Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,209.5,16.0,0.7,1.5,37.0,87.64,30.28
2016,1,1,8,0,419.0,32.0,0.7,2.0,74.0,193.25,145.13
2016,1,1,8,15,507.5,39.5,0.65,2.5,115.5,258.05,206.45
2016,1,1,8,30,596.0,47.0,0.6,3.0,157.0,330.99,271.36
2016,1,1,8,45,648.5,52.5,0.55,3.5,198.0,391.62,324.55
2016,1,1,9,0,701.0,58.0,0.5,4.0,239.0,452.38,375.83
2016,1,1,9,15,736.0,61.5,0.45,4.5,277.5,506.99,420.1
2016,1,1,9,30,771.0,65.0,0.4,5.0,316.0,562.28,463.03
2016,1,1,9,45,779.0,72.0,0.4,6.0,348.0,604.47,493.85
2016,1,1,10,0,787.0,79.0,0.4,7.0,380.0,644.74,522.16
2016,1,1,10,15,590.5,119.0,0.4,7.0,354.0,579.41,470.35
2016,1,1,10,30,394.0,159.0,0.4,7.0,328.0,493.41,402.63
2016,1,1,10,45,432.0,160.0,0.45,7.5,353.5,533.28,434.31
2016,1,1,11,0,470.0,161.0,0.5,8.0,379.0,573.12,463.96
2016,1,1,11,15,354.5,187.5,0.5,8.0,355.0,507.14,411.26
2016,1,1,11,30,239.0,214.0,0.5,8.0,331.0,437.34,355.71
2016,1,1,11,45,274.5,212.0,0.55,8.5,348.0,478.84,388.57
2016,1,1,12,0,310.0,210.0,0.6,9.0,365.0,506.81,409.83
2016,1,1,12,15,410.0,188.5,0.6,9.0,392.5,576.65,464.15
2016,1,1,12,30,510.0,167.0,0.6,9.0,420.0,632.41,506.79
2016,1,1,12,45,503.0,167.5,0.65,9.0,413.5,623.61,500.14
2016,1,1,13,0,496.0,168.0,0.7,9.0,407.0,612.89,492.91
2016,1,1,13,15,488.5,163.5,0.7,9.0,392.5,594.18,479.32
2016,1,1,13,30,481.0,159.0,0.7,9.0,378.0,573.82,464.49
2016,1,1,13,45,488.5,146.5,0.75,9.0,359.5,553.85,450.75
2016,1,1,14,0,496.0,134.0,0.8,9.0,341.0,531.69,435.05
2016,1,1,14,15,361.5,142.5,0.75,9.0,287.5,433.56,356.92
2016,1,1,14,30,227.0,151.0,0.7,9.0,234.0,332.57,275.31
2016,1,1,14,45,217.0,138.0,0.7,9.0,211.5,303.18,252.16
2016,1,1,15,0,207.0,125.0,0.7,9.0,189.0,274.03,228.13
2016,1,1,15,15,196.5,109.5,0.7,8.5,163.5,241.83,201.43
2016,1,1,15,30,186.0,94.0,0.7,8.0,138.0,210.15,174.4
2016,1,1,15,45,167.5,77.5,0.7,7.5,111.5,174.18,142.98
2016,1,1,16,0,149.0,61.0,0.7,7.0,85.0,139.68,112.11
2016,1,1,16,15,117.0,44.0,0.65,6.5,59.5,101.23,77.38
2016,1,1,16,30,85.0,27.0,0.6,6.0,34.0,64.05,39.22
2016,1,1,16,45,42.5,13.5,0.55,6.0,17.0,23.55,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,46.5,18.0,1.1,4.0,22.5,37.22,9.74
2016,1,2,8,0,93.0,36.0,1.1,5.0,45.0,81.06,59.53
2016,1,2,8,15,114.5,53.5,1.1,5.5,70.0,114.44,90.99
2016,1,2,8,30,136.0,71.0,1.1,6.0,95.0,149.59,122.81
2016,1,2,8,45,150.0,87.5,1.15,6.5,120.5,174.27,145.31
2016,1,2,9,0,164.0,104.0,1.2,7.0,146.0,206.71,173.78
2016,1,2,9,15,170.5,120.0,1.2,7.5,169.5,235.19,198.11
2016,1,2,9,30,177.0,136.0,1.2,8.0,193.0,263.91,222.01
2016,1,2,9,45,184.5,149.0,1.3,9.0,214.5,289.62,242.7
2016,1,2,10,0,192.0,162.0,1.4,10.0,236.0,315.5,263.06
2016,1,2,10,15,171.0,175.5,1.45,10.0,244.5,321.83,267.51
2016,1,2,10,30,150.0,189.0,1.5,10.0,253.0,326.56,270.61
2016,1,2,10,45,183.5,197.0,1.55,10.5,279.0,364.45,301.16
2016,1,2,11,0,217.0,205.0,1.6,11.0,305.0,403.33,331.89
2016,1,2,11,15,200.5,212.5,1.6,11.0,307.5,402.34,330.18
2016,1,2,11,30,184.0,220.0,1.6,11.0,310.0,400.29,327.88
2016,1,2,11,45,164.5,223.5,1.65,11.5,305.0,389.93,318.6
2016,1,2,12,0,145.0,227.0,1.7,12.0,300.0,378.84,308.81
2016,1,2,12,15,105.5,221.5,1.65,12.0,274.5,326.63,266.45
2016,1,2,12,30,66.0,216.0,1.6,12.0,249.0,287.26,233.97
2016,1,2,12,45,270.5,193.0,1.6,12.5,324.0,451.44,369.3
2016,1,2,13,0,475.0,170.0,1.6,13.0,399.0,598.92,484.34
2016,1,2,13,15,302.5,187.0,1.6,13.0,331.0,462.85,376.23
2016,1,2,13,30,130.0,204.0,1.6,13.0,263.0,333.35,271.53
2016,1,2,13,45,99.5,190.5,1.6,13.0,234.5,280.39,229.46
2016,1,2,14,0,69.0,177.0,1.6,13.0,206.0,240.62,196.94
2016,1,2,14,15,34.5,140.5,1.5,12.5,155.0,171.61,140.1
2016,1,2,14,30,0.0,104.0,1.4,12.0,104.0,100.25,80.05
2016,1,2,14,45,0.0,94.0,1.35,12.0,94.0,90.37,71.92
2016,1,2,15,0,0.0,84.0,1.3,12.0,84.0,80.55,63.66
2016,1,2,15,15,0.0,72.5,1.25,11.0,72.5,69.19,54.19
2016,1,2,15,30,0.0,61.0,1.2,10.0,61.0,57.88,44.57
2016,1,2,15,45,0.0,49.0,1.15,9.5,49.0,46.07,34.26
2016,1,2,16,0,0.0,37.0,1.1,9.0,37.0,34.38,23.93
2016,1,2,16,15,0.0,26.0,1.15,8.5,26.0,24.14,14.72
2016,1,2,16,30,0.0,15.0,1.2,8.0,15.0,13.91,4.7
2016,1,2,16,45,0.0,7.5,1.25,8.0,7.5,7.15,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,18.0,1.65,7.5,26.5,52.75,15.11
2016,1,3,8,0,171.0,36.0,1.7,8.0,53.0,113.62,83.58
2016,1,3,8,15,209.0,51.5,1.7,8.5,82.5,154.84,122.53
2016,1,3,8,30,247.0,67.0,1.7,9.0,112.0,199.71,162.94
2016,1,3,8,45,269.5,81.5,1.7,9.5,142.0,231.18,191.59
2016,1,3,9,0,292.0,96.0,1.7,10.0,172.0,271.74,226.9
2016,1,3,9,15,304.5,110.5,1.7,10.0,200.0,307.99,258.07
2016,1,3,9,30,317.0,125.0,1.7,10.0,228.0,344.56,288.74
2016,1,3,9,45,330.5,135.0,1.7,10.5,252.5,376.36,314.42
2016,1,3,10,0,344.0,145.0,1.7,11.0,277.0,408.25,339.57
2016,1,3,10,15,348.0,156.5,1.7,11.0,298.0,435.11,360.68
2016,1,3,10,30,352.0,168.0,1.7,11.0,319.0,461.12,380.81
2016,1,3,10,45,346.5,178.0,1.7,11.5,333.0,477.12,392.03
2016,1,3,11,0,341.0,188.0,1.7,12.0,347.0,491.71,402.04
2016,1,3,11,15,377.0,187.0,1.75,12.0,368.0,524.58,428.09
2016,1,3,11,30,413.0,186.0,1.8,12.0,389.0,570.33,463.3
2016,1,3,11,45,332.0,203.5,1.85,12.5,368.0,515.69,418.79
2016,1,3,12,0,251.0,221.0,1.9,13.0,347.0,471.92,382.63
2016,1,3,12,15,391.5,192.0,1.9,13.0,387.5,552.69,448.71
2016,1,3,12,30,532.0,163.0,1.9,13.0,428.0,646.77,521.97
2016,1,3,12,45,544.5,156.5,1.9,13.5,424.0,645.59,519.77
2016,1,3,13,0,557.0,150.0,1.9,14.0,420.0,642.0,516.66
2016,1,3,13,15,421.5,171.5,1.75,14.0,372.5,551.77,445.41
2016,1,3,13,30,286.0,193.0,1.6,14.0,325.0,452.52,366.8
2016,1,3,13,45,315.5,178.5,1.5,14.0,317.0,451.06,367.03
2016,1,3,14,0,345.0,164.0,1.4,14.0,309.0,447.16,364.53
2016,1,3,14,15,328.5,154.0,1.25,13.5,284.5,414.04,338.71
2016,1,3,14,30,312.0,144.0,1.1,13.0,260.0,380.95,312.72
2016,1,3,14,45,291.0,133.5,1.0,13.0,233.5,344.67,283.34
2016,1,3,15,0,270.0,123.0,0.9,13.0,207.0,309.22,254.18
2016,1,3,15,15,254.0,108.0,0.9,12.5,179.0,271.98,223.8
2016,1,3,15,30,238.0,93.0,0.9,12.0,151.0,235.55,193.21
2016,1,3,15,45,206.5,77.5,0.95,11.5,121.0,192.36,156.23
2016,1,3,16,0,175.0,62.0,1.0,11.0,91.0,151.83,120.71
2016,1,3,16,15,131.5,45.5,1.0,10.5,64.0,108.47,82.42
2016,1,3,16,30,88.0,29.0,1.0,10.0,37.0,68.58,43.87
2016,1,3,16,45,44.0,14.5,1.0,10.0,18.5,25.06,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,1.6,9.5,9.0,8.33,0.0
2016,1,4,8,0,0.0,18.0,1.6,10.0,18.0,16.69,7.96
2016,1,4,8,15,0.0,28.0,1.6,10.0,28.0,25.99,16.46
2016,1,4,8,30,0.0,38.0,1.6,10.0,38.0,35.3,24.8
2016,1,4,8,45,0.0,48.5,1.6,10.5,48.5,45.08,33.41
2016,1,4,9,0,0.0,59.0,1.6,11.0,59.0,55.3,42.26
2016,1,4,9,15,0.0,68.5,1.6,11.0,68.5,64.52,50.23
2016,1,4,9,30,0.0,78.0,1.6,11.0,78.0,73.79,58.15
2016,1,4,9,45,0.0,86.0,1.65,11.5,86.0,81.54,64.56
2016,1,4,10,0,0.0,94.0,1.7,12.0,94.0,89.35,70.95
2016,1,4,10,15,0.0,59.5,1.75,12.0,59.5,55.33,41.91
2016,1,4,10,30,0.0,25.0,1.8,12.0,25.0,23.2,14.35
2016,1,4,10,45,0.0,87.5,1.85,12.5,88.0,81.9,64.28
2016,1,4,11,0,0.0,150.0,1.9,13.0,151.0,146.77,118.14
2016,1,4,11,15,0.0,151.5,1.9,13.0,152.0,147.96,118.86
2016,1,4,11,30,0.0,153.0,1.9,13.0,153.0,149.27,119.83
2016,1,4,11,45,0.0,145.0,1.9,13.5,145.0,140.53,112.34
2016,1,4,12,0,0.0,137.0,1.9,14.0,137.0,132.0,105.08
2016,1,4,12,15,0.0,113.5,1.9,14.0,113.5,107.68,84.96
2016,1,4,12,30,0.0,90.0,1.9,14.0,90.0,84.07,65.35
2016,1,4,12,45,0.0,54.5,1.95,14.0,54.5,50.68,37.37
2016,1,4,13,0,0.0,19.0,2.0,14.0,19.0,17.64,9.39
2016,1,4,13,15,72.5,112.5,2.0,13.5,146.5,180.37,148.62
2016,1,4,13,30,145.0,206.0,2.0,13.0,274.0,347.45,285.29
2016,1,4,13,45,75.0,177.0,2.0,13.0,212.0,245.21,200.8
2016,1,4,14,0,5.0,148.0,2.0,13.0,150.0,149.9,120.95
2016,1,4,14,15,8.5,142.5,1.95,12.5,145.5,147.15,119.39
2016,1,4,14,30,12.0,137.0,1.9,12.0,141.0,144.37,117.56
2016,1,4,14,45,8.0,124.5,1.85,12.0,127.0,128.84,104.55
2016,1,4,15,0,4.0,112.0,1.8,12.0,113.0,113.72,91.81
2016,1,4,15,15,2.0,97.5,1.7,11.5,98.0,97.83,78.49
2016,1,4,15,30,0.0,83.0,1.6,11.0,83.0,82.19,65.17
2016,1,4,15,45,0.0,67.0,1.55,11.0,67.0,65.97,51.06
2016,1,4,16,0,0.0,51.0,1.5,11.0,51.0,49.73,36.79
2016,1,4,16,15,0.0,36.0,1.5,10.5,36.0,34.55,23.36
2016,1,4,16,30,0.0,21.0,1.5,10.0,21.0,19.5,9.28
2016,1,4,16,45,0.0,10.5,1.55,10.0,10.5,9.73,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,16.0,1.45,9.5,16.0,14.85,0.38
2016,1,5,8,0,0.0,32.0,1.5,10.0,32.0,31.47,19.98
2016,1,5,8,15,7.0,49.0,1.55,10.0,50.5,51.8,38.23
2016,1,5,8,30,14.0,66.0,1.6,10.0,69.0,72.55,56.6
2016,1,5,8,45,22.0,82.5,1.65,10.0,88.0,99.01,79.77
2016,1,5,9,0,30.0,99.0,1.7,10.0,107.0,121.89,99.72
2016,1,5,9,15,34.0,114.0,1.7,10.0,124.5,141.35,116.47
2016,1,5,9,30,38.0,129.0,1.7,10.0,142.0,161.22,133.34
2016,1,5,9,45,41.0,142.5,1.7,10.5,157.5,178.96,147.92
2016,1,5,10,0,44.0,156.0,1.7,11.0,173.0,196.99,162.51
2016,1,5,10,15,22.0,82.0,1.75,11.0,90.5,96.57,77.81
2016,1,5,10,30,0.0,8.0,1.8,11.0,8.0,7.42,0.76
2016,1,5,10,45,11.5,94.5,1.85,11.0,100.0,97.68,78.51
2016,1,5,11,0,23.0,181.0,1.9,11.0,192.0,198.91,163.07
2016,1,5,11,15,11.5,142.0,1.95,11.0,147.5,146.91,119.24
2016,1,5,11,30,0.0,103.0,2.0,11.0,103.0,97.13,77.14
2016,1,5,11,45,2.5,136.0,2.05,11.0,137.5,133.04,107.4
2016,1,5,12,0,5.0,169.0,2.1,11.0,172.0,170.27,138.31
2016,1,5,12,15,2.5,134.0,2.1,10.5,135.5,130.87,105.6
2016,1,5,12,30,0.0,99.0,2.1,10.0,99.0,93.03,73.93
2016,1,5,12,45,0.0,99.5,2.1,10.0,99.5,93.57,74.47
2016,1,5,13,0,0.0,100.0,2.1,10.0,100.0,94.14,75.01
2016,1,5,13,15,0.0,96.0,2.05,9.5,96.0,90.21,71.88
2016,1,5,13,30,0.0,92.0,2.0,9.0,92.0,86.31,68.78
2016,1,5,13,45,0.0,64.5,2.0,9.0,64.5,60.0,46.33
2016,1,5,14,0,0.0,37.0,2.0,9.0,37.0,34.36,24.27
2016,1,5,14,15,0.0,64.0,1.95,9.0,64.0,59.53,46.12
2016,1,5,14,30,0.0,91.0,1.9,9.0,91.0,86.37,69.3
2016,1,5,14,45,0.0,82.5,1.85,9.0,82.5,78.06,62.22
2016,1,5,15,0,0.0,74.0,1.8,9.0,74.0,69.81,55.17
2016,1,5,15,15,0.0,64.5,1.7,8.5,64.5,60.56,47.27
2016,1,5,15,30,0.0,55.0,1.6,8.0,55.0,51.35,39.29
2016,1,5,15,45,0.0,44.5,1.55,8.0,44.5,41.35,30.43
2016,1,5,16,0,0.0,34.0,1.5,8.0,34.0,31.57,21.68
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,22.27,13.32
2016,1,5,16,30,0.0,14.0,1.4,7.0,14.0,12.97,4.55
2016,1,5,16,45,0.0,7.0,1.35,7.0,7.0,6.48,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,1.5,17.5,2.35,10.0,17.5,16.7,1.11
2016,1,6,8,0,3.0,35.0,2.3,10.0,35.0,36.31,23.84
2016,1,6,8,15,21.0,54.5,2.2,9.5,58.0,68.02,51.83
2016,1,6,8,30,39.0,74.0,2.1,9.0,81.0,98.35,78.73
2016,1,6,8,45,54.5,92.5,2.05,9.0,105.0,127.67,104.64
2016,1,6,9,0,70.0,111.0,2.0,9.0,129.0,158.37,131.48
2016,1,6,9,15,81.5,128.0,2.0,9.0,152.5,186.17,155.5
2016,1,6,9,30,93.0,145.0,2.0,9.0,176.0,214.91,179.98
2016,1,6,9,45,109.5,155.5,2.0,9.5,195.5,248.85,208.16
2016,1,6,10,0,126.0,166.0,2.0,10.0,215.0,275.15,229.65
2016,1,6,10,15,63.0,87.0,2.05,10.0,111.5,139.12,115.32
2016,1,6,10,30,0.0,8.0,2.1,10.0,8.0,7.42,0.78
2016,1,6,10,45,0.0,18.0,2.15,10.0,18.0,16.7,8.85
2016,1,6,11,0,0.0,28.0,2.2,10.0,28.0,26.0,16.87
2016,1,6,11,15,0.0,73.5,2.2,10.0,73.5,68.41,53.25
2016,1,6,11,30,0.0,119.0,2.2,10.0,119.0,113.42,91.32
2016,1,6,11,45,63.0,175.0,2.2,10.0,206.5,235.04,194.76
2016,1,6,12,0,126.0,231.0,2.2,10.0,294.0,367.94,303.48
2016,1,6,12,15,104.5,227.5,2.2,10.0,280.0,332.91,274.21
2016,1,6,12,30,83.0,224.0,2.2,10.0,266.0,310.71,255.82
2016,1,6,12,45,41.5,144.0,2.2,10.0,165.0,181.67,149.47
2016,1,6,13,0,0.0,64.0,2.2,10.0,64.0,59.54,45.5
2016,1,6,13,15,0.0,73.0,2.2,10.0,73.0,67.94,52.83
2016,1,6,13,30,0.0,82.0,2.2,10.0,82.0,76.35,60.06
2016,1,6,13,45,0.0,78.5,2.2,10.0,78.5,73.08,57.33
2016,1,6,14,0,0.0,75.0,2.2,10.0,75.0,69.8,54.63
2016,1,6,14,15,10.5,109.5,2.15,9.5,113.5,112.52,91.69
2016,1,6,14,30,21.0,144.0,2.1,9.0,152.0,158.07,130.81
2016,1,6,14,45,16.0,131.0,2.1,9.0,137.0,141.02,116.28
2016,1,6,15,0,11.0,118.0,2.1,9.0,122.0,124.43,102.16
2016,1,6,15,15,6.0,103.5,2.05,8.5,105.5,106.61,87.01
2016,1,6,15,30,1.0,89.0,2.0,8.0,89.0,89.3,72.1
2016,1,6,15,45,0.5,72.0,1.95,8.0,72.0,71.67,56.63
2016,1,6,16,0,0.0,55.0,1.9,8.0,55.0,54.07,41.03
2016,1,6,16,15,0.0,39.0,1.85,7.5,39.0,37.77,26.5
2016,1,6,16,30,0.0,23.0,1.8,7.0,23.0,21.36,11.33
2016,1,6,16,45,0.0,11.5,1.75,7.0,11.5,10.66,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,112.0,20.5,0.8,6.5,31.5,62.97,19.05
2016,1,7,8,0,224.0,41.0,0.8,7.0,63.0,136.52,101.04
2016,1,7,8,15,317.0,52.5,0.85,7.5,101.0,196.17,155.2
2016,1,7,8,30,410.0,64.0,0.9,8.0,139.0,265.28,215.66
2016,1,7,8,45,498.5,67.5,0.95,8.5,181.5,333.51,274.59
2016,1,7,9,0,587.0,71.0,1.0,9.0,224.0,408.18,337.35
2016,1,7,9,15,627.5,75.5,1.0,9.0,261.5,462.74,382.78
2016,1,7,9,30,668.0,80.0,1.0,9.0,299.0,518.82,428.15
2016,1,7,9,45,740.0,73.0,1.05,9.5,339.0,579.38,475.82
2016,1,7,10,0,812.0,66.0,1.1,10.0,379.0,646.03,526.41
2016,1,7,10,15,828.5,67.5,1.1,10.0,407.5,685.13,553.91
2016,1,7,10,30,845.0,69.0,1.1,10.0,436.0,722.35,579.95
2016,1,7,10,45,618.5,125.0,1.15,10.0,401.0,640.22,517.96
2016,1,7,11,0,392.0,181.0,1.2,10.0,366.0,523.33,426.41
2016,1,7,11,15,389.5,188.0,1.2,10.0,376.0,536.28,437.03
2016,1,7,11,30,387.0,195.0,1.2,10.0,386.0,547.73,445.25
2016,1,7,11,45,384.0,199.5,1.25,10.5,391.5,554.24,449.32
2016,1,7,12,0,381.0,204.0,1.3,11.0,397.0,559.26,452.32
2016,1,7,12,15,632.5,139.5,1.3,10.5,459.5,712.11,571.95
2016,1,7,12,30,884.0,75.0,1.3,10.0,522.0,830.77,656.89
2016,1,7,12,45,875.0,76.5,1.35,10.0,513.0,819.75,648.43
2016,1,7,13,0,866.0,78.0,1.4,10.0,504.0,812.3,644.28
2016,1,7,13,15,495.0,143.5,1.4,10.0,385.5,579.91,471.66
2016,1,7,13,30,124.0,209.0,1.4,10.0,267.0,334.88,274.21
2016,1,7,13,45,473.5,141.5,1.45,10.0,347.0,541.27,446.78
2016,1,7,14,0,823.0,74.0,1.5,10.0,427.0,707.57,574.96
2016,1,7,14,15,411.5,90.0,1.5,10.0,266.5,409.38,341.26
2016,1,7,14,30,0.0,106.0,1.5,10.0,106.0,102.01,81.67
2016,1,7,14,45,0.0,96.0,1.5,10.0,96.0,92.12,73.95
2016,1,7,15,0,0.0,86.0,1.5,10.0,86.0,82.31,65.65
2016,1,7,15,15,335.5,70.5,1.4,9.5,155.0,282.91,238.98
2016,1,7,15,30,671.0,55.0,1.3,9.0,224.0,424.26,351.4
2016,1,7,15,45,616.5,49.5,1.2,8.5,183.5,363.53,297.34
2016,1,7,16,0,562.0,44.0,1.1,8.0,143.0,303.75,244.07
2016,1,7,16,15,469.5,36.5,1.1,7.5,103.0,231.92,180.33
2016,1,7,16,30,377.0,29.0,1.1,7.0,63.0,169.05,119.72
2016,1,7,16,45,188.5,14.5,1.15,6.5,31.5,74.58,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,17.5,0.35,5.5,18.5,20.0,2.79
2016,1,8,8,0,20.0,35.0,0.3,6.0,37.0,44.45,30.8
2016,1,8,8,15,34.0,52.5,0.3,6.0,58.0,69.98,54.14
2016,1,8,8,30,48.0,70.0,0.3,6.0,79.0,96.55,77.92
2016,1,8,8,45,57.5,87.0,0.3,6.5,100.5,121.53,99.96
2016,1,8,9,0,67.0,104.0,0.3,7.0,122.0,147.34,122.28
2016,1,8,9,15,71.5,120.0,0.3,7.0,142.0,169.85,141.54
2016,1,8,9,30,76.0,136.0,0.3,7.0,162.0,192.73,160.75
2016,1,8,9,45,77.0,149.5,0.3,7.5,178.0,210.52,175.06
2016,1,8,10,0,78.0,163.0,0.3,8.0,194.0,228.39,189.16
2016,1,8,10,15,43.0,159.0,0.35,8.5,176.5,199.17,163.86
2016,1,8,10,30,8.0,155.0,0.4,9.0,159.0,159.26,129.71
2016,1,8,10,45,134.0,179.5,0.45,9.5,242.5,304.68,251.41
2016,1,8,11,0,260.0,204.0,0.5,10.0,326.0,448.0,364.11
2016,1,8,11,15,187.5,214.0,0.5,10.0,304.0,393.56,318.81
2016,1,8,11,30,115.0,224.0,0.5,10.0,282.0,348.88,282.3
2016,1,8,11,45,147.0,228.0,0.55,10.5,302.5,380.88,308.11
2016,1,8,12,0,179.0,232.0,0.6,11.0,323.0,412.95,333.01
2016,1,8,12,15,146.5,231.5,0.6,11.0,306.0,385.57,310.7
2016,1,8,12,30,114.0,231.0,0.6,11.0,289.0,344.81,278.54
2016,1,8,12,45,140.5,228.0,0.6,11.5,298.5,375.4,302.89
2016,1,8,13,0,167.0,225.0,0.6,12.0,308.0,392.2,315.9
2016,1,8,13,15,164.5,218.0,0.6,12.0,297.5,379.79,306.35
2016,1,8,13,30,162.0,211.0,0.6,12.0,287.0,367.0,296.76
2016,1,8,13,45,184.0,199.5,0.65,12.0,282.0,366.91,297.95
2016,1,8,14,0,206.0,188.0,0.7,12.0,277.0,365.32,297.77
2016,1,8,14,15,143.0,175.0,0.7,11.5,235.0,300.12,245.67
2016,1,8,14,30,80.0,162.0,0.7,11.0,193.0,228.41,187.54
2016,1,8,14,45,73.0,148.0,0.7,10.5,174.5,206.01,169.91
2016,1,8,15,0,66.0,134.0,0.7,10.0,156.0,184.14,152.1
2016,1,8,15,15,60.0,118.0,0.7,9.5,135.5,160.86,132.8
2016,1,8,15,30,54.0,102.0,0.7,9.0,115.0,138.11,113.53
2016,1,8,15,45,43.5,84.5,0.75,9.0,94.0,111.84,90.69
2016,1,8,16,0,33.0,67.0,0.8,9.0,73.0,86.5,68.37
2016,1,8,16,15,17.0,49.5,0.8,8.5,52.5,60.0,45.07
2016,1,8,16,30,1.0,32.0,0.8,8.0,32.0,32.27,20.41
2016,1,8,16,45,0.5,16.0,0.8,8.0,16.0,14.99,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,17.0,1.75,7.0,17.0,15.78,1.22
2016,1,9,8,0,0.0,34.0,1.8,7.0,34.0,33.88,22.29
2016,1,9,8,15,12.0,51.0,1.8,7.0,53.0,55.98,42.22
2016,1,9,8,30,24.0,68.0,1.8,7.0,72.0,83.44,66.63
2016,1,9,8,45,31.0,84.5,1.8,7.5,91.5,105.47,86.13
2016,1,9,9,0,38.0,101.0,1.8,8.0,111.0,128.16,105.92
2016,1,9,9,15,42.5,117.0,1.8,8.0,129.5,149.45,124.38
2016,1,9,9,30,47.0,133.0,1.8,8.0,148.0,171.17,142.93
2016,1,9,9,45,46.0,145.5,1.8,8.5,161.5,185.37,154.51
2016,1,9,10,0,45.0,158.0,1.8,9.0,175.0,199.59,165.9
2016,1,9,10,15,99.5,175.5,1.75,9.0,217.5,259.47,216.74
2016,1,9,10,30,154.0,193.0,1.7,9.0,260.0,333.69,278.02
2016,1,9,10,45,95.0,192.5,1.7,9.0,234.5,279.05,231.57
2016,1,9,11,0,36.0,192.0,1.7,9.0,209.0,233.01,192.01
2016,1,9,11,15,84.5,209.0,1.65,9.0,251.0,292.35,242.0
2016,1,9,11,30,133.0,226.0,1.6,9.0,293.0,365.92,301.87
2016,1,9,11,45,88.0,219.5,1.55,9.0,264.0,308.78,254.23
2016,1,9,12,0,43.0,213.0,1.5,9.0,235.0,263.68,216.38
2016,1,9,12,15,45.0,214.0,1.45,9.0,237.0,266.55,218.9
2016,1,9,12,30,47.0,215.0,1.4,9.0,239.0,269.43,221.24
2016,1,9,12,45,62.5,217.0,1.35,9.5,248.5,284.68,233.67
2016,1,9,13,0,78.0,219.0,1.3,10.0,258.0,299.7,245.76
2016,1,9,13,15,39.0,134.0,1.2,10.0,153.5,167.83,137.48
2016,1,9,13,30,0.0,49.0,1.1,10.0,49.0,45.55,33.59
2016,1,9,13,45,0.0,69.5,1.05,10.0,69.5,64.67,50.16
2016,1,9,14,0,0.0,90.0,1.0,10.0,90.0,84.53,67.16
2016,1,9,14,15,0.0,84.5,0.9,10.0,84.5,79.21,62.69
2016,1,9,14,30,0.0,79.0,0.8,10.0,79.0,73.93,58.28
2016,1,9,14,45,0.0,72.0,0.75,10.0,72.0,67.16,52.59
2016,1,9,15,0,0.0,65.0,0.7,10.0,65.0,60.46,46.91
2016,1,9,15,15,0.0,57.0,0.7,9.5,57.0,53.0,40.58
2016,1,9,15,30,0.0,49.0,0.7,9.0,49.0,45.54,34.16
2016,1,9,15,45,0.0,40.0,0.7,9.0,40.0,37.15,26.76
2016,1,9,16,0,0.0,31.0,0.7,9.0,31.0,28.77,19.29
2016,1,9,16,15,0.0,22.5,0.65,9.0,22.5,20.87,12.19
2016,1,9,16,30,0.0,14.0,0.6,9.0,14.0,12.97,4.92
2016,1,9,16,45,0.0,7.0,0.55,9.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,16.0,1.0,6.5,36.5,82.84,28.41
2016,1,10,8,0,400.0,32.0,1.0,7.0,73.0,183.2,135.01
2016,1,10,8,15,487.5,39.5,1.0,7.0,113.5,246.42,194.36
2016,1,10,8,30,575.0,47.0,1.0,7.0,154.0,317.9,258.21
2016,1,10,8,45,634.5,51.0,1.05,7.5,196.0,376.48,310.19
2016,1,10,9,0,694.0,55.0,1.1,8.0,238.0,442.36,366.35
2016,1,10,9,15,728.5,58.5,1.05,8.5,276.5,496.89,411.06
2016,1,10,9,30,763.0,62.0,1.0,9.0,315.0,552.24,454.63
2016,1,10,9,45,793.0,63.0,1.0,9.5,350.0,602.11,492.86
2016,1,10,10,0,823.0,64.0,1.0,10.0,385.0,651.59,529.19
2016,1,10,10,15,591.5,117.0,0.95,10.0,356.5,578.52,470.42
2016,1,10,10,30,360.0,170.0,0.9,10.0,328.0,469.48,383.48
2016,1,10,10,45,258.0,192.0,0.85,10.5,308.0,426.77,347.95
2016,1,10,11,0,156.0,214.0,0.8,11.0,288.0,366.2,297.5
2016,1,10,11,15,261.5,207.5,0.75,11.5,336.5,457.8,370.36
2016,1,10,11,30,367.0,201.0,0.7,12.0,385.0,539.4,432.1
2016,1,10,11,45,633.0,135.5,0.7,12.5,458.0,705.42,556.39
2016,1,10,12,0,899.0,70.0,0.7,13.0,531.0,840.88,647.45
2016,1,10,12,15,898.0,70.0,0.7,13.0,530.0,841.72,645.88
2016,1,10,12,30,897.0,70.0,0.7,13.0,529.0,839.06,644.13
2016,1,10,12,45,473.0,140.0,0.75,13.0,382.0,571.92,454.01
2016,1,10,13,0,49.0,210.0,0.8,13.0,235.0,264.87,211.71
2016,1,10,13,15,24.5,158.5,0.8,13.0,171.0,183.98,148.19
2016,1,10,13,30,0.0,107.0,0.8,13.0,107.0,101.34,79.89
2016,1,10,13,45,0.0,84.0,0.8,13.0,84.0,78.36,60.97
2016,1,10,14,0,0.0,61.0,0.8,13.0,61.0,56.73,42.85
2016,1,10,14,15,29.5,111.0,0.75,12.5,122.5,133.44,108.54
2016,1,10,14,30,59.0,161.0,0.7,12.0,184.0,212.64,174.43
2016,1,10,14,45,55.0,147.0,0.7,12.0,167.0,192.87,157.88
2016,1,10,15,0,51.0,133.0,0.7,12.0,150.0,173.43,141.94
2016,1,10,15,15,46.5,117.0,0.7,11.5,131.5,151.57,123.97
2016,1,10,15,30,42.0,101.0,0.7,11.0,113.0,130.13,105.98
2016,1,10,15,45,34.5,84.5,0.75,10.5,93.0,107.05,86.23
2016,1,10,16,0,27.0,68.0,0.8,10.0,73.0,84.68,66.74
2016,1,10,16,15,14.0,51.0,0.85,9.5,53.5,60.24,45.3
2016,1,10,16,30,1.0,34.0,0.9,9.0,34.0,34.28,22.34
2016,1,10,16,45,0.5,17.0,0.95,9.0,17.0,15.92,0.68
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,8.5,11.0,10.19,0.0
2016,1,11,8,0,0.0,22.0,0.8,9.0,22.0,20.42,11.16
2016,1,11,8,15,0.0,35.0,0.8,9.0,35.0,32.58,22.23
2016,1,11,8,30,0.0,48.0,0.8,9.0,48.0,45.44,33.7
2016,1,11,8,45,0.0,60.5,0.8,9.5,60.5,57.73,44.5
2016,1,11,9,0,0.0,73.0,0.8,10.0,73.0,70.04,55.14
2016,1,11,9,15,0.0,85.0,0.75,10.0,85.0,81.86,65.29
2016,1,11,9,30,0.0,97.0,0.7,10.0,97.0,93.74,75.36
2016,1,11,9,45,80.5,132.5,0.7,10.5,164.0,191.44,158.9
2016,1,11,10,0,161.0,168.0,0.7,11.0,231.0,300.73,248.36
2016,1,11,10,15,232.0,174.0,0.65,11.5,272.0,373.55,305.75
2016,1,11,10,30,303.0,180.0,0.6,12.0,313.0,439.5,356.48
2016,1,11,10,45,347.5,182.0,0.55,12.5,342.0,483.12,388.58
2016,1,11,11,0,392.0,184.0,0.5,13.0,371.0,527.63,420.8
2016,1,11,11,15,375.5,193.5,0.5,13.0,377.5,532.52,423.19
2016,1,11,11,30,359.0,203.0,0.5,13.0,384.0,535.53,424.65
2016,1,11,11,45,264.0,219.5,0.5,13.5,353.5,480.39,380.5
2016,1,11,12,0,169.0,236.0,0.5,14.0,323.0,409.54,324.71
2016,1,11,12,15,197.0,234.0,0.45,14.0,335.5,430.7,341.8
2016,1,11,12,30,225.0,232.0,0.4,14.0,348.0,451.24,357.37
2016,1,11,12,45,202.5,230.0,0.4,14.0,333.5,429.07,340.07
2016,1,11,13,0,180.0,228.0,0.4,14.0,319.0,406.62,322.93
2016,1,11,13,15,175.5,221.0,0.35,14.0,307.5,392.44,312.23
2016,1,11,13,30,171.0,214.0,0.3,14.0,296.0,377.91,301.16
2016,1,11,13,45,210.5,200.5,0.3,14.0,296.5,388.72,310.9
2016,1,11,14,0,250.0,187.0,0.3,14.0,297.0,408.82,327.11
2016,1,11,14,15,289.5,169.0,0.3,14.0,288.5,408.47,327.79
2016,1,11,14,30,329.0,151.0,0.3,14.0,280.0,404.87,325.96
2016,1,11,14,45,320.0,139.0,0.3,14.0,255.5,373.66,301.8
2016,1,11,15,0,311.0,127.0,0.3,14.0,231.0,342.24,277.23
2016,1,11,15,15,495.0,91.0,0.35,13.5,232.5,401.2,324.85
2016,1,11,15,30,679.0,55.0,0.4,13.0,234.0,434.71,349.44
2016,1,11,15,45,632.5,49.0,0.45,13.0,194.0,373.49,298.05
2016,1,11,16,0,586.0,43.0,0.5,13.0,154.0,315.16,248.0
2016,1,11,16,15,502.0,36.5,0.5,12.5,113.5,248.38,190.24
2016,1,11,16,30,418.0,30.0,0.5,12.0,73.0,186.84,134.18
2016,1,11,16,45,209.0,15.0,0.5,12.0,36.5,84.07,30.54
