Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,232.0,14.5,1.35,7.5,38.5,88.31,32.85
2016,1,12,8,0,464.0,29.0,1.3,8.0,77.0,196.85,144.53
2016,1,12,8,15,547.5,35.5,1.15,8.5,118.5,261.14,204.67
2016,1,12,8,30,631.0,42.0,1.0,9.0,160.0,332.94,268.06
2016,1,12,8,45,679.5,46.5,0.9,9.5,202.0,392.74,320.17
2016,1,12,9,0,728.0,51.0,0.8,10.0,244.0,455.46,372.33
2016,1,12,9,15,761.0,54.0,0.7,10.5,283.0,510.07,415.85
2016,1,12,9,30,794.0,57.0,0.6,11.0,322.0,565.33,457.8
2016,1,12,9,45,816.5,59.5,0.5,11.5,357.0,613.45,492.46
2016,1,12,10,0,839.0,62.0,0.4,12.0,392.0,660.67,524.35
2016,1,12,10,15,729.5,88.5,0.45,12.0,390.5,644.68,511.92
2016,1,12,10,30,620.0,115.0,0.5,12.0,389.0,615.87,490.22
2016,1,12,10,45,580.5,133.0,0.55,12.5,400.0,621.86,493.64
2016,1,12,11,0,541.0,151.0,0.6,13.0,411.0,619.62,490.57
2016,1,12,11,15,721.5,110.0,0.6,13.0,467.5,732.97,573.0
2016,1,12,11,30,902.0,69.0,0.6,13.0,524.0,830.31,638.41
2016,1,12,11,45,722.5,118.0,0.6,13.5,486.0,760.93,587.63
2016,1,12,12,0,543.0,167.0,0.6,14.0,448.0,666.57,519.64
2016,1,12,12,15,725.0,119.0,0.6,14.0,494.0,770.26,595.12
2016,1,12,12,30,907.0,71.0,0.6,14.0,540.0,851.45,649.2
2016,1,12,12,45,599.0,144.0,0.6,14.0,452.0,688.59,535.49
2016,1,12,13,0,291.0,217.0,0.6,14.0,364.0,497.28,392.26
2016,1,12,13,15,308.5,207.5,0.6,14.0,359.5,496.07,394.17
2016,1,12,13,30,326.0,198.0,0.6,14.0,355.0,493.2,392.78
2016,1,12,13,45,284.0,194.0,0.6,14.0,326.0,449.53,359.41
2016,1,12,14,0,242.0,190.0,0.6,14.0,297.0,406.83,326.73
2016,1,12,14,15,387.0,153.5,0.6,13.5,312.5,471.64,380.39
2016,1,12,14,30,532.0,117.0,0.6,13.0,328.0,515.45,416.1
2016,1,12,14,45,512.0,110.5,0.65,13.0,298.5,475.92,385.5
2016,1,12,15,0,492.0,104.0,0.7,13.0,269.0,436.31,354.89
2016,1,12,15,15,472.0,93.0,0.75,12.5,236.0,391.53,319.95
2016,1,12,15,30,452.0,82.0,0.8,12.0,203.0,347.22,284.05
2016,1,12,15,45,411.5,72.0,0.85,11.5,168.0,295.02,240.33
2016,1,12,16,0,371.0,62.0,0.9,11.0,133.0,245.86,197.72
2016,1,12,16,15,319.0,48.5,0.9,10.5,98.5,191.49,149.78
2016,1,12,16,30,267.0,35.0,0.9,10.0,64.0,142.13,104.37
2016,1,12,16,45,133.5,17.5,0.95,10.0,32.0,65.02,27.3
2016,1,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,1.4,10.5,1.0,0.92,0.0
2016,1,13,8,0,0.0,2.0,1.4,11.0,2.0,1.85,0.0
2016,1,13,8,15,0.0,3.5,1.4,11.0,3.5,3.24,0.0
2016,1,13,8,30,0.0,5.0,1.4,11.0,5.0,4.63,0.0
2016,1,13,8,45,0.0,6.5,1.45,11.5,6.5,6.02,0.0
2016,1,13,9,0,0.0,8.0,1.5,12.0,8.0,7.41,0.78
2016,1,13,9,15,0.0,9.5,1.55,12.0,9.5,8.8,1.99
2016,1,13,9,30,0.0,11.0,1.6,12.0,11.0,10.19,3.2
2016,1,13,9,45,391.5,44.0,1.7,12.5,198.5,319.63,270.85
2016,1,13,10,0,783.0,77.0,1.8,13.0,386.0,640.82,524.14
2016,1,13,10,15,391.5,65.5,1.85,13.0,220.0,374.8,311.98
2016,1,13,10,30,0.0,54.0,1.9,13.0,54.0,50.2,37.05
2016,1,13,10,45,40.5,132.5,1.95,13.0,152.5,166.37,136.01
2016,1,13,11,0,81.0,211.0,2.0,13.0,251.0,290.96,237.97
2016,1,13,11,15,473.5,147.0,2.0,13.0,386.5,570.8,466.75
2016,1,13,11,30,866.0,83.0,2.0,13.0,522.0,826.11,655.45
2016,1,13,11,45,871.5,83.0,2.05,13.0,530.0,839.44,662.34
2016,1,13,12,0,877.0,83.0,2.1,13.0,538.0,849.42,669.54
2016,1,13,12,15,526.0,161.0,2.1,13.0,434.0,647.21,520.39
2016,1,13,12,30,175.0,239.0,2.1,13.0,330.0,418.26,338.31
2016,1,13,12,45,519.0,161.5,2.1,13.0,426.0,637.93,517.03
2016,1,13,13,0,863.0,84.0,2.1,13.0,522.0,826.04,655.5
2016,1,13,13,15,500.0,151.0,2.05,12.5,403.0,597.81,484.41
2016,1,13,13,30,137.0,218.0,2.0,12.0,284.0,356.07,290.37
2016,1,13,13,45,479.0,149.5,2.0,12.0,365.5,560.1,459.94
2016,1,13,14,0,821.0,81.0,2.0,12.0,447.0,724.47,586.34
2016,1,13,14,15,418.0,114.5,1.95,11.5,300.5,448.83,371.39
2016,1,13,14,30,15.0,148.0,1.9,11.0,154.0,157.45,128.12
2016,1,13,14,45,380.5,108.5,1.85,11.0,238.0,389.01,326.55
2016,1,13,15,0,746.0,69.0,1.8,11.0,322.0,553.79,458.23
2016,1,13,15,15,710.5,65.0,1.6,10.5,283.0,497.65,410.76
2016,1,13,15,30,675.0,61.0,1.4,10.0,244.0,445.55,366.87
2016,1,13,15,45,633.0,54.5,1.25,10.0,203.5,385.84,315.19
2016,1,13,16,0,591.0,48.0,1.1,10.0,163.0,328.66,264.13
2016,1,13,16,15,504.0,41.0,1.05,9.0,121.5,256.61,201.32
2016,1,13,16,30,417.0,34.0,1.0,8.0,80.0,192.66,143.14
2016,1,13,16,45,267.0,23.0,1.0,7.5,47.0,111.54,55.98
2016,1,13,17,0,117.0,12.0,1.0,7.0,14.0,37.7,0.0
2016,1,13,17,15,58.5,6.0,1.05,7.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,45,89.5,18.5,0.6,7.5,28.0,53.63,20.74
2016,1,14,8,0,179.0,37.0,0.6,8.0,56.0,114.93,85.02
2016,1,14,8,15,209.5,53.0,0.6,8.5,85.5,154.32,121.79
2016,1,14,8,30,240.0,69.0,0.6,9.0,115.0,189.28,153.59
2016,1,14,8,45,261.5,84.0,0.65,9.5,145.0,228.19,187.96
2016,1,14,9,0,283.0,99.0,0.7,10.0,175.0,268.69,222.68
2016,1,14,9,15,293.5,113.5,0.75,10.0,202.5,303.69,252.37
2016,1,14,9,30,304.0,128.0,0.8,10.0,230.0,338.91,281.53
2016,1,14,9,45,382.5,130.0,0.9,10.0,272.5,413.97,342.78
2016,1,14,10,0,461.0,132.0,1.0,10.0,315.0,483.93,398.72
2016,1,14,10,15,442.5,147.0,1.05,10.0,333.0,503.41,412.99
2016,1,14,10,30,424.0,162.0,1.1,10.0,351.0,520.19,425.35
2016,1,14,10,45,460.0,163.0,1.15,10.5,377.5,560.25,455.71
2016,1,14,11,0,496.0,164.0,1.2,11.0,404.0,600.22,485.31
2016,1,14,11,15,701.0,116.5,1.2,11.0,467.0,725.71,579.78
2016,1,14,11,30,906.0,69.0,1.2,11.0,530.0,835.85,656.44
2016,1,14,11,45,905.0,70.5,1.25,11.0,537.0,846.0,662.4
2016,1,14,12,0,904.0,72.0,1.3,11.0,544.0,852.62,667.35
2016,1,14,12,15,472.5,144.5,1.35,11.0,391.5,583.39,470.8
2016,1,14,12,30,41.0,217.0,1.4,11.0,239.0,265.95,214.9
2016,1,14,12,45,82.0,225.0,1.45,11.0,267.5,309.85,253.14
2016,1,14,13,0,123.0,233.0,1.5,11.0,296.0,366.01,298.79
2016,1,14,13,15,170.5,224.5,1.5,11.0,309.0,392.86,321.27
2016,1,14,13,30,218.0,216.0,1.5,11.0,322.0,417.79,342.21
2016,1,14,13,45,258.5,201.0,1.55,11.0,321.0,439.09,360.1
2016,1,14,14,0,299.0,186.0,1.6,11.0,320.0,445.17,366.2
2016,1,14,14,15,372.5,161.5,1.6,10.5,317.5,460.38,380.71
2016,1,14,14,30,446.0,137.0,1.6,10.0,315.0,482.0,399.55
2016,1,14,14,45,420.0,129.5,1.6,10.0,286.0,440.26,365.9
2016,1,14,15,0,394.0,122.0,1.6,10.0,257.0,399.11,332.52
2016,1,14,15,15,376.0,109.0,1.55,10.0,225.5,357.16,297.79
2016,1,14,15,30,358.0,96.0,1.5,10.0,194.0,315.74,262.63
2016,1,14,15,45,314.5,83.5,1.5,10.0,159.5,263.32,217.53
2016,1,14,16,0,271.0,71.0,1.5,10.0,125.0,214.41,174.52
2016,1,14,16,15,223.0,56.0,1.5,9.5,93.0,164.74,130.6
2016,1,14,16,30,175.0,41.0,1.5,9.0,61.0,119.85,89.88
2016,1,14,16,45,87.5,25.5,1.55,9.0,35.5,59.35,30.88
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,9.53,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,186.0,17.0,0.7,8.5,37.0,80.11,34.12
2016,1,15,8,0,372.0,34.0,0.7,9.0,74.0,174.97,128.88
2016,1,15,8,15,460.0,42.0,0.7,9.0,114.5,237.73,186.22
2016,1,15,8,30,548.0,50.0,0.7,9.0,155.0,308.9,248.79
2016,1,15,8,45,602.5,55.5,0.75,9.5,196.5,368.91,301.01
2016,1,15,9,0,657.0,61.0,0.8,10.0,238.0,432.71,354.58
2016,1,15,9,15,693.5,65.0,0.8,10.0,277.0,487.75,399.92
2016,1,15,9,30,730.0,69.0,0.8,10.0,316.0,541.15,442.63
2016,1,15,9,45,739.0,75.5,0.8,10.5,348.0,583.18,474.29
2016,1,15,10,0,748.0,82.0,0.8,11.0,380.0,626.94,506.15
2016,1,15,10,15,767.0,84.5,0.8,11.0,409.5,664.68,533.23
2016,1,15,10,30,786.0,87.0,0.8,11.0,439.0,704.28,560.72
2016,1,15,10,45,803.0,87.5,0.8,11.5,462.5,738.21,582.7
2016,1,15,11,0,820.0,88.0,0.8,12.0,486.0,769.93,602.88
2016,1,15,11,15,828.0,89.0,0.75,12.0,502.0,792.51,616.82
2016,1,15,11,30,836.0,90.0,0.7,12.0,518.0,812.13,628.75
2016,1,15,11,45,843.0,90.0,0.7,12.0,526.5,826.65,638.07
2016,1,15,12,0,850.0,90.0,0.7,12.0,535.0,837.93,645.35
2016,1,15,12,15,611.5,151.5,0.65,12.0,472.5,715.14,558.69
2016,1,15,12,30,373.0,213.0,0.6,12.0,410.0,566.59,447.5
2016,1,15,12,45,343.0,216.0,0.55,12.0,394.5,543.16,430.91
2016,1,15,13,0,313.0,219.0,0.5,12.0,379.0,518.87,412.14
2016,1,15,13,15,376.5,199.5,0.45,12.0,387.0,542.83,431.59
2016,1,15,13,30,440.0,180.0,0.4,12.0,395.0,576.7,457.12
2016,1,15,13,45,634.0,128.0,0.35,12.0,422.5,662.45,522.36
2016,1,15,14,0,828.0,76.0,0.3,12.0,450.0,727.32,567.49
2016,1,15,14,15,810.5,74.0,0.3,12.0,421.0,688.79,540.1
2016,1,15,14,30,793.0,72.0,0.3,12.0,392.0,648.48,512.65
2016,1,15,14,45,777.0,67.5,0.3,12.5,359.0,604.7,480.29
2016,1,15,15,0,761.0,63.0,0.3,13.0,326.0,559.63,445.76
2016,1,15,15,15,726.5,59.5,0.35,12.5,287.0,504.03,404.2
2016,1,15,15,30,692.0,56.0,0.4,12.0,248.0,449.25,361.54
2016,1,15,15,45,643.5,51.0,0.45,12.0,206.5,387.15,310.7
2016,1,15,16,0,595.0,46.0,0.5,12.0,165.0,328.01,260.28
2016,1,15,16,15,513.5,39.0,0.5,11.5,124.0,260.26,201.89
2016,1,15,16,30,432.0,32.0,0.5,11.0,83.0,197.42,145.83
2016,1,15,16,45,288.0,22.0,0.55,11.0,49.5,119.02,67.81
2016,1,15,17,0,144.0,12.0,0.6,11.0,16.0,44.35,0.0
2016,1,15,17,15,72.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,8.58,0.0
2016,1,16,7,45,72.5,24.5,1.45,9.5,32.5,52.61,22.45
2016,1,16,8,0,145.0,40.0,1.5,10.0,56.0,101.08,74.28
2016,1,16,8,15,190.0,56.0,1.45,10.0,87.0,143.64,113.08
2016,1,16,8,30,235.0,72.0,1.4,10.0,118.0,190.64,154.96
2016,1,16,8,45,266.0,87.0,1.4,10.5,150.5,233.83,192.94
2016,1,16,9,0,297.0,102.0,1.4,11.0,183.0,279.54,232.08
2016,1,16,9,15,326.0,112.5,1.35,11.0,213.5,320.79,267.04
2016,1,16,9,30,355.0,123.0,1.3,11.0,244.0,373.96,310.55
2016,1,16,9,45,188.0,138.0,1.3,11.5,202.5,276.56,229.41
2016,1,16,10,0,21.0,153.0,1.3,12.0,161.0,166.9,135.74
2016,1,16,10,15,10.5,147.0,1.25,12.0,151.0,152.15,123.36
2016,1,16,10,30,0.0,141.0,1.2,12.0,141.0,137.3,110.52
2016,1,16,10,45,34.0,176.5,1.15,12.5,193.0,211.91,172.52
2016,1,16,11,0,68.0,212.0,1.1,13.0,245.0,281.33,228.31
2016,1,16,11,15,34.0,160.0,1.05,13.0,176.5,192.81,155.77
2016,1,16,11,30,0.0,108.0,1.0,13.0,108.0,101.93,80.16
2016,1,16,11,45,8.0,151.5,1.0,13.5,155.5,153.29,122.78
2016,1,16,12,0,16.0,195.0,1.0,14.0,203.0,206.73,165.82
2016,1,16,12,15,65.5,218.5,0.95,14.0,253.0,288.01,231.84
2016,1,16,12,30,115.0,242.0,0.9,14.0,303.0,358.29,287.43
2016,1,16,12,45,88.0,233.0,0.9,14.0,279.0,324.32,259.86
2016,1,16,13,0,61.0,224.0,0.9,14.0,255.0,290.67,233.03
2016,1,16,13,15,146.0,221.0,0.85,14.0,293.5,368.72,296.69
2016,1,16,13,30,231.0,218.0,0.8,14.0,332.0,430.91,345.96
2016,1,16,13,45,154.5,207.5,0.8,14.0,282.5,354.63,285.25
2016,1,16,14,0,78.0,197.0,0.8,14.0,233.0,270.01,217.76
2016,1,16,14,15,102.5,187.0,0.75,14.0,231.0,274.94,223.03
2016,1,16,14,30,127.0,177.0,0.7,14.0,229.0,288.59,234.42
2016,1,16,14,45,120.0,163.5,0.7,14.0,209.5,264.5,215.18
2016,1,16,15,0,113.0,150.0,0.7,14.0,190.0,240.74,196.18
2016,1,16,15,15,106.0,133.0,0.6,13.5,167.0,213.01,173.8
2016,1,16,15,30,99.0,116.0,0.5,13.0,144.0,185.75,151.36
2016,1,16,15,45,87.0,98.0,0.45,13.0,120.0,155.29,125.59
2016,1,16,16,0,75.0,80.0,0.4,13.0,96.0,125.86,100.25
2016,1,16,16,15,56.5,61.5,0.45,12.5,72.0,94.26,73.04
2016,1,16,16,30,38.0,43.0,0.5,12.0,48.0,59.44,42.86
2016,1,16,16,45,19.0,26.5,0.55,11.5,29.0,33.62,17.76
2016,1,16,17,0,0.0,10.0,0.6,11.0,10.0,9.53,0.0
2016,1,16,17,15,0.0,5.0,0.55,11.0,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.5,1.25,11.0,2.5,0.0,0.0
2016,1,17,7,30,0.0,5.0,1.3,11.0,5.0,4.77,0.0
2016,1,17,7,45,0.0,17.5,1.4,11.5,17.5,16.24,3.77
2016,1,17,8,0,0.0,30.0,1.5,12.0,30.0,28.4,17.68
2016,1,17,8,15,0.0,46.0,1.5,12.0,46.0,44.66,32.16
2016,1,17,8,30,0.0,62.0,1.5,12.0,62.0,60.75,46.33
2016,1,17,8,45,0.0,79.0,1.5,12.5,79.0,77.94,61.17
2016,1,17,9,0,0.0,96.0,1.5,13.0,96.0,95.14,75.76
2016,1,17,9,15,4.0,110.0,1.45,13.0,111.5,111.28,89.43
2016,1,17,9,30,8.0,124.0,1.4,13.0,127.0,127.85,103.3
2016,1,17,9,45,4.0,122.0,1.4,13.0,123.5,121.91,98.07
2016,1,17,10,0,0.0,120.0,1.4,13.0,120.0,116.18,93.01
2016,1,17,10,15,0.0,103.0,1.4,13.0,103.0,97.8,77.48
2016,1,17,10,30,0.0,86.0,1.4,13.0,86.0,80.37,62.74
2016,1,17,10,45,0.5,122.5,1.4,13.5,123.0,117.62,93.66
2016,1,17,11,0,1.0,159.0,1.4,14.0,160.0,156.18,125.02
2016,1,17,11,15,0.5,137.0,1.4,14.0,137.5,132.14,105.04
2016,1,17,11,30,0.0,115.0,1.4,14.0,115.0,108.97,85.87
2016,1,17,11,45,0.0,98.0,1.45,14.0,98.0,91.86,71.68
2016,1,17,12,0,0.0,81.0,1.5,14.0,81.0,75.44,57.99
2016,1,17,12,15,0.0,73.5,1.5,14.0,73.5,68.43,52.15
2016,1,17,12,30,0.0,66.0,1.5,14.0,66.0,61.43,46.29
2016,1,17,12,45,0.0,88.5,1.55,14.0,88.5,82.48,63.94
2016,1,17,13,0,0.0,111.0,1.6,14.0,111.0,104.9,82.6
2016,1,17,13,15,0.0,121.5,1.55,14.0,121.5,115.67,91.55
2016,1,17,13,30,0.0,132.0,1.5,14.0,132.0,126.7,100.74
2016,1,17,13,45,0.0,82.0,1.5,14.0,82.0,76.36,58.96
2016,1,17,14,0,0.0,32.0,1.5,14.0,32.0,29.72,19.71
2016,1,17,14,15,0.0,30.0,1.45,13.5,30.0,27.85,18.23
2016,1,17,14,30,0.0,28.0,1.4,13.0,28.0,25.99,16.72
2016,1,17,14,45,0.0,17.0,1.35,13.0,17.0,15.77,7.96
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,5.56,0.0
2016,1,17,15,15,0.0,5.5,1.2,12.5,5.5,5.09,0.0
2016,1,17,15,30,0.0,5.0,1.1,12.0,5.0,4.63,0.0
2016,1,17,15,45,0.0,4.0,1.05,12.0,4.0,3.7,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.77,0.0
2016,1,17,16,15,0.0,2.0,1.0,12.0,2.0,1.85,0.0
2016,1,17,16,30,0.0,1.0,1.0,12.0,1.0,0.92,0.0
2016,1,17,16,45,0.0,0.5,1.0,12.0,0.5,0.46,0.0
2016,1,17,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,7,15,79.5,5.0,0.7,9.5,7.0,0.0,0.0
2016,1,18,7,30,159.0,10.0,0.7,10.0,14.0,43.95,0.0
2016,1,18,7,45,302.5,20.0,0.7,10.5,47.0,115.56,57.15
2016,1,18,8,0,446.0,30.0,0.7,11.0,80.0,191.25,139.92
2016,1,18,8,15,528.0,36.5,0.6,11.5,121.5,254.3,196.95
2016,1,18,8,30,610.0,43.0,0.5,12.0,163.0,324.86,257.82
2016,1,18,8,45,659.5,48.0,0.4,13.0,205.0,385.16,308.15
2016,1,18,9,0,709.0,53.0,0.3,14.0,247.0,448.62,358.45
2016,1,18,9,15,742.5,56.0,0.3,14.0,286.5,503.31,402.03
2016,1,18,9,30,776.0,59.0,0.3,14.0,326.0,558.79,444.72
2016,1,18,9,45,796.0,62.5,0.35,14.5,361.0,606.49,479.98
2016,1,18,10,0,816.0,66.0,0.4,15.0,396.0,653.2,512.99
2016,1,18,10,15,832.0,67.5,0.45,15.0,425.5,693.27,540.65
2016,1,18,10,30,848.0,69.0,0.5,15.0,455.0,731.48,566.78
2016,1,18,10,45,856.5,71.0,0.6,15.5,477.5,756.17,583.08
2016,1,18,11,0,865.0,73.0,0.7,16.0,500.0,784.07,601.73
2016,1,18,11,15,871.0,74.0,0.75,16.0,515.5,805.83,616.4
2016,1,18,11,30,877.0,75.0,0.8,16.0,531.0,824.49,629.11
2016,1,18,11,45,571.5,156.0,0.85,16.0,455.0,678.43,527.13
2016,1,18,12,0,266.0,237.0,0.9,16.0,379.0,506.09,396.93
2016,1,18,12,15,265.0,238.0,0.9,15.5,379.5,507.14,400.02
2016,1,18,12,30,264.0,239.0,0.9,15.0,380.0,507.16,400.74
2016,1,18,12,45,230.5,239.0,0.9,15.0,361.5,464.23,368.19
2016,1,18,13,0,197.0,239.0,0.9,15.0,343.0,434.58,345.48
2016,1,18,13,15,198.0,232.0,0.85,15.0,333.5,424.71,338.3
2016,1,18,13,30,199.0,225.0,0.8,15.0,324.0,414.2,330.46
2016,1,18,13,45,220.5,212.5,0.75,15.0,318.0,412.34,329.8
2016,1,18,14,0,242.0,200.0,0.7,15.0,312.0,420.7,336.59
2016,1,18,14,15,176.0,190.0,0.65,14.5,269.0,342.86,276.03
2016,1,18,14,30,110.0,180.0,0.6,14.0,226.0,280.34,226.61
2016,1,18,14,45,78.0,161.5,0.55,14.0,192.5,224.33,181.83
2016,1,18,15,0,46.0,143.0,0.5,14.0,159.0,180.93,146.4
2016,1,18,15,15,41.0,127.5,0.45,13.5,140.5,159.57,129.28
2016,1,18,15,30,36.0,112.0,0.4,13.0,122.0,138.69,112.13
2016,1,18,15,45,30.0,95.0,0.4,13.0,102.5,115.96,92.95
2016,1,18,16,0,24.0,78.0,0.4,13.0,83.0,93.82,73.96
2016,1,18,16,15,14.0,60.5,0.4,13.0,63.5,66.22,50.19
2016,1,18,16,30,4.0,43.0,0.4,13.0,44.0,44.24,31.07
2016,1,18,16,45,2.0,26.5,0.4,13.0,27.0,26.44,14.12
2016,1,18,17,0,0.0,10.0,0.4,13.0,10.0,9.53,0.0
2016,1,18,17,15,0.0,5.0,0.35,13.0,5.0,4.77,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,12.0,1.0,0.95,0.0
2016,1,19,7,45,0.0,3.0,2.55,12.0,3.0,2.77,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.62,0.0
2016,1,19,8,15,0.0,8.5,2.65,12.0,8.5,7.87,1.03
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,11.11,3.91
2016,1,19,8,45,0.0,15.0,2.8,12.5,15.0,13.9,6.35
2016,1,19,9,0,0.0,18.0,2.9,13.0,18.0,16.68,8.76
2016,1,19,9,15,0.0,21.0,2.8,13.0,21.0,19.47,11.17
2016,1,19,9,30,0.0,24.0,2.7,13.0,24.0,22.26,13.57
2016,1,19,9,45,94.0,99.5,2.65,13.5,138.0,169.7,140.57
2016,1,19,10,0,188.0,175.0,2.6,14.0,252.0,326.86,270.02
2016,1,19,10,15,94.0,146.0,2.5,14.0,184.5,229.28,188.24
2016,1,19,10,30,0.0,117.0,2.4,14.0,117.0,111.77,88.58
2016,1,19,10,45,231.0,147.5,2.3,14.0,262.0,353.08,292.26
2016,1,19,11,0,462.0,178.0,2.2,14.0,407.0,591.88,480.01
2016,1,19,11,15,231.0,160.0,2.15,14.0,274.5,377.17,308.29
2016,1,19,11,30,0.0,142.0,2.1,14.0,142.0,136.6,108.26
2016,1,19,11,45,19.0,181.5,2.1,14.5,191.5,194.25,156.28
2016,1,19,12,0,38.0,221.0,2.1,15.0,241.0,267.18,214.91
2016,1,19,12,15,95.0,235.0,2.1,15.0,286.0,332.44,268.22
2016,1,19,12,30,152.0,249.0,2.1,15.0,331.0,411.07,330.84
2016,1,19,12,45,88.5,227.0,2.1,15.0,275.0,316.97,255.33
2016,1,19,13,0,25.0,205.0,2.1,15.0,219.0,225.04,180.5
2016,1,19,13,15,12.5,134.5,2.05,14.5,141.5,139.18,111.05
2016,1,19,13,30,0.0,64.0,2.0,14.0,64.0,59.55,44.76
2016,1,19,13,45,47.5,134.5,1.95,14.0,157.0,173.96,141.8
2016,1,19,14,0,95.0,205.0,1.9,14.0,250.0,292.15,238.48
2016,1,19,14,15,311.0,166.5,1.85,13.5,299.0,424.7,349.17
2016,1,19,14,30,527.0,128.0,1.8,13.0,348.0,532.92,436.9
2016,1,19,14,45,351.0,139.5,1.75,13.0,281.0,399.2,328.87
2016,1,19,15,0,175.0,151.0,1.7,13.0,214.0,280.63,231.33
2016,1,19,15,15,160.5,136.5,1.6,12.5,189.0,249.04,205.93
2016,1,19,15,30,146.0,122.0,1.5,12.0,164.0,218.45,180.44
2016,1,19,15,45,129.0,104.0,1.4,12.0,137.0,183.3,150.36
2016,1,19,16,0,112.0,86.0,1.3,12.0,110.0,149.58,121.01
2016,1,19,16,15,91.0,67.5,1.2,11.5,84.0,115.13,90.9
2016,1,19,16,30,70.0,49.0,1.1,11.0,58.0,82.59,62.11
2016,1,19,16,45,35.0,31.5,1.05,11.0,36.0,49.15,31.25
2016,1,19,17,0,0.0,14.0,1.0,11.0,14.0,13.0,0.0
2016,1,19,17,15,0.0,7.0,0.9,10.5,7.0,6.67,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,9.53,0.0
2016,1,20,7,45,68.0,25.5,0.65,8.5,33.0,52.75,27.16
2016,1,20,8,0,136.0,41.0,0.6,9.0,56.0,98.51,73.23
2016,1,20,8,15,160.5,58.5,0.6,9.5,84.5,134.92,106.43
2016,1,20,8,30,185.0,76.0,0.6,10.0,113.0,173.57,140.72
2016,1,20,8,45,201.5,93.0,0.6,10.5,142.0,209.93,172.37
2016,1,20,9,0,218.0,110.0,0.6,11.0,171.0,247.53,204.16
2016,1,20,9,15,228.5,125.0,0.55,11.5,197.5,280.34,230.99
2016,1,20,9,30,239.0,140.0,0.5,12.0,224.0,313.59,257.34
2016,1,20,9,45,337.0,141.0,0.45,13.0,272.0,387.26,315.42
2016,1,20,10,0,435.0,142.0,0.4,14.0,320.0,479.22,384.6
2016,1,20,10,15,528.5,131.0,0.4,14.0,363.0,548.6,436.76
2016,1,20,10,30,622.0,120.0,0.4,14.0,406.0,627.68,494.71
2016,1,20,10,45,483.0,162.0,0.4,14.0,391.0,579.56,455.86
2016,1,20,11,0,344.0,204.0,0.4,14.0,376.0,515.99,406.67
2016,1,20,11,15,441.0,187.5,0.35,14.0,415.0,595.18,466.29
2016,1,20,11,30,538.0,171.0,0.3,14.0,454.0,663.62,515.14
2016,1,20,11,45,719.5,123.5,0.3,14.5,508.0,773.56,590.71
2016,1,20,12,0,901.0,76.0,0.3,15.0,562.0,864.13,648.39
2016,1,20,12,15,900.5,76.0,0.25,15.0,562.5,866.24,647.18
2016,1,20,12,30,900.0,76.0,0.2,15.0,563.0,864.8,645.33
2016,1,20,12,45,902.0,74.0,0.15,15.5,556.5,859.46,640.01
2016,1,20,13,0,904.0,72.0,0.1,16.0,550.0,850.55,632.67
2016,1,20,13,15,897.5,71.0,0.1,16.0,535.0,832.33,621.3
2016,1,20,13,30,891.0,70.0,0.1,16.0,520.0,810.88,607.98
2016,1,20,13,45,881.0,69.0,0.15,16.0,498.0,783.59,591.46
2016,1,20,14,0,871.0,68.0,0.2,16.0,476.0,753.51,573.08
2016,1,20,14,15,669.0,104.5,0.2,16.0,407.0,633.8,490.9
2016,1,20,14,30,467.0,141.0,0.2,16.0,338.0,507.07,398.02
2016,1,20,14,45,516.0,119.5,0.25,16.0,320.5,498.07,394.24
2016,1,20,15,0,565.0,98.0,0.3,16.0,303.0,488.54,387.91
2016,1,20,15,15,542.5,90.0,0.3,15.5,269.0,442.07,352.64
2016,1,20,15,30,520.0,82.0,0.3,15.0,235.0,395.92,316.78
2016,1,20,15,45,488.0,72.5,0.35,15.0,198.5,344.04,274.85
2016,1,20,16,0,456.0,63.0,0.4,15.0,162.0,294.02,232.87
2016,1,20,16,15,405.5,52.0,0.4,14.5,125.0,237.24,184.46
2016,1,20,16,30,355.0,41.0,0.4,14.0,88.0,185.05,138.52
2016,1,20,16,45,177.5,32.0,0.4,13.5,55.5,102.45,68.51
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,23.78,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,1.25,9.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,1.2,9.0,11.0,10.48,0.0
2016,1,21,7,45,86.5,26.0,1.15,9.5,36.0,58.48,31.39
2016,1,21,8,0,173.0,41.0,1.1,10.0,61.0,116.58,87.13
2016,1,21,8,15,206.0,58.0,1.05,10.5,92.0,151.29,119.25
2016,1,21,8,30,239.0,75.0,1.0,11.0,123.0,195.38,158.3
2016,1,21,8,45,265.0,90.0,1.0,11.5,155.0,236.53,194.18
2016,1,21,9,0,291.0,105.0,1.0,12.0,187.0,279.76,230.8
2016,1,21,9,15,307.5,118.5,0.95,12.5,216.5,317.53,261.81
2016,1,21,9,30,324.0,132.0,0.9,13.0,246.0,356.05,292.45
2016,1,21,9,45,568.5,100.5,0.9,14.0,325.0,507.27,411.89
2016,1,21,10,0,813.0,69.0,0.9,15.0,404.0,657.16,523.07
2016,1,21,10,15,829.0,71.0,0.95,15.0,433.5,698.12,550.48
2016,1,21,10,30,845.0,73.0,1.0,15.0,463.0,737.21,577.55
2016,1,21,10,45,851.5,75.5,1.05,15.5,485.5,767.42,597.03
2016,1,21,11,0,858.0,78.0,1.1,16.0,508.0,794.81,614.52
2016,1,21,11,15,864.5,79.0,1.1,16.0,524.0,817.38,629.11
2016,1,21,11,30,871.0,80.0,1.1,16.0,540.0,829.89,636.86
2016,1,21,11,45,865.5,83.5,1.15,16.5,546.5,846.02,646.85
2016,1,21,12,0,860.0,87.0,1.2,17.0,553.0,851.63,649.71
2016,1,21,12,15,673.5,141.5,1.15,16.5,507.0,763.66,589.32
2016,1,21,12,30,487.0,196.0,1.1,16.0,461.0,660.84,515.17
2016,1,21,12,45,401.0,212.0,1.1,16.0,428.5,590.31,463.76
2016,1,21,13,0,315.0,228.0,1.1,16.0,396.0,533.83,420.95
2016,1,21,13,15,242.0,230.0,1.0,15.5,357.0,458.87,364.38
2016,1,21,13,30,169.0,232.0,0.9,15.0,318.0,398.8,317.86
2016,1,21,13,45,208.5,218.5,0.85,15.0,320.0,410.71,328.65
2016,1,21,14,0,248.0,205.0,0.8,15.0,322.0,432.18,345.78
2016,1,21,14,15,124.0,158.5,0.75,14.5,217.0,266.98,215.95
2016,1,21,14,30,0.0,112.0,0.7,14.0,112.0,107.12,84.4
2016,1,21,14,45,203.0,119.5,0.7,14.0,194.0,277.23,228.75
2016,1,21,15,0,406.0,127.0,0.7,14.0,276.0,418.31,340.65
2016,1,21,15,15,381.5,117.0,0.7,13.5,245.0,375.15,305.44
2016,1,21,15,30,357.0,107.0,0.7,13.0,214.0,333.04,271.77
2016,1,21,15,45,333.0,93.0,0.75,12.5,180.5,287.95,234.85
2016,1,21,16,0,309.0,79.0,0.8,12.0,147.0,244.43,197.91
2016,1,21,16,15,269.5,63.5,0.8,12.0,113.5,194.76,154.53
2016,1,21,16,30,230.0,48.0,0.8,12.0,80.0,148.81,113.55
2016,1,21,16,45,115.0,35.0,0.85,12.0,51.0,82.04,55.93
2016,1,21,17,0,0.0,22.0,0.9,12.0,22.0,22.23,0.0
2016,1,21,17,15,0.0,11.0,0.9,11.5,11.0,10.48,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
