Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,19.0,2.0,11.5,19.0,17.64,6.39
2016,1,22,8,0,0.0,32.0,2.0,12.0,32.0,30.28,19.46
2016,1,22,8,15,0.0,48.5,2.0,12.0,48.5,46.98,34.24
2016,1,22,8,30,0.0,65.0,2.0,12.0,65.0,63.55,48.8
2016,1,22,8,45,0.0,82.0,2.0,12.0,82.0,80.65,63.66
2016,1,22,9,0,0.0,99.0,2.0,12.0,99.0,97.78,78.34
2016,1,22,9,15,4.0,113.0,1.95,12.0,114.5,113.89,92.01
2016,1,22,9,30,8.0,127.0,1.9,12.0,130.0,130.44,105.91
2016,1,22,9,45,41.0,151.5,1.9,12.5,168.5,186.88,153.34
2016,1,22,10,0,74.0,176.0,1.9,13.0,207.0,238.92,196.18
2016,1,22,10,15,79.5,189.5,1.9,13.0,225.0,259.91,212.93
2016,1,22,10,30,85.0,203.0,1.9,13.0,243.0,281.19,229.87
2016,1,22,10,45,92.5,215.0,1.9,13.5,260.0,302.42,246.26
2016,1,22,11,0,100.0,227.0,1.9,14.0,277.0,323.9,262.67
2016,1,22,11,15,52.5,202.0,1.95,14.0,228.5,255.9,206.92
2016,1,22,11,30,5.0,177.0,2.0,14.0,180.0,177.47,141.98
2016,1,22,11,45,58.0,214.0,2.05,14.0,246.0,275.11,222.82
2016,1,22,12,0,111.0,251.0,2.1,14.0,312.0,364.89,294.95
2016,1,22,12,15,55.5,192.0,2.05,13.5,222.5,247.52,200.38
2016,1,22,12,30,0.0,133.0,2.0,13.0,133.0,126.89,100.7
2016,1,22,12,45,0.0,131.0,1.95,13.0,131.0,124.9,99.3
2016,1,22,13,0,0.0,129.0,1.9,13.0,129.0,122.94,97.73
2016,1,22,13,15,0.0,105.5,1.8,13.0,105.5,99.3,78.17
2016,1,22,13,30,0.0,82.0,1.7,13.0,82.0,76.36,59.09
2016,1,22,13,45,0.0,110.0,1.65,13.0,110.0,104.06,82.4
2016,1,22,14,0,0.0,138.0,1.6,13.0,138.0,133.25,106.75
2016,1,22,14,15,0.0,96.5,1.55,12.5,96.5,90.85,71.63
2016,1,22,14,30,0.0,55.0,1.5,12.0,55.0,51.13,38.27
2016,1,22,14,45,0.0,30.5,1.5,12.0,30.5,28.31,18.8
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,5.56,0.0
2016,1,22,15,15,0.0,5.5,1.45,12.0,5.5,5.09,0.0
2016,1,22,15,30,0.0,5.0,1.4,12.0,5.0,4.63,0.0
2016,1,22,15,45,0.0,4.0,1.35,12.0,4.0,3.7,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.78,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.5,2.5,2.31,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.85,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.92,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,8.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,9.0,16.0,15.25,0.0
2016,1,23,7,45,143.0,30.5,1.45,9.5,48.0,84.97,50.48
2016,1,23,8,0,286.0,45.0,1.5,10.0,80.0,158.04,118.96
2016,1,23,8,15,376.0,55.5,1.55,10.0,121.0,219.28,173.7
2016,1,23,8,30,466.0,66.0,1.6,10.0,162.0,291.17,236.82
2016,1,23,8,45,493.5,78.5,1.7,10.5,201.0,342.69,282.28
2016,1,23,9,0,521.0,91.0,1.8,11.0,240.0,393.82,326.06
2016,1,23,9,15,562.5,97.0,1.8,11.0,279.0,451.51,374.16
2016,1,23,9,30,604.0,103.0,1.8,11.0,318.0,509.11,420.86
2016,1,23,9,45,306.5,126.5,1.85,11.0,236.0,350.28,291.91
2016,1,23,10,0,9.0,150.0,1.9,11.0,154.0,154.22,125.34
2016,1,23,10,15,376.5,128.5,1.9,11.0,304.5,437.1,365.0
2016,1,23,10,30,744.0,107.0,1.9,11.0,455.0,707.19,575.18
2016,1,23,10,45,497.5,165.5,1.9,11.0,403.0,596.66,485.52
2016,1,23,11,0,251.0,224.0,1.9,11.0,351.0,466.17,379.93
2016,1,23,11,15,290.5,225.5,1.9,11.0,377.0,504.99,411.6
2016,1,23,11,30,330.0,227.0,1.9,11.0,403.0,544.07,442.0
2016,1,23,11,45,165.0,145.0,1.95,11.0,233.0,310.27,256.19
2016,1,23,12,0,0.0,63.0,2.0,11.0,63.0,58.63,44.2
2016,1,23,12,15,0.0,46.0,2.0,11.0,46.0,42.78,30.95
2016,1,23,12,30,0.0,29.0,2.0,11.0,29.0,26.95,17.46
2016,1,23,12,45,0.0,91.5,2.0,11.0,91.5,85.36,67.07
2016,1,23,13,0,0.0,154.0,2.0,11.0,154.0,148.69,119.96
2016,1,23,13,15,3.0,164.5,2.0,11.0,166.0,162.45,131.43
2016,1,23,13,30,6.0,175.0,2.0,11.0,178.0,176.43,143.19
2016,1,23,13,45,3.0,151.0,2.05,11.0,152.5,148.77,120.34
2016,1,23,14,0,0.0,127.0,2.1,11.0,127.0,121.66,97.84
2016,1,23,14,15,0.0,120.5,2.1,10.5,120.5,115.31,92.9
2016,1,23,14,30,0.0,114.0,2.1,10.0,114.0,109.03,87.94
2016,1,23,14,45,168.5,127.5,2.1,10.0,190.5,264.09,222.26
2016,1,23,15,0,337.0,141.0,2.1,10.0,267.0,381.91,320.27
2016,1,23,15,15,312.0,130.5,2.05,10.0,237.5,341.37,285.78
2016,1,23,15,30,287.0,120.0,2.0,10.0,208.0,302.24,252.67
2016,1,23,15,45,438.0,89.5,1.95,10.0,200.5,338.48,281.45
2016,1,23,16,0,589.0,59.0,1.9,10.0,193.0,353.95,289.95
2016,1,23,16,15,512.5,51.5,1.8,9.5,150.0,283.22,227.56
2016,1,23,16,30,436.0,44.0,1.7,9.0,107.0,219.38,170.22
2016,1,23,16,45,306.0,33.0,1.65,8.5,69.5,143.5,102.54
2016,1,23,17,0,176.0,22.0,1.6,8.0,32.0,75.26,14.46
2016,1,23,17,15,88.0,11.0,1.6,8.0,16.0,27.32,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,7,15,54.5,7.0,1.15,6.5,9.0,0.0,0.0
2016,1,24,7,30,109.0,14.0,1.1,7.0,18.0,36.92,0.0
2016,1,24,7,45,236.5,27.5,1.1,7.5,51.5,107.29,65.76
2016,1,24,8,0,364.0,41.0,1.1,8.0,85.0,179.07,135.45
2016,1,24,8,15,447.0,49.5,1.1,8.0,127.0,241.09,191.66
2016,1,24,8,30,530.0,58.0,1.1,8.0,169.0,310.99,253.55
2016,1,24,8,45,453.0,80.0,1.15,8.0,189.5,323.4,267.96
2016,1,24,9,0,376.0,102.0,1.2,8.0,210.0,329.98,275.72
2016,1,24,9,15,410.5,109.5,1.2,8.0,243.5,375.94,314.84
2016,1,24,9,30,445.0,117.0,1.2,8.0,277.0,423.85,354.31
2016,1,24,9,45,366.5,144.0,1.2,8.5,284.5,421.39,350.49
2016,1,24,10,0,288.0,171.0,1.2,9.0,292.0,401.61,332.83
2016,1,24,10,15,263.0,188.0,1.2,9.0,304.5,412.94,341.13
2016,1,24,10,30,238.0,205.0,1.2,9.0,317.0,421.89,347.08
2016,1,24,10,45,241.0,215.5,1.2,9.0,334.0,442.81,363.03
2016,1,24,11,0,244.0,226.0,1.2,9.0,351.0,463.06,378.23
2016,1,24,11,15,248.0,233.5,1.1,9.0,364.0,479.8,390.18
2016,1,24,11,30,252.0,241.0,1.0,9.0,377.0,495.78,401.39
2016,1,24,11,45,210.5,249.0,0.95,9.5,364.0,459.4,371.29
2016,1,24,12,0,169.0,257.0,0.9,10.0,351.0,434.86,350.46
2016,1,24,12,15,511.5,175.5,0.9,10.0,459.0,661.45,529.71
2016,1,24,12,30,854.0,94.0,0.9,10.0,567.0,861.9,671.16
2016,1,24,12,45,871.5,87.0,0.9,10.5,565.0,864.21,668.75
2016,1,24,13,0,889.0,80.0,0.9,11.0,563.0,855.58,661.92
2016,1,24,13,15,645.5,141.5,0.95,11.0,487.5,725.02,571.56
2016,1,24,13,30,402.0,203.0,1.0,11.0,412.0,567.12,454.05
2016,1,24,13,45,441.5,185.0,1.1,11.5,406.0,582.0,467.89
2016,1,24,14,0,481.0,167.0,1.2,12.0,400.0,580.65,467.99
2016,1,24,14,15,658.0,119.0,1.3,11.5,417.0,648.51,524.03
2016,1,24,14,30,835.0,71.0,1.4,11.0,434.0,694.0,560.5
2016,1,24,14,45,806.5,70.0,1.5,11.0,398.5,644.27,524.74
2016,1,24,15,0,778.0,69.0,1.6,11.0,363.0,593.93,486.68
2016,1,24,15,15,747.5,66.0,1.55,10.5,323.5,539.82,444.42
2016,1,24,15,30,717.0,63.0,1.5,10.0,284.0,486.05,401.0
2016,1,24,15,45,668.0,58.5,1.45,9.5,241.0,421.88,347.75
2016,1,24,16,0,619.0,54.0,1.4,9.0,198.0,363.39,297.26
2016,1,24,16,15,548.0,47.5,1.3,8.5,154.5,294.48,236.79
2016,1,24,16,30,477.0,41.0,1.2,8.0,111.0,231.88,180.31
2016,1,24,16,45,361.5,31.0,1.15,7.5,73.0,158.99,114.68
2016,1,24,17,0,246.0,21.0,1.1,7.0,35.0,92.96,28.87
2016,1,24,17,15,123.0,10.5,1.05,7.0,17.5,33.75,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,115.0,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,230.0,13.0,0.9,7.0,21.0,62.18,0.0
2016,1,25,7,45,367.0,22.5,0.85,7.5,57.5,135.66,84.35
2016,1,25,8,0,504.0,32.0,0.8,8.0,94.0,212.96,159.94
2016,1,25,8,15,579.5,38.0,0.8,8.5,138.0,276.71,218.08
2016,1,25,8,30,655.0,44.0,0.8,9.0,182.0,347.31,280.22
2016,1,25,8,45,700.0,48.0,0.85,9.5,225.5,407.2,332.37
2016,1,25,9,0,745.0,52.0,0.9,10.0,269.0,469.8,384.76
2016,1,25,9,15,776.0,55.5,0.9,10.5,309.5,525.98,429.89
2016,1,25,9,30,807.0,59.0,0.9,11.0,350.0,582.74,473.71
2016,1,25,9,45,805.5,67.0,0.95,11.5,382.5,623.7,504.36
2016,1,25,10,0,804.0,75.0,1.0,12.0,415.0,661.98,531.68
2016,1,25,10,15,820.5,77.0,1.0,12.5,445.5,703.5,559.54
2016,1,25,10,30,837.0,79.0,1.0,13.0,476.0,743.2,585.52
2016,1,25,10,45,846.5,81.0,1.0,13.5,499.5,775.34,605.76
2016,1,25,11,0,856.0,83.0,1.0,14.0,523.0,804.81,623.99
2016,1,25,11,15,863.5,84.0,0.95,14.0,539.5,828.56,638.56
2016,1,25,11,30,871.0,85.0,0.9,14.0,556.0,849.22,650.99
2016,1,25,11,45,873.5,86.0,0.9,14.0,565.0,862.37,659.21
2016,1,25,12,0,876.0,87.0,0.9,14.0,574.0,872.09,665.32
2016,1,25,12,15,554.0,171.0,0.9,14.0,479.5,693.77,540.45
2016,1,25,12,30,232.0,255.0,0.9,14.0,385.0,486.96,383.99
2016,1,25,12,45,554.5,170.0,0.9,14.5,474.5,689.8,541.53
2016,1,25,13,0,877.0,85.0,0.9,15.0,564.0,860.63,658.05
2016,1,25,13,15,871.0,84.0,0.9,14.5,549.5,843.14,645.41
2016,1,25,13,30,865.0,83.0,0.9,14.0,535.0,822.42,633.27
2016,1,25,13,45,856.0,81.5,0.9,14.0,513.5,795.59,615.76
2016,1,25,14,0,847.0,80.0,0.9,14.0,492.0,765.93,596.29
2016,1,25,14,15,487.0,136.5,0.85,14.0,370.5,536.91,428.37
2016,1,25,14,30,127.0,193.0,0.8,14.0,249.0,307.63,247.47
2016,1,25,14,45,452.0,132.0,0.8,14.0,307.5,474.78,385.25
2016,1,25,15,0,777.0,71.0,0.8,14.0,366.0,597.48,479.46
2016,1,25,15,15,746.5,67.5,0.75,13.5,327.0,542.72,436.07
2016,1,25,15,30,716.0,64.0,0.7,13.0,288.0,488.32,393.59
2016,1,25,15,45,672.0,59.0,0.65,12.5,245.0,426.06,343.48
2016,1,25,16,0,628.0,54.0,0.6,12.0,202.0,368.92,295.54
2016,1,25,16,15,558.5,47.5,0.65,11.0,158.5,299.99,237.58
2016,1,25,16,30,489.0,41.0,0.7,10.0,115.0,237.21,182.72
2016,1,25,16,45,371.0,31.5,0.75,9.5,76.0,163.13,117.47
2016,1,25,17,0,253.0,22.0,0.8,9.0,37.0,96.85,37.99
2016,1,25,17,15,126.5,11.0,0.8,8.5,18.5,35.13,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.5,11.0,10.48,0.0
2016,1,26,7,30,0.0,22.0,1.1,6.0,22.0,20.97,0.0
2016,1,26,7,45,236.5,29.0,1.15,6.5,59.0,109.81,70.77
2016,1,26,8,0,473.0,36.0,1.2,7.0,96.0,210.14,159.68
2016,1,26,8,15,552.0,43.0,1.2,7.5,140.5,274.58,218.43
2016,1,26,8,30,631.0,50.0,1.2,8.0,185.0,343.8,279.92
2016,1,26,8,45,683.5,54.0,1.25,8.5,229.5,406.55,334.81
2016,1,26,9,0,736.0,58.0,1.3,9.0,274.0,472.65,390.48
2016,1,26,9,15,768.5,61.5,1.3,9.5,315.5,529.55,436.69
2016,1,26,9,30,801.0,65.0,1.3,10.0,357.0,587.12,481.72
2016,1,26,9,45,820.0,68.5,1.3,10.5,393.5,636.06,518.6
2016,1,26,10,0,839.0,72.0,1.3,11.0,430.0,683.88,552.59
2016,1,26,10,15,854.5,74.0,1.25,11.5,460.5,725.9,580.32
2016,1,26,10,30,870.0,76.0,1.2,12.0,491.0,765.94,606.03
2016,1,26,10,45,881.5,77.0,1.2,12.5,515.5,799.37,627.2
2016,1,26,11,0,893.0,78.0,1.2,13.0,540.0,823.55,641.72
2016,1,26,11,15,899.5,79.0,1.1,13.0,556.5,846.99,655.53
2016,1,26,11,30,906.0,80.0,1.0,13.0,573.0,867.22,666.93
2016,1,26,11,45,909.0,80.5,0.9,13.5,582.0,880.5,672.29
2016,1,26,12,0,912.0,81.0,0.8,14.0,591.0,890.25,675.31
2016,1,26,12,15,912.5,81.5,0.75,14.0,592.5,894.26,676.75
2016,1,26,12,30,913.0,82.0,0.7,14.0,594.0,894.63,675.99
2016,1,26,12,45,906.5,82.5,0.7,14.5,586.5,885.35,668.75
2016,1,26,13,0,900.0,83.0,0.7,15.0,579.0,872.57,659.48
2016,1,26,13,15,894.0,82.5,0.7,15.0,564.0,855.61,648.79
2016,1,26,13,30,888.0,82.0,0.7,15.0,549.0,842.1,640.58
2016,1,26,13,45,782.5,99.0,0.7,15.0,498.5,759.37,584.85
2016,1,26,14,0,677.0,116.0,0.7,15.0,448.0,682.05,532.43
2016,1,26,14,15,550.0,138.0,0.65,14.5,398.0,586.9,463.97
2016,1,26,14,30,423.0,160.0,0.6,14.0,348.0,503.31,401.35
2016,1,26,14,45,500.0,132.0,0.6,14.0,337.0,508.54,407.73
2016,1,26,15,0,577.0,104.0,0.6,14.0,326.0,511.06,410.4
2016,1,26,15,15,659.5,83.5,0.55,13.5,312.0,513.25,412.23
2016,1,26,15,30,742.0,63.0,0.5,13.0,298.0,503.49,403.9
2016,1,26,15,45,696.5,59.0,0.5,12.5,254.0,440.27,353.38
2016,1,26,16,0,651.0,55.0,0.5,12.0,210.0,382.2,305.37
2016,1,26,16,15,583.0,48.5,0.6,11.5,166.0,312.51,246.9
2016,1,26,16,30,515.0,42.0,0.7,11.0,122.0,248.75,191.23
2016,1,26,16,45,397.0,32.5,0.85,10.5,81.5,172.92,125.01
2016,1,26,17,0,279.0,23.0,1.0,10.0,41.0,105.58,48.4
2016,1,26,17,15,139.5,11.5,0.95,9.5,20.5,38.38,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,9.53,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,19.06,0.0
2016,1,27,7,45,179.0,30.5,0.8,8.0,54.0,96.07,62.8
2016,1,27,8,0,358.0,41.0,0.8,9.0,88.0,177.67,134.67
2016,1,27,8,15,424.0,52.0,0.75,9.0,128.5,235.6,186.88
2016,1,27,8,30,490.0,63.0,0.7,9.0,169.0,299.93,243.41
2016,1,27,8,45,536.0,70.5,0.7,9.5,209.5,356.67,292.18
2016,1,27,9,0,582.0,78.0,0.7,10.0,250.0,416.61,341.81
2016,1,27,9,15,635.0,76.5,0.6,10.5,288.5,473.15,386.55
2016,1,27,9,30,688.0,75.0,0.5,11.0,327.0,532.11,431.25
2016,1,27,9,45,762.5,73.0,0.45,11.5,378.5,604.42,484.69
2016,1,27,10,0,837.0,71.0,0.4,12.0,430.0,682.47,538.96
2016,1,27,10,15,852.5,73.0,0.35,12.5,461.0,724.52,564.82
2016,1,27,10,30,868.0,75.0,0.3,13.0,492.0,764.6,589.19
2016,1,27,10,45,881.5,75.5,0.3,13.5,516.5,792.76,605.82
2016,1,27,11,0,895.0,76.0,0.3,14.0,541.0,824.31,624.75
2016,1,27,11,15,728.0,124.0,0.3,14.0,510.5,770.78,587.24
2016,1,27,11,30,561.0,172.0,0.3,14.0,480.0,690.34,530.93
2016,1,27,11,45,510.0,192.0,0.3,14.5,475.0,676.42,519.87
2016,1,27,12,0,459.0,212.0,0.3,15.0,470.0,659.1,505.48
2016,1,27,12,15,473.5,208.5,0.3,15.0,475.5,669.36,513.19
2016,1,27,12,30,488.0,205.0,0.3,15.0,481.0,677.6,519.13
2016,1,27,12,45,698.5,141.5,0.3,15.5,531.5,789.65,597.98
2016,1,27,13,0,909.0,78.0,0.3,16.0,582.0,876.21,652.92
2016,1,27,13,15,712.0,129.5,0.3,16.0,518.0,771.64,582.33
2016,1,27,13,30,515.0,181.0,0.3,16.0,454.0,650.37,498.55
2016,1,27,13,45,476.0,182.0,0.3,16.0,426.5,609.13,470.8
2016,1,27,14,0,437.0,183.0,0.3,16.0,399.0,567.68,441.34
2016,1,27,14,15,467.5,164.5,0.25,16.0,384.0,556.76,434.58
2016,1,27,14,30,498.0,146.0,0.2,16.0,369.0,542.26,424.64
2016,1,27,14,45,597.5,112.5,0.2,16.0,359.5,558.99,438.66
2016,1,27,15,0,697.0,79.0,0.2,16.0,350.0,561.39,441.31
2016,1,27,15,15,659.5,78.0,0.25,15.5,313.5,508.36,402.27
2016,1,27,15,30,622.0,77.0,0.3,15.0,277.0,456.41,363.28
2016,1,27,15,45,591.5,69.0,0.35,14.5,237.0,401.65,320.65
2016,1,27,16,0,561.0,61.0,0.4,14.0,197.0,348.37,277.24
2016,1,27,16,15,555.0,50.0,0.4,13.5,161.5,303.77,238.29
2016,1,27,16,30,549.0,39.0,0.4,13.0,126.0,256.21,194.93
2016,1,27,16,45,440.0,30.5,0.4,13.0,85.5,184.77,132.3
2016,1,27,17,0,331.0,22.0,0.4,13.0,45.0,119.04,59.76
2016,1,27,17,15,165.5,11.0,0.45,12.5,22.5,43.3,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.5,0.8,8.5,6.5,6.2,0.0
2016,1,28,7,30,0.0,13.0,0.7,9.0,13.0,12.39,0.0
2016,1,28,7,45,26.5,30.0,0.65,9.5,33.5,39.3,24.07
2016,1,28,8,0,53.0,47.0,0.6,10.0,54.0,72.1,53.97
2016,1,28,8,15,65.5,66.0,0.5,10.0,78.5,100.73,79.53
2016,1,28,8,30,78.0,85.0,0.4,10.0,103.0,130.48,105.69
2016,1,28,8,45,86.5,103.5,0.3,10.5,127.0,158.81,129.9
2016,1,28,9,0,95.0,122.0,0.2,11.0,151.0,187.89,153.99
2016,1,28,9,15,100.5,139.0,0.2,11.0,173.5,214.09,175.55
2016,1,28,9,30,106.0,156.0,0.2,11.0,196.0,240.67,196.99
2016,1,28,9,45,121.5,172.5,0.2,11.5,222.5,273.58,222.88
2016,1,28,10,0,137.0,189.0,0.2,12.0,249.0,307.47,248.96
2016,1,28,10,15,104.0,199.5,0.25,12.0,246.5,288.53,232.99
2016,1,28,10,30,71.0,210.0,0.3,12.0,244.0,277.58,223.49
2016,1,28,10,45,164.5,221.0,0.4,12.5,305.5,377.12,303.15
2016,1,28,11,0,258.0,232.0,0.5,13.0,367.0,482.1,383.3
2016,1,28,11,15,370.5,216.0,0.6,13.0,416.5,561.5,444.28
2016,1,28,11,30,483.0,200.0,0.7,13.0,466.0,657.45,515.88
2016,1,28,11,45,481.5,204.5,0.85,13.5,473.5,667.14,522.09
2016,1,28,12,0,480.0,209.0,1.0,14.0,481.0,674.75,527.85
2016,1,28,12,15,260.0,223.0,0.95,14.0,370.5,487.69,386.04
2016,1,28,12,30,40.0,237.0,0.9,14.0,260.0,285.71,226.5
2016,1,28,12,45,20.0,161.5,0.85,14.5,173.0,173.15,137.67
2016,1,28,13,0,0.0,86.0,0.8,15.0,86.0,80.12,61.31
2016,1,28,13,15,0.0,114.0,0.75,15.0,114.0,107.6,84.21
2016,1,28,13,30,0.0,142.0,0.7,15.0,142.0,136.17,107.55
2016,1,28,13,45,3.0,156.0,0.65,15.0,158.0,153.46,121.7
2016,1,28,14,0,6.0,170.0,0.6,15.0,174.0,171.12,136.14
2016,1,28,14,15,23.5,177.0,0.6,15.0,188.0,192.53,154.11
2016,1,28,14,30,41.0,184.0,0.6,15.0,202.0,223.78,179.74
2016,1,28,14,45,54.5,174.0,0.6,15.0,196.5,221.37,178.28
2016,1,28,15,0,68.0,164.0,0.6,15.0,191.0,218.05,176.17
2016,1,28,15,15,64.5,147.5,0.6,14.5,171.0,195.46,158.33
2016,1,28,15,30,61.0,131.0,0.6,14.0,151.0,173.16,140.47
2016,1,28,15,45,56.0,113.5,0.6,13.5,129.5,149.19,120.8
2016,1,28,16,0,51.0,96.0,0.6,13.0,108.0,125.69,101.07
2016,1,28,16,15,41.0,77.5,0.65,12.5,86.0,99.33,78.52
2016,1,28,16,30,31.0,59.0,0.7,12.0,64.0,73.93,56.44
2016,1,28,16,45,15.5,41.0,0.75,12.0,43.5,48.31,33.98
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,22.03,9.14
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,10.96,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,86.5,8.0,0.65,10.5,11.5,21.8,0.0
2016,1,29,7,30,173.0,16.0,0.6,11.0,23.0,61.15,0.0
2016,1,29,7,45,304.0,26.5,0.6,12.0,59.0,126.9,83.62
2016,1,29,8,0,435.0,37.0,0.6,13.0,95.0,199.36,148.71
2016,1,29,8,15,511.0,43.5,0.6,13.0,137.5,260.38,202.92
2016,1,29,8,30,587.0,50.0,0.6,13.0,180.0,328.68,261.99
2016,1,29,8,45,293.5,49.0,0.6,13.5,114.0,214.25,174.19
2016,1,29,9,0,0.0,48.0,0.6,14.0,48.0,44.6,32.46
2016,1,29,9,15,0.0,55.0,0.6,14.0,55.0,51.12,38.24
2016,1,29,9,30,0.0,62.0,0.6,14.0,62.0,57.66,43.71
2016,1,29,9,45,228.0,106.0,0.65,14.5,205.0,275.2,227.42
2016,1,29,10,0,456.0,150.0,0.7,15.0,348.0,507.01,407.39
2016,1,29,10,15,346.5,182.0,0.7,15.0,339.0,467.76,373.31
2016,1,29,10,30,237.0,214.0,0.7,15.0,330.0,420.51,335.25
2016,1,29,10,45,118.5,156.5,0.75,15.5,214.5,264.81,212.92
2016,1,29,11,0,0.0,99.0,0.8,16.0,99.0,92.8,71.44
2016,1,29,11,15,13.5,159.0,0.8,16.0,166.5,164.9,130.94
2016,1,29,11,30,27.0,219.0,0.8,16.0,234.0,240.51,191.02
2016,1,29,11,45,28.5,224.0,0.85,16.0,240.0,260.22,206.02
2016,1,29,12,0,30.0,229.0,0.9,16.0,246.0,267.34,211.52
2016,1,29,12,15,15.0,177.0,0.9,16.0,185.5,184.97,146.12
2016,1,29,12,30,0.0,125.0,0.9,16.0,125.0,118.44,92.29
2016,1,29,12,45,0.0,123.5,0.9,16.0,123.5,116.96,91.3
2016,1,29,13,0,0.0,122.0,0.9,16.0,122.0,115.51,90.17
2016,1,29,13,15,0.0,65.5,0.9,16.0,65.5,60.97,45.38
2016,1,29,13,30,0.0,9.0,0.9,16.0,9.0,8.36,1.4
2016,1,29,13,45,0.0,8.5,0.9,16.0,8.5,7.89,1.03
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.42,0.64
2016,1,29,14,15,0.0,7.5,0.85,16.0,7.5,6.96,0.26
2016,1,29,14,30,0.0,7.0,0.8,16.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.0,0.8,16.0,6.0,5.56,0.0
2016,1,29,15,0,0.0,5.0,0.8,16.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,0.75,15.5,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,0.7,15.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,0.7,14.5,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,0.7,14.0,3.0,2.78,0.0
2016,1,29,16,15,270.5,21.0,0.65,13.5,66.0,147.66,118.08
2016,1,29,16,30,541.0,39.0,0.6,13.0,129.0,255.71,197.16
2016,1,29,16,45,437.0,31.0,0.6,13.0,88.5,185.97,134.98
2016,1,29,17,0,333.0,23.0,0.6,13.0,48.0,123.28,70.91
2016,1,29,17,15,166.5,11.5,0.65,12.5,24.0,44.56,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.2,8.0,9.5,9.05,0.0
2016,1,30,7,30,0.0,19.0,1.2,8.0,19.0,18.52,0.0
2016,1,30,7,45,91.5,33.5,1.25,8.5,46.0,69.99,47.32
2016,1,30,8,0,183.0,48.0,1.3,9.0,73.0,121.02,92.63
2016,1,30,8,15,210.5,65.5,1.3,9.0,105.0,161.26,129.33
2016,1,30,8,30,238.0,83.0,1.3,9.0,137.0,204.1,167.75
2016,1,30,8,45,258.0,99.5,1.35,9.5,169.0,244.5,203.1
2016,1,30,9,0,278.0,116.0,1.4,10.0,201.0,286.41,238.75
2016,1,30,9,15,289.5,131.5,1.4,10.0,230.5,323.47,269.83
2016,1,30,9,30,301.0,147.0,1.4,10.0,260.0,360.9,300.45
2016,1,30,9,45,571.0,106.0,1.45,10.5,347.0,521.15,430.75
2016,1,30,10,0,841.0,65.0,1.5,11.0,434.0,676.6,549.68
2016,1,30,10,15,595.5,131.5,1.5,11.0,402.0,610.11,495.35
2016,1,30,10,30,350.0,198.0,1.5,11.0,370.0,500.04,406.95
2016,1,30,10,45,294.0,218.5,1.55,11.0,367.5,489.13,397.85
2016,1,30,11,0,238.0,239.0,1.6,11.0,365.0,461.74,375.25
2016,1,30,11,15,337.5,227.5,1.6,11.0,412.5,548.5,444.07
2016,1,30,11,30,437.0,216.0,1.6,11.0,460.0,638.04,512.36
2016,1,30,11,45,396.5,229.5,1.65,11.5,454.0,610.85,489.68
2016,1,30,12,0,356.0,243.0,1.7,12.0,448.0,594.59,475.88
2016,1,30,12,15,320.0,251.0,1.65,12.0,435.5,573.89,459.17
2016,1,30,12,30,284.0,259.0,1.6,12.0,423.0,551.78,441.44
2016,1,30,12,45,176.5,255.5,1.6,12.0,357.0,439.17,353.47
2016,1,30,13,0,69.0,252.0,1.6,12.0,291.0,327.91,264.33
2016,1,30,13,15,170.0,246.5,1.55,12.0,339.5,419.65,339.98
2016,1,30,13,30,271.0,241.0,1.5,12.0,388.0,507.62,409.49
2016,1,30,13,45,223.0,235.5,1.5,12.0,353.5,444.12,359.53
2016,1,30,14,0,175.0,230.0,1.5,12.0,319.0,395.11,320.98
2016,1,30,14,15,87.5,164.0,1.5,11.5,208.5,246.31,201.95
2016,1,30,14,30,0.0,98.0,1.5,11.0,98.0,92.25,73.0
2016,1,30,14,45,9.5,124.5,1.55,11.0,128.5,126.42,102.53
2016,1,30,15,0,19.0,151.0,1.6,11.0,159.0,161.83,132.53
2016,1,30,15,15,16.0,136.5,1.55,10.5,143.0,144.73,118.46
2016,1,30,15,30,13.0,122.0,1.5,10.0,127.0,127.96,104.61
2016,1,30,15,45,8.0,106.0,1.45,10.0,109.0,108.81,88.32
2016,1,30,16,0,3.0,90.0,1.4,10.0,91.0,90.19,72.3
2016,1,30,16,15,1.5,72.5,1.3,9.0,73.0,71.92,56.61
2016,1,30,16,30,0.0,55.0,1.2,8.0,55.0,53.78,40.74
2016,1,30,16,45,0.0,38.0,1.2,7.5,38.0,36.73,25.48
2016,1,30,17,0,0.0,21.0,1.2,7.0,21.0,19.5,8.89
2016,1,30,17,15,0.0,10.5,1.15,7.0,10.5,10.01,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,5.0,6.0,5.72,0.0
2016,1,31,7,30,0.0,12.0,1.0,5.0,12.0,11.13,0.0
2016,1,31,7,45,0.0,29.5,1.0,5.5,29.5,28.61,17.59
2016,1,31,8,0,0.0,47.0,1.0,6.0,47.0,46.37,34.22
2016,1,31,8,15,8.0,65.0,1.05,6.0,67.0,67.53,53.12
2016,1,31,8,30,16.0,83.0,1.1,6.0,87.0,89.46,72.62
2016,1,31,8,45,22.5,101.0,1.2,6.0,107.5,116.92,96.72
2016,1,31,9,0,29.0,119.0,1.3,6.0,128.0,140.54,117.22
2016,1,31,9,15,33.5,135.0,1.35,6.0,146.5,161.27,134.95
2016,1,31,9,30,38.0,151.0,1.4,6.0,165.0,182.47,152.85
2016,1,31,9,45,51.5,169.5,1.45,6.5,191.0,213.11,178.36
2016,1,31,10,0,65.0,188.0,1.5,7.0,217.0,244.82,204.35
2016,1,31,10,15,47.0,191.5,1.6,7.0,213.5,236.3,196.46
2016,1,31,10,30,29.0,195.0,1.7,7.0,210.0,226.77,187.83
2016,1,31,10,45,27.5,202.0,1.8,7.5,216.5,222.25,183.55
2016,1,31,11,0,26.0,209.0,1.9,8.0,223.0,228.56,188.19
2016,1,31,11,15,13.0,183.0,2.0,8.0,190.0,189.58,155.43
2016,1,31,11,30,0.0,157.0,2.1,8.0,157.0,151.15,122.93
2016,1,31,11,45,110.5,213.0,2.25,8.5,277.0,330.91,274.36
2016,1,31,12,0,221.0,269.0,2.4,9.0,397.0,494.43,405.31
2016,1,31,12,15,319.5,251.0,2.45,9.0,436.5,573.87,468.58
2016,1,31,12,30,418.0,233.0,2.5,9.0,476.0,638.62,520.37
2016,1,31,12,45,407.5,232.5,2.65,9.0,467.5,626.98,511.56
2016,1,31,13,0,397.0,232.0,2.8,9.0,459.0,613.83,502.12
2016,1,31,13,15,250.0,241.5,2.85,9.0,383.0,495.17,406.85
2016,1,31,13,30,103.0,251.0,2.9,9.0,307.0,354.11,291.56
2016,1,31,13,45,504.0,164.0,2.95,9.0,423.0,615.35,510.09
2016,1,31,14,0,905.0,77.0,3.0,9.0,539.0,814.01,662.78
2016,1,31,14,15,891.5,75.0,3.0,8.5,509.5,776.35,635.14
2016,1,31,14,30,878.0,73.0,3.0,8.0,480.0,741.83,611.58
2016,1,31,14,45,850.5,73.0,3.05,8.0,443.0,691.95,574.99
2016,1,31,15,0,823.0,73.0,3.1,8.0,406.0,641.17,536.07
2016,1,31,15,15,794.5,70.0,3.1,7.5,365.0,585.79,492.31
2016,1,31,15,30,766.0,67.0,3.1,7.0,324.0,530.43,447.11
2016,1,31,15,45,710.5,64.5,3.1,7.0,277.5,461.73,388.68
2016,1,31,16,0,655.0,62.0,3.1,7.0,231.0,399.24,333.68
2016,1,31,16,15,588.0,55.5,3.05,6.5,185.5,328.68,271.09
2016,1,31,16,30,521.0,49.0,3.0,6.0,140.0,263.88,211.91
2016,1,31,16,45,402.0,39.5,3.0,6.0,97.0,185.67,141.61
2016,1,31,17,0,283.0,30.0,3.0,6.0,54.0,119.92,77.71
2016,1,31,17,15,141.5,15.0,3.05,6.0,27.0,43.36,0.0
2016,1,31,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,182.5,8.5,2.4,4.0,17.5,38.22,0.0
2016,2,1,7,30,365.0,17.0,2.4,4.0,35.0,104.45,1.14
2016,2,1,7,45,492.5,25.0,2.45,4.5,78.0,175.44,122.7
2016,2,1,8,0,620.0,33.0,2.5,5.0,121.0,255.23,197.73
2016,2,1,8,15,687.5,38.0,2.5,5.5,169.0,321.84,260.27
2016,2,1,8,30,755.0,43.0,2.5,6.0,217.0,394.39,326.17
2016,2,1,8,45,797.5,46.5,2.55,6.5,264.0,455.25,380.8
2016,2,1,9,0,840.0,50.0,2.6,7.0,311.0,520.96,437.25
2016,2,1,9,15,867.5,52.5,2.6,7.0,354.5,578.54,485.87
2016,2,1,9,30,895.0,55.0,2.6,7.0,398.0,636.22,532.99
2016,2,1,9,45,906.5,59.5,2.6,7.5,435.5,685.36,570.31
2016,2,1,10,0,918.0,64.0,2.6,8.0,473.0,732.55,603.81
2016,2,1,10,15,931.5,65.5,2.55,8.0,505.0,775.34,634.16
2016,2,1,10,30,945.0,67.0,2.5,8.0,537.0,815.81,662.37
2016,2,1,10,45,952.0,68.5,2.5,8.5,562.0,848.51,683.72
2016,2,1,11,0,959.0,70.0,2.5,9.0,587.0,878.06,702.66
2016,2,1,11,15,964.5,71.0,2.45,9.0,604.0,902.43,718.63
2016,2,1,11,30,970.0,72.0,2.4,9.0,621.0,923.27,732.1
2016,2,1,11,45,965.0,75.5,2.35,9.0,629.5,934.41,738.78
2016,2,1,12,0,960.0,79.0,2.3,9.0,638.0,941.61,742.9
2016,2,1,12,15,960.0,79.0,2.25,9.0,639.0,945.03,744.53
