Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,960.0,79.0,2.2,9.0,640.0,944.59,743.66
2016,2,1,12,45,951.5,80.5,2.2,9.5,632.0,934.7,735.56
2016,2,1,13,0,943.0,82.0,2.2,10.0,624.0,921.1,725.13
2016,2,1,13,15,937.0,81.5,2.15,9.5,609.0,903.64,714.25
2016,2,1,13,30,931.0,81.0,2.1,9.0,594.0,882.7,700.99
2016,2,1,13,45,919.0,80.5,2.05,9.0,570.5,853.5,680.62
2016,2,1,14,0,907.0,80.0,2.0,9.0,547.0,821.39,658.2
2016,2,1,14,15,893.5,78.0,1.95,9.0,517.0,789.53,635.91
2016,2,1,14,30,880.0,76.0,1.9,9.0,487.0,749.0,607.08
2016,2,1,14,45,866.5,72.0,1.85,9.0,452.0,703.93,574.64
2016,2,1,15,0,853.0,68.0,1.8,9.0,417.0,657.01,539.75
2016,2,1,15,15,825.5,65.0,1.7,8.5,375.5,601.01,496.26
2016,2,1,15,30,798.0,62.0,1.6,8.0,334.0,544.89,451.37
2016,2,1,15,45,766.0,57.0,1.55,7.5,289.5,484.34,401.65
2016,2,1,16,0,734.0,52.0,1.5,7.0,245.0,424.9,350.88
2016,2,1,16,15,674.0,47.0,1.45,6.5,198.0,354.93,289.69
2016,2,1,16,30,614.0,42.0,1.4,6.0,151.0,289.72,230.6
2016,2,1,16,45,518.5,34.0,1.35,5.5,106.5,215.35,163.37
2016,2,1,17,0,423.0,26.0,1.3,5.0,62.0,150.94,99.42
2016,2,1,17,15,211.5,13.0,1.25,4.5,31.0,63.31,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,0.8,5.0,8.5,8.1,0.0
2016,2,2,7,30,0.0,17.0,0.8,5.0,17.0,15.9,0.0
2016,2,2,7,45,27.0,35.5,0.85,5.5,39.0,45.31,30.95
2016,2,2,8,0,54.0,54.0,0.9,6.0,61.0,80.05,62.06
2016,2,2,8,15,69.5,73.5,0.9,6.0,87.0,110.36,89.35
2016,2,2,8,30,85.0,93.0,0.9,6.0,113.0,142.19,117.72
2016,2,2,8,45,96.5,112.0,0.9,6.5,139.0,172.93,144.47
2016,2,2,9,0,108.0,131.0,0.9,7.0,165.0,204.72,171.48
2016,2,2,9,15,117.0,148.0,0.9,7.0,189.5,233.58,195.76
2016,2,2,9,30,126.0,165.0,0.9,7.0,214.0,263.09,220.15
2016,2,2,9,45,119.0,181.5,0.95,7.0,231.0,281.83,235.09
2016,2,2,10,0,112.0,198.0,1.0,7.0,248.0,299.81,249.23
2016,2,2,10,15,467.0,144.0,1.0,7.0,375.0,526.96,436.89
2016,2,2,10,30,822.0,90.0,1.0,7.0,502.0,756.19,608.98
2016,2,2,10,45,530.0,167.5,1.05,7.5,438.0,632.52,511.36
2016,2,2,11,0,238.0,245.0,1.1,8.0,374.0,469.2,381.15
2016,2,2,11,15,546.5,171.5,1.05,8.0,480.0,674.73,544.72
2016,2,2,11,30,855.0,98.0,1.0,8.0,586.0,865.26,678.97
2016,2,2,11,45,862.0,97.5,1.0,8.0,596.0,880.88,686.53
2016,2,2,12,0,869.0,97.0,1.0,8.0,606.0,893.13,694.44
2016,2,2,12,15,870.5,97.0,1.0,8.0,608.5,897.64,697.21
2016,2,2,12,30,872.0,97.0,1.0,8.0,611.0,898.58,697.81
2016,2,2,12,45,877.5,94.0,1.0,8.0,606.5,895.86,696.11
2016,2,2,13,0,883.0,91.0,1.0,8.0,602.0,889.47,692.09
2016,2,2,13,15,533.0,174.0,1.0,8.0,480.5,673.3,537.52
2016,2,2,13,30,183.0,257.0,1.0,8.0,359.0,440.75,356.41
2016,2,2,13,45,277.0,233.0,1.0,8.5,380.5,498.57,405.16
2016,2,2,14,0,371.0,209.0,1.0,9.0,402.0,538.28,436.88
2016,2,2,14,15,378.0,195.0,1.0,9.0,382.5,516.94,420.94
2016,2,2,14,30,385.0,181.0,1.0,9.0,363.0,493.9,404.1
2016,2,2,14,45,202.5,168.5,1.0,9.0,264.0,327.47,270.77
2016,2,2,15,0,20.0,156.0,1.0,9.0,165.0,167.36,137.03
2016,2,2,15,15,17.0,141.5,0.95,8.5,148.5,150.22,123.64
2016,2,2,15,30,14.0,127.0,0.9,8.0,132.0,133.39,109.78
2016,2,2,15,45,349.5,92.0,0.85,8.0,186.0,302.85,254.14
2016,2,2,16,0,685.0,57.0,0.8,8.0,240.0,408.37,335.32
2016,2,2,16,15,624.5,51.5,0.85,7.5,194.0,342.19,277.25
2016,2,2,16,30,564.0,46.0,0.9,7.0,148.0,278.88,221.09
2016,2,2,16,45,465.5,37.5,1.0,6.5,105.0,205.55,156.14
2016,2,2,17,0,367.0,29.0,1.1,6.0,62.0,142.83,96.24
2016,2,2,17,15,183.5,14.5,1.1,5.5,31.0,59.85,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,128.5,10.0,0.8,4.0,17.0,30.87,0.0
2016,2,3,7,30,257.0,20.0,0.8,4.0,34.0,86.23,19.68
2016,2,3,7,45,378.5,29.5,0.8,4.5,74.0,151.55,108.17
2016,2,3,8,0,500.0,39.0,0.8,5.0,114.0,224.96,174.64
2016,2,3,8,15,570.5,45.5,0.8,5.5,159.0,288.1,232.06
2016,2,3,8,30,641.0,52.0,0.8,6.0,204.0,355.71,291.81
2016,2,3,8,45,685.0,57.0,0.85,7.0,248.5,416.81,344.14
2016,2,3,9,0,729.0,62.0,0.9,8.0,293.0,480.61,396.49
2016,2,3,9,15,760.0,65.5,0.9,8.5,335.0,537.28,441.66
2016,2,3,9,30,791.0,69.0,0.9,9.0,377.0,594.56,485.61
2016,2,3,9,45,807.0,73.0,0.95,9.5,413.5,642.55,521.52
2016,2,3,10,0,823.0,77.0,1.0,10.0,450.0,689.22,554.29
2016,2,3,10,15,839.0,79.0,1.0,10.5,481.5,731.92,582.64
2016,2,3,10,30,855.0,81.0,1.0,11.0,513.0,772.72,609.14
2016,2,3,10,45,867.5,82.0,1.0,11.5,538.0,807.33,630.88
2016,2,3,11,0,880.0,83.0,1.0,12.0,563.0,832.63,645.99
2016,2,3,11,15,887.0,84.0,1.0,12.0,580.5,856.87,661.6
2016,2,3,11,30,894.0,85.0,1.0,12.0,598.0,877.92,675.05
2016,2,3,11,45,898.5,85.5,1.0,12.0,608.0,892.86,684.45
2016,2,3,12,0,903.0,86.0,1.0,12.0,618.0,904.3,691.67
2016,2,3,12,15,723.5,141.5,0.95,12.0,568.5,826.49,637.37
2016,2,3,12,30,544.0,197.0,0.9,12.0,519.0,724.93,565.03
2016,2,3,12,45,461.5,219.0,0.9,12.5,490.5,674.83,527.7
2016,2,3,13,0,379.0,241.0,0.9,13.0,462.0,610.82,479.54
2016,2,3,13,15,309.5,247.5,0.9,12.5,425.5,554.11,438.13
2016,2,3,13,30,240.0,254.0,0.9,12.0,389.0,485.11,386.74
2016,2,3,13,45,120.0,197.0,0.9,12.0,264.5,314.95,254.51
2016,2,3,14,0,0.0,140.0,0.9,12.0,140.0,134.11,106.61
2016,2,3,14,15,98.5,175.5,0.85,12.0,222.0,267.96,219.38
2016,2,3,14,30,197.0,211.0,0.8,12.0,304.0,380.04,309.08
2016,2,3,14,45,140.0,194.5,0.8,12.0,258.0,314.49,255.84
2016,2,3,15,0,83.0,178.0,0.8,12.0,212.0,243.27,198.47
2016,2,3,15,15,76.5,161.5,0.75,11.5,191.0,218.19,178.85
2016,2,3,15,30,70.0,145.0,0.7,11.0,170.0,193.64,159.05
2016,2,3,15,45,63.5,126.5,0.7,10.5,146.5,167.25,137.38
2016,2,3,16,0,57.0,108.0,0.7,10.0,123.0,141.48,115.75
2016,2,3,16,15,46.5,88.5,0.75,9.5,99.5,113.39,91.68
2016,2,3,16,30,36.0,69.0,0.8,9.0,76.0,86.34,68.07
2016,2,3,16,45,18.0,50.0,0.85,9.0,53.5,58.48,43.6
2016,2,3,17,0,0.0,31.0,0.9,9.0,31.0,30.35,18.68
2016,2,3,17,15,0.0,15.5,0.9,8.5,15.5,14.42,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,143.5,10.0,0.8,5.5,18.5,33.45,0.0
2016,2,4,7,30,287.0,20.0,0.7,6.0,37.0,93.59,29.3
2016,2,4,7,45,407.5,29.5,0.65,6.5,78.0,159.93,113.92
2016,2,4,8,0,528.0,39.0,0.6,7.0,119.0,234.86,180.87
2016,2,4,8,15,597.0,45.0,0.55,7.5,164.5,296.36,236.28
2016,2,4,8,30,666.0,51.0,0.5,8.0,210.0,366.61,297.08
2016,2,4,8,45,707.0,55.5,0.45,8.5,255.0,427.01,347.92
2016,2,4,9,0,748.0,60.0,0.4,9.0,300.0,489.77,398.33
2016,2,4,9,15,777.5,63.5,0.4,9.5,342.5,546.5,442.44
2016,2,4,9,30,807.0,67.0,0.4,10.0,385.0,603.68,485.18
2016,2,4,9,45,820.5,71.5,0.4,10.5,421.0,651.3,519.27
2016,2,4,10,0,834.0,76.0,0.4,11.0,457.0,697.37,549.83
2016,2,4,10,15,849.0,78.0,0.4,11.0,488.5,739.79,578.05
2016,2,4,10,30,864.0,80.0,0.4,11.0,520.0,780.2,604.51
2016,2,4,10,45,873.5,81.5,0.4,11.5,544.5,813.31,624.54
2016,2,4,11,0,883.0,83.0,0.4,12.0,569.0,836.96,638.03
2016,2,4,11,15,889.5,84.0,0.35,12.0,586.5,860.89,652.0
2016,2,4,11,30,896.0,85.0,0.3,12.0,604.0,881.61,663.79
2016,2,4,11,45,899.5,85.5,0.3,12.5,613.5,895.75,671.08
2016,2,4,12,0,903.0,86.0,0.3,13.0,623.0,906.37,676.26
2016,2,4,12,15,903.5,86.0,0.25,13.0,624.5,910.13,677.38
2016,2,4,12,30,904.0,86.0,0.2,13.0,626.0,910.24,676.43
2016,2,4,12,45,905.0,84.5,0.2,13.5,620.0,905.34,672.17
2016,2,4,13,0,906.0,83.0,0.2,14.0,614.0,896.77,665.78
2016,2,4,13,15,574.0,169.5,0.15,14.0,503.5,705.63,536.91
2016,2,4,13,30,242.0,256.0,0.1,14.0,393.0,489.35,378.4
2016,2,4,13,45,556.5,169.0,0.1,14.0,467.0,668.7,517.25
2016,2,4,14,0,871.0,82.0,0.1,14.0,541.0,807.81,612.22
2016,2,4,14,15,708.0,115.5,0.1,14.0,475.5,700.18,537.24
2016,2,4,14,30,545.0,149.0,0.1,14.0,410.0,589.02,458.66
2016,2,4,14,45,563.5,132.5,0.15,14.0,385.5,563.46,442.89
2016,2,4,15,0,582.0,116.0,0.2,14.0,361.0,539.61,426.52
2016,2,4,15,15,552.5,111.0,0.25,13.5,325.5,490.16,390.62
2016,2,4,15,30,523.0,106.0,0.3,13.0,290.0,438.14,351.86
2016,2,4,15,45,497.0,95.0,0.35,12.5,251.5,386.58,312.02
2016,2,4,16,0,471.0,84.0,0.4,12.0,213.0,336.35,271.52
2016,2,4,16,15,427.0,72.5,0.5,11.0,173.0,279.36,224.58
2016,2,4,16,30,383.0,61.0,0.6,10.0,133.0,226.3,178.96
2016,2,4,16,45,318.5,47.0,0.7,9.5,95.5,167.94,127.75
2016,2,4,17,0,254.0,33.0,0.8,9.0,58.0,116.68,80.49
2016,2,4,17,15,127.0,16.5,0.8,8.5,29.0,50.1,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,121.5,11.5,1.2,4.5,19.0,31.3,0.0
2016,2,5,7,30,243.0,23.0,1.2,5.0,38.0,87.38,33.79
2016,2,5,7,45,359.0,34.0,1.2,6.0,78.5,151.34,109.44
2016,2,5,8,0,475.0,45.0,1.2,7.0,119.0,223.97,174.15
2016,2,5,8,15,548.5,52.5,1.15,7.5,165.0,288.61,232.3
2016,2,5,8,30,622.0,60.0,1.1,8.0,211.0,360.19,294.73
2016,2,5,8,45,673.0,64.5,1.05,8.5,257.5,423.52,348.63
2016,2,5,9,0,724.0,69.0,1.0,9.0,304.0,487.86,401.26
2016,2,5,9,15,756.0,73.0,0.95,9.5,347.0,545.84,446.77
2016,2,5,9,30,788.0,77.0,0.9,10.0,390.0,604.51,490.94
2016,2,5,9,45,821.0,77.0,0.85,11.0,430.0,659.55,529.87
2016,2,5,10,0,854.0,77.0,0.8,12.0,470.0,714.4,565.53
2016,2,5,10,15,869.0,79.0,0.7,12.5,502.0,757.59,591.8
2016,2,5,10,30,884.0,81.0,0.6,13.0,534.0,798.71,615.93
2016,2,5,10,45,894.5,82.5,0.55,13.5,559.5,826.86,631.5
2016,2,5,11,0,905.0,84.0,0.5,14.0,585.0,858.28,649.2
2016,2,5,11,15,912.0,85.0,0.45,14.0,603.0,883.13,663.45
2016,2,5,11,30,919.0,86.0,0.4,14.0,621.0,904.7,675.57
2016,2,5,11,45,921.5,86.5,0.35,14.5,630.5,918.28,681.28
2016,2,5,12,0,924.0,87.0,0.3,15.0,640.0,928.22,684.85
2016,2,5,12,15,924.5,87.5,0.25,15.0,641.5,932.69,686.36
2016,2,5,12,30,925.0,88.0,0.2,15.0,643.0,933.41,685.77
2016,2,5,12,45,919.0,88.5,0.2,15.5,636.0,924.64,679.04
2016,2,5,13,0,913.0,89.0,0.2,16.0,629.0,912.25,670.31
2016,2,5,13,15,907.0,88.5,0.2,16.0,614.0,895.14,659.97
2016,2,5,13,30,901.0,88.0,0.2,16.0,599.0,874.62,647.57
2016,2,5,13,45,889.5,87.0,0.25,16.0,576.0,852.4,635.03
2016,2,5,14,0,878.0,86.0,0.3,16.0,553.0,820.28,615.94
2016,2,5,14,15,864.5,84.0,0.35,15.5,523.5,782.74,594.21
2016,2,5,14,30,851.0,82.0,0.4,15.0,494.0,742.86,570.49
2016,2,5,14,45,838.5,78.0,0.5,15.0,459.5,699.26,543.38
2016,2,5,15,0,826.0,74.0,0.6,15.0,425.0,653.8,513.72
2016,2,5,15,15,747.0,74.5,0.6,14.5,369.0,570.04,452.87
2016,2,5,15,30,668.0,75.0,0.6,14.0,313.0,493.13,395.27
2016,2,5,15,45,628.5,72.0,0.65,13.5,273.0,436.31,351.51
2016,2,5,16,0,589.0,69.0,0.7,13.0,233.0,381.55,307.26
2016,2,5,16,15,596.5,57.5,0.75,12.0,197.5,340.4,272.18
2016,2,5,16,30,604.0,46.0,0.8,11.0,162.0,294.99,231.19
2016,2,5,16,45,511.0,38.0,0.85,10.5,117.0,223.41,168.41
2016,2,5,17,0,418.0,30.0,0.9,10.0,72.0,159.44,109.97
2016,2,5,17,15,209.0,15.0,0.9,9.5,36.0,67.88,10.82
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,157.0,11.0,1.1,5.5,21.0,36.89,0.0
2016,2,6,7,30,314.0,22.0,1.1,6.0,42.0,103.21,45.91
2016,2,6,7,45,428.5,31.0,1.1,7.0,84.0,168.18,121.3
2016,2,6,8,0,543.0,40.0,1.1,8.0,126.0,242.17,187.27
2016,2,6,8,15,609.5,46.0,1.05,8.5,172.0,303.94,243.25
2016,2,6,8,30,676.0,52.0,1.0,9.0,218.0,374.06,304.39
2016,2,6,8,45,719.0,56.0,1.0,9.5,264.0,435.66,356.91
2016,2,6,9,0,762.0,60.0,1.0,10.0,310.0,499.79,409.33
2016,2,6,9,15,790.5,63.0,0.95,10.5,352.0,556.21,453.39
2016,2,6,9,30,819.0,66.0,0.9,11.0,394.0,612.95,495.87
2016,2,6,9,45,835.0,69.5,0.85,12.0,431.0,661.73,529.56
2016,2,6,10,0,851.0,73.0,0.8,13.0,468.0,709.12,559.49
2016,2,6,10,15,865.0,74.5,0.75,13.5,499.5,745.27,581.63
2016,2,6,10,30,879.0,76.0,0.7,14.0,531.0,784.57,605.59
2016,2,6,10,45,889.0,77.0,0.65,14.5,555.5,817.69,624.78
2016,2,6,11,0,899.0,78.0,0.6,15.0,580.0,848.03,641.82
2016,2,6,11,15,905.0,79.0,0.6,15.0,597.0,871.98,656.58
2016,2,6,11,30,911.0,80.0,0.6,15.0,614.0,892.62,669.27
2016,2,6,11,45,914.5,80.5,0.6,15.5,623.5,907.03,676.71
2016,2,6,12,0,918.0,81.0,0.6,16.0,633.0,917.84,681.98
2016,2,6,12,15,918.0,81.0,0.6,16.0,634.5,921.26,683.89
2016,2,6,12,30,918.0,81.0,0.6,16.0,636.0,920.96,683.65
2016,2,6,12,45,916.5,80.0,0.6,16.5,630.0,914.41,678.3
2016,2,6,13,0,915.0,79.0,0.6,17.0,624.0,904.18,670.81
2016,2,6,13,15,909.5,78.5,0.6,16.5,609.5,887.46,661.74
2016,2,6,13,30,904.0,78.0,0.6,16.0,595.0,867.32,650.56
2016,2,6,13,45,897.5,76.0,0.65,16.0,573.5,841.24,635.18
2016,2,6,14,0,891.0,74.0,0.7,16.0,552.0,812.04,617.65
2016,2,6,14,15,879.0,72.5,0.7,16.0,523.0,776.23,594.61
2016,2,6,14,30,867.0,71.0,0.7,16.0,494.0,738.0,569.72
2016,2,6,14,45,749.0,88.5,0.7,16.0,435.5,649.66,508.83
2016,2,6,15,0,631.0,106.0,0.7,16.0,377.0,564.13,446.22
2016,2,6,15,15,558.0,108.0,0.65,15.0,331.0,492.86,393.99
2016,2,6,15,30,485.0,110.0,0.6,14.0,285.0,422.39,340.57
2016,2,6,15,45,462.5,99.0,0.55,13.5,248.5,374.32,302.77
2016,2,6,16,0,440.0,88.0,0.5,13.0,212.0,327.33,264.3
2016,2,6,16,15,404.0,75.5,0.5,12.0,173.5,274.05,220.1
2016,2,6,16,30,368.0,63.0,0.5,11.0,135.0,223.89,176.88
2016,2,6,16,45,317.5,48.5,0.55,10.5,98.5,170.05,129.52
2016,2,6,17,0,267.0,34.0,0.6,10.0,62.0,122.82,86.15
2016,2,6,17,15,133.5,17.0,0.65,9.5,31.0,52.99,13.58
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,184.0,10.5,1.2,7.5,23.0,41.1,0.0
2016,2,7,7,30,368.0,21.0,1.2,8.0,46.0,113.42,55.11
2016,2,7,7,45,481.5,29.0,1.2,9.0,89.5,179.34,128.56
2016,2,7,8,0,595.0,37.0,1.2,10.0,133.0,255.21,195.92
2016,2,7,8,15,658.5,42.0,1.1,10.5,180.0,319.88,254.09
2016,2,7,8,30,722.0,47.0,1.0,11.0,227.0,390.14,314.83
2016,2,7,8,45,763.0,50.0,0.95,11.5,273.5,451.89,366.79
2016,2,7,9,0,804.0,53.0,0.9,12.0,320.0,515.89,418.19
2016,2,7,9,15,831.0,56.0,0.85,12.5,363.0,569.4,459.49
2016,2,7,9,30,858.0,59.0,0.8,13.0,406.0,626.55,501.66
2016,2,7,9,45,875.0,61.5,0.8,14.0,444.0,676.03,535.16
2016,2,7,10,0,892.0,64.0,0.8,15.0,482.0,724.09,565.67
2016,2,7,10,15,905.5,65.5,0.8,15.5,514.0,766.58,592.58
2016,2,7,10,30,919.0,67.0,0.8,16.0,546.0,806.82,617.51
2016,2,7,10,45,927.0,68.5,0.8,16.5,571.0,840.09,637.36
2016,2,7,11,0,935.0,70.0,0.8,17.0,596.0,870.33,655.05
2016,2,7,11,15,941.0,71.0,0.8,17.0,614.0,895.04,670.23
2016,2,7,11,30,947.0,72.0,0.8,17.0,632.0,916.3,683.22
2016,2,7,11,45,949.5,73.0,0.8,17.5,641.5,930.9,690.68
2016,2,7,12,0,952.0,74.0,0.8,18.0,651.0,941.74,695.89
2016,2,7,12,15,952.5,74.0,0.8,18.0,653.0,945.76,698.17
2016,2,7,12,30,953.0,74.0,0.8,18.0,655.0,945.91,698.22
2016,2,7,12,45,952.0,73.0,0.8,18.0,648.5,939.65,694.34
2016,2,7,13,0,951.0,72.0,0.8,18.0,642.0,929.55,688.22
2016,2,7,13,15,946.5,71.5,0.8,18.0,627.5,913.24,678.23
2016,2,7,13,30,942.0,71.0,0.8,18.0,613.0,893.32,666.06
2016,2,7,13,45,933.0,70.5,0.8,18.5,591.0,866.18,647.98
2016,2,7,14,0,924.0,70.0,0.8,19.0,569.0,835.9,627.91
2016,2,7,14,15,912.5,68.5,0.8,18.5,540.0,799.51,606.0
2016,2,7,14,30,901.0,67.0,0.8,18.0,511.0,760.54,582.06
2016,2,7,14,45,883.0,65.5,0.8,18.0,475.0,714.61,551.81
2016,2,7,15,0,865.0,64.0,0.8,18.0,439.0,667.09,519.97
2016,2,7,15,15,841.5,61.5,0.75,17.0,398.0,613.61,482.83
2016,2,7,15,30,818.0,59.0,0.7,16.0,357.0,563.49,446.16
2016,2,7,15,45,781.5,56.0,0.7,15.5,311.5,501.27,398.57
2016,2,7,16,0,745.0,53.0,0.7,15.0,266.0,440.51,350.16
2016,2,7,16,15,692.0,48.5,0.7,14.0,219.0,372.63,294.74
2016,2,7,16,30,639.0,44.0,0.7,13.0,172.0,308.8,240.19
2016,2,7,16,45,547.0,37.0,0.75,12.5,126.0,233.85,175.43
2016,2,7,17,0,455.0,30.0,0.8,12.0,80.0,168.36,116.8
2016,2,7,17,15,227.5,15.0,0.8,11.5,40.0,73.26,25.86
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,144.0,12.5,1.15,9.5,22.5,36.38,0.0
2016,2,8,7,30,288.0,25.0,1.1,10.0,45.0,102.02,53.65
2016,2,8,7,45,405.0,34.5,1.1,11.0,88.0,166.08,119.58
2016,2,8,8,0,522.0,44.0,1.1,12.0,131.0,240.69,184.44
2016,2,8,8,15,591.5,50.5,1.05,12.5,178.0,305.57,241.74
2016,2,8,8,30,661.0,57.0,1.0,13.0,225.0,376.94,302.65
2016,2,8,8,45,704.5,62.0,0.95,13.5,271.5,437.33,352.94
2016,2,8,9,0,748.0,67.0,0.9,14.0,318.0,502.54,404.78
2016,2,8,9,15,778.0,70.0,0.85,14.5,361.0,559.59,448.28
2016,2,8,9,30,808.0,73.0,0.8,15.0,404.0,617.08,490.32
2016,2,8,9,45,843.0,71.5,0.8,15.5,444.5,672.75,529.82
2016,2,8,10,0,878.0,70.0,0.8,16.0,485.0,723.08,562.73
2016,2,8,10,15,892.0,72.0,0.75,16.5,517.0,766.15,589.18
2016,2,8,10,30,906.0,74.0,0.7,17.0,549.0,807.06,613.57
2016,2,8,10,45,915.0,75.0,0.7,17.5,574.5,840.25,633.16
2016,2,8,11,0,924.0,76.0,0.7,18.0,600.0,870.5,650.69
2016,2,8,11,15,929.5,77.0,0.65,18.5,617.5,894.62,663.13
2016,2,8,11,30,935.0,78.0,0.6,19.0,635.0,915.31,673.3
2016,2,8,11,45,936.5,79.0,0.6,19.5,644.0,928.91,679.97
2016,2,8,12,0,938.0,80.0,0.6,20.0,653.0,938.78,684.47
2016,2,8,12,15,938.0,80.0,0.55,20.0,654.5,942.32,685.34
2016,2,8,12,30,938.0,80.0,0.5,20.0,656.0,942.04,684.03
2016,2,8,12,45,940.0,78.0,0.5,20.5,650.5,937.32,679.92
2016,2,8,13,0,942.0,76.0,0.5,21.0,645.0,928.76,673.61
2016,2,8,13,15,937.0,75.5,0.5,21.0,630.5,912.11,663.64
2016,2,8,13,30,932.0,75.0,0.5,21.0,616.0,891.9,651.59
2016,2,8,13,45,923.0,74.0,0.5,21.5,593.5,864.31,633.66
2016,2,8,14,0,914.0,73.0,0.5,22.0,571.0,833.61,613.81
2016,2,8,14,15,902.5,71.5,0.45,22.0,542.0,797.44,590.6
2016,2,8,14,30,891.0,70.0,0.4,22.0,513.0,758.72,565.62
2016,2,8,14,45,874.0,68.5,0.4,22.0,477.0,713.77,537.0
2016,2,8,15,0,857.0,67.0,0.4,22.0,441.0,667.18,506.81
2016,2,8,15,15,833.5,64.0,0.45,21.5,400.5,617.61,473.78
2016,2,8,15,30,810.0,61.0,0.5,21.0,360.0,562.82,435.24
2016,2,8,15,45,775.5,57.5,0.6,20.5,314.5,501.31,390.44
2016,2,8,16,0,741.0,54.0,0.7,20.0,269.0,441.11,344.29
2016,2,8,16,15,688.5,49.5,0.75,19.5,222.0,373.48,289.89
2016,2,8,16,30,636.0,45.0,0.8,19.0,175.0,309.85,236.36
2016,2,8,16,45,548.0,38.0,0.9,18.5,129.0,236.16,173.95
2016,2,8,17,0,460.0,31.0,1.0,18.0,83.0,171.46,117.28
2016,2,8,17,15,230.0,15.5,1.0,17.5,41.5,75.11,30.6
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,172.5,12.0,0.65,10.5,25.0,40.92,0.0
2016,2,9,7,30,345.0,24.0,0.6,11.0,50.0,115.05,63.72
2016,2,9,7,45,456.0,33.0,0.6,12.0,94.0,179.55,128.69
2016,2,9,8,0,567.0,42.0,0.6,13.0,138.0,252.37,191.79
2016,2,9,8,15,633.5,48.0,0.6,13.5,186.0,318.35,249.51
2016,2,9,8,30,700.0,54.0,0.6,14.0,234.0,390.26,310.16
2016,2,9,8,45,741.5,58.5,0.6,14.5,281.0,453.33,361.87
2016,2,9,9,0,783.0,63.0,0.6,15.0,328.0,518.74,413.23
2016,2,9,9,15,812.0,66.0,0.6,15.5,372.0,576.83,457.07
2016,2,9,9,30,841.0,69.0,0.6,16.0,416.0,635.21,499.44
2016,2,9,9,45,669.5,114.0,0.6,16.5,406.0,607.15,475.74
2016,2,9,10,0,498.0,159.0,0.6,17.0,396.0,555.1,434.82
2016,2,9,10,15,706.0,117.5,0.55,17.5,478.0,689.26,532.76
2016,2,9,10,30,914.0,76.0,0.5,18.0,560.0,817.72,615.97
2016,2,9,10,45,694.0,143.5,0.5,19.0,520.5,751.83,566.45
2016,2,9,11,0,474.0,211.0,0.5,20.0,481.0,654.84,494.61
2016,2,9,11,15,709.0,145.5,0.5,20.0,563.5,798.71,596.61
2016,2,9,11,30,944.0,80.0,0.5,20.0,646.0,927.77,677.97
2016,2,9,11,45,946.0,81.0,0.5,20.5,655.5,941.95,683.14
2016,2,9,12,0,948.0,82.0,0.5,21.0,665.0,952.36,687.87
2016,2,9,12,15,947.5,82.0,0.5,21.0,666.0,955.5,689.52
2016,2,9,12,30,947.0,82.0,0.5,21.0,667.0,954.78,689.03
2016,2,9,12,45,943.5,81.5,0.5,21.0,660.0,946.92,684.27
2016,2,9,13,0,940.0,81.0,0.5,21.0,653.0,935.29,677.38
2016,2,9,13,15,934.5,80.5,0.5,21.0,638.0,918.2,667.2
2016,2,9,13,30,929.0,80.0,0.5,21.0,623.0,897.57,654.93
2016,2,9,13,45,917.5,80.0,0.55,21.0,600.0,869.11,638.66
2016,2,9,14,0,906.0,80.0,0.6,21.0,577.0,837.66,620.39
2016,2,9,14,15,799.5,96.5,0.6,20.5,518.5,754.33,567.35
2016,2,9,14,30,693.0,113.0,0.6,20.0,460.0,670.88,513.14
2016,2,9,14,45,605.0,126.0,0.65,20.0,413.5,597.01,461.74
2016,2,9,15,0,517.0,139.0,0.7,20.0,367.0,522.78,408.15
2016,2,9,15,15,498.0,128.0,0.65,19.0,331.0,475.98,375.13
2016,2,9,15,30,479.0,117.0,0.6,18.0,295.0,429.38,340.86
2016,2,9,15,45,448.0,107.5,0.6,17.0,257.5,378.4,302.18
2016,2,9,16,0,417.0,98.0,0.6,16.0,220.0,329.34,263.55
2016,2,9,16,15,382.5,84.5,0.65,15.5,181.5,276.49,220.19
2016,2,9,16,30,348.0,71.0,0.7,15.0,143.0,226.63,177.75
2016,2,9,16,45,296.5,55.5,0.8,14.5,105.5,172.12,130.75
2016,2,9,17,0,245.0,40.0,0.9,14.0,68.0,123.21,87.49
2016,2,9,17,15,122.5,25.0,0.9,13.5,39.0,62.03,29.72
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,176.0,12.5,0.9,10.5,26.5,42.19,0.0
2016,2,10,7,30,352.0,25.0,0.8,11.0,53.0,118.74,68.97
2016,2,10,7,45,458.5,34.0,0.7,11.5,97.0,181.9,131.32
2016,2,10,8,0,565.0,43.0,0.6,12.0,141.0,255.82,195.63
2016,2,10,8,15,629.0,49.5,0.55,12.5,189.0,319.14,251.19
2016,2,10,8,30,693.0,56.0,0.5,13.0,237.0,390.41,311.11
2016,2,10,8,45,733.0,60.5,0.5,13.5,283.5,452.54,362.01
2016,2,10,9,0,773.0,65.0,0.5,14.0,330.0,516.88,412.48
2016,2,10,9,15,801.0,68.0,0.5,14.5,373.5,574.04,455.59
2016,2,10,9,30,829.0,71.0,0.5,15.0,417.0,631.44,497.22
2016,2,10,9,45,847.5,74.0,0.5,15.5,455.0,682.15,532.1
2016,2,10,10,0,866.0,77.0,0.5,16.0,493.0,731.61,563.86
2016,2,10,10,15,880.0,79.0,0.5,16.5,525.5,774.87,590.66
2016,2,10,10,30,894.0,81.0,0.5,17.0,558.0,809.88,611.48
2016,2,10,10,45,902.0,83.0,0.55,17.5,583.0,843.25,631.99
2016,2,10,11,0,910.0,85.0,0.6,18.0,608.0,873.67,650.43
2016,2,10,11,15,916.0,86.0,0.6,18.0,626.0,898.04,665.14
2016,2,10,11,30,922.0,87.0,0.6,18.0,644.0,919.05,677.77
2016,2,10,11,45,926.5,87.0,0.6,18.5,654.0,934.02,685.33
2016,2,10,12,0,931.0,87.0,0.6,19.0,664.0,945.34,690.74
2016,2,10,12,15,931.5,87.0,0.6,19.0,666.0,949.33,692.95
2016,2,10,12,30,932.0,87.0,0.6,19.0,668.0,949.52,693.01
2016,2,10,12,45,933.5,85.0,0.6,19.0,662.0,944.42,689.93
2016,2,10,13,0,935.0,83.0,0.6,19.0,656.0,935.49,684.64
2016,2,10,13,15,930.5,82.5,0.6,19.0,641.5,919.32,674.88
2016,2,10,13,30,926.0,82.0,0.6,19.0,627.0,899.58,663.02
2016,2,10,13,45,918.5,80.5,0.6,19.5,605.0,872.68,645.37
2016,2,10,14,0,911.0,79.0,0.6,20.0,583.0,842.61,625.76
2016,2,10,14,15,899.0,77.5,0.55,20.0,553.5,806.01,602.07
2016,2,10,14,30,887.0,76.0,0.5,20.0,524.0,766.89,576.63
2016,2,10,14,45,813.0,80.0,0.5,20.0,469.0,692.55,527.55
2016,2,10,15,0,739.0,84.0,0.5,20.0,414.0,614.98,474.62
2016,2,10,15,15,648.0,94.0,0.55,19.0,363.5,539.47,421.87
2016,2,10,15,30,557.0,104.0,0.6,18.0,313.0,466.17,368.59
2016,2,10,15,45,521.0,97.0,0.65,17.5,274.0,410.87,326.89
2016,2,10,16,0,485.0,90.0,0.7,17.0,235.0,354.83,282.81
2016,2,10,16,15,448.0,78.5,0.75,16.5,194.5,299.48,237.57
2016,2,10,16,30,411.0,67.0,0.8,16.0,154.0,247.25,193.16
2016,2,10,16,45,352.0,53.5,0.9,15.5,114.5,188.79,142.9
2016,2,10,17,0,293.0,40.0,1.0,15.0,75.0,136.75,97.06
2016,2,10,17,15,146.5,26.0,1.0,14.5,43.5,69.11,35.99
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,184.5,13.0,0.7,10.5,28.0,44.36,0.0
2016,2,11,7,30,369.0,26.0,0.6,11.0,56.0,124.82,75.22
2016,2,11,7,45,477.0,34.0,0.55,12.0,101.0,187.82,135.64
2016,2,11,8,0,585.0,42.0,0.5,13.0,146.0,260.44,198.35
2016,2,11,8,15,647.0,48.0,0.45,13.5,194.0,325.85,255.22
2016,2,11,8,30,709.0,54.0,0.4,14.0,242.0,396.74,314.36
2016,2,11,8,45,702.5,60.5,0.35,14.5,275.5,438.34,348.88
2016,2,11,9,0,696.0,67.0,0.3,15.0,309.0,477.6,379.88
2016,2,11,9,15,767.5,68.0,0.25,15.5,365.5,555.32,437.92
2016,2,11,9,30,839.0,69.0,0.2,16.0,422.0,637.21,496.04
2016,2,11,9,45,845.5,74.5,0.2,17.0,458.0,683.09,525.31
2016,2,11,10,0,852.0,80.0,0.2,18.0,494.0,726.79,551.55
2016,2,11,10,15,761.0,106.5,0.25,18.0,494.0,721.3,546.7
2016,2,11,10,30,670.0,133.0,0.3,18.0,494.0,704.08,534.7
2016,2,11,10,45,622.0,156.5,0.35,18.5,503.5,710.04,537.58
2016,2,11,11,0,574.0,180.0,0.4,19.0,513.0,706.13,533.04
2016,2,11,11,15,735.5,137.0,0.4,19.0,576.5,815.08,606.86
2016,2,11,11,30,897.0,94.0,0.4,19.0,640.0,907.48,664.75
2016,2,11,11,45,894.5,96.5,0.45,19.0,648.0,918.89,671.14
2016,2,11,12,0,892.0,99.0,0.5,19.0,656.0,934.4,681.62
2016,2,11,12,15,737.0,148.5,0.5,19.0,610.0,860.06,633.32
2016,2,11,12,30,582.0,198.0,0.5,19.0,564.0,769.7,573.96
2016,2,11,12,45,511.5,221.0,0.5,19.0,540.0,729.71,546.62
2016,2,11,13,0,441.0,244.0,0.5,19.0,516.0,687.79,516.95
2016,2,11,13,15,440.0,238.0,0.5,18.5,504.5,674.2,509.52
2016,2,11,13,30,439.0,232.0,0.5,18.0,493.0,658.72,500.36
2016,2,11,13,45,419.5,227.5,0.5,18.0,469.5,627.5,478.89
2016,2,11,14,0,400.0,223.0,0.5,18.0,446.0,583.6,448.68
2016,2,11,14,15,246.0,225.0,0.5,17.5,360.0,453.12,352.79
2016,2,11,14,30,92.0,227.0,0.5,17.0,274.0,308.72,242.82
2016,2,11,14,45,46.0,143.0,0.5,17.0,166.5,177.66,140.93
2016,2,11,15,0,0.0,59.0,0.5,17.0,59.0,54.87,40.37
2016,2,11,15,15,60.0,110.5,0.5,16.5,133.0,148.8,119.86
2016,2,11,15,30,120.0,162.0,0.5,16.0,207.0,249.69,201.6
2016,2,11,15,45,108.0,144.0,0.55,15.5,181.0,217.74,175.62
2016,2,11,16,0,96.0,126.0,0.6,15.0,155.0,186.85,150.75
2016,2,11,16,15,83.5,105.5,0.65,14.5,127.5,153.9,123.55
2016,2,11,16,30,71.0,85.0,0.7,14.0,100.0,122.21,96.73
2016,2,11,16,45,51.5,64.5,0.75,13.5,74.0,84.95,64.9
2016,2,11,17,0,32.0,44.0,0.8,13.0,48.0,54.87,38.91
2016,2,11,17,15,16.0,25.5,0.8,12.5,27.5,29.53,14.74
2016,2,11,17,30,0.0,7.0,0.8,12.0,7.0,6.67,0.0
2016,2,11,17,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
