Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,144.5,15.0,0.9,9.5,27.5,39.52,0.0
2016,2,12,7,30,289.0,30.0,0.8,10.0,55.0,111.09,69.84
2016,2,12,7,45,391.5,41.0,0.75,10.5,98.0,170.88,125.67
2016,2,12,8,0,494.0,52.0,0.7,11.0,141.0,242.38,187.76
2016,2,12,8,15,559.0,59.5,0.65,11.5,188.0,305.91,243.24
2016,2,12,8,30,624.0,67.0,0.6,12.0,235.0,375.47,301.81
2016,2,12,8,45,666.0,72.5,0.6,12.5,281.0,436.58,351.98
2016,2,12,9,0,708.0,78.0,0.6,13.0,327.0,500.31,402.21
2016,2,12,9,15,738.0,82.0,0.55,13.5,370.0,557.2,444.87
2016,2,12,9,30,768.0,86.0,0.5,14.0,413.0,612.09,484.4
2016,2,12,9,45,733.0,96.5,0.45,14.5,431.0,635.14,498.81
2016,2,12,10,0,698.0,107.0,0.4,15.0,449.0,650.43,507.42
2016,2,12,10,15,654.0,130.0,0.4,15.0,466.5,668.05,518.43
2016,2,12,10,30,610.0,153.0,0.4,15.0,484.0,679.76,524.96
2016,2,12,10,45,556.5,180.0,0.45,15.5,492.5,678.61,522.04
2016,2,12,11,0,503.0,207.0,0.5,16.0,501.0,677.72,519.24
2016,2,12,11,15,501.0,214.5,0.55,16.0,514.5,695.13,531.5
2016,2,12,11,30,499.0,222.0,0.6,16.0,528.0,710.37,542.0
2016,2,12,11,45,537.0,211.5,0.65,16.5,545.5,739.0,561.94
2016,2,12,12,0,575.0,201.0,0.7,17.0,563.0,765.89,580.37
2016,2,12,12,15,723.5,154.0,0.7,17.0,610.5,855.82,641.41
2016,2,12,12,30,872.0,107.0,0.7,17.0,658.0,931.05,689.46
2016,2,12,12,45,871.0,106.0,0.75,17.5,652.0,925.08,684.32
2016,2,12,13,0,870.0,105.0,0.8,18.0,646.0,915.51,678.21
2016,2,12,13,15,864.0,104.5,0.8,17.5,631.5,898.55,669.0
2016,2,12,13,30,858.0,104.0,0.8,17.0,617.0,878.24,657.72
2016,2,12,13,45,684.5,149.0,0.85,17.0,549.0,769.66,586.32
2016,2,12,14,0,511.0,194.0,0.9,17.0,481.0,655.01,506.17
2016,2,12,14,15,664.0,144.5,0.9,16.5,498.0,710.63,551.51
2016,2,12,14,30,817.0,95.0,0.9,16.0,515.0,745.42,577.52
2016,2,12,14,45,706.5,109.5,0.95,16.0,454.5,655.83,514.82
2016,2,12,15,0,596.0,124.0,1.0,16.0,394.0,567.75,450.45
2016,2,12,15,15,663.5,103.0,0.95,15.5,378.5,562.13,448.17
2016,2,12,15,30,731.0,82.0,0.9,15.0,363.0,548.21,437.98
2016,2,12,15,45,696.0,77.0,0.85,14.5,318.5,487.64,390.82
2016,2,12,16,0,661.0,72.0,0.8,14.0,274.0,428.64,343.62
2016,2,12,16,15,606.5,65.5,0.75,13.5,227.0,361.12,288.06
2016,2,12,16,30,552.0,59.0,0.7,13.0,180.0,298.08,234.27
2016,2,12,16,45,466.0,50.0,0.7,12.5,134.5,226.57,172.95
2016,2,12,17,0,380.0,41.0,0.7,12.0,89.0,164.09,118.32
2016,2,12,17,15,190.0,29.0,0.7,11.5,53.0,83.74,49.37
2016,2,12,17,30,0.0,17.0,0.7,11.0,17.0,16.2,0.0
2016,2,12,17,45,0.0,8.5,0.75,11.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,202.0,13.5,1.05,8.5,31.5,54.22,0.0
2016,2,13,7,30,404.0,27.0,1.1,9.0,63.0,135.55,86.68
2016,2,13,7,45,505.0,35.5,1.15,9.5,109.0,196.89,144.95
2016,2,13,8,0,606.0,44.0,1.2,10.0,155.0,271.84,211.41
2016,2,13,8,15,667.0,49.5,1.15,10.5,204.5,337.84,270.21
2016,2,13,8,30,728.0,55.0,1.1,11.0,254.0,409.14,331.31
2016,2,13,8,45,768.5,58.5,1.1,11.5,302.0,472.52,384.16
2016,2,13,9,0,809.0,62.0,1.1,12.0,350.0,538.07,436.55
2016,2,13,9,15,835.0,65.0,1.0,12.5,394.0,595.96,480.21
2016,2,13,9,30,861.0,68.0,0.9,13.0,438.0,653.82,521.84
2016,2,13,9,45,886.0,68.0,0.85,14.0,478.0,702.18,553.29
2016,2,13,10,0,911.0,68.0,0.8,15.0,518.0,754.06,585.34
2016,2,13,10,15,635.0,146.5,0.75,15.0,470.0,672.9,524.4
2016,2,13,10,30,359.0,225.0,0.7,15.0,422.0,544.76,426.43
2016,2,13,10,45,267.0,250.5,0.7,15.5,400.5,508.39,397.64
2016,2,13,11,0,175.0,276.0,0.7,16.0,379.0,453.54,354.0
2016,2,13,11,15,571.0,175.0,0.7,16.0,525.0,712.13,550.65
2016,2,13,11,30,967.0,74.0,0.7,16.0,671.0,949.8,707.25
2016,2,13,11,45,971.0,74.0,0.7,16.5,681.0,964.93,711.41
2016,2,13,12,0,975.0,74.0,0.7,17.0,691.0,976.21,716.75
2016,2,13,12,15,975.0,74.0,0.7,17.0,692.5,979.93,718.78
2016,2,13,12,30,975.0,74.0,0.7,17.0,694.0,979.65,718.55
2016,2,13,12,45,966.0,77.0,0.75,17.5,686.5,970.87,712.87
2016,2,13,13,0,957.0,80.0,0.8,18.0,679.0,958.24,704.97
2016,2,13,13,15,952.0,79.0,0.8,18.0,664.0,940.66,694.32
2016,2,13,13,30,947.0,78.0,0.8,18.0,649.0,919.44,681.46
2016,2,13,13,45,940.0,77.0,0.85,18.0,626.5,892.99,666.18
2016,2,13,14,0,933.0,76.0,0.9,18.0,604.0,863.25,648.66
2016,2,13,14,15,921.5,74.5,1.0,17.5,574.0,826.24,628.0
2016,2,13,14,30,910.0,73.0,1.1,17.0,544.0,786.58,605.0
2016,2,13,14,45,893.0,71.0,1.2,17.0,507.5,739.93,575.33
2016,2,13,15,0,876.0,69.0,1.3,17.0,471.0,691.57,543.68
2016,2,13,15,15,854.0,66.5,1.25,16.5,429.0,642.27,508.94
2016,2,13,15,30,832.0,64.0,1.2,16.0,387.0,587.54,468.12
2016,2,13,15,45,801.5,60.5,1.2,15.5,341.5,526.57,421.49
2016,2,13,16,0,771.0,57.0,1.2,15.0,296.0,466.46,373.57
2016,2,13,16,15,722.5,52.5,1.15,14.0,247.0,398.28,317.75
2016,2,13,16,30,674.0,48.0,1.1,13.0,198.0,333.65,262.48
2016,2,13,16,45,594.0,41.5,1.05,12.0,150.0,260.06,198.62
2016,2,13,17,0,514.0,35.0,1.0,11.0,102.0,194.49,140.18
2016,2,13,17,15,365.0,24.5,1.05,10.5,61.5,120.24,72.56
2016,2,13,17,30,216.0,14.0,1.1,10.0,21.0,49.57,0.0
2016,2,13,17,45,108.0,7.0,1.15,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,9.5,32.5,55.46,0.0
2016,2,14,7,30,418.0,26.0,1.2,10.0,65.0,136.22,87.92
2016,2,14,7,45,517.0,33.0,1.3,10.5,110.5,198.8,146.23
2016,2,14,8,0,616.0,40.0,1.4,11.0,156.0,272.24,211.47
2016,2,14,8,15,672.0,45.0,1.3,11.5,204.0,336.13,268.54
2016,2,14,8,30,728.0,50.0,1.2,12.0,252.0,404.86,327.44
2016,2,14,8,45,571.5,85.5,1.15,13.0,261.5,404.68,329.08
2016,2,14,9,0,415.0,121.0,1.1,14.0,271.0,381.59,310.55
2016,2,14,9,15,577.0,100.5,1.15,14.5,336.0,482.63,391.47
2016,2,14,9,30,739.0,80.0,1.2,15.0,401.0,589.59,473.65
2016,2,14,9,45,699.5,100.5,1.3,15.5,425.0,619.46,494.14
2016,2,14,10,0,660.0,121.0,1.4,16.0,449.0,641.39,508.95
2016,2,14,10,15,569.5,160.0,1.4,16.0,456.0,633.92,501.06
2016,2,14,10,30,479.0,199.0,1.4,16.0,463.0,623.95,491.16
2016,2,14,10,45,377.0,233.5,1.4,16.5,447.0,580.05,455.57
2016,2,14,11,0,275.0,268.0,1.4,17.0,431.0,542.26,424.08
2016,2,14,11,15,384.5,247.5,1.4,17.0,483.0,619.65,483.46
2016,2,14,11,30,494.0,227.0,1.4,17.0,535.0,713.56,551.85
2016,2,14,11,45,710.0,153.0,1.4,17.5,602.5,836.96,638.52
2016,2,14,12,0,926.0,79.0,1.4,18.0,670.0,940.12,704.91
2016,2,14,12,15,926.5,79.0,1.4,18.0,671.5,944.1,706.06
2016,2,14,12,30,927.0,79.0,1.4,18.0,673.0,944.29,706.14
2016,2,14,12,45,595.0,185.5,1.45,18.0,565.5,773.84,591.29
2016,2,14,13,0,263.0,292.0,1.5,18.0,458.0,572.58,442.01
2016,2,14,13,15,591.5,184.0,1.45,18.0,546.0,755.45,582.97
2016,2,14,13,30,920.0,76.0,1.4,18.0,634.0,895.75,677.84
2016,2,14,13,45,911.5,76.0,1.4,18.0,612.5,869.73,659.34
2016,2,14,14,0,903.0,76.0,1.4,18.0,591.0,840.59,640.76
2016,2,14,14,15,893.5,74.5,1.35,18.0,562.5,805.94,617.73
2016,2,14,14,30,884.0,73.0,1.3,18.0,534.0,768.62,592.78
2016,2,14,14,45,866.0,72.0,1.3,18.0,498.5,723.26,562.51
2016,2,14,15,0,848.0,71.0,1.3,18.0,463.0,681.1,534.14
2016,2,14,15,15,826.0,68.0,1.25,17.5,422.0,627.51,496.18
2016,2,14,15,30,804.0,65.0,1.2,17.0,381.0,573.31,455.89
2016,2,14,15,45,767.0,62.5,1.2,17.0,335.5,511.07,407.58
2016,2,14,16,0,730.0,60.0,1.2,17.0,290.0,450.36,358.77
2016,2,14,16,15,680.5,55.5,1.15,16.0,242.0,383.66,304.55
2016,2,14,16,30,631.0,51.0,1.1,15.0,194.0,320.66,251.14
2016,2,14,16,45,543.0,44.5,1.1,14.5,146.5,248.42,188.92
2016,2,14,17,0,455.0,38.0,1.1,14.0,99.0,183.57,132.06
2016,2,14,17,15,227.5,30.0,1.05,13.5,60.5,94.31,58.51
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,20.97,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,238.5,13.0,1.15,11.5,36.5,60.92,0.0
2016,2,15,7,30,477.0,26.0,1.1,12.0,73.0,150.99,98.0
2016,2,15,7,45,573.0,32.5,1.1,12.5,120.5,215.78,157.63
2016,2,15,8,0,669.0,39.0,1.1,13.0,168.0,291.02,223.9
2016,2,15,8,15,723.5,43.5,1.05,13.5,217.5,356.79,281.95
2016,2,15,8,30,778.0,48.0,1.0,14.0,267.0,427.15,341.44
2016,2,15,8,45,813.5,51.0,0.95,14.5,315.0,486.95,390.45
2016,2,15,9,0,849.0,54.0,0.9,15.0,363.0,550.99,440.37
2016,2,15,9,15,872.5,56.5,0.9,15.5,407.5,608.29,483.51
2016,2,15,9,30,896.0,59.0,0.9,16.0,452.0,665.29,524.78
2016,2,15,9,45,913.0,60.5,0.9,17.0,491.0,715.86,556.97
2016,2,15,10,0,930.0,62.0,0.9,18.0,530.0,764.86,587.15
2016,2,15,10,15,942.0,63.5,0.9,18.0,562.5,808.13,614.94
2016,2,15,10,30,954.0,65.0,0.9,18.0,595.0,848.9,640.75
2016,2,15,10,45,962.0,66.0,0.9,18.5,620.5,882.98,660.61
2016,2,15,11,0,970.0,67.0,0.9,19.0,646.0,913.86,678.25
2016,2,15,11,15,975.0,67.5,0.9,19.0,664.0,938.13,692.8
2016,2,15,11,30,980.0,68.0,0.9,19.0,682.0,958.74,705.11
2016,2,15,11,45,982.5,68.5,0.9,19.5,692.0,973.31,712.33
2016,2,15,12,0,985.0,69.0,0.9,20.0,702.0,983.95,717.21
2016,2,15,12,15,985.0,69.0,0.9,20.0,703.5,987.69,719.28
2016,2,15,12,30,985.0,69.0,0.9,20.0,705.0,987.39,719.04
2016,2,15,12,45,978.5,71.0,0.9,20.5,698.0,979.56,712.9
2016,2,15,13,0,972.0,73.0,0.9,21.0,691.0,967.82,704.54
2016,2,15,13,15,967.5,72.5,0.9,20.5,676.0,951.02,695.81
2016,2,15,13,30,963.0,72.0,0.9,20.0,661.0,930.48,684.8
2016,2,15,13,45,954.5,71.5,0.95,20.0,638.0,902.93,668.88
2016,2,15,14,0,946.0,71.0,1.0,20.0,615.0,872.1,650.74
2016,2,15,14,15,935.0,70.0,0.95,19.5,585.0,835.57,628.29
2016,2,15,14,30,924.0,69.0,0.9,19.0,555.0,796.32,603.83
2016,2,15,14,45,907.5,67.5,0.9,19.0,518.5,749.97,573.8
2016,2,15,15,0,891.0,66.0,0.9,19.0,482.0,701.82,542.08
2016,2,15,15,15,869.5,63.5,0.85,18.5,440.0,647.71,505.22
2016,2,15,15,30,848.0,61.0,0.8,18.0,398.0,592.87,465.23
2016,2,15,15,45,815.0,58.5,0.8,17.5,351.5,534.58,421.54
2016,2,15,16,0,782.0,56.0,0.8,17.0,305.0,473.5,373.96
2016,2,15,16,15,736.0,51.5,0.75,16.0,256.0,405.64,319.52
2016,2,15,16,30,690.0,47.0,0.7,15.0,207.0,341.07,265.33
2016,2,15,16,45,614.0,41.0,0.7,14.5,158.5,268.2,202.78
2016,2,15,17,0,538.0,35.0,0.7,14.0,110.0,202.92,145.18
2016,2,15,17,15,399.5,25.5,0.7,13.5,68.0,128.11,79.49
2016,2,15,17,30,261.0,16.0,0.7,13.0,26.0,65.5,0.0
2016,2,15,17,45,130.5,8.0,0.75,13.0,13.0,22.43,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,227.0,14.0,0.9,11.5,37.0,60.6,3.89
2016,2,16,7,30,454.0,28.0,0.9,12.0,74.0,148.16,97.62
2016,2,16,7,45,546.5,35.5,0.9,13.0,121.5,211.97,155.24
2016,2,16,8,0,639.0,43.0,0.9,14.0,169.0,285.86,219.48
2016,2,16,8,15,694.5,48.0,0.8,14.5,218.5,351.23,276.31
2016,2,16,8,30,750.0,53.0,0.7,15.0,268.0,421.33,334.5
2016,2,16,8,45,785.5,57.0,0.65,15.5,315.5,484.13,384.85
2016,2,16,9,0,821.0,61.0,0.6,16.0,363.0,548.63,434.13
2016,2,16,9,15,845.0,63.5,0.55,16.5,406.5,605.54,475.64
2016,2,16,9,30,869.0,66.0,0.5,17.0,450.0,657.84,512.24
2016,2,16,9,45,890.0,66.5,0.5,18.0,489.5,708.99,544.54
2016,2,16,10,0,911.0,67.0,0.5,19.0,529.0,758.97,574.78
2016,2,16,10,15,922.5,68.5,0.45,19.5,561.0,801.26,599.32
2016,2,16,10,30,934.0,70.0,0.4,20.0,593.0,841.07,621.76
2016,2,16,10,45,941.0,71.5,0.4,20.5,618.5,874.42,640.57
2016,2,16,11,0,948.0,73.0,0.4,21.0,644.0,904.58,657.23
2016,2,16,11,15,953.0,73.5,0.35,21.0,661.5,928.44,670.04
2016,2,16,11,30,958.0,74.0,0.3,21.0,679.0,948.72,680.68
2016,2,16,11,45,960.0,74.5,0.25,21.5,688.5,962.59,686.14
2016,2,16,12,0,962.0,75.0,0.2,22.0,698.0,972.59,689.43
2016,2,16,12,15,962.5,75.0,0.2,22.0,699.5,976.69,691.62
2016,2,16,12,30,963.0,75.0,0.2,22.0,701.0,976.84,691.65
2016,2,16,12,45,962.0,74.0,0.2,22.5,694.5,970.46,686.58
2016,2,16,13,0,961.0,73.0,0.2,23.0,688.0,960.15,679.38
2016,2,16,13,15,957.0,72.5,0.2,23.0,673.5,943.89,670.02
2016,2,16,13,30,953.0,72.0,0.2,23.0,659.0,923.92,658.54
2016,2,16,13,45,945.0,71.5,0.2,23.0,636.5,896.94,642.77
2016,2,16,14,0,937.0,71.0,0.2,23.0,614.0,866.68,625.01
2016,2,16,14,15,927.0,69.5,0.2,22.5,584.5,830.54,604.56
2016,2,16,14,30,917.0,68.0,0.2,22.0,555.0,791.63,582.1
2016,2,16,14,45,903.0,66.0,0.25,22.0,519.0,746.67,554.95
2016,2,16,15,0,889.0,64.0,0.3,22.0,483.0,699.73,525.98
2016,2,16,15,15,868.5,61.5,0.3,21.5,441.0,646.25,491.58
2016,2,16,15,30,848.0,59.0,0.3,21.0,399.0,591.96,453.8
2016,2,16,15,45,820.0,56.0,0.35,21.0,353.5,532.39,410.35
2016,2,16,16,0,792.0,53.0,0.4,21.0,308.0,476.36,367.56
2016,2,16,16,15,748.0,49.0,0.5,20.0,259.5,409.39,316.22
2016,2,16,16,30,704.0,45.0,0.6,19.0,211.0,345.49,264.44
2016,2,16,16,45,633.0,39.0,0.7,18.5,162.0,273.48,203.83
2016,2,16,17,0,562.0,33.0,0.8,18.0,113.0,208.57,147.31
2016,2,16,17,15,281.0,31.0,0.8,17.5,71.0,108.75,68.66
2016,2,16,17,30,0.0,29.0,0.8,17.0,29.0,29.87,0.0
2016,2,16,17,45,0.0,14.5,0.85,17.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,9.0,18.0,1.25,13.0,19.0,19.13,0.9
2016,2,17,7,30,18.0,36.0,1.3,13.0,38.0,41.3,27.28
2016,2,17,7,45,31.5,55.5,1.4,13.5,61.5,66.69,49.61
2016,2,17,8,0,45.0,75.0,1.5,14.0,85.0,93.46,72.84
2016,2,17,8,15,54.5,95.5,1.55,14.0,110.0,121.22,96.93
2016,2,17,8,30,64.0,116.0,1.6,14.0,135.0,150.0,121.53
2016,2,17,8,45,70.5,135.5,1.7,14.5,159.5,177.04,144.03
2016,2,17,9,0,77.0,155.0,1.8,15.0,184.0,204.73,166.6
2016,2,17,9,15,38.5,140.0,1.85,15.0,154.5,165.93,134.07
2016,2,17,9,30,0.0,125.0,1.9,15.0,125.0,119.42,94.68
2016,2,17,9,45,410.0,106.0,1.95,15.5,315.5,419.95,345.58
2016,2,17,10,0,820.0,87.0,2.0,16.0,506.0,722.48,574.81
2016,2,17,10,15,560.0,167.5,2.05,16.0,462.0,638.51,507.35
2016,2,17,10,30,300.0,248.0,2.1,16.0,418.0,525.6,417.46
2016,2,17,10,45,374.0,242.5,2.2,16.0,463.5,589.62,467.92
2016,2,17,11,0,448.0,237.0,2.3,16.0,509.0,668.71,527.2
2016,2,17,11,15,448.0,245.5,2.35,16.0,524.0,687.9,540.25
2016,2,17,11,30,448.0,254.0,2.4,16.0,539.0,705.15,552.37
2016,2,17,11,45,249.5,270.0,2.45,16.0,429.5,536.09,423.22
2016,2,17,12,0,51.0,286.0,2.5,16.0,320.0,346.79,273.73
2016,2,17,12,15,220.0,283.0,2.5,16.0,427.5,512.72,407.03
2016,2,17,12,30,389.0,280.0,2.5,16.0,535.0,678.74,533.04
2016,2,17,12,45,585.5,212.0,2.55,16.0,591.5,793.46,620.18
2016,2,17,13,0,782.0,144.0,2.6,16.0,648.0,895.43,693.0
2016,2,17,13,15,604.5,197.0,2.6,16.0,582.0,780.23,610.4
2016,2,17,13,30,427.0,250.0,2.6,16.0,516.0,672.86,529.25
2016,2,17,13,45,449.5,234.5,2.65,16.0,505.5,665.42,526.01
2016,2,17,14,0,472.0,219.0,2.7,16.0,495.0,655.06,519.84
2016,2,17,14,15,461.0,209.0,2.7,15.5,468.0,620.77,495.79
2016,2,17,14,30,450.0,199.0,2.7,15.0,441.0,585.4,470.7
2016,2,17,14,45,450.0,184.0,2.7,15.0,412.5,551.77,445.94
2016,2,17,15,0,450.0,169.0,2.7,15.0,384.0,516.62,419.55
2016,2,17,15,15,390.5,163.0,2.65,14.5,337.5,450.91,368.38
2016,2,17,15,30,331.0,157.0,2.6,14.0,291.0,380.46,312.62
2016,2,17,15,45,306.0,144.0,2.6,14.0,256.5,335.98,276.41
2016,2,17,16,0,281.0,131.0,2.6,14.0,222.0,293.32,240.8
2016,2,17,16,15,256.5,112.5,2.6,13.5,185.5,246.62,201.54
2016,2,17,16,30,232.0,94.0,2.6,13.0,149.0,202.15,163.17
2016,2,17,16,45,193.0,75.0,2.65,13.0,113.5,154.49,121.35
2016,2,17,17,0,154.0,56.0,2.7,13.0,78.0,111.11,83.04
2016,2,17,17,15,77.0,38.0,2.7,12.5,49.0,61.1,40.5
2016,2,17,17,30,0.0,20.0,2.7,12.0,20.0,19.18,0.0
2016,2,17,17,45,0.0,10.0,2.75,12.0,10.0,9.53,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,103.5,22.5,1.4,9.0,34.0,48.23,14.96
2016,2,18,7,30,207.0,45.0,1.4,9.0,68.0,108.86,77.01
2016,2,18,7,45,310.0,58.5,1.45,9.5,112.0,167.34,127.8
2016,2,18,8,0,413.0,72.0,1.5,10.0,156.0,237.83,188.91
2016,2,18,8,15,480.5,81.0,1.5,10.0,204.0,299.81,243.61
2016,2,18,8,30,548.0,90.0,1.5,10.0,252.0,370.97,304.68
2016,2,18,8,45,274.0,76.0,1.55,10.5,157.0,237.89,197.9
2016,2,18,9,0,0.0,62.0,1.6,11.0,62.0,57.66,44.02
2016,2,18,9,15,0.0,69.0,1.6,11.0,69.0,64.2,49.68
2016,2,18,9,30,0.0,76.0,1.6,11.0,76.0,70.74,55.11
2016,2,18,9,45,2.0,123.0,1.6,11.5,124.0,118.26,94.91
2016,2,18,10,0,4.0,170.0,1.6,12.0,172.0,167.58,135.26
2016,2,18,10,15,401.0,145.5,1.55,12.0,374.0,490.7,402.84
2016,2,18,10,30,798.0,121.0,1.5,12.0,576.0,804.37,635.41
2016,2,18,10,45,401.0,152.0,1.5,12.5,380.5,523.07,420.82
2016,2,18,11,0,4.0,183.0,1.5,13.0,185.0,179.84,142.44
2016,2,18,11,15,42.5,239.5,1.45,13.0,266.5,284.98,228.72
2016,2,18,11,30,81.0,296.0,1.4,13.0,348.0,384.52,306.4
2016,2,18,11,45,80.5,301.5,1.4,13.0,353.5,391.07,310.54
2016,2,18,12,0,80.0,307.0,1.4,13.0,359.0,397.41,315.16
2016,2,18,12,15,474.0,212.5,1.4,13.0,525.0,695.52,548.7
2016,2,18,12,30,868.0,118.0,1.4,13.0,691.0,952.31,727.22
2016,2,18,12,45,465.5,205.0,1.4,13.0,512.0,676.74,529.49
2016,2,18,13,0,63.0,292.0,1.4,13.0,333.0,364.03,287.44
2016,2,18,13,15,117.5,295.0,1.4,13.0,369.5,429.39,341.4
2016,2,18,13,30,172.0,298.0,1.4,13.0,406.0,478.96,380.39
2016,2,18,13,45,149.0,286.5,1.4,13.0,377.5,442.52,352.2
2016,2,18,14,0,126.0,275.0,1.4,13.0,349.0,406.64,324.82
2016,2,18,14,15,63.0,214.5,1.35,13.0,251.5,271.6,218.57
2016,2,18,14,30,0.0,154.0,1.3,13.0,154.0,147.65,117.5
2016,2,18,14,45,215.0,164.5,1.3,13.0,267.5,345.36,283.48
2016,2,18,15,0,430.0,175.0,1.3,13.0,381.0,509.86,413.17
2016,2,18,15,15,588.0,130.5,1.2,12.5,386.5,549.29,444.32
2016,2,18,15,30,746.0,86.0,1.1,12.0,392.0,569.49,460.57
2016,2,18,15,45,720.5,79.5,1.05,12.0,347.5,511.11,413.85
2016,2,18,16,0,695.0,73.0,1.0,12.0,303.0,453.38,366.88
2016,2,18,16,15,644.5,67.5,0.95,11.0,254.5,386.21,312.03
2016,2,18,16,30,594.0,62.0,0.9,10.0,206.0,323.02,258.32
2016,2,18,16,45,520.5,53.5,0.9,9.5,159.0,252.98,197.36
2016,2,18,17,0,447.0,45.0,0.9,9.0,112.0,190.54,141.73
2016,2,18,17,15,313.5,33.0,0.95,8.5,71.0,118.8,79.73
2016,2,18,17,30,180.0,21.0,1.0,8.0,30.0,58.22,5.09
2016,2,18,17,45,90.0,10.5,1.05,8.0,15.0,20.41,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.5,17.5,1.2,8.5,39.5,61.24,23.76
2016,2,19,7,30,389.0,35.0,1.2,9.0,79.0,143.6,99.78
2016,2,19,7,45,479.5,44.0,1.3,9.5,125.5,205.24,155.09
2016,2,19,8,0,570.0,53.0,1.4,10.0,172.0,276.96,218.61
2016,2,19,8,15,627.0,58.5,1.4,10.5,220.5,340.22,274.72
2016,2,19,8,30,684.0,64.0,1.4,11.0,269.0,408.54,333.16
2016,2,19,8,45,720.5,68.5,1.45,11.5,316.0,467.8,382.7
2016,2,19,9,0,757.0,73.0,1.5,12.0,363.0,530.74,433.29
2016,2,19,9,15,783.0,76.5,1.45,12.0,406.0,587.5,477.64
2016,2,19,9,30,809.0,80.0,1.4,12.0,449.0,644.35,520.58
2016,2,19,9,45,599.0,142.0,1.4,12.5,428.0,601.55,483.86
2016,2,19,10,0,389.0,204.0,1.4,13.0,407.0,522.11,419.55
2016,2,19,10,15,630.5,146.5,1.35,13.0,498.5,677.92,540.26
2016,2,19,10,30,872.0,89.0,1.3,13.0,590.0,825.98,643.53
2016,2,19,10,45,693.0,152.5,1.3,13.5,561.5,776.55,604.83
2016,2,19,11,0,514.0,216.0,1.3,14.0,533.0,704.43,549.44
2016,2,19,11,15,283.0,249.0,1.3,14.0,424.0,534.68,421.38
2016,2,19,11,30,52.0,282.0,1.3,14.0,315.0,341.94,269.72
2016,2,19,11,45,86.5,299.5,1.3,14.0,356.5,393.91,311.69
2016,2,19,12,0,121.0,317.0,1.3,14.0,398.0,460.47,362.37
2016,2,19,12,15,252.5,301.0,1.25,14.0,469.0,578.1,452.63
2016,2,19,12,30,384.0,285.0,1.2,14.0,540.0,681.01,528.83
2016,2,19,12,45,264.5,300.0,1.2,14.0,475.0,586.64,456.77
2016,2,19,13,0,145.0,315.0,1.2,14.0,410.0,478.86,375.04
2016,2,19,13,15,300.0,280.5,1.15,13.5,471.0,590.04,463.41
2016,2,19,13,30,455.0,246.0,1.1,13.0,532.0,694.66,542.35
2016,2,19,13,45,436.0,241.0,1.1,13.0,507.5,662.42,518.21
2016,2,19,14,0,417.0,236.0,1.1,13.0,483.0,629.21,494.72
2016,2,19,14,15,419.0,222.5,1.05,12.5,461.0,603.07,477.19
2016,2,19,14,30,421.0,209.0,1.0,12.0,439.0,575.19,458.05
2016,2,19,14,45,210.5,141.5,0.95,12.0,256.5,316.01,257.77
2016,2,19,15,0,0.0,74.0,0.9,12.0,74.0,68.88,52.74
2016,2,19,15,15,3.0,109.0,0.85,12.0,110.5,105.08,83.88
2016,2,19,15,30,6.0,144.0,0.8,12.0,147.0,143.45,116.05
2016,2,19,15,45,3.0,128.0,0.75,12.0,129.5,125.69,101.3
2016,2,19,16,0,0.0,112.0,0.7,12.0,112.0,108.3,86.9
2016,2,19,16,15,0.0,94.0,0.65,11.5,94.0,90.56,72.18
2016,2,19,16,30,0.0,76.0,0.6,11.0,76.0,72.87,57.2
2016,2,19,16,45,0.0,58.5,0.55,10.5,58.5,55.75,42.39
2016,2,19,17,0,0.0,41.0,0.5,10.0,41.0,38.62,27.35
2016,2,19,17,15,0.0,26.0,0.5,9.5,26.0,24.15,14.26
2016,2,19,17,30,0.0,11.0,0.5,9.0,11.0,10.19,0.0
2016,2,19,17,45,0.0,5.5,0.55,9.0,5.5,5.24,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,4.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,5.0,8.0,7.63,0.0
2016,2,20,7,15,67.0,25.5,0.95,5.5,33.5,42.85,19.86
2016,2,20,7,30,134.0,43.0,0.9,6.0,59.0,84.44,61.02
2016,2,20,7,45,167.0,63.0,0.9,6.5,92.5,124.46,97.16
2016,2,20,8,0,200.0,83.0,0.9,7.0,126.0,168.17,136.15
2016,2,20,8,15,220.5,102.5,0.85,7.5,160.5,209.59,172.7
2016,2,20,8,30,241.0,122.0,0.8,8.0,195.0,253.01,209.85
2016,2,20,8,45,262.0,137.5,0.8,8.5,228.5,293.93,244.0
2016,2,20,9,0,283.0,153.0,0.8,9.0,262.0,336.53,278.54
2016,2,20,9,15,293.5,170.5,0.75,9.5,295.0,376.29,309.47
2016,2,20,9,30,304.0,188.0,0.7,10.0,328.0,416.29,339.65
2016,2,20,9,45,371.0,191.5,0.65,10.5,377.0,480.63,388.71
2016,2,20,10,0,438.0,195.0,0.6,11.0,426.0,560.43,447.23
2016,2,20,10,15,369.5,224.5,0.5,11.5,427.5,544.6,430.89
2016,2,20,10,30,301.0,254.0,0.4,12.0,429.0,534.3,419.35
2016,2,20,10,45,319.0,262.5,0.3,12.5,455.0,567.84,441.81
2016,2,20,11,0,337.0,271.0,0.2,13.0,481.0,601.11,463.01
2016,2,20,11,15,317.5,284.0,0.2,13.0,485.5,605.75,464.77
2016,2,20,11,30,298.0,297.0,0.2,13.0,490.0,608.4,465.57
2016,2,20,11,45,404.0,269.0,0.2,13.5,535.0,677.0,515.35
2016,2,20,12,0,510.0,241.0,0.2,14.0,580.0,760.57,572.63
2016,2,20,12,15,542.0,230.0,0.25,14.0,591.5,780.04,585.95
2016,2,20,12,30,574.0,219.0,0.3,14.0,603.0,797.07,598.76
2016,2,20,12,45,515.0,239.0,0.35,14.5,581.0,762.26,573.38
2016,2,20,13,0,456.0,259.0,0.4,15.0,559.0,725.5,547.29
2016,2,20,13,15,348.0,278.0,0.45,14.5,504.5,630.65,481.75
2016,2,20,13,30,240.0,297.0,0.5,14.0,450.0,537.62,415.68
2016,2,20,13,45,293.5,276.5,0.55,14.0,456.5,568.26,441.19
2016,2,20,14,0,347.0,256.0,0.6,14.0,463.0,582.06,453.26
2016,2,20,14,15,611.0,172.0,0.65,14.0,515.5,707.82,549.85
2016,2,20,14,30,875.0,88.0,0.7,14.0,568.0,795.48,612.23
2016,2,20,14,45,570.5,148.5,0.75,14.0,453.5,608.44,478.14
2016,2,20,15,0,266.0,209.0,0.8,14.0,339.0,423.62,337.74
2016,2,20,15,15,538.0,141.5,0.85,13.5,376.0,526.16,422.91
2016,2,20,15,30,810.0,74.0,0.9,13.0,413.0,595.56,477.58
2016,2,20,15,45,786.0,69.0,0.95,12.5,367.5,536.72,432.07
2016,2,20,16,0,762.0,64.0,1.0,12.0,322.0,478.17,386.15
2016,2,20,16,15,717.0,59.0,1.05,11.0,272.5,410.47,331.52
2016,2,20,16,30,672.0,54.0,1.1,10.0,223.0,346.01,276.95
2016,2,20,16,45,599.0,47.5,1.15,9.5,173.5,275.29,215.05
2016,2,20,17,0,526.0,41.0,1.2,9.0,124.0,210.57,156.91
2016,2,20,17,15,401.0,31.0,1.2,8.5,80.5,137.88,93.37
2016,2,20,17,30,276.0,21.0,1.2,8.0,37.0,76.27,23.29
2016,2,20,17,45,138.0,10.5,1.25,7.5,18.5,26.14,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,6.0,14.0,13.34,0.0
2016,2,21,7,15,233.0,24.5,1.0,6.5,53.0,77.67,40.17
2016,2,21,7,30,466.0,35.0,1.0,7.0,92.0,164.21,115.98
2016,2,21,7,45,554.0,42.5,1.05,8.0,141.0,228.4,173.74
2016,2,21,8,0,642.0,50.0,1.1,9.0,190.0,300.68,237.75
2016,2,21,8,15,695.5,55.5,1.1,9.5,241.0,366.87,296.23
2016,2,21,8,30,749.0,61.0,1.1,10.0,292.0,437.55,356.21
2016,2,21,8,45,787.5,64.0,1.15,10.5,341.0,501.5,408.97
2016,2,21,9,0,826.0,67.0,1.2,11.0,390.0,567.37,461.25
2016,2,21,9,15,850.0,70.0,1.2,11.5,435.0,625.63,505.47
2016,2,21,9,30,874.0,73.0,1.2,12.0,480.0,683.63,547.89
2016,2,21,9,45,892.5,74.5,1.2,12.5,519.5,730.45,578.97
2016,2,21,10,0,911.0,76.0,1.2,13.0,559.0,780.25,611.51
2016,2,21,10,15,923.5,78.0,1.2,13.0,592.5,824.19,640.42
2016,2,21,10,30,936.0,80.0,1.2,13.0,626.0,865.68,667.34
2016,2,21,10,45,944.5,81.0,1.2,13.5,652.0,899.9,687.8
2016,2,21,11,0,953.0,82.0,1.2,14.0,678.0,930.98,706.03
2016,2,21,11,15,958.5,82.5,1.15,14.0,696.0,955.47,720.24
2016,2,21,11,30,964.0,83.0,1.1,14.0,714.0,976.34,732.1
2016,2,21,11,45,967.0,83.5,1.1,14.5,724.5,991.17,739.66
2016,2,21,12,0,970.0,84.0,1.1,15.0,735.0,1002.1,744.85
2016,2,21,12,15,970.5,84.0,1.05,15.0,736.5,1006.15,746.18
2016,2,21,12,30,971.0,84.0,1.0,15.0,738.0,1006.18,745.14
2016,2,21,12,45,969.5,83.5,1.0,15.0,731.0,999.74,741.17
2016,2,21,13,0,968.0,83.0,1.0,15.0,724.0,989.33,734.88
2016,2,21,13,15,963.5,82.5,1.05,15.0,709.0,972.29,725.44
2016,2,21,13,30,959.0,82.0,1.1,15.0,694.0,951.5,713.64
2016,2,21,13,45,950.0,81.5,1.15,15.0,671.0,923.19,696.86
2016,2,21,14,0,941.0,81.0,1.2,15.0,648.0,891.6,677.84
2016,2,21,14,15,930.5,80.0,1.2,14.5,617.5,855.14,655.81
2016,2,21,14,30,920.0,79.0,1.2,14.0,587.0,815.92,631.62
2016,2,21,14,45,902.0,77.5,1.3,14.0,549.5,768.01,601.04
2016,2,21,15,0,884.0,76.0,1.4,14.0,512.0,718.41,568.52
2016,2,21,15,15,863.0,73.5,1.4,13.5,469.0,668.57,534.43
2016,2,21,15,30,842.0,71.0,1.4,13.0,426.0,613.15,493.54
2016,2,21,15,45,811.0,68.0,1.45,12.5,378.5,550.99,446.27
2016,2,21,16,0,780.0,65.0,1.5,12.0,331.0,489.69,397.67
2016,2,21,16,15,735.0,60.0,1.45,11.0,281.0,420.91,341.32
2016,2,21,16,30,690.0,55.0,1.4,10.0,231.0,355.32,285.22
2016,2,21,16,45,621.0,48.5,1.4,9.5,180.5,283.26,221.8
2016,2,21,17,0,552.0,42.0,1.4,9.0,130.0,219.84,164.29
2016,2,21,17,15,427.5,32.0,1.4,8.5,85.5,145.49,99.22
2016,2,21,17,30,303.0,22.0,1.4,8.0,41.0,82.68,31.11
2016,2,21,17,45,151.5,11.0,1.4,8.0,20.5,28.28,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
