Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,17.16,0.0
2016,2,22,7,15,253.0,26.0,1.0,7.5,58.0,84.06,46.46
2016,2,22,7,30,506.0,34.0,1.0,8.0,98.0,172.34,121.46
2016,2,22,7,45,587.0,41.0,1.0,8.5,147.5,236.64,179.74
2016,2,22,8,0,668.0,48.0,1.0,9.0,197.0,309.57,244.67
2016,2,22,8,15,718.5,53.0,0.95,9.5,247.5,375.46,302.62
2016,2,22,8,30,769.0,58.0,0.9,10.0,298.0,445.48,361.53
2016,2,22,8,45,802.0,61.5,0.9,11.0,346.5,508.14,411.85
2016,2,22,9,0,835.0,65.0,0.9,12.0,395.0,572.17,460.91
2016,2,22,9,15,858.0,67.5,0.9,12.5,440.0,629.69,503.9
2016,2,22,9,30,881.0,70.0,0.9,13.0,485.0,682.46,541.69
2016,2,22,9,45,898.0,72.0,0.95,13.5,524.5,733.54,575.9
2016,2,22,10,0,915.0,74.0,1.0,14.0,564.0,783.07,608.39
2016,2,22,10,15,927.0,75.5,0.95,14.5,597.0,826.2,634.43
2016,2,22,10,30,939.0,77.0,0.9,15.0,630.0,866.83,658.26
2016,2,22,10,45,946.0,79.0,0.9,15.5,655.5,901.07,678.27
2016,2,22,11,0,953.0,81.0,0.9,16.0,681.0,932.08,696.02
2016,2,22,11,15,958.5,81.5,0.9,16.0,699.5,956.57,710.77
2016,2,22,11,30,964.0,82.0,0.9,16.0,718.0,977.44,723.29
2016,2,22,11,45,965.5,83.0,0.95,16.5,727.5,991.47,731.19
2016,2,22,12,0,967.0,84.0,1.0,17.0,737.0,1001.57,736.78
2016,2,22,12,15,967.5,84.0,1.0,17.0,738.5,1005.58,739.05
2016,2,22,12,30,968.0,84.0,1.0,17.0,740.0,1005.58,739.01
2016,2,22,12,45,961.0,86.0,1.05,17.0,732.5,996.97,734.66
2016,2,22,13,0,954.0,88.0,1.1,17.0,725.0,984.48,728.04
2016,2,22,13,15,767.0,146.0,1.1,17.0,651.0,881.96,661.4
2016,2,22,13,30,580.0,204.0,1.1,17.0,577.0,761.36,580.28
2016,2,22,13,45,756.5,144.0,1.1,17.0,613.5,840.37,637.77
2016,2,22,14,0,933.0,84.0,1.1,17.0,650.0,890.22,671.23
2016,2,22,14,15,923.0,82.5,1.1,16.5,620.0,853.72,648.33
2016,2,22,14,30,913.0,81.0,1.1,16.0,590.0,814.46,624.4
2016,2,22,14,45,899.5,78.5,1.1,16.0,553.0,768.88,594.61
2016,2,22,15,0,886.0,76.0,1.1,16.0,516.0,721.29,562.99
2016,2,22,15,15,866.5,73.5,1.05,15.5,474.0,672.25,529.71
2016,2,22,15,30,847.0,71.0,1.0,15.0,432.0,617.51,489.68
2016,2,22,15,45,819.0,67.5,0.95,14.5,385.0,556.14,443.34
2016,2,22,16,0,791.0,64.0,0.9,14.0,338.0,495.35,395.68
2016,2,22,16,15,748.5,59.5,0.85,13.0,288.0,427.61,341.36
2016,2,22,16,30,706.0,55.0,0.8,12.0,238.0,362.76,286.98
2016,2,22,16,45,638.0,48.5,0.8,11.5,187.0,290.02,224.24
2016,2,22,17,0,570.0,42.0,0.8,11.0,136.0,225.67,166.89
2016,2,22,17,15,448.5,32.5,0.85,10.5,90.5,151.3,102.66
2016,2,22,17,30,327.0,23.0,0.9,10.0,45.0,88.6,37.8
2016,2,22,17,45,163.5,11.5,0.95,9.5,22.5,30.27,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,19.06,0.0
2016,2,23,7,15,250.0,28.5,0.35,10.0,61.5,87.05,50.41
2016,2,23,7,30,500.0,37.0,0.3,10.0,103.0,176.64,124.26
2016,2,23,7,45,584.5,45.0,0.3,10.5,154.0,242.81,182.57
2016,2,23,8,0,669.0,53.0,0.3,11.0,205.0,316.59,246.47
2016,2,23,8,15,721.0,58.0,0.3,11.5,257.0,383.5,303.66
2016,2,23,8,30,773.0,63.0,0.3,12.0,309.0,454.64,361.85
2016,2,23,8,45,810.0,66.5,0.35,12.5,359.0,519.87,413.66
2016,2,23,9,0,847.0,70.0,0.4,13.0,409.0,586.84,464.73
2016,2,23,9,15,825.0,73.0,0.4,13.5,433.0,617.18,486.62
2016,2,23,9,30,803.0,76.0,0.4,14.0,457.0,643.09,504.71
2016,2,23,9,45,868.0,77.0,0.4,14.5,519.5,719.95,556.69
2016,2,23,10,0,933.0,78.0,0.4,15.0,582.0,803.57,610.56
2016,2,23,10,15,944.5,79.5,0.4,15.5,615.5,846.97,635.87
2016,2,23,10,30,956.0,81.0,0.4,16.0,649.0,887.78,659.64
2016,2,23,10,45,963.5,82.5,0.4,16.5,675.0,922.34,679.06
2016,2,23,11,0,971.0,84.0,0.4,17.0,701.0,953.62,696.27
2016,2,23,11,15,975.5,84.5,0.35,17.0,718.5,977.58,708.96
2016,2,23,11,30,980.0,85.0,0.3,17.0,736.0,997.81,719.44
2016,2,23,11,45,981.0,86.0,0.3,17.5,745.5,1011.55,725.78
2016,2,23,12,0,982.0,87.0,0.3,18.0,755.0,1021.28,729.86
2016,2,23,12,15,982.0,87.0,0.25,18.0,756.0,1024.85,730.59
2016,2,23,12,30,982.0,87.0,0.2,18.0,757.0,1024.33,729.14
2016,2,23,12,45,979.0,87.0,0.2,18.5,749.5,1016.96,723.45
2016,2,23,13,0,976.0,87.0,0.2,19.0,742.0,1005.57,715.58
2016,2,23,13,15,971.0,86.0,0.15,19.0,726.5,987.27,704.05
2016,2,23,13,30,966.0,85.0,0.1,19.0,711.0,965.19,690.53
2016,2,23,13,45,956.0,85.0,0.1,19.0,686.5,936.3,673.69
2016,2,23,14,0,946.0,85.0,0.1,19.0,662.0,904.14,654.85
2016,2,23,14,15,935.0,83.0,0.15,19.0,631.0,865.79,632.71
2016,2,23,14,30,924.0,81.0,0.2,19.0,600.0,824.69,608.65
2016,2,23,14,45,908.5,79.0,0.25,19.5,562.0,777.72,579.26
2016,2,23,15,0,893.0,77.0,0.3,20.0,524.0,728.84,548.21
2016,2,23,15,15,871.5,74.5,0.35,19.0,480.5,678.07,517.73
2016,2,23,15,30,850.0,72.0,0.4,18.0,437.0,621.75,480.34
2016,2,23,15,45,820.0,68.5,0.5,17.5,389.0,558.97,436.14
2016,2,23,16,0,790.0,65.0,0.6,17.0,341.0,496.97,390.19
2016,2,23,16,15,746.5,60.5,0.7,16.0,290.5,428.67,337.61
2016,2,23,16,30,703.0,56.0,0.8,15.0,240.0,363.39,284.51
2016,2,23,16,45,628.5,50.0,0.95,14.5,188.5,288.85,221.63
2016,2,23,17,0,554.0,44.0,1.1,14.0,137.0,223.51,164.44
2016,2,23,17,15,435.0,34.0,1.1,13.5,91.5,149.93,101.46
2016,2,23,17,30,316.0,24.0,1.1,13.0,46.0,88.3,40.94
2016,2,23,17,45,158.0,12.0,1.15,13.0,23.0,30.18,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,19.06,0.0
2016,2,24,7,15,219.0,29.5,0.85,8.5,59.5,82.17,49.8
2016,2,24,7,30,438.0,39.0,0.8,9.0,99.0,163.78,117.18
2016,2,24,7,45,522.0,47.5,0.8,10.0,147.5,226.92,172.96
2016,2,24,8,0,606.0,56.0,0.8,11.0,196.0,299.32,235.81
2016,2,24,8,15,657.5,61.5,0.7,11.5,246.0,363.05,290.62
2016,2,24,8,30,709.0,67.0,0.6,12.0,296.0,429.65,345.4
2016,2,24,8,45,747.0,70.5,0.55,13.0,344.5,492.27,394.29
2016,2,24,9,0,785.0,74.0,0.5,14.0,393.0,556.84,442.25
2016,2,24,9,15,809.5,77.5,0.45,14.5,437.0,614.39,483.62
2016,2,24,9,30,834.0,81.0,0.4,15.0,481.0,671.81,523.21
2016,2,24,9,45,853.0,83.0,0.35,16.0,520.0,723.05,554.36
2016,2,24,10,0,872.0,85.0,0.3,17.0,559.0,772.98,583.45
2016,2,24,10,15,884.5,86.5,0.3,17.0,592.0,809.71,606.03
2016,2,24,10,30,897.0,88.0,0.3,17.0,625.0,849.51,630.6
2016,2,24,10,45,905.0,90.0,0.35,17.5,650.5,883.46,650.82
2016,2,24,11,0,913.0,92.0,0.4,18.0,676.0,914.38,669.08
2016,2,24,11,15,918.5,93.0,0.4,18.0,693.5,938.67,683.3
2016,2,24,11,30,924.0,94.0,0.4,18.0,711.0,959.48,695.46
2016,2,24,11,45,925.0,95.0,0.4,18.5,720.5,972.53,701.54
2016,2,24,12,0,926.0,96.0,0.4,19.0,730.0,981.78,705.48
2016,2,24,12,15,926.5,96.0,0.4,19.0,731.5,985.59,707.55
2016,2,24,12,30,927.0,96.0,0.4,19.0,733.0,985.53,707.47
2016,2,24,12,45,928.5,94.0,0.45,19.5,727.0,980.23,704.17
2016,2,24,13,0,930.0,92.0,0.5,20.0,721.0,971.06,698.68
2016,2,24,13,15,925.5,91.5,0.5,19.5,706.0,954.32,690.13
2016,2,24,13,30,921.0,91.0,0.5,19.0,691.0,933.98,679.46
2016,2,24,13,45,916.0,89.0,0.5,19.0,669.0,907.96,663.96
2016,2,24,14,0,911.0,87.0,0.5,19.0,647.0,878.62,646.36
2016,2,24,14,15,900.0,85.0,0.5,18.5,616.5,841.18,624.6
2016,2,24,14,30,889.0,83.0,0.5,18.0,586.0,801.12,600.88
2016,2,24,14,45,875.0,80.5,0.55,18.0,549.5,755.85,573.0
2016,2,24,15,0,861.0,78.0,0.6,18.0,513.0,713.43,546.55
2016,2,24,15,15,839.5,75.5,0.55,17.5,470.5,659.14,510.18
2016,2,24,15,30,818.0,73.0,0.5,17.0,428.0,604.16,470.89
2016,2,24,15,45,788.0,69.5,0.5,17.0,381.0,542.8,425.29
2016,2,24,16,0,758.0,66.0,0.5,17.0,334.0,482.3,378.66
2016,2,24,16,15,714.5,61.0,0.55,16.0,284.5,415.02,326.64
2016,2,24,16,30,671.0,56.0,0.6,15.0,235.0,350.86,274.46
2016,2,24,16,45,602.0,49.5,0.7,14.0,185.0,280.83,215.77
2016,2,24,17,0,533.0,43.0,0.8,13.0,135.0,216.57,159.93
2016,2,24,17,15,419.5,33.0,0.8,12.5,90.5,145.41,99.01
2016,2,24,17,30,306.0,23.0,0.8,12.0,46.0,86.18,42.72
2016,2,24,17,45,153.0,11.5,0.85,11.5,23.0,29.21,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,74.0,8.0,0.85,9.5,11.0,7.63,0.0
2016,2,25,7,0,148.0,16.0,0.8,10.0,22.0,39.75,0.0
2016,2,25,7,15,282.0,29.0,0.7,10.5,61.0,95.31,58.44
2016,2,25,7,30,416.0,42.0,0.6,11.0,100.0,162.0,115.84
2016,2,25,7,45,489.5,51.5,0.5,11.5,147.0,221.87,168.56
2016,2,25,8,0,563.0,61.0,0.4,12.0,194.0,289.8,227.08
2016,2,25,8,15,615.5,67.5,0.35,12.5,243.0,352.92,280.5
2016,2,25,8,30,668.0,74.0,0.3,13.0,292.0,420.64,335.39
2016,2,25,8,45,700.5,79.5,0.25,14.0,339.0,480.58,381.37
2016,2,25,9,0,733.0,85.0,0.2,15.0,386.0,542.12,426.35
2016,2,25,9,15,758.5,89.0,0.15,15.5,429.5,596.54,465.04
2016,2,25,9,30,784.0,93.0,0.1,16.0,473.0,653.14,503.79
2016,2,25,9,45,802.0,96.0,0.1,17.0,511.0,702.92,535.06
2016,2,25,10,0,820.0,99.0,0.1,18.0,549.0,751.46,563.97
2016,2,25,10,15,833.0,101.0,0.1,18.0,581.5,793.34,589.94
2016,2,25,10,30,846.0,103.0,0.1,18.0,614.0,833.04,614.25
2016,2,25,10,45,859.5,103.0,0.1,18.5,639.5,868.45,634.35
2016,2,25,11,0,873.0,103.0,0.1,19.0,665.0,901.19,652.57
2016,2,25,11,15,705.5,168.0,0.1,19.0,630.5,846.48,616.34
2016,2,25,11,30,538.0,233.0,0.1,19.0,596.0,771.42,565.53
2016,2,25,11,45,542.0,235.0,0.15,19.5,604.5,784.23,574.45
2016,2,25,12,0,546.0,237.0,0.2,20.0,613.0,794.72,580.58
2016,2,25,12,15,720.5,170.5,0.2,20.0,668.0,892.48,645.33
2016,2,25,12,30,895.0,104.0,0.2,20.0,723.0,966.72,690.2
2016,2,25,12,45,901.0,100.0,0.25,20.5,718.0,963.45,686.77
2016,2,25,13,0,907.0,96.0,0.3,21.0,713.0,956.35,682.5
2016,2,25,13,15,902.5,95.0,0.3,21.0,698.5,939.27,672.47
2016,2,25,13,30,898.0,94.0,0.3,21.0,684.0,918.67,660.48
2016,2,25,13,45,890.5,93.0,0.35,21.0,661.5,892.05,645.77
2016,2,25,14,0,883.0,92.0,0.4,21.0,639.0,862.3,629.05
2016,2,25,14,15,872.5,90.5,0.4,21.0,609.5,826.57,607.38
2016,2,25,14,30,862.0,89.0,0.4,21.0,580.0,794.03,587.69
2016,2,25,14,45,843.0,87.5,0.45,21.0,543.0,746.56,558.6
2016,2,25,15,0,824.0,86.0,0.5,21.0,506.0,697.62,528.04
2016,2,25,15,15,802.5,83.0,0.55,20.0,464.0,644.14,494.59
2016,2,25,15,30,781.0,80.0,0.6,19.0,422.0,590.08,458.25
2016,2,25,15,45,746.0,77.0,0.65,18.5,375.5,527.97,413.39
2016,2,25,16,0,711.0,74.0,0.7,18.0,329.0,468.94,368.87
2016,2,25,16,15,667.0,68.5,0.75,17.0,280.0,403.11,317.79
2016,2,25,16,30,623.0,63.0,0.8,16.0,231.0,340.61,266.91
2016,2,25,16,45,560.5,55.0,0.85,15.5,182.5,272.47,209.24
2016,2,25,17,0,498.0,47.0,0.9,15.0,134.0,210.7,155.33
2016,2,25,17,15,388.0,36.0,0.9,14.5,90.5,141.21,96.36
2016,2,25,17,30,278.0,25.0,0.9,14.0,47.0,83.79,43.76
2016,2,25,17,45,139.0,12.5,0.95,13.5,23.5,28.57,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.7,10.5,12.0,11.44,0.0
2016,2,26,7,0,0.0,24.0,0.7,11.0,24.0,23.32,0.0
2016,2,26,7,15,206.5,34.0,0.6,11.5,63.5,85.07,54.13
2016,2,26,7,30,413.0,44.0,0.5,12.0,103.0,164.08,117.58
2016,2,26,7,45,487.5,53.5,0.45,12.5,151.0,224.34,170.21
2016,2,26,8,0,562.0,63.0,0.4,13.0,199.0,292.75,228.86
2016,2,26,8,15,527.5,83.0,0.4,13.5,233.0,332.31,264.2
2016,2,26,8,30,493.0,103.0,0.4,14.0,267.0,364.34,291.65
2016,2,26,8,45,533.0,108.5,0.4,14.5,309.0,418.96,335.13
2016,2,26,9,0,573.0,114.0,0.4,15.0,351.0,480.69,382.14
2016,2,26,9,15,516.5,143.0,0.45,15.5,374.0,500.6,395.91
2016,2,26,9,30,460.0,172.0,0.5,16.0,397.0,517.9,407.24
2016,2,26,9,45,546.5,160.0,0.55,16.5,448.0,587.91,459.07
2016,2,26,10,0,633.0,148.0,0.6,17.0,499.0,668.11,516.03
2016,2,26,10,15,736.0,128.5,0.6,17.0,559.0,752.21,573.4
2016,2,26,10,30,839.0,109.0,0.6,17.0,619.0,836.03,627.75
2016,2,26,10,45,847.0,111.5,0.65,17.0,644.0,869.44,648.55
2016,2,26,11,0,855.0,114.0,0.7,17.0,669.0,899.96,668.16
2016,2,26,11,15,690.0,177.0,0.7,17.0,632.5,843.94,630.07
2016,2,26,11,30,525.0,240.0,0.7,17.0,596.0,768.28,576.85
2016,2,26,11,45,439.0,275.0,0.7,17.5,575.5,733.33,550.37
2016,2,26,12,0,353.0,310.0,0.7,18.0,555.0,682.84,512.81
2016,2,26,12,15,349.0,311.5,0.7,18.0,554.5,682.11,512.74
2016,2,26,12,30,345.0,313.0,0.7,18.0,554.0,679.8,511.06
2016,2,26,12,45,450.5,273.0,0.7,18.0,584.0,744.74,558.41
2016,2,26,13,0,556.0,233.0,0.7,18.0,614.0,794.11,593.94
2016,2,26,13,15,699.5,178.5,0.7,17.5,647.5,862.58,642.36
2016,2,26,13,30,843.0,124.0,0.7,17.0,681.0,912.79,676.1
2016,2,26,13,45,623.0,190.0,0.75,17.0,594.0,779.25,587.79
2016,2,26,14,0,403.0,256.0,0.8,17.0,507.0,631.5,483.42
2016,2,26,14,15,445.0,231.0,0.8,17.0,496.5,637.53,490.9
2016,2,26,14,30,487.0,206.0,0.8,17.0,486.0,627.76,485.58
2016,2,26,14,45,472.5,195.0,0.8,17.0,452.5,585.98,456.11
2016,2,26,15,0,458.0,184.0,0.8,17.0,419.0,543.68,426.05
2016,2,26,15,15,524.5,151.5,0.75,16.5,399.5,532.05,419.76
2016,2,26,15,30,591.0,119.0,0.7,16.0,380.0,517.31,410.01
2016,2,26,15,45,642.5,98.0,0.7,15.5,354.0,494.29,393.2
2016,2,26,16,0,694.0,77.0,0.7,15.0,328.0,464.15,369.68
2016,2,26,16,15,648.5,71.5,0.7,14.5,279.5,398.36,316.95
2016,2,26,16,30,603.0,66.0,0.7,14.0,231.0,336.09,265.28
2016,2,26,16,45,541.5,57.5,0.7,13.5,183.0,268.75,207.98
2016,2,26,17,0,480.0,49.0,0.7,13.0,135.0,207.71,154.51
2016,2,26,17,15,369.0,38.0,0.7,12.5,91.5,138.87,96.05
2016,2,26,17,30,258.0,27.0,0.7,12.0,48.0,82.78,45.72
2016,2,26,17,45,129.0,13.5,0.7,11.5,24.0,28.4,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.5,0.75,8.5,14.5,13.82,0.0
2016,2,27,7,0,0.0,29.0,0.6,9.0,29.0,28.71,0.0
2016,2,27,7,15,234.5,35.0,0.6,9.5,70.5,91.99,59.83
2016,2,27,7,30,469.0,41.0,0.6,10.0,112.0,176.63,127.47
2016,2,27,7,45,553.5,47.5,0.6,10.5,161.5,240.29,183.59
2016,2,27,8,0,638.0,54.0,0.6,11.0,211.0,313.13,246.76
2016,2,27,8,15,686.0,59.5,0.55,11.5,261.0,376.33,300.82
2016,2,27,8,30,734.0,65.0,0.5,12.0,311.0,444.71,356.64
2016,2,27,8,45,771.5,67.0,0.5,12.5,360.0,506.93,405.84
2016,2,27,9,0,809.0,69.0,0.5,13.0,409.0,570.97,454.41
2016,2,27,9,15,831.0,72.0,0.5,13.5,453.0,627.61,495.6
2016,2,27,9,30,853.0,75.0,0.5,14.0,497.0,683.85,534.56
2016,2,27,9,45,869.0,77.0,0.5,14.5,535.5,728.92,563.08
2016,2,27,10,0,885.0,79.0,0.5,15.0,574.0,776.83,593.09
2016,2,27,10,15,897.0,81.0,0.5,15.0,606.5,819.67,620.16
2016,2,27,10,30,909.0,83.0,0.5,15.0,639.0,860.09,645.35
2016,2,27,10,45,915.5,85.0,0.55,15.5,664.5,893.11,665.22
2016,2,27,11,0,922.0,87.0,0.6,16.0,690.0,922.95,683.04
2016,2,27,11,15,927.0,87.5,0.6,16.0,707.5,946.36,696.92
2016,2,27,11,30,932.0,88.0,0.6,16.0,725.0,966.23,708.67
2016,2,27,11,45,932.5,89.5,0.6,16.5,734.0,979.4,714.96
2016,2,27,12,0,933.0,91.0,0.6,17.0,743.0,988.73,719.02
2016,2,27,12,15,933.0,91.5,0.6,17.0,744.5,992.55,721.14
2016,2,27,12,30,933.0,92.0,0.6,17.0,746.0,992.47,721.05
2016,2,27,12,45,927.0,93.5,0.65,17.0,738.0,984.04,717.05
2016,2,27,13,0,921.0,95.0,0.7,17.0,730.0,971.83,710.88
2016,2,27,13,15,917.0,94.0,0.7,17.0,715.0,954.9,700.75
2016,2,27,13,30,913.0,93.0,0.7,17.0,700.0,934.37,688.46
2016,2,27,13,45,909.5,90.5,0.75,17.0,678.5,909.06,674.14
2016,2,27,14,0,906.0,88.0,0.8,17.0,657.0,880.37,657.56
2016,2,27,14,15,706.5,144.0,0.8,16.5,575.5,763.26,581.25
2016,2,27,14,30,507.0,200.0,0.8,16.0,494.0,637.61,493.27
2016,2,27,14,45,683.5,140.0,0.85,16.0,509.5,690.59,536.99
2016,2,27,15,0,860.0,80.0,0.9,16.0,525.0,718.83,558.91
2016,2,27,15,15,840.0,77.0,0.85,15.5,482.5,664.7,521.43
2016,2,27,15,30,820.0,74.0,0.8,15.0,440.0,609.76,481.67
2016,2,27,15,45,793.5,70.5,0.8,15.0,393.5,550.01,436.6
2016,2,27,16,0,767.0,67.0,0.8,15.0,347.0,490.78,390.27
2016,2,27,16,15,726.0,62.0,0.8,14.0,297.0,423.87,337.53
2016,2,27,16,30,685.0,57.0,0.8,13.0,247.0,359.81,284.65
2016,2,27,16,45,625.0,50.5,0.8,12.5,197.0,290.53,225.19
2016,2,27,17,0,565.0,44.0,0.8,12.0,147.0,228.43,170.03
2016,2,27,17,15,456.0,35.0,0.85,11.5,101.0,157.03,108.54
2016,2,27,17,30,347.0,26.0,0.9,11.0,55.0,98.62,55.71
2016,2,27,17,45,173.5,13.0,0.95,10.5,27.5,33.38,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,51.5,10.5,1.0,7.5,13.0,14.35,0.0
2016,2,28,7,0,103.0,21.0,1.0,8.0,26.0,39.63,4.26
2016,2,28,7,15,195.0,38.0,1.0,8.5,62.5,87.46,58.59
2016,2,28,7,30,287.0,55.0,1.0,9.0,99.0,142.63,106.09
2016,2,28,7,45,345.5,69.5,1.05,9.5,142.0,195.24,152.77
2016,2,28,8,0,404.0,84.0,1.1,10.0,185.0,254.49,204.69
2016,2,28,8,15,462.0,89.5,1.1,10.5,229.0,309.89,252.54
2016,2,28,8,30,520.0,95.0,1.1,11.0,273.0,374.39,306.4
2016,2,28,8,45,422.5,130.0,1.15,11.5,288.0,384.17,314.65
2016,2,28,9,0,325.0,165.0,1.2,12.0,303.0,377.89,309.03
2016,2,28,9,15,574.0,129.5,1.2,12.0,404.0,529.37,430.17
2016,2,28,9,30,823.0,94.0,1.2,12.0,505.0,686.76,549.75
2016,2,28,9,45,631.0,154.0,1.2,12.5,483.0,649.99,516.7
2016,2,28,10,0,439.0,214.0,1.2,13.0,461.0,588.62,466.84
2016,2,28,10,15,380.5,242.5,1.15,13.5,465.5,578.3,456.82
2016,2,28,10,30,322.0,271.0,1.1,14.0,470.0,573.87,450.23
2016,2,28,10,45,166.0,243.5,1.05,14.5,346.5,404.87,320.13
2016,2,28,11,0,10.0,216.0,1.0,15.0,223.0,217.81,170.93
2016,2,28,11,15,193.0,257.5,1.0,15.0,390.5,452.38,358.02
2016,2,28,11,30,376.0,299.0,1.0,15.0,558.0,685.1,527.92
2016,2,28,11,45,337.0,313.5,1.0,15.0,548.0,669.77,512.97
2016,2,28,12,0,298.0,328.0,1.0,15.0,538.0,652.22,499.35
2016,2,28,12,15,347.5,316.0,1.0,15.0,561.0,686.53,525.08
2016,2,28,12,30,397.0,304.0,1.0,15.0,584.0,719.4,549.03
2016,2,28,12,45,377.5,306.0,1.0,15.5,570.5,701.25,534.63
2016,2,28,13,0,358.0,308.0,1.0,16.0,557.0,681.71,519.91
2016,2,28,13,15,341.5,305.0,1.0,15.5,538.0,658.11,504.45
2016,2,28,13,30,325.0,302.0,1.0,15.0,519.0,633.56,488.23
2016,2,28,13,45,244.5,301.5,1.0,15.0,462.0,541.91,421.16
2016,2,28,14,0,164.0,301.0,1.0,15.0,405.0,466.51,364.74
2016,2,28,14,15,217.0,281.0,0.95,15.0,411.5,482.88,379.39
2016,2,28,14,30,270.0,261.0,0.9,15.0,418.0,506.64,398.3
2016,2,28,14,45,346.5,228.5,0.9,15.0,417.5,517.79,408.83
2016,2,28,15,0,423.0,196.0,0.9,15.0,417.0,532.37,421.45
2016,2,28,15,15,331.5,193.0,0.85,14.5,357.5,438.67,350.36
2016,2,28,15,30,240.0,190.0,0.8,14.0,298.0,362.36,291.5
2016,2,28,15,45,169.0,172.0,0.8,14.0,244.0,281.45,227.71
2016,2,28,16,0,98.0,154.0,0.8,14.0,190.0,215.87,174.73
2016,2,28,16,15,86.0,134.0,0.8,13.5,162.5,177.59,143.83
2016,2,28,16,30,74.0,114.0,0.8,13.0,135.0,147.23,118.62
2016,2,28,16,45,61.5,92.0,0.8,13.0,107.0,115.77,91.75
2016,2,28,17,0,49.0,70.0,0.8,13.0,79.0,85.75,65.76
2016,2,28,17,15,27.0,49.5,0.8,12.5,54.5,56.55,40.76
2016,2,28,17,30,5.0,29.0,0.8,12.0,30.0,28.66,16.33
2016,2,28,17,45,2.5,14.5,0.8,12.0,15.0,14.12,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,122.5,10.5,0.85,8.5,17.5,20.77,0.0
2016,2,29,7,0,245.0,21.0,0.9,9.0,35.0,62.58,21.96
2016,2,29,7,15,372.0,31.5,0.85,9.5,78.5,119.23,78.55
2016,2,29,7,30,499.0,42.0,0.8,10.0,122.0,188.73,137.8
2016,2,29,7,45,580.0,48.5,0.8,10.5,173.0,253.67,195.35
2016,2,29,8,0,661.0,55.0,0.8,11.0,224.0,326.35,258.53
2016,2,29,8,15,707.0,60.0,0.75,11.5,275.0,391.05,313.77
2016,2,29,8,30,753.0,65.0,0.7,12.0,326.0,459.41,369.55
2016,2,29,8,45,789.5,67.0,0.7,13.0,375.0,522.35,418.49
2016,2,29,9,0,826.0,69.0,0.7,14.0,424.0,586.99,466.51
2016,2,29,9,15,847.5,72.0,0.65,14.5,468.5,644.28,507.39
2016,2,29,9,30,869.0,75.0,0.6,15.0,513.0,696.69,542.27
2016,2,29,9,45,884.5,77.0,0.55,16.0,552.0,746.58,572.16
2016,2,29,10,0,900.0,79.0,0.5,17.0,591.0,794.8,599.95
2016,2,29,10,15,910.5,81.0,0.5,17.5,623.5,837.0,625.01
2016,2,29,10,30,921.0,83.0,0.5,18.0,656.0,876.62,648.04
2016,2,29,10,45,924.5,86.0,0.5,18.5,680.5,908.5,665.8
2016,2,29,11,0,928.0,89.0,0.5,19.0,705.0,937.0,681.34
2016,2,29,11,15,932.5,89.5,0.45,19.0,722.0,960.02,693.58
2016,2,29,11,30,937.0,90.0,0.4,19.0,739.0,979.44,703.63
2016,2,29,11,45,942.5,89.0,0.4,19.5,749.0,994.35,710.78
2016,2,29,12,0,948.0,88.0,0.4,20.0,759.0,1005.47,715.74
2016,2,29,12,15,948.0,88.0,0.35,20.0,760.0,1008.61,716.19
2016,2,29,12,30,948.0,88.0,0.3,20.0,761.0,1007.8,714.51
2016,2,29,12,45,950.0,85.5,0.3,20.5,755.0,1001.99,709.81
2016,2,29,13,0,952.0,83.0,0.3,21.0,749.0,992.21,702.91
2016,2,29,13,15,948.0,82.5,0.35,21.0,733.5,975.25,694.26
2016,2,29,13,30,944.0,82.0,0.4,21.0,718.0,954.56,683.47
2016,2,29,13,45,937.5,81.0,0.45,21.0,695.0,927.47,668.71
2016,2,29,14,0,931.0,80.0,0.5,21.0,672.0,897.03,651.8
2016,2,29,14,15,920.5,78.5,0.5,21.0,641.5,859.5,629.2
2016,2,29,14,30,910.0,77.0,0.5,21.0,611.0,819.24,604.69
2016,2,29,14,45,889.5,77.5,0.5,21.5,572.5,771.22,573.63
2016,2,29,15,0,869.0,78.0,0.5,22.0,534.0,721.71,541.29
2016,2,29,15,15,849.0,75.5,0.5,21.5,491.5,672.18,510.36
2016,2,29,15,30,829.0,73.0,0.5,21.0,449.0,617.15,472.6
2016,2,29,15,45,790.0,72.0,0.5,20.5,400.0,552.24,426.2
2016,2,29,16,0,751.0,71.0,0.5,20.0,351.0,489.0,379.26
2016,2,29,16,15,709.0,66.5,0.55,19.0,301.5,422.66,329.02
2016,2,29,16,30,667.0,62.0,0.6,18.0,252.0,360.51,279.47
2016,2,29,16,45,595.0,56.0,0.7,17.5,201.0,288.05,219.71
2016,2,29,17,0,523.0,50.0,0.8,17.0,150.0,222.99,164.21
2016,2,29,17,15,418.0,40.0,0.8,16.5,104.0,153.53,105.71
2016,2,29,17,30,313.0,30.0,0.8,16.0,58.0,96.66,57.31
2016,2,29,17,45,156.5,15.0,0.8,16.0,29.0,37.05,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,152.5,10.5,0.8,11.0,20.0,23.69,0.0
2016,3,1,7,0,305.0,21.0,0.7,11.0,40.0,72.6,29.95
2016,3,1,7,15,429.0,31.0,0.65,11.5,85.5,131.49,86.2
2016,3,1,7,30,553.0,41.0,0.6,12.0,131.0,203.45,147.3
2016,3,1,7,45,624.5,47.0,0.55,13.0,183.0,267.19,203.27
2016,3,1,8,0,696.0,53.0,0.5,14.0,235.0,339.48,264.71
2016,3,1,8,15,740.5,58.0,0.5,14.5,286.5,405.56,320.1
2016,3,1,8,30,785.0,63.0,0.5,15.0,338.0,475.08,375.86
2016,3,1,8,45,817.5,66.0,0.55,15.5,388.0,538.67,425.35
2016,3,1,9,0,850.0,69.0,0.6,16.0,438.0,603.51,473.9
2016,3,1,9,15,871.0,71.5,0.6,16.0,483.0,657.19,513.14
2016,3,1,9,30,892.0,74.0,0.6,16.0,528.0,713.68,551.81
2016,3,1,9,45,911.0,74.0,0.65,16.5,568.0,764.82,584.76
2016,3,1,10,0,930.0,74.0,0.7,17.0,608.0,814.47,616.16
2016,3,1,10,15,940.0,75.5,0.7,17.0,641.0,856.73,642.45
2016,3,1,10,30,950.0,77.0,0.7,17.0,674.0,896.27,666.74
2016,3,1,10,45,957.5,78.0,0.75,17.5,699.5,930.09,686.84
2016,3,1,11,0,965.0,79.0,0.8,18.0,725.0,960.61,704.79
2016,3,1,11,15,969.5,80.0,0.8,18.0,742.5,984.91,719.07
2016,3,1,11,30,974.0,81.0,0.8,18.0,760.0,1005.46,731.1
2016,3,1,11,45,976.5,81.0,0.8,18.0,769.5,1019.09,738.91
2016,3,1,12,0,979.0,81.0,0.8,18.0,779.0,1028.73,744.44
2016,3,1,12,15,979.5,81.0,0.8,18.0,780.5,1032.4,746.46
2016,3,1,12,30,980.0,81.0,0.8,18.0,782.0,1031.98,746.17
2016,3,1,12,45,978.0,81.0,0.8,18.5,775.0,1025.08,740.66
2016,3,1,13,0,976.0,81.0,0.8,19.0,768.0,1014.14,732.9
2016,3,1,13,15,972.5,80.5,0.8,18.5,752.5,997.26,724.33
2016,3,1,13,30,969.0,80.0,0.8,18.0,737.0,976.52,713.47
2016,3,1,13,45,962.0,79.0,0.8,18.0,714.0,948.37,696.59
2016,3,1,14,0,955.0,78.0,0.8,18.0,691.0,916.8,677.56
2016,3,1,14,15,945.5,77.0,0.8,17.5,660.0,879.9,656.21
2016,3,1,14,30,936.0,76.0,0.8,17.0,629.0,840.12,632.7
2016,3,1,14,45,921.0,75.0,0.8,17.0,591.5,793.5,603.07
2016,3,1,15,0,906.0,74.0,0.8,17.0,554.0,744.9,571.68
2016,3,1,15,15,887.5,71.5,0.8,16.5,510.5,690.51,536.66
2016,3,1,15,30,869.0,69.0,0.8,16.0,467.0,635.07,498.12
2016,3,1,15,45,842.5,66.0,0.8,16.0,419.0,576.87,454.6
2016,3,1,16,0,816.0,63.0,0.8,16.0,371.0,515.41,407.12
2016,3,1,16,15,777.5,59.0,0.75,15.0,319.5,447.85,354.18
2016,3,1,16,30,739.0,55.0,0.7,14.0,268.0,382.79,300.85
2016,3,1,16,45,679.5,49.5,0.7,13.0,216.0,311.3,240.63
2016,3,1,17,0,620.0,44.0,0.7,12.0,164.0,245.6,183.13
2016,3,1,17,15,517.5,36.0,0.75,11.5,115.5,172.96,120.36
2016,3,1,17,30,415.0,28.0,0.8,11.0,67.0,113.53,68.36
2016,3,1,17,45,207.5,14.0,0.85,10.5,33.5,42.53,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,163.5,11.0,0.8,9.5,22.5,25.47,0.0
2016,3,2,7,0,327.0,22.0,0.7,10.0,45.0,78.16,36.3
2016,3,2,7,15,446.5,31.5,0.65,10.5,90.5,136.64,90.58
2016,3,2,7,30,566.0,41.0,0.6,11.0,136.0,207.28,151.02
2016,3,2,7,45,632.5,47.0,0.55,11.5,187.5,271.36,207.96
2016,3,2,8,0,699.0,53.0,0.5,12.0,239.0,342.32,269.16
2016,3,2,8,15,502.0,93.5,0.5,12.5,241.0,336.05,269.23
2016,3,2,8,30,305.0,134.0,0.5,13.0,243.0,301.68,243.89
2016,3,2,8,45,516.0,108.5,0.5,14.0,322.5,420.37,338.26
2016,3,2,9,0,727.0,83.0,0.5,15.0,402.0,546.42,433.45
2016,3,2,9,15,803.5,79.0,0.5,15.5,464.5,627.51,491.64
2016,3,2,9,30,880.0,75.0,0.5,16.0,527.0,708.57,546.99
2016,3,2,9,45,894.5,77.0,0.55,16.5,566.0,758.23,578.5
2016,3,2,10,0,909.0,79.0,0.6,17.0,605.0,806.1,608.68
2016,3,2,10,15,919.5,80.5,0.6,17.0,637.5,848.05,634.75
2016,3,2,10,30,930.0,82.0,0.6,17.0,670.0,887.37,658.87
2016,3,2,10,45,937.0,83.5,0.65,17.5,695.0,920.78,678.71
2016,3,2,11,0,944.0,85.0,0.7,18.0,720.0,950.93,696.44
2016,3,2,11,15,773.0,155.0,0.7,18.0,684.0,904.37,665.27
2016,3,2,11,30,602.0,225.0,0.7,18.0,648.0,829.31,615.3
2016,3,2,11,45,778.0,157.0,0.75,18.0,711.0,933.31,685.81
2016,3,2,12,0,954.0,89.0,0.8,18.0,774.0,1016.28,737.76
2016,3,2,12,15,954.5,89.0,0.8,18.0,775.5,1019.82,738.56
2016,3,2,12,30,955.0,89.0,0.8,18.0,777.0,1019.36,738.25
2016,3,2,12,45,708.5,184.0,0.8,18.0,691.5,901.23,663.05
2016,3,2,13,0,462.0,279.0,0.8,18.0,606.0,761.25,567.49
2016,3,2,13,15,445.5,283.5,0.8,17.5,593.5,743.78,558.35
2016,3,2,13,30,429.0,288.0,0.8,17.0,581.0,724.69,546.47
2016,3,2,13,45,412.0,278.5,0.8,17.0,552.5,677.46,514.71
2016,3,2,14,0,395.0,269.0,0.8,17.0,524.0,641.15,490.2
2016,3,2,14,15,485.5,226.0,0.8,16.5,525.0,668.6,513.71
2016,3,2,14,30,576.0,183.0,0.8,16.0,526.0,676.7,522.97
2016,3,2,14,45,478.5,197.0,0.8,16.0,470.5,595.4,463.48
2016,3,2,15,0,381.0,211.0,0.8,16.0,415.0,509.5,400.35
2016,3,2,15,15,448.0,178.5,0.75,15.5,399.5,512.09,404.93
2016,3,2,15,30,515.0,146.0,0.7,15.0,384.0,497.46,395.41
2016,3,2,15,45,465.5,137.5,0.7,15.0,336.0,432.83,345.75
2016,3,2,16,0,416.0,129.0,0.7,15.0,288.0,371.97,298.16
2016,3,2,16,15,375.0,119.0,0.65,14.5,247.0,317.82,254.86
2016,3,2,16,30,334.0,109.0,0.6,14.0,206.0,267.41,213.34
2016,3,2,16,45,302.5,90.5,0.6,13.5,166.0,215.66,169.74
2016,3,2,17,0,271.0,72.0,0.6,13.0,126.0,167.26,127.83
2016,3,2,17,15,211.0,54.0,0.6,12.5,88.5,115.94,83.97
2016,3,2,17,30,151.0,36.0,0.6,12.0,51.0,71.96,46.23
2016,3,2,17,45,75.5,18.0,0.65,11.5,25.5,28.44,0.0
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,39.0,13.0,0.5,10.5,15.5,16.05,0.0
2016,3,3,7,0,78.0,26.0,0.4,11.0,31.0,41.31,21.45
2016,3,3,7,15,126.0,44.5,0.3,11.5,62.5,77.0,53.89
2016,3,3,7,30,174.0,63.0,0.2,12.0,94.0,117.92,88.85
2016,3,3,7,45,199.0,83.0,0.15,12.5,129.0,158.47,124.08
2016,3,3,8,0,224.0,103.0,0.1,13.0,164.0,201.84,160.88
2016,3,3,8,15,240.0,122.5,0.1,13.5,199.5,243.21,195.21
2016,3,3,8,30,256.0,142.0,0.1,14.0,235.0,286.04,229.62
2016,3,3,8,45,302.0,156.5,0.1,15.0,280.5,341.49,272.47
2016,3,3,9,0,348.0,171.0,0.1,16.0,326.0,401.05,316.95
2016,3,3,9,15,255.0,202.5,0.1,16.0,322.5,391.5,307.64
2016,3,3,9,30,162.0,234.0,0.1,16.0,319.0,363.34,284.44
2016,3,3,9,45,269.5,236.5,0.15,16.5,389.0,462.95,360.07
2016,3,3,10,0,377.0,239.0,0.2,17.0,459.0,560.77,430.63
2016,3,3,10,15,452.0,228.5,0.2,17.0,507.0,635.86,482.95
2016,3,3,10,30,527.0,218.0,0.2,17.0,555.0,703.58,529.43
2016,3,3,10,45,458.5,253.5,0.25,17.0,554.5,697.72,522.63
2016,3,3,11,0,390.0,289.0,0.3,17.0,554.0,674.67,505.42
