Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,321.5,313.5,0.35,17.0,536.0,647.33,485.33
2016,3,3,11,30,253.0,338.0,0.4,17.0,518.0,616.26,462.46
2016,3,3,11,45,259.0,338.0,0.5,17.0,524.0,625.19,470.23
2016,3,3,12,0,265.0,338.0,0.6,17.0,530.0,633.03,476.78
2016,3,3,12,15,195.0,346.0,0.65,16.5,488.0,561.74,426.26
2016,3,3,12,30,125.0,354.0,0.7,16.0,446.0,503.69,384.47
2016,3,3,12,45,195.5,347.0,0.75,16.0,487.5,562.07,429.73
2016,3,3,13,0,266.0,340.0,0.8,16.0,529.0,632.49,481.35
2016,3,3,13,15,271.0,328.5,0.75,15.5,518.0,620.19,472.86
2016,3,3,13,30,276.0,317.0,0.7,15.0,507.0,606.57,464.37
2016,3,3,13,45,191.5,310.5,0.7,15.0,440.5,504.8,389.98
2016,3,3,14,0,107.0,304.0,0.7,15.0,374.0,407.43,317.33
2016,3,3,14,15,106.0,290.5,0.65,15.0,357.0,388.85,304.47
2016,3,3,14,30,105.0,277.0,0.6,15.0,340.0,370.08,290.73
2016,3,3,14,45,71.0,247.5,0.55,15.0,289.0,308.02,243.03
2016,3,3,15,0,37.0,218.0,0.5,15.0,238.0,248.67,196.86
2016,3,3,15,15,18.5,179.5,0.45,15.0,189.5,185.94,147.53
2016,3,3,15,30,0.0,141.0,0.4,15.0,141.0,134.6,106.3
2016,3,3,15,45,138.5,146.5,0.35,15.0,199.5,234.73,189.85
2016,3,3,16,0,277.0,152.0,0.3,15.0,258.0,315.12,252.89
2016,3,3,16,15,258.5,133.0,0.3,14.5,222.0,270.26,216.34
2016,3,3,16,30,240.0,114.0,0.3,14.0,186.0,227.03,181.11
2016,3,3,16,45,218.0,94.0,0.3,14.0,150.0,183.22,144.09
2016,3,3,17,0,196.0,74.0,0.3,14.0,114.0,141.79,108.25
2016,3,3,17,15,152.0,55.0,0.35,13.5,80.5,98.53,71.43
2016,3,3,17,30,108.0,36.0,0.4,13.0,47.0,60.6,39.02
2016,3,3,17,45,54.0,18.0,0.5,13.0,23.5,25.82,0.71
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,8.1,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,15.77,6.26
2016,3,4,7,15,0.0,32.5,0.6,12.0,32.5,30.21,19.78
2016,3,4,7,30,0.0,48.0,0.6,12.0,48.0,45.03,32.91
2016,3,4,7,45,0.0,66.0,0.6,12.5,66.0,62.38,47.97
2016,3,4,8,0,0.0,84.0,0.6,13.0,84.0,79.79,62.77
2016,3,4,8,15,0.0,101.5,0.6,13.5,101.5,96.75,76.86
2016,3,4,8,30,0.0,119.0,0.6,14.0,119.0,113.77,90.7
2016,3,4,8,45,7.0,141.0,0.65,14.5,144.5,139.42,111.5
2016,3,4,9,0,14.0,163.0,0.7,15.0,170.0,165.89,132.62
2016,3,4,9,15,7.0,151.5,0.7,15.0,155.0,149.51,118.73
2016,3,4,9,30,0.0,140.0,0.7,15.0,140.0,132.93,104.81
2016,3,4,9,45,0.0,145.5,0.75,15.5,145.5,138.15,108.64
2016,3,4,10,0,0.0,151.0,0.8,16.0,151.0,143.41,112.42
2016,3,4,10,15,0.0,152.0,0.8,16.0,152.0,144.24,112.83
2016,3,4,10,30,0.0,153.0,0.8,16.0,153.0,145.11,113.31
2016,3,4,10,45,14.0,212.0,0.85,16.0,222.0,216.5,170.32
2016,3,4,11,0,28.0,271.0,0.9,16.0,291.0,302.67,236.97
2016,3,4,11,15,60.0,305.0,0.9,16.0,348.0,370.17,288.42
2016,3,4,11,30,92.0,339.0,0.9,16.0,405.0,439.09,339.87
2016,3,4,11,45,46.0,228.0,0.9,16.0,261.0,274.13,214.27
2016,3,4,12,0,0.0,117.0,0.9,16.0,117.0,109.82,84.06
2016,3,4,12,15,0.0,93.0,0.9,16.0,93.0,86.79,65.81
2016,3,4,12,30,0.0,69.0,0.9,16.0,69.0,64.34,47.55
2016,3,4,12,45,9.0,164.5,0.9,16.0,171.5,164.8,129.12
2016,3,4,13,0,18.0,260.0,0.9,16.0,274.0,269.8,211.2
2016,3,4,13,15,18.0,254.5,0.85,15.5,268.0,264.01,206.59
2016,3,4,13,30,18.0,249.0,0.8,15.0,262.0,258.21,202.6
2016,3,4,13,45,9.0,187.0,0.8,15.0,193.5,186.85,146.68
2016,3,4,14,0,0.0,125.0,0.8,15.0,125.0,117.6,91.32
2016,3,4,14,15,0.0,68.5,0.8,15.0,68.5,63.81,47.6
2016,3,4,14,30,0.0,12.0,0.8,15.0,12.0,11.15,3.75
2016,3,4,14,45,0.0,69.0,0.85,15.0,69.0,64.25,48.36
2016,3,4,15,0,0.0,126.0,0.9,15.0,126.0,118.93,93.59
2016,3,4,15,15,30.0,161.5,0.95,14.5,176.0,181.53,145.78
2016,3,4,15,30,60.0,197.0,1.0,14.0,226.0,238.39,192.52
2016,3,4,15,45,30.0,103.0,1.05,14.0,117.5,118.18,94.34
2016,3,4,16,0,0.0,9.0,1.1,14.0,9.0,8.34,1.51
2016,3,4,16,15,0.0,8.0,1.15,14.0,8.0,7.41,0.74
2016,3,4,16,30,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,3,4,16,45,0.0,5.5,1.25,14.0,5.5,5.09,0.0
2016,3,4,17,0,0.0,4.0,1.3,14.0,4.0,3.7,0.0
2016,3,4,17,15,0.0,2.5,1.35,13.5,2.5,2.31,0.0
2016,3,4,17,30,0.0,1.0,1.4,13.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,1.45,13.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,12.0,14.0,1.15,12.5,15.0,14.52,0.0
2016,3,5,7,0,24.0,28.0,1.2,13.0,30.0,31.26,17.53
2016,3,5,7,15,52.0,48.5,1.2,13.0,57.0,62.22,44.48
2016,3,5,7,30,80.0,69.0,1.2,13.0,84.0,94.67,72.38
2016,3,5,7,45,94.5,90.5,1.2,13.5,113.5,126.97,100.42
2016,3,5,8,0,109.0,112.0,1.2,14.0,143.0,160.98,129.45
2016,3,5,8,15,118.5,133.5,1.2,14.0,173.0,194.32,157.62
2016,3,5,8,30,128.0,155.0,1.2,14.0,203.0,228.64,185.99
2016,3,5,8,45,121.5,176.5,1.25,14.0,227.0,254.8,207.08
2016,3,5,9,0,115.0,198.0,1.3,14.0,251.0,280.15,227.05
2016,3,5,9,15,72.5,203.0,1.3,14.0,237.5,254.1,205.08
2016,3,5,9,30,30.0,208.0,1.3,14.0,224.0,231.88,185.96
2016,3,5,9,45,15.0,181.5,1.35,14.5,189.5,185.52,147.84
2016,3,5,10,0,0.0,155.0,1.4,15.0,155.0,147.32,116.09
2016,3,5,10,15,0.0,158.5,1.5,15.0,159.0,150.63,118.66
2016,3,5,10,30,0.0,162.0,1.6,15.0,163.0,153.98,121.16
2016,3,5,10,45,0.0,123.5,1.75,15.5,124.0,116.11,90.16
2016,3,5,11,0,0.0,85.0,1.9,16.0,85.0,79.27,59.92
2016,3,5,11,15,3.5,143.0,2.05,16.0,145.5,138.32,108.07
2016,3,5,11,30,7.0,201.0,2.2,16.0,206.0,199.17,156.7
2016,3,5,11,45,8.5,213.0,2.35,16.5,219.5,212.71,166.98
2016,3,5,12,0,10.0,225.0,2.5,17.0,233.0,226.31,177.4
2016,3,5,12,15,23.0,266.5,2.6,16.5,284.0,281.3,221.32
2016,3,5,12,30,36.0,308.0,2.7,16.0,335.0,351.96,276.78
2016,3,5,12,45,21.0,252.0,2.8,16.0,267.5,264.36,208.26
2016,3,5,13,0,6.0,196.0,2.9,16.0,200.0,193.22,151.82
2016,3,5,13,15,5.5,192.0,2.9,15.5,196.0,188.71,148.75
2016,3,5,13,30,5.0,188.0,2.9,15.0,192.0,184.22,145.56
2016,3,5,13,45,7.0,198.5,2.95,15.0,203.5,196.55,155.73
2016,3,5,14,0,9.0,209.0,3.0,15.0,215.0,208.91,165.92
2016,3,5,14,15,4.5,166.0,3.0,14.5,169.0,161.79,128.26
2016,3,5,14,30,0.0,123.0,3.0,14.0,123.0,115.72,90.91
2016,3,5,14,45,0.0,67.0,3.05,14.0,67.0,62.38,46.86
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,10.21,3.01
2016,3,5,15,15,0.0,16.0,3.1,14.0,16.0,14.86,6.99
2016,3,5,15,30,0.0,21.0,3.1,14.0,21.0,19.49,10.98
2016,3,5,15,45,0.0,14.0,3.15,14.0,14.0,12.99,5.46
2016,3,5,16,0,0.0,7.0,3.2,14.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.5,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,95.5,18.0,1.3,8.5,26.5,28.73,0.0
2016,3,6,7,0,191.0,36.0,1.3,9.0,53.0,73.81,45.28
2016,3,6,7,15,307.5,49.5,1.3,9.5,98.0,126.74,89.77
2016,3,6,7,30,424.0,63.0,1.3,10.0,143.0,195.38,148.03
2016,3,6,7,45,505.5,71.0,1.3,10.5,194.5,259.53,204.24
2016,3,6,8,0,587.0,79.0,1.3,11.0,246.0,332.46,266.95
2016,3,6,8,15,635.5,85.0,1.35,11.0,297.5,396.38,321.93
2016,3,6,8,30,684.0,91.0,1.4,11.0,349.0,464.35,378.56
2016,3,6,8,45,719.0,95.5,1.45,11.5,398.0,526.61,428.31
2016,3,6,9,0,754.0,100.0,1.5,12.0,447.0,590.59,477.7
2016,3,6,9,15,523.0,164.5,1.5,12.0,416.0,539.11,435.6
2016,3,6,9,30,292.0,229.0,1.5,12.0,385.0,459.73,370.98
2016,3,6,9,45,186.5,249.5,1.5,12.5,352.0,405.45,326.42
2016,3,6,10,0,81.0,270.0,1.5,13.0,319.0,341.21,272.93
2016,3,6,10,15,179.0,285.0,1.5,13.0,400.0,452.26,361.08
2016,3,6,10,30,277.0,300.0,1.5,13.0,481.0,570.62,450.69
2016,3,6,10,45,581.5,208.0,1.5,13.0,605.5,759.19,593.98
2016,3,6,11,0,886.0,116.0,1.5,13.0,730.0,949.26,723.88
2016,3,6,11,15,462.0,210.0,1.5,13.0,530.5,677.28,528.8
2016,3,6,11,30,38.0,304.0,1.5,13.0,331.0,348.56,273.45
2016,3,6,11,45,27.0,280.0,1.5,13.0,299.5,312.01,246.6
2016,3,6,12,0,16.0,256.0,1.5,13.0,268.0,263.6,208.58
2016,3,6,12,15,171.5,299.0,1.5,13.0,425.5,486.19,385.18
2016,3,6,12,30,327.0,342.0,1.5,13.0,583.0,697.91,541.36
2016,3,6,12,45,373.0,324.5,1.5,13.5,597.0,720.34,555.71
2016,3,6,13,0,419.0,307.0,1.5,14.0,611.0,740.43,570.25
2016,3,6,13,15,414.5,302.5,1.55,13.5,598.5,725.03,560.95
2016,3,6,13,30,410.0,298.0,1.6,13.0,586.0,708.0,550.79
2016,3,6,13,45,295.0,308.0,1.65,13.0,512.0,606.84,475.7
2016,3,6,14,0,180.0,318.0,1.7,13.0,438.0,497.69,393.2
2016,3,6,14,15,249.5,293.0,1.75,13.0,450.5,534.32,424.24
2016,3,6,14,30,319.0,268.0,1.8,13.0,463.0,553.55,441.1
2016,3,6,14,45,274.0,257.5,1.85,13.0,418.0,494.94,396.52
2016,3,6,15,0,229.0,247.0,1.9,13.0,373.0,429.11,346.23
2016,3,6,15,15,159.0,227.0,1.9,12.5,311.5,349.27,283.76
2016,3,6,15,30,89.0,207.0,1.9,12.0,250.0,267.33,218.13
2016,3,6,15,45,51.0,175.0,1.9,12.0,199.0,206.5,168.58
2016,3,6,16,0,13.0,143.0,1.9,12.0,148.0,144.61,117.25
2016,3,6,16,15,7.5,125.0,1.85,11.5,128.0,123.67,100.18
2016,3,6,16,30,2.0,107.0,1.8,11.0,108.0,103.39,83.33
2016,3,6,16,45,1.0,86.0,1.75,10.5,86.5,82.4,65.55
2016,3,6,17,0,0.0,65.0,1.7,10.0,65.0,61.6,47.59
2016,3,6,17,15,0.0,46.5,1.7,9.5,46.5,43.77,31.9
2016,3,6,17,30,0.0,28.0,1.7,9.0,28.0,26.01,16.08
2016,3,6,17,45,0.0,14.0,1.7,9.0,14.0,12.98,1.65
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,6.5,25.5,27.98,0.0
2016,3,7,7,0,198.0,33.0,1.1,7.0,51.0,71.92,44.66
2016,3,7,7,15,269.5,49.0,1.1,7.0,91.0,118.13,85.1
2016,3,7,7,30,341.0,65.0,1.1,7.0,131.0,173.16,133.6
2016,3,7,7,45,389.0,79.0,1.15,7.0,175.5,226.33,181.58
2016,3,7,8,0,437.0,93.0,1.2,7.0,220.0,284.77,233.37
2016,3,7,8,15,475.0,102.5,1.25,7.0,263.5,338.63,280.46
2016,3,7,8,30,513.0,112.0,1.3,7.0,307.0,395.84,329.07
2016,3,7,8,45,560.0,116.5,1.4,7.5,355.5,459.83,381.38
2016,3,7,9,0,607.0,121.0,1.5,8.0,404.0,523.73,432.21
2016,3,7,9,15,415.0,181.5,1.5,8.0,383.0,486.09,399.7
2016,3,7,9,30,223.0,242.0,1.5,8.0,362.0,415.62,340.73
2016,3,7,9,45,388.0,218.0,1.55,8.5,445.0,533.17,435.43
2016,3,7,10,0,553.0,194.0,1.6,9.0,528.0,664.91,536.01
2016,3,7,10,15,435.0,244.5,1.6,9.0,516.0,642.19,514.12
2016,3,7,10,30,317.0,295.0,1.6,9.0,504.0,599.62,478.82
2016,3,7,10,45,271.5,316.0,1.6,9.0,499.5,591.98,471.54
2016,3,7,11,0,226.0,337.0,1.6,9.0,495.0,568.03,451.95
2016,3,7,11,15,126.0,311.0,1.6,9.0,400.0,450.61,360.43
2016,3,7,11,30,26.0,285.0,1.6,9.0,305.0,302.74,242.64
2016,3,7,11,45,198.0,308.5,1.65,9.5,455.5,520.22,416.96
2016,3,7,12,0,370.0,332.0,1.7,10.0,606.0,727.69,571.22
2016,3,7,12,15,185.0,210.0,1.75,10.0,347.0,413.75,333.46
2016,3,7,12,30,0.0,88.0,1.8,10.0,88.0,82.12,63.1
2016,3,7,12,45,4.0,149.0,1.9,10.0,152.0,144.73,115.57
2016,3,7,13,0,8.0,210.0,2.0,10.0,216.0,209.02,168.04
2016,3,7,13,15,136.5,272.5,2.05,9.5,369.0,418.52,339.5
2016,3,7,13,30,265.0,335.0,2.1,9.0,522.0,616.48,492.97
2016,3,7,13,45,146.0,299.0,2.15,9.0,401.5,450.6,363.25
2016,3,7,14,0,27.0,263.0,2.2,9.0,281.0,279.75,226.22
2016,3,7,14,15,51.0,270.5,2.2,9.0,302.5,319.32,259.74
2016,3,7,14,30,75.0,278.0,2.2,9.0,324.0,345.77,281.81
2016,3,7,14,45,86.5,264.0,2.25,9.5,314.0,336.99,275.16
2016,3,7,15,0,98.0,250.0,2.3,10.0,304.0,327.18,267.77
2016,3,7,15,15,49.0,129.0,2.25,9.5,156.0,160.25,131.46
2016,3,7,15,30,0.0,8.0,2.2,9.0,8.0,7.42,0.78
2016,3,7,15,45,0.0,7.0,2.2,9.0,7.0,6.49,0.0
2016,3,7,16,0,0.0,6.0,2.2,9.0,6.0,5.56,0.0
2016,3,7,16,15,0.0,5.0,2.15,9.0,5.0,4.63,0.0
2016,3,7,16,30,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,3,7,16,45,0.0,3.5,2.1,9.0,3.5,3.24,0.0
2016,3,7,17,0,0.0,3.0,2.1,9.0,3.0,2.78,0.0
2016,3,7,17,15,0.0,2.0,2.05,8.5,2.0,1.85,0.0
2016,3,7,17,30,0.0,1.0,2.0,8.0,1.0,0.92,0.0
2016,3,7,17,45,0.0,0.5,2.0,7.5,0.5,0.46,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,170.0,16.5,1.1,6.0,33.0,36.57,0.0
2016,3,8,7,0,340.0,33.0,1.1,7.0,66.0,96.97,59.74
2016,3,8,7,15,447.0,43.0,1.1,7.5,114.5,154.64,109.28
2016,3,8,7,30,554.0,53.0,1.1,8.0,163.0,225.27,170.88
2016,3,8,7,45,616.0,60.0,1.1,8.5,215.0,289.33,228.43
2016,3,8,8,0,678.0,67.0,1.1,9.0,267.0,359.82,289.95
2016,3,8,8,15,719.0,72.0,1.05,9.5,318.5,424.27,344.65
2016,3,8,8,30,760.0,77.0,1.0,10.0,370.0,490.7,398.66
2016,3,8,8,45,784.5,81.5,1.0,10.5,418.0,550.77,445.87
2016,3,8,9,0,809.0,86.0,1.0,11.0,466.0,611.32,491.61
2016,3,8,9,15,828.5,89.0,0.95,11.5,510.0,666.99,531.54
2016,3,8,9,30,848.0,92.0,0.9,12.0,554.0,721.95,568.39
2016,3,8,9,45,852.5,98.5,0.9,12.5,590.0,768.44,598.07
2016,3,8,10,0,857.0,105.0,0.9,13.0,626.0,812.43,625.54
2016,3,8,10,15,867.0,107.0,0.9,13.0,657.5,853.25,651.59
2016,3,8,10,30,877.0,109.0,0.9,13.0,689.0,891.53,675.69
2016,3,8,10,45,884.0,110.5,0.9,13.0,713.0,923.8,695.62
2016,3,8,11,0,891.0,112.0,0.9,13.0,737.0,945.4,708.52
2016,3,8,11,15,894.5,112.5,0.95,13.0,753.0,966.53,722.3
2016,3,8,11,30,898.0,113.0,1.0,13.0,769.0,984.13,733.89
2016,3,8,11,45,518.5,240.5,1.05,13.0,620.5,780.03,594.79
2016,3,8,12,0,139.0,368.0,1.1,13.0,472.0,531.38,409.63
2016,3,8,12,15,198.0,365.0,1.05,12.5,513.0,585.49,453.53
2016,3,8,12,30,257.0,362.0,1.0,12.0,554.0,652.91,503.21
2016,3,8,12,45,131.5,280.0,0.95,12.0,378.5,425.39,334.09
2016,3,8,13,0,6.0,198.0,0.9,12.0,203.0,195.02,153.51
2016,3,8,13,15,11.5,225.0,0.95,12.0,233.5,227.3,180.55
2016,3,8,13,30,17.0,252.0,1.0,12.0,264.0,259.8,206.43
2016,3,8,13,45,71.5,286.5,1.05,12.0,334.5,357.23,284.32
2016,3,8,14,0,126.0,321.0,1.1,12.0,405.0,453.51,358.77
2016,3,8,14,15,129.0,306.0,1.15,12.0,389.0,435.43,345.24
2016,3,8,14,30,132.0,291.0,1.2,12.0,373.0,416.78,332.09
2016,3,8,14,45,119.5,272.0,1.3,12.0,342.5,381.15,305.49
2016,3,8,15,0,107.0,253.0,1.4,12.0,312.0,336.76,271.73
2016,3,8,15,15,92.0,230.5,1.35,11.5,279.0,297.83,241.74
2016,3,8,15,30,77.0,208.0,1.3,11.0,246.0,260.16,212.22
2016,3,8,15,45,72.5,187.0,1.3,11.0,220.0,231.74,189.63
2016,3,8,16,0,68.0,166.0,1.3,11.0,194.0,203.76,166.97
2016,3,8,16,15,62.0,145.0,1.2,10.5,168.0,175.53,143.89
2016,3,8,16,30,56.0,124.0,1.1,10.0,142.0,147.98,120.91
2016,3,8,16,45,48.0,102.5,1.05,9.5,116.0,119.86,97.01
2016,3,8,17,0,40.0,81.0,1.0,9.0,90.0,92.74,73.52
2016,3,8,17,15,25.5,60.5,0.95,9.0,65.5,66.08,50.22
2016,3,8,17,30,11.0,40.0,0.9,9.0,41.0,41.24,28.54
2016,3,8,17,45,5.5,20.0,0.85,9.0,20.5,19.28,6.94
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.5,16.5,1.05,8.5,33.5,36.74,5.12
2016,3,9,7,0,331.0,33.0,1.1,9.0,67.0,96.21,59.66
2016,3,9,7,15,431.5,42.5,1.05,9.5,113.5,151.56,106.85
2016,3,9,7,30,532.0,52.0,1.0,10.0,160.0,219.07,165.43
2016,3,9,7,45,297.0,86.0,1.0,10.5,149.0,202.77,161.43
2016,3,9,8,0,62.0,120.0,1.0,11.0,138.0,145.39,117.99
2016,3,9,8,15,69.5,141.0,0.95,11.0,165.0,173.87,142.25
2016,3,9,8,30,77.0,162.0,0.9,11.0,192.0,203.19,166.44
2016,3,9,8,45,46.0,167.0,0.85,11.5,185.5,193.77,157.74
2016,3,9,9,0,15.0,172.0,0.8,12.0,179.0,174.96,141.17
2016,3,9,9,15,91.5,211.5,0.8,12.5,261.0,275.47,223.15
2016,3,9,9,30,168.0,251.0,0.8,13.0,343.0,386.26,309.42
2016,3,9,9,45,215.5,265.0,0.8,13.5,391.5,444.71,352.84
2016,3,9,10,0,263.0,279.0,0.8,14.0,440.0,517.18,405.79
2016,3,9,10,15,329.0,279.5,0.75,14.0,491.5,582.55,453.24
2016,3,9,10,30,395.0,280.0,0.7,14.0,543.0,650.99,501.71
2016,3,9,10,45,347.0,304.0,0.7,14.5,541.5,646.24,494.61
2016,3,9,11,0,299.0,328.0,0.7,15.0,540.0,637.75,485.78
2016,3,9,11,15,281.5,340.5,0.7,15.0,544.0,641.69,487.62
2016,3,9,11,30,264.0,353.0,0.7,15.0,548.0,643.81,488.07
2016,3,9,11,45,225.0,362.5,0.7,15.5,530.0,606.41,459.81
2016,3,9,12,0,186.0,372.0,0.7,16.0,512.0,581.04,440.13
2016,3,9,12,15,233.0,366.0,0.7,16.0,541.5,620.39,469.47
2016,3,9,12,30,280.0,360.0,0.7,16.0,571.0,672.89,506.58
2016,3,9,12,45,248.0,361.5,0.75,16.5,547.0,628.01,473.99
2016,3,9,13,0,216.0,363.0,0.8,17.0,523.0,596.65,451.46
2016,3,9,13,15,315.0,332.5,0.75,17.0,560.0,665.79,502.69
2016,3,9,13,30,414.0,302.0,0.7,17.0,597.0,716.74,539.43
2016,3,9,13,45,399.0,295.0,0.7,17.0,572.0,685.74,517.76
2016,3,9,14,0,384.0,288.0,0.7,17.0,547.0,653.85,496.33
2016,3,9,14,15,382.0,274.0,0.7,17.0,522.0,624.53,476.91
2016,3,9,14,30,380.0,260.0,0.7,17.0,497.0,593.96,456.33
2016,3,9,14,45,345.5,250.0,0.7,17.0,456.0,541.53,419.04
2016,3,9,15,0,311.0,240.0,0.7,17.0,415.0,490.64,382.4
2016,3,9,15,15,229.0,228.5,0.65,16.5,352.0,398.35,313.66
2016,3,9,15,30,147.0,217.0,0.6,16.0,289.0,322.6,255.82
2016,3,9,15,45,164.0,194.5,0.6,16.0,267.0,301.06,240.24
2016,3,9,16,0,181.0,172.0,0.6,16.0,245.0,277.55,222.13
2016,3,9,16,15,165.0,152.0,0.55,15.5,212.5,238.64,191.2
2016,3,9,16,30,149.0,132.0,0.5,15.0,180.0,201.31,160.91
2016,3,9,16,45,134.5,109.5,0.5,14.5,147.0,163.54,129.58
2016,3,9,17,0,120.0,87.0,0.5,14.0,114.0,127.42,98.88
2016,3,9,17,15,92.5,65.5,0.5,13.5,83.0,90.85,67.72
2016,3,9,17,30,65.0,44.0,0.5,13.0,52.0,57.67,39.48
2016,3,9,17,45,32.5,25.5,0.5,12.5,29.5,30.0,13.83
2016,3,9,18,0,0.0,7.0,0.5,12.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,0.5,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,45,180.0,17.0,1.1,10.5,36.5,39.52,9.93
2016,3,10,7,0,360.0,34.0,1.1,11.0,73.0,102.95,63.98
2016,3,10,7,15,460.0,43.5,1.1,11.5,121.5,160.28,112.58
2016,3,10,7,30,560.0,53.0,1.1,12.0,170.0,229.66,172.55
2016,3,10,7,45,623.0,58.5,1.1,12.5,222.0,293.12,228.67
2016,3,10,8,0,686.0,64.0,1.1,13.0,274.0,362.32,288.15
2016,3,10,8,15,725.0,69.0,1.1,13.5,325.5,426.39,341.86
2016,3,10,8,30,764.0,74.0,1.1,14.0,377.0,493.27,395.63
2016,3,10,8,45,790.0,77.5,1.15,14.5,425.0,553.35,442.54
2016,3,10,9,0,816.0,81.0,1.2,15.0,473.0,614.05,488.25
2016,3,10,9,15,835.0,84.0,1.2,15.0,517.0,669.69,529.25
2016,3,10,9,30,854.0,87.0,1.2,15.0,561.0,724.56,567.06
2016,3,10,9,45,864.5,90.5,1.25,15.5,598.5,772.42,598.28
2016,3,10,10,0,875.0,94.0,1.3,16.0,636.0,812.7,623.84
2016,3,10,10,15,885.0,96.0,1.3,16.0,667.5,853.57,650.12
2016,3,10,10,30,895.0,98.0,1.3,16.0,699.0,891.86,674.39
2016,3,10,10,45,620.5,209.0,1.3,16.5,633.0,804.0,611.31
2016,3,10,11,0,346.0,320.0,1.3,17.0,567.0,672.12,511.77
2016,3,10,11,15,629.5,212.0,1.25,17.0,673.5,844.32,638.85
2016,3,10,11,30,913.0,104.0,1.2,17.0,780.0,991.7,732.99
2016,3,10,11,45,912.0,106.0,1.2,17.0,788.0,1003.09,737.84
2016,3,10,12,0,911.0,108.0,1.2,17.0,796.0,1010.64,742.27
2016,3,10,12,15,911.0,108.0,1.15,17.0,796.0,1013.09,742.69
2016,3,10,12,30,911.0,108.0,1.1,17.0,796.0,1011.68,740.85
2016,3,10,12,45,668.0,210.0,1.1,17.0,712.0,898.84,667.92
2016,3,10,13,0,425.0,312.0,1.1,17.0,628.0,765.03,573.66
2016,3,10,13,15,416.0,309.5,1.05,17.0,613.5,735.18,554.67
2016,3,10,13,30,407.0,307.0,1.0,17.0,599.0,716.0,541.45
2016,3,10,13,45,374.5,304.0,0.95,17.0,566.0,673.78,511.63
2016,3,10,14,0,342.0,301.0,0.9,17.0,533.0,631.58,481.81
2016,3,10,14,15,402.5,269.5,0.85,17.0,530.5,636.91,487.91
2016,3,10,14,30,463.0,238.0,0.8,17.0,528.0,648.15,497.21
2016,3,10,14,45,458.0,223.5,0.75,17.0,496.5,610.05,470.21
2016,3,10,15,0,453.0,209.0,0.7,17.0,465.0,570.77,442.52
2016,3,10,15,15,434.0,195.5,0.65,16.5,425.5,521.88,407.9
2016,3,10,15,30,415.0,182.0,0.6,16.0,386.0,473.42,372.85
2016,3,10,15,45,216.0,166.5,0.6,16.0,272.0,308.77,246.01
2016,3,10,16,0,17.0,151.0,0.6,16.0,158.0,154.35,122.26
2016,3,10,16,15,11.5,132.0,0.6,15.5,137.0,132.17,105.2
2016,3,10,16,30,6.0,113.0,0.6,15.0,116.0,110.66,87.82
2016,3,10,16,45,3.0,93.5,0.6,14.5,95.0,90.27,71.02
2016,3,10,17,0,0.0,74.0,0.6,14.0,74.0,70.29,54.23
2016,3,10,17,15,0.0,54.0,0.65,13.5,54.0,50.99,37.61
2016,3,10,17,30,0.0,34.0,0.7,13.0,34.0,31.75,20.83
2016,3,10,17,45,0.0,19.5,0.75,12.5,19.5,18.1,7.32
2016,3,10,18,0,0.0,5.0,0.8,12.0,5.0,4.77,0.0
2016,3,10,18,15,0.0,2.5,0.85,12.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,11.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,2.0,11.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.5,2.05,11.0,5.5,5.09,0.0
2016,3,11,7,30,0.0,8.0,2.1,11.0,8.0,7.4,0.77
2016,3,11,7,45,0.0,10.5,2.2,11.0,10.5,9.72,2.82
2016,3,11,8,0,0.0,13.0,2.3,11.0,13.0,12.05,4.84
2016,3,11,8,15,0.0,15.5,2.35,11.0,15.5,14.37,6.85
2016,3,11,8,30,0.0,18.0,2.4,11.0,18.0,16.7,8.83
2016,3,11,8,45,0.0,23.0,2.5,11.0,23.0,21.35,12.8
2016,3,11,9,0,0.0,28.0,2.6,11.0,28.0,26.0,16.75
2016,3,11,9,15,0.0,48.0,2.6,11.0,48.0,44.64,32.61
2016,3,11,9,30,0.0,68.0,2.6,11.0,68.0,63.31,48.34
2016,3,11,9,45,56.0,179.5,2.65,11.5,214.5,221.18,180.81
2016,3,11,10,0,112.0,291.0,2.7,12.0,361.0,388.06,314.01
2016,3,11,10,15,135.0,309.0,2.75,12.0,397.5,441.84,355.21
2016,3,11,10,30,158.0,327.0,2.8,12.0,434.0,486.12,389.2
2016,3,11,10,45,83.0,267.5,2.9,12.0,324.0,345.78,278.19
2016,3,11,11,0,8.0,208.0,3.0,12.0,214.0,206.56,164.85
2016,3,11,11,15,22.0,259.5,2.85,12.0,276.5,271.88,217.81
2016,3,11,11,30,36.0,311.0,2.7,12.0,339.0,352.88,281.45
2016,3,11,11,45,18.0,174.5,2.6,12.0,188.5,190.6,152.01
2016,3,11,12,0,0.0,38.0,2.5,12.0,38.0,35.41,24.06
2016,3,11,12,15,21.0,183.5,2.45,12.0,199.5,203.04,162.84
2016,3,11,12,30,42.0,329.0,2.4,12.0,361.0,379.09,301.65
2016,3,11,12,45,43.0,326.5,2.35,12.0,359.5,377.07,299.31
2016,3,11,13,0,44.0,324.0,2.3,12.0,358.0,374.89,297.74
2016,3,11,13,15,36.5,306.5,2.35,12.0,334.5,348.05,276.97
2016,3,11,13,30,29.0,289.0,2.4,12.0,311.0,321.43,256.35
2016,3,11,13,45,19.5,254.0,2.5,12.0,268.5,263.49,210.79
2016,3,11,14,0,10.0,219.0,2.6,12.0,226.0,219.25,175.56
2016,3,11,14,15,5.0,152.0,2.55,11.5,155.5,148.07,118.16
2016,3,11,14,30,0.0,85.0,2.5,11.0,85.0,79.23,61.33
2016,3,11,14,45,0.0,104.5,2.45,11.0,104.5,97.74,77.07
2016,3,11,15,0,0.0,124.0,2.4,11.0,124.0,116.7,93.1
2016,3,11,15,15,8.5,152.5,2.35,10.5,157.0,150.86,122.26
2016,3,11,15,30,17.0,181.0,2.3,10.0,190.0,185.12,151.41
2016,3,11,15,45,72.0,179.0,2.3,10.0,209.5,222.01,183.29
2016,3,11,16,0,127.0,177.0,2.3,10.0,229.0,253.22,209.65
2016,3,11,16,15,117.5,156.0,2.25,9.5,199.5,219.3,181.52
2016,3,11,16,30,108.0,135.0,2.2,9.0,170.0,186.36,153.81
2016,3,11,16,45,90.0,112.5,2.2,9.0,138.0,149.68,122.21
2016,3,11,17,0,72.0,90.0,2.2,9.0,106.0,111.75,89.19
2016,3,11,17,15,53.0,67.5,2.2,8.5,78.0,79.9,61.38
2016,3,11,17,30,34.0,45.0,2.2,8.0,50.0,50.44,35.71
2016,3,11,17,45,17.0,26.0,2.2,8.0,28.5,27.24,14.07
2016,3,11,18,0,0.0,7.0,2.2,8.0,7.0,6.67,0.0
2016,3,11,18,15,0.0,3.5,2.2,8.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.0,0.95,7.5,10.0,9.26,0.67
2016,3,12,7,0,0.0,20.0,1.0,8.0,20.0,18.55,10.07
2016,3,12,7,15,0.0,33.0,1.05,8.0,33.0,30.64,20.94
2016,3,12,7,30,0.0,46.0,1.1,8.0,46.0,42.75,31.76
2016,3,12,7,45,0.0,60.5,1.2,8.5,60.5,56.39,43.68
2016,3,12,8,0,0.0,75.0,1.3,9.0,75.0,70.18,55.51
2016,3,12,8,15,0.0,89.0,1.35,9.0,89.0,83.54,66.87
2016,3,12,8,30,0.0,103.0,1.4,9.0,103.0,96.95,78.12
2016,3,12,8,45,0.0,118.5,1.45,9.5,118.5,111.9,90.36
2016,3,12,9,0,0.0,134.0,1.5,10.0,134.0,126.92,102.47
2016,3,12,9,15,89.0,196.0,1.55,10.0,246.5,256.81,211.38
2016,3,12,9,30,178.0,258.0,1.6,10.0,359.0,401.11,327.1
2016,3,12,9,45,89.0,212.0,1.65,10.5,262.5,290.27,236.03
2016,3,12,10,0,0.0,166.0,1.7,11.0,166.0,157.74,125.93
2016,3,12,10,15,6.5,199.5,1.7,11.0,204.0,196.44,157.78
2016,3,12,10,30,13.0,233.0,1.7,11.0,242.0,235.94,189.4
2016,3,12,10,45,78.0,293.0,1.75,11.5,349.5,368.86,295.64
2016,3,12,11,0,143.0,353.0,1.8,12.0,457.0,509.43,402.74
2016,3,12,11,15,71.5,216.0,1.8,12.0,268.0,294.96,236.09
2016,3,12,11,30,0.0,79.0,1.8,12.0,79.0,73.71,55.8
2016,3,12,11,45,53.5,226.0,1.85,12.0,267.5,278.55,224.11
2016,3,12,12,0,107.0,373.0,1.9,12.0,456.0,490.79,387.56
2016,3,12,12,15,131.5,377.0,1.9,12.0,478.0,533.47,418.62
2016,3,12,12,30,156.0,381.0,1.9,12.0,500.0,561.53,439.91
2016,3,12,12,45,78.0,224.0,1.95,12.0,283.5,312.22,249.58
2016,3,12,13,0,0.0,67.0,2.0,12.0,67.0,62.49,46.51
2016,3,12,13,15,29.0,196.5,2.0,12.0,217.5,223.23,179.37
2016,3,12,13,30,58.0,326.0,2.0,12.0,368.0,388.48,309.41
2016,3,12,13,45,54.5,313.0,2.0,12.0,351.5,369.88,294.4
2016,3,12,14,0,51.0,300.0,2.0,12.0,335.0,351.32,280.38
2016,3,12,14,15,151.5,296.5,1.95,12.0,394.0,442.68,354.76
2016,3,12,14,30,252.0,293.0,1.9,12.0,453.0,526.09,420.52
2016,3,12,14,45,311.5,263.0,1.9,12.0,449.5,529.17,424.53
2016,3,12,15,0,371.0,233.0,1.9,12.0,446.0,526.73,424.67
2016,3,12,15,15,361.0,215.5,1.85,12.0,409.5,483.8,391.91
2016,3,12,15,30,351.0,198.0,1.8,12.0,373.0,440.81,358.77
2016,3,12,15,45,318.5,182.0,1.75,12.0,329.0,386.14,315.48
2016,3,12,16,0,286.0,166.0,1.7,12.0,285.0,334.07,273.48
2016,3,12,16,15,259.0,150.0,1.65,11.5,247.5,287.6,235.64
2016,3,12,16,30,232.0,134.0,1.6,11.0,210.0,243.71,199.01
2016,3,12,16,45,208.5,113.0,1.6,11.0,172.0,198.61,160.29
2016,3,12,17,0,185.0,92.0,1.6,11.0,134.0,156.13,123.12
2016,3,12,17,15,145.0,71.0,1.55,10.5,98.5,112.26,85.15
2016,3,12,17,30,105.0,50.0,1.5,10.0,63.0,73.35,51.75
2016,3,12,17,45,52.5,30.0,1.5,10.0,36.5,37.32,20.64
2016,3,12,18,0,0.0,10.0,1.5,10.0,10.0,9.53,0.0
2016,3,12,18,15,0.0,5.0,1.5,10.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,1.4,11.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.0,1.4,11.0,2.0,1.85,0.0
2016,3,13,7,30,0.0,3.0,1.4,11.0,3.0,2.78,0.0
2016,3,13,7,45,0.0,4.0,1.45,11.5,4.0,3.7,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.63,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,5.56,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,6.49,0.0
2016,3,13,8,45,0.0,64.5,1.55,12.5,64.5,60.0,45.72
2016,3,13,9,0,0.0,122.0,1.6,13.0,122.0,115.02,91.53
2016,3,13,9,15,0.0,86.0,1.6,13.0,86.0,80.11,62.07
2016,3,13,9,30,0.0,50.0,1.6,13.0,50.0,46.52,33.77
2016,3,13,9,45,0.0,104.5,1.6,13.0,104.5,97.73,76.47
2016,3,13,10,0,0.0,159.0,1.6,13.0,159.0,150.75,119.72
2016,3,13,10,15,0.0,136.0,1.6,13.0,136.0,128.15,100.92
2016,3,13,10,30,0.0,113.0,1.6,13.0,113.0,105.88,82.56
2016,3,13,10,45,0.0,104.0,1.65,13.0,104.0,97.26,75.39
2016,3,13,11,0,0.0,95.0,1.7,13.0,95.0,88.68,68.26
2016,3,13,11,15,0.0,92.0,1.7,13.0,92.0,85.86,65.88
2016,3,13,11,30,0.0,89.0,1.7,13.0,89.0,83.07,63.53
2016,3,13,11,45,0.5,121.0,1.7,13.0,121.5,114.13,88.99
2016,3,13,12,0,1.0,153.0,1.7,13.0,154.0,145.64,114.52
2016,3,13,12,15,6.0,195.5,1.7,13.0,200.5,192.32,152.2
2016,3,13,12,30,11.0,238.0,1.7,13.0,247.0,239.69,189.87
2016,3,13,12,45,13.5,249.0,1.75,13.0,259.5,253.18,200.53
2016,3,13,13,0,16.0,260.0,1.8,13.0,272.0,266.66,211.31
2016,3,13,13,15,21.0,272.0,1.75,13.0,288.0,283.5,224.74
2016,3,13,13,30,26.0,284.0,1.7,13.0,304.0,300.23,238.04
2016,3,13,13,45,13.5,222.0,1.65,13.0,232.5,225.34,178.85
2016,3,13,14,0,1.0,160.0,1.6,13.0,161.0,152.44,120.32
2016,3,13,14,15,11.0,199.5,1.55,13.0,207.0,200.15,159.61
2016,3,13,14,30,21.0,239.0,1.5,13.0,253.0,248.17,198.34
2016,3,13,14,45,157.0,245.0,1.5,13.0,337.0,379.2,305.54
2016,3,13,15,0,293.0,251.0,1.5,13.0,421.0,488.82,391.92
2016,3,13,15,15,174.5,231.0,1.45,12.5,330.0,362.57,292.63
2016,3,13,15,30,56.0,211.0,1.4,12.0,239.0,248.42,201.12
2016,3,13,15,45,215.0,182.5,1.4,12.0,275.0,324.87,265.92
2016,3,13,16,0,374.0,154.0,1.4,12.0,311.0,375.98,307.08
2016,3,13,16,15,350.5,138.5,1.35,12.0,271.0,319.84,260.63
2016,3,13,16,30,327.0,123.0,1.3,12.0,231.0,272.84,221.05
2016,3,13,16,45,300.5,104.0,1.3,12.0,190.0,223.22,178.45
2016,3,13,17,0,274.0,85.0,1.3,12.0,149.0,176.42,137.34
2016,3,13,17,15,227.0,66.5,1.25,12.0,110.5,127.98,95.08
2016,3,13,17,30,180.0,48.0,1.2,12.0,72.0,85.29,58.27
2016,3,13,17,45,90.0,30.5,1.2,12.0,42.5,44.07,24.61
2016,3,13,18,0,0.0,13.0,1.2,12.0,13.0,12.39,0.0
2016,3,13,18,15,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
