Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.2,8.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.2,8.0,11.0,10.48,0.0
2016,3,14,6,45,73.5,29.5,1.25,8.5,39.0,40.04,21.81
2016,3,14,7,0,147.0,48.0,1.3,9.0,67.0,77.75,53.88
2016,3,14,7,15,190.0,68.0,1.3,9.0,104.5,118.64,89.43
2016,3,14,7,30,233.0,88.0,1.3,9.0,142.0,164.84,130.1
2016,3,14,7,45,252.5,109.5,1.35,9.5,180.5,209.11,169.2
2016,3,14,8,0,272.0,131.0,1.4,10.0,219.0,255.48,209.12
2016,3,14,8,15,304.0,144.5,1.4,10.0,258.5,301.27,247.96
2016,3,14,8,30,336.0,158.0,1.4,10.0,298.0,350.13,288.46
2016,3,14,8,45,369.5,172.5,1.45,10.5,343.5,403.7,331.34
2016,3,14,9,0,403.0,187.0,1.5,11.0,389.0,468.24,381.48
2016,3,14,9,15,411.0,204.0,1.5,11.0,425.5,512.43,414.95
2016,3,14,9,30,419.0,221.0,1.5,11.0,462.0,556.18,447.48
2016,3,14,9,45,524.5,201.0,1.5,11.5,522.5,635.47,507.31
2016,3,14,10,0,630.0,181.0,1.5,12.0,583.0,725.39,572.69
2016,3,14,10,15,537.5,227.5,1.5,12.0,582.5,715.6,561.68
2016,3,14,10,30,445.0,274.0,1.5,12.0,582.0,702.07,548.74
2016,3,14,10,45,326.5,315.5,1.5,12.5,545.5,642.04,500.97
2016,3,14,11,0,208.0,357.0,1.5,13.0,509.0,573.53,446.75
2016,3,14,11,15,402.0,305.5,1.5,13.0,608.0,717.29,556.52
2016,3,14,11,30,596.0,254.0,1.5,13.0,707.0,867.1,663.91
2016,3,14,11,45,742.5,193.5,1.5,13.0,763.5,955.65,723.37
2016,3,14,12,0,889.0,133.0,1.5,13.0,820.0,1031.54,772.13
2016,3,14,12,15,657.5,229.0,1.5,13.0,737.5,917.51,695.35
2016,3,14,12,30,426.0,325.0,1.5,13.0,655.0,788.86,602.05
2016,3,14,12,45,483.5,299.5,1.55,13.0,670.0,814.65,623.9
2016,3,14,13,0,541.0,274.0,1.6,13.0,685.0,836.95,641.6
2016,3,14,13,15,545.0,265.0,1.6,13.0,672.0,822.45,631.95
2016,3,14,13,30,549.0,256.0,1.6,13.0,659.0,805.42,620.97
2016,3,14,13,45,381.5,295.0,1.6,13.0,570.5,670.3,521.89
2016,3,14,14,0,214.0,334.0,1.6,13.0,482.0,543.12,426.0
2016,3,14,14,15,299.5,301.0,1.6,13.0,499.0,584.1,460.33
2016,3,14,14,30,385.0,268.0,1.6,13.0,516.0,606.68,479.56
2016,3,14,14,45,383.0,251.0,1.65,13.0,485.5,571.37,454.22
2016,3,14,15,0,381.0,234.0,1.7,13.0,455.0,535.0,428.11
2016,3,14,15,15,546.0,179.5,1.7,12.5,470.0,582.63,468.47
2016,3,14,15,30,711.0,125.0,1.7,12.0,485.0,608.48,490.67
2016,3,14,15,45,684.5,118.0,1.75,12.0,437.5,548.28,443.96
2016,3,14,16,0,658.0,111.0,1.8,12.0,390.0,488.98,397.14
2016,3,14,16,15,615.0,104.0,1.7,11.5,339.5,422.83,343.48
2016,3,14,16,30,572.0,97.0,1.6,11.0,289.0,360.09,290.95
2016,3,14,16,45,516.5,87.0,1.55,10.5,238.0,293.5,234.03
2016,3,14,17,0,461.0,77.0,1.5,10.0,187.0,230.93,179.23
2016,3,14,17,15,369.5,64.5,1.45,9.5,138.5,165.22,122.47
2016,3,14,17,30,278.0,52.0,1.4,9.0,90.0,110.58,76.14
2016,3,14,17,45,139.0,34.0,1.4,8.5,53.0,53.87,31.12
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,8.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,7.0,1.0,5.5,8.0,0.0,0.0
2016,3,15,6,30,72.0,14.0,1.0,6.0,16.0,17.7,0.0
2016,3,15,6,45,216.0,29.0,1.05,6.5,54.0,59.07,31.97
2016,3,15,7,0,360.0,44.0,1.1,7.0,92.0,117.07,78.68
2016,3,15,7,15,450.5,54.0,1.1,7.5,141.5,174.09,127.92
2016,3,15,7,30,541.0,64.0,1.1,8.0,191.0,241.92,187.42
2016,3,15,7,45,605.5,69.5,1.15,9.0,244.0,305.81,243.66
2016,3,15,8,0,670.0,75.0,1.2,10.0,297.0,376.33,303.82
2016,3,15,8,15,708.5,80.0,1.2,10.5,348.5,439.85,357.03
2016,3,15,8,30,747.0,85.0,1.2,11.0,400.0,505.1,409.62
2016,3,15,8,45,779.5,87.5,1.2,11.5,450.0,567.4,457.99
2016,3,15,9,0,812.0,90.0,1.2,12.0,500.0,630.92,505.5
2016,3,15,9,15,831.0,93.0,1.2,12.5,544.0,686.51,545.45
2016,3,15,9,30,850.0,96.0,1.2,13.0,588.0,741.29,581.98
2016,3,15,9,45,866.5,97.0,1.25,13.5,627.0,790.78,614.35
2016,3,15,10,0,883.0,98.0,1.3,14.0,666.0,833.03,641.25
2016,3,15,10,15,892.5,100.0,1.25,14.0,697.5,873.61,666.6
2016,3,15,10,30,902.0,102.0,1.2,14.0,729.0,911.53,689.79
2016,3,15,10,45,910.5,102.5,1.15,14.5,754.0,943.99,707.77
2016,3,15,11,0,919.0,103.0,1.1,15.0,779.0,973.31,723.48
2016,3,15,11,15,923.0,103.5,1.1,15.0,795.5,995.04,736.46
2016,3,15,11,30,927.0,104.0,1.1,15.0,812.0,1013.14,747.26
2016,3,15,11,45,930.0,104.0,1.1,15.5,820.5,1025.96,753.42
2016,3,15,12,0,933.0,104.0,1.1,16.0,829.0,1034.95,757.31
2016,3,15,12,15,933.0,104.0,1.1,16.0,829.0,1037.08,758.45
2016,3,15,12,30,933.0,104.0,1.1,16.0,829.0,1035.28,757.34
2016,3,15,12,45,934.0,101.5,1.15,16.0,822.0,1027.72,753.77
2016,3,15,13,0,935.0,99.0,1.2,16.0,815.0,1016.23,747.86
2016,3,15,13,15,931.0,98.5,1.2,16.0,798.5,998.34,737.03
2016,3,15,13,30,927.0,98.0,1.2,16.0,782.0,976.77,723.99
2016,3,15,13,45,922.0,96.0,1.2,16.0,758.5,949.07,707.02
2016,3,15,14,0,917.0,94.0,1.2,16.0,735.0,918.0,687.87
2016,3,15,14,15,908.0,92.5,1.2,15.5,703.5,880.88,665.85
2016,3,15,14,30,899.0,91.0,1.2,15.0,672.0,841.0,641.73
2016,3,15,14,45,887.0,88.5,1.25,15.0,634.0,795.12,612.62
2016,3,15,15,0,875.0,86.0,1.3,15.0,596.0,747.18,581.56
2016,3,15,15,15,857.5,83.5,1.3,14.5,552.5,697.57,549.19
2016,3,15,15,30,840.0,81.0,1.3,14.0,509.0,642.51,510.28
2016,3,15,15,45,817.0,77.5,1.3,14.0,461.0,582.34,464.88
2016,3,15,16,0,794.0,74.0,1.3,14.0,413.0,522.37,418.07
2016,3,15,16,15,760.0,69.5,1.25,13.5,362.0,456.46,365.42
2016,3,15,16,30,726.0,65.0,1.2,13.0,311.0,392.68,312.43
2016,3,15,16,45,677.5,59.5,1.2,12.5,258.5,324.9,254.61
2016,3,15,17,0,629.0,54.0,1.2,12.0,206.0,262.12,199.1
2016,3,15,17,15,547.5,46.0,1.2,11.0,155.0,193.0,138.82
2016,3,15,17,30,466.0,38.0,1.2,10.0,104.0,133.45,87.22
2016,3,15,17,45,323.5,26.5,1.3,9.5,63.0,72.53,38.54
2016,3,15,18,0,181.0,15.0,1.4,9.0,22.0,26.99,0.0
2016,3,15,18,15,90.5,7.5,1.4,8.5,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,71.0,7.5,1.05,6.5,10.0,7.15,0.0
2016,3,16,6,30,142.0,15.0,0.9,7.0,20.0,23.86,0.0
2016,3,16,6,45,294.0,27.5,0.8,8.0,61.0,68.71,37.0
2016,3,16,7,0,446.0,40.0,0.7,9.0,102.0,130.2,85.69
2016,3,16,7,15,532.0,48.5,0.7,9.5,153.5,190.02,137.48
2016,3,16,7,30,618.0,57.0,0.7,10.0,205.0,260.01,198.66
2016,3,16,7,45,672.0,62.5,0.7,10.5,258.5,324.58,255.44
2016,3,16,8,0,726.0,68.0,0.7,11.0,312.0,393.95,314.36
2016,3,16,8,15,761.5,72.5,0.75,11.5,364.5,458.55,367.82
2016,3,16,8,30,797.0,77.0,0.8,12.0,417.0,525.44,421.01
2016,3,16,8,45,822.5,80.0,0.85,13.0,466.5,586.65,467.13
2016,3,16,9,0,848.0,83.0,0.9,14.0,516.0,648.28,511.75
2016,3,16,9,15,866.0,86.0,0.85,14.5,560.5,704.8,550.48
2016,3,16,9,30,884.0,89.0,0.8,15.0,605.0,755.87,582.42
2016,3,16,9,45,897.0,91.0,0.8,15.5,644.0,804.59,612.7
2016,3,16,10,0,910.0,93.0,0.8,16.0,683.0,851.3,641.06
2016,3,16,10,15,919.5,95.0,0.8,16.0,715.0,892.76,666.68
2016,3,16,10,30,929.0,97.0,0.8,16.0,747.0,931.45,690.29
2016,3,16,10,45,935.5,98.0,0.85,16.5,771.5,963.32,709.03
2016,3,16,11,0,942.0,99.0,0.9,17.0,796.0,991.85,725.66
2016,3,16,11,15,946.0,100.0,0.9,17.0,813.0,1014.51,738.91
2016,3,16,11,30,950.0,101.0,0.9,17.0,830.0,1033.43,749.95
2016,3,16,11,45,951.5,101.5,0.9,17.5,838.5,1045.53,755.44
2016,3,16,12,0,953.0,102.0,0.9,18.0,847.0,1053.67,758.66
2016,3,16,12,15,953.0,101.5,0.9,18.0,847.0,1055.22,759.41
2016,3,16,12,30,953.0,101.0,0.9,18.0,847.0,1052.74,757.92
2016,3,16,12,45,956.5,98.0,0.9,18.5,840.0,1046.85,753.1
2016,3,16,13,0,960.0,95.0,0.9,19.0,833.0,1036.89,745.96
2016,3,16,13,15,956.0,94.0,0.9,19.0,816.5,1018.0,734.85
2016,3,16,13,30,952.0,93.0,0.9,19.0,800.0,995.33,721.56
2016,3,16,13,45,945.5,92.0,0.9,19.0,775.0,966.74,704.58
2016,3,16,14,0,939.0,91.0,0.9,19.0,750.0,934.78,685.48
2016,3,16,14,15,929.5,89.5,0.9,18.5,718.0,896.5,663.44
2016,3,16,14,30,920.0,88.0,0.9,18.0,686.0,855.4,639.32
2016,3,16,14,45,907.0,86.0,0.9,18.0,647.5,808.45,609.73
2016,3,16,15,0,894.0,84.0,0.9,18.0,609.0,759.45,578.36
2016,3,16,15,15,876.0,81.5,0.85,17.5,564.5,704.66,542.79
2016,3,16,15,30,858.0,79.0,0.8,17.0,520.0,652.23,506.6
2016,3,16,15,45,833.5,76.0,0.8,17.0,471.0,590.79,461.59
2016,3,16,16,0,809.0,73.0,0.8,17.0,422.0,529.65,415.26
2016,3,16,16,15,775.0,69.0,0.8,16.0,369.5,463.43,364.68
2016,3,16,16,30,741.0,65.0,0.8,15.0,317.0,399.3,313.35
2016,3,16,16,45,690.0,59.5,0.8,14.5,263.5,329.67,255.11
2016,3,16,17,0,639.0,54.0,0.8,14.0,210.0,265.26,199.21
2016,3,16,17,15,558.5,46.5,0.8,13.5,158.5,196.26,139.53
2016,3,16,17,30,478.0,39.0,0.8,13.0,107.0,136.68,88.36
2016,3,16,17,45,335.5,27.0,0.8,12.5,65.0,74.44,39.46
2016,3,16,18,0,193.0,15.0,0.8,12.0,23.0,27.8,0.0
2016,3,16,18,15,96.5,7.5,0.8,11.5,11.5,7.79,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,15,103.5,8.0,1.25,8.5,12.0,8.25,0.0
2016,3,17,6,30,207.0,16.0,1.2,9.0,24.0,29.58,0.0
2016,3,17,6,45,352.0,27.0,1.2,10.0,67.0,76.28,40.97
2016,3,17,7,0,497.0,38.0,1.2,11.0,110.0,138.97,90.64
2016,3,17,7,15,578.5,45.5,1.1,11.5,162.0,199.94,143.75
2016,3,17,7,30,660.0,53.0,1.0,12.0,214.0,270.22,205.33
2016,3,17,7,45,709.5,58.0,0.95,13.0,268.5,335.13,261.93
2016,3,17,8,0,759.0,63.0,0.9,14.0,323.0,404.72,320.1
2016,3,17,8,15,792.5,67.0,0.8,14.5,375.5,469.64,372.56
2016,3,17,8,30,826.0,71.0,0.7,15.0,428.0,536.57,423.95
2016,3,17,8,45,849.5,74.5,0.65,15.5,477.5,598.6,469.67
2016,3,17,9,0,873.0,78.0,0.6,16.0,527.0,657.46,511.22
2016,3,17,9,15,890.0,80.5,0.55,16.5,571.5,713.36,548.02
2016,3,17,9,30,907.0,83.0,0.5,17.0,616.0,768.11,581.52
2016,3,17,9,45,918.5,85.0,0.45,18.0,655.0,816.56,608.7
2016,3,17,10,0,930.0,87.0,0.4,19.0,694.0,862.81,633.68
2016,3,17,10,15,938.5,88.5,0.35,19.0,726.0,903.49,656.88
2016,3,17,10,30,947.0,90.0,0.3,19.0,758.0,941.27,677.98
2016,3,17,10,45,952.5,91.5,0.25,19.5,782.0,973.2,693.93
2016,3,17,11,0,958.0,93.0,0.2,20.0,806.0,1001.68,707.68
2016,3,17,11,15,961.5,93.5,0.2,20.0,823.0,1023.53,719.77
2016,3,17,11,30,965.0,94.0,0.2,20.0,840.0,1041.57,729.74
2016,3,17,11,45,966.5,94.5,0.25,20.5,848.0,1053.75,736.05
2016,3,17,12,0,968.0,95.0,0.3,21.0,856.0,1061.91,740.24
2016,3,17,12,15,968.0,95.0,0.35,21.0,856.0,1063.97,742.47
2016,3,17,12,30,968.0,95.0,0.4,21.0,856.0,1061.94,742.54
2016,3,17,12,45,965.0,95.0,0.45,21.5,847.0,1052.91,737.22
2016,3,17,13,0,962.0,95.0,0.5,22.0,838.0,1039.89,729.74
2016,3,17,13,15,958.0,94.0,0.5,22.0,821.0,1020.88,718.97
2016,3,17,13,30,954.0,93.0,0.5,22.0,804.0,998.1,706.05
2016,3,17,13,45,947.0,92.0,0.55,22.0,779.5,968.93,690.39
2016,3,17,14,0,940.0,91.0,0.6,22.0,755.0,936.4,672.57
2016,3,17,14,15,930.5,89.5,0.6,21.5,722.5,898.01,651.09
2016,3,17,14,30,921.0,88.0,0.6,21.0,690.0,856.81,627.57
2016,3,17,14,45,908.0,86.0,0.6,21.0,651.5,809.75,598.67
2016,3,17,15,0,895.0,84.0,0.6,21.0,613.0,760.64,568.03
2016,3,17,15,15,877.0,81.5,0.55,21.0,568.0,705.73,532.17
2016,3,17,15,30,859.0,79.0,0.5,21.0,523.0,653.16,495.84
2016,3,17,15,45,834.5,76.0,0.5,21.0,474.0,591.61,451.98
2016,3,17,16,0,810.0,73.0,0.5,21.0,425.0,530.38,406.8
2016,3,17,16,15,776.0,69.0,0.5,20.0,372.5,464.05,357.48
2016,3,17,16,30,742.0,65.0,0.5,19.0,320.0,399.82,307.38
2016,3,17,16,45,691.5,59.5,0.55,18.0,266.5,330.28,251.28
2016,3,17,17,0,641.0,54.0,0.6,17.0,213.0,265.59,196.76
2016,3,17,17,15,561.0,46.5,0.65,16.0,161.5,196.82,138.49
2016,3,17,17,30,481.0,39.0,0.7,15.0,110.0,137.16,88.03
2016,3,17,17,45,340.0,27.5,0.8,14.5,67.5,75.38,40.06
2016,3,17,18,0,199.0,16.0,0.9,14.0,25.0,29.2,0.0
2016,3,17,18,15,99.5,8.0,0.85,13.5,12.5,8.25,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,8.5,0.95,8.5,13.0,8.88,0.0
2016,3,18,6,30,196.0,17.0,0.9,9.0,26.0,30.48,0.0
2016,3,18,6,45,334.5,29.0,0.85,10.0,69.0,76.81,42.68
2016,3,18,7,0,473.0,41.0,0.8,11.0,112.0,138.58,91.54
2016,3,18,7,15,553.5,49.0,0.8,11.0,163.5,198.61,143.86
2016,3,18,7,30,634.0,57.0,0.8,11.0,215.0,268.07,204.92
2016,3,18,7,45,317.0,85.0,0.8,11.5,164.0,214.4,170.99
2016,3,18,8,0,0.0,113.0,0.8,12.0,113.0,107.13,85.64
2016,3,18,8,15,16.0,141.0,0.75,12.5,148.5,142.42,115.04
2016,3,18,8,30,32.0,169.0,0.7,13.0,184.0,184.95,149.42
2016,3,18,8,45,69.0,200.0,0.7,13.5,235.5,241.02,194.26
2016,3,18,9,0,106.0,231.0,0.7,14.0,287.0,301.02,241.1
2016,3,18,9,15,133.0,253.5,0.7,14.5,329.0,356.87,283.36
2016,3,18,9,30,160.0,276.0,0.7,15.0,371.0,407.26,320.57
2016,3,18,9,45,364.0,243.0,0.7,15.5,477.5,548.01,427.85
2016,3,18,10,0,568.0,210.0,0.7,16.0,584.0,705.57,540.69
2016,3,18,10,15,585.5,217.5,0.7,16.0,618.5,749.25,568.28
2016,3,18,10,30,603.0,225.0,0.7,16.0,653.0,795.51,598.52
2016,3,18,10,45,768.0,163.5,0.7,16.5,727.0,897.92,665.38
2016,3,18,11,0,933.0,102.0,0.7,17.0,801.0,990.05,720.89
2016,3,18,11,15,937.5,103.0,0.7,17.0,818.0,1012.88,733.1
2016,3,18,11,30,942.0,104.0,0.7,17.0,835.0,1032.02,744.16
2016,3,18,11,45,944.0,104.0,0.7,17.5,843.5,1043.82,749.4
2016,3,18,12,0,946.0,104.0,0.7,18.0,852.0,1051.69,752.43
2016,3,18,12,15,946.0,104.0,0.7,18.0,852.0,1053.62,753.42
2016,3,18,12,30,946.0,104.0,0.7,18.0,852.0,1051.56,752.19
2016,3,18,12,45,927.0,112.5,0.75,18.0,839.5,1036.35,744.24
2016,3,18,13,0,908.0,121.0,0.8,18.0,827.0,1017.47,734.24
2016,3,18,13,15,903.5,120.0,0.8,18.0,810.5,998.7,723.27
2016,3,18,13,30,899.0,119.0,0.8,18.0,794.0,976.38,710.12
2016,3,18,13,45,743.0,175.0,0.8,18.0,721.0,887.14,653.86
2016,3,18,14,0,587.0,231.0,0.8,18.0,648.0,783.56,585.46
2016,3,18,14,15,723.0,173.0,0.8,17.5,664.0,823.11,617.38
2016,3,18,14,30,859.0,115.0,0.8,17.0,680.0,842.15,631.9
2016,3,18,14,45,845.0,112.0,0.85,17.0,641.5,794.84,601.87
2016,3,18,15,0,831.0,109.0,0.9,17.0,603.0,745.74,570.92
2016,3,18,15,15,811.0,105.5,0.95,16.5,559.0,690.41,535.37
2016,3,18,15,30,791.0,102.0,1.0,16.0,515.0,634.41,496.77
2016,3,18,15,45,766.5,97.5,1.05,15.5,466.5,575.7,454.55
2016,3,18,16,0,742.0,93.0,1.1,15.0,418.0,515.96,409.79
2016,3,18,16,15,704.5,87.5,1.1,14.5,366.0,449.6,357.77
2016,3,18,16,30,667.0,82.0,1.1,14.0,314.0,385.9,305.84
2016,3,18,16,45,615.0,75.0,1.1,13.5,261.5,318.24,249.0
2016,3,18,17,0,563.0,68.0,1.1,13.0,209.0,255.75,194.75
2016,3,18,17,15,479.0,58.0,1.05,12.0,158.5,187.66,136.33
2016,3,18,17,30,395.0,48.0,1.0,11.0,108.0,129.54,86.88
2016,3,18,17,45,264.0,33.5,1.0,10.5,66.5,71.4,41.07
2016,3,18,18,0,133.0,19.0,1.0,10.0,25.0,27.27,0.0
2016,3,18,18,15,66.5,9.5,0.95,9.5,12.5,9.46,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,11.44,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,22.19,2.43
2016,3,19,6,45,137.0,38.0,0.35,9.5,59.0,57.46,35.89
2016,3,19,7,0,274.0,52.0,0.3,10.0,94.0,110.29,76.64
2016,3,19,7,15,321.0,68.5,0.3,10.5,136.5,157.78,117.82
2016,3,19,7,30,368.0,85.0,0.3,11.0,179.0,210.93,163.87
2016,3,19,7,45,409.0,97.0,0.35,11.5,223.0,262.54,208.24
2016,3,19,8,0,450.0,109.0,0.4,12.0,267.0,318.45,255.01
2016,3,19,8,15,342.5,147.0,0.4,12.5,278.0,325.46,261.69
2016,3,19,8,30,235.0,185.0,0.4,13.0,289.0,325.94,261.59
2016,3,19,8,45,285.0,199.5,0.45,13.5,339.5,384.61,307.39
2016,3,19,9,0,335.0,214.0,0.5,14.0,390.0,447.75,354.98
2016,3,19,9,15,589.0,154.0,0.5,14.5,494.0,592.07,464.05
2016,3,19,9,30,843.0,94.0,0.5,15.0,598.0,741.08,568.68
2016,3,19,9,45,853.5,97.0,0.5,15.5,635.0,787.73,595.88
2016,3,19,10,0,864.0,100.0,0.5,16.0,672.0,826.72,618.93
2016,3,19,10,15,873.5,102.0,0.5,16.0,703.0,866.48,643.43
2016,3,19,10,30,883.0,104.0,0.5,16.0,734.0,903.64,665.96
2016,3,19,10,45,890.5,104.5,0.5,16.0,758.0,934.48,684.29
2016,3,19,11,0,898.0,105.0,0.5,16.0,782.0,962.2,700.66
2016,3,19,11,15,902.0,105.5,0.5,16.0,798.0,983.28,712.86
2016,3,19,11,30,906.0,106.0,0.5,16.0,814.0,1000.8,722.99
2016,3,19,11,45,911.5,104.5,0.55,16.5,823.0,1013.92,730.35
2016,3,19,12,0,917.0,103.0,0.6,17.0,832.0,1023.3,735.57
2016,3,19,12,15,654.5,228.0,0.6,17.0,748.0,917.11,668.42
2016,3,19,12,30,392.0,353.0,0.6,17.0,664.0,774.76,569.72
2016,3,19,12,45,658.0,224.5,0.6,17.5,741.0,910.62,667.14
2016,3,19,13,0,924.0,96.0,0.6,18.0,818.0,1006.26,724.56
2016,3,19,13,15,572.0,232.5,0.6,18.0,677.0,818.78,602.19
2016,3,19,13,30,220.0,369.0,0.6,18.0,536.0,597.05,445.32
2016,3,19,13,45,562.0,231.0,0.65,18.0,637.0,777.84,582.4
2016,3,19,14,0,904.0,93.0,0.7,18.0,738.0,908.18,669.35
2016,3,19,14,15,895.5,91.5,0.7,17.5,707.0,871.59,645.83
2016,3,19,14,30,887.0,90.0,0.7,17.0,676.0,832.26,622.72
2016,3,19,14,45,873.5,88.5,0.7,17.0,638.5,786.5,593.83
2016,3,19,15,0,860.0,87.0,0.7,17.0,601.0,738.84,563.28
2016,3,19,15,15,676.5,132.5,0.7,16.5,518.5,628.22,486.43
2016,3,19,15,30,493.0,178.0,0.7,16.0,436.0,519.26,406.59
2016,3,19,15,45,636.0,127.0,0.75,16.0,428.0,529.08,416.69
2016,3,19,16,0,779.0,76.0,0.8,16.0,420.0,516.98,407.76
2016,3,19,16,15,746.5,72.0,0.85,15.5,369.0,452.96,357.78
2016,3,19,16,30,714.0,68.0,0.9,15.0,318.0,390.95,307.61
2016,3,19,16,45,662.5,63.0,0.95,14.5,265.5,323.38,251.14
2016,3,19,17,0,611.0,58.0,1.0,14.0,213.0,260.51,196.67
2016,3,19,17,15,533.5,50.0,0.95,13.5,163.0,193.31,138.42
2016,3,19,17,30,456.0,42.0,0.9,13.0,113.0,135.21,88.49
2016,3,19,17,45,228.0,35.5,0.9,12.5,71.0,67.65,39.48
2016,3,19,18,0,0.0,29.0,0.9,12.0,29.0,26.61,1.82
2016,3,19,18,15,0.0,14.5,0.9,11.5,14.5,13.82,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.5,10.0,0.75,9.5,11.5,9.85,0.0
2016,3,20,6,30,53.0,20.0,0.7,10.0,23.0,23.25,4.95
2016,3,20,6,45,109.5,38.5,0.7,11.0,53.5,54.4,34.6
2016,3,20,7,0,166.0,57.0,0.7,12.0,84.0,91.91,65.37
2016,3,20,7,15,193.0,77.5,0.7,12.5,120.0,130.91,99.27
2016,3,20,7,30,220.0,98.0,0.7,13.0,156.0,173.26,135.9
2016,3,20,7,45,236.5,118.5,0.75,13.5,192.5,214.75,171.45
2016,3,20,8,0,253.0,139.0,0.8,14.0,229.0,257.99,207.51
2016,3,20,8,15,278.0,158.5,0.8,14.5,271.5,306.01,246.24
2016,3,20,8,30,303.0,178.0,0.8,15.0,314.0,356.39,285.69
2016,3,20,8,45,326.5,195.5,0.85,15.5,356.5,405.83,323.55
2016,3,20,9,0,350.0,213.0,0.9,16.0,399.0,456.95,361.73
2016,3,20,9,15,601.0,152.5,0.9,16.0,502.0,600.09,471.16
2016,3,20,9,30,852.0,92.0,0.9,16.0,605.0,747.28,576.22
2016,3,20,9,45,858.5,96.5,0.95,16.5,641.5,787.76,600.47
2016,3,20,10,0,865.0,101.0,1.0,17.0,678.0,830.29,627.16
2016,3,20,10,15,626.0,205.5,1.0,17.0,633.0,777.33,588.45
2016,3,20,10,30,387.0,310.0,1.0,17.0,588.0,681.52,516.24
2016,3,20,10,45,296.5,342.0,1.05,17.0,559.0,644.74,489.02
2016,3,20,11,0,206.0,374.0,1.1,17.0,530.0,589.73,447.96
2016,3,20,11,15,295.0,363.0,1.1,17.0,591.5,679.97,513.91
2016,3,20,11,30,384.0,352.0,1.1,17.0,653.0,759.07,569.34
2016,3,20,11,45,290.5,376.0,1.15,17.0,605.5,698.14,524.29
2016,3,20,12,0,197.0,400.0,1.2,17.0,558.0,620.65,468.54
2016,3,20,12,15,109.5,350.5,1.2,17.0,438.5,480.26,366.89
2016,3,20,12,30,22.0,301.0,1.2,17.0,319.0,313.58,241.54
2016,3,20,12,45,122.0,345.0,1.2,17.0,441.0,485.29,373.67
2016,3,20,13,0,222.0,389.0,1.2,17.0,563.0,628.8,477.6
2016,3,20,13,15,267.5,371.5,1.2,16.5,577.0,662.37,502.23
2016,3,20,13,30,313.0,354.0,1.2,16.0,591.0,679.92,516.94
2016,3,20,13,45,301.0,344.0,1.2,16.0,566.5,650.02,496.06
2016,3,20,14,0,289.0,334.0,1.2,16.0,542.0,619.48,475.06
2016,3,20,14,15,267.5,322.0,1.2,16.0,508.0,578.22,445.97
2016,3,20,14,30,246.0,310.0,1.2,16.0,474.0,526.81,409.35
2016,3,20,14,45,225.5,293.5,1.2,16.0,437.5,483.24,377.92
2016,3,20,15,0,205.0,277.0,1.2,16.0,401.0,440.64,346.64
2016,3,20,15,15,260.0,248.0,1.15,15.5,393.0,446.99,353.85
2016,3,20,15,30,315.0,219.0,1.1,15.0,385.0,438.51,349.19
2016,3,20,15,45,204.5,204.5,1.1,15.0,308.5,333.09,266.81
2016,3,20,16,0,94.0,190.0,1.1,15.0,232.0,240.34,192.97
2016,3,20,16,15,89.0,167.5,1.05,14.5,203.5,209.65,168.99
2016,3,20,16,30,84.0,145.0,1.0,14.0,175.0,179.49,144.6
2016,3,20,16,45,76.0,122.5,0.95,14.0,146.5,148.8,118.98
2016,3,20,17,0,68.0,100.0,0.9,14.0,118.0,119.1,93.74
2016,3,20,17,15,54.0,78.0,0.9,13.5,90.0,89.44,68.5
2016,3,20,17,30,40.0,56.0,0.9,13.0,62.0,61.63,44.7
2016,3,20,17,45,20.0,36.0,0.9,13.0,39.0,36.97,23.68
2016,3,20,18,0,0.0,16.0,0.9,13.0,16.0,14.85,0.11
2016,3,20,18,15,0.0,8.0,0.9,12.5,8.0,7.63,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,7.0,11.0,0.9,9.5,11.0,10.58,0.0
2016,3,21,6,30,14.0,22.0,0.9,10.0,22.0,21.71,7.11
2016,3,21,6,45,54.5,42.0,0.9,10.5,50.0,49.06,32.86
2016,3,21,7,0,95.0,62.0,0.9,11.0,78.0,80.89,59.39
2016,3,21,7,15,117.5,85.0,0.95,11.0,111.5,116.23,90.11
2016,3,21,7,30,140.0,108.0,1.0,11.0,145.0,154.43,123.27
2016,3,21,7,45,160.5,127.5,1.05,11.5,179.0,190.96,154.47
2016,3,21,8,0,181.0,147.0,1.1,12.0,213.0,229.81,186.99
2016,3,21,8,15,265.5,159.5,1.15,12.0,272.0,301.2,245.67
2016,3,21,8,30,350.0,172.0,1.2,12.0,331.0,376.6,306.57
2016,3,21,8,45,304.0,202.0,1.25,12.0,350.5,399.5,323.92
2016,3,21,9,0,258.0,232.0,1.3,12.0,370.0,417.17,336.72
2016,3,21,9,15,304.5,244.0,1.3,12.0,419.5,475.8,382.1
2016,3,21,9,30,351.0,256.0,1.3,12.0,469.0,537.79,428.8
2016,3,21,9,45,596.0,187.5,1.35,12.5,576.0,688.04,543.21
2016,3,21,10,0,841.0,119.0,1.4,13.0,683.0,837.57,648.04
2016,3,21,10,15,621.0,213.5,1.45,13.0,640.5,782.22,605.64
2016,3,21,10,30,401.0,308.0,1.5,13.0,598.0,692.13,536.55
2016,3,21,10,45,462.5,293.5,1.55,13.5,638.5,755.88,582.97
2016,3,21,11,0,524.0,279.0,1.6,14.0,679.0,810.0,620.55
2016,3,21,11,15,482.0,302.0,1.6,14.0,676.0,804.93,614.66
2016,3,21,11,30,440.0,325.0,1.6,14.0,673.0,796.18,606.92
2016,3,21,11,45,253.0,349.5,1.65,14.0,550.5,632.29,487.0
2016,3,21,12,0,66.0,374.0,1.7,14.0,428.0,448.72,347.94
2016,3,21,12,15,67.0,373.5,1.7,14.0,428.0,449.28,349.58
2016,3,21,12,30,68.0,373.0,1.7,14.0,428.0,449.54,349.85
2016,3,21,12,45,34.0,205.5,1.7,14.5,233.0,237.55,187.05
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,35.43,23.66
2016,3,21,13,15,0.0,37.0,1.7,14.5,37.0,34.49,23.08
2016,3,21,13,30,0.0,36.0,1.7,14.0,36.0,33.55,22.38
2016,3,21,13,45,0.0,35.5,1.7,14.0,35.5,33.07,22.01
2016,3,21,14,0,0.0,35.0,1.7,14.0,35.0,32.6,21.66
2016,3,21,14,15,1.0,104.0,1.65,14.0,105.0,98.08,76.0
2016,3,21,14,30,2.0,173.0,1.6,14.0,175.0,165.7,131.14
2016,3,21,14,45,1.0,158.0,1.6,14.0,159.0,150.21,118.67
2016,3,21,15,0,0.0,143.0,1.6,14.0,143.0,134.87,106.46
2016,3,21,15,15,0.0,150.5,1.6,13.5,150.5,142.32,113.1
2016,3,21,15,30,0.0,158.0,1.6,13.0,158.0,149.9,119.86
2016,3,21,15,45,27.5,170.5,1.6,13.0,183.0,184.36,149.04
2016,3,21,16,0,55.0,183.0,1.6,13.0,208.0,211.36,171.64
2016,3,21,16,15,46.0,163.0,1.5,12.5,182.0,183.5,149.08
2016,3,21,16,30,37.0,143.0,1.4,12.0,156.0,156.7,127.25
2016,3,21,16,45,31.0,120.5,1.35,11.5,130.5,129.56,104.75
2016,3,21,17,0,25.0,98.0,1.3,11.0,105.0,103.25,82.53
2016,3,21,17,15,140.5,81.0,1.3,10.5,105.0,116.82,89.77
2016,3,21,17,30,256.0,64.0,1.3,10.0,105.0,117.02,83.01
2016,3,21,17,45,170.0,44.0,1.3,10.0,67.0,66.71,42.07
2016,3,21,18,0,84.0,24.0,1.3,10.0,29.0,28.44,6.3
2016,3,21,18,15,42.0,12.0,1.3,9.5,14.5,11.67,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,111.5,12.5,1.1,6.5,20.0,13.77,0.0
2016,3,22,6,30,223.0,25.0,1.1,7.0,40.0,43.27,16.88
2016,3,22,6,45,355.5,36.5,1.15,8.0,85.5,90.38,54.7
2016,3,22,7,0,488.0,48.0,1.2,9.0,131.0,153.3,105.29
2016,3,22,7,15,564.0,55.5,1.2,9.0,183.5,213.47,158.6
2016,3,22,7,30,640.0,63.0,1.2,9.0,236.0,282.43,219.93
2016,3,22,7,45,392.5,107.0,1.3,9.5,220.5,268.99,217.25
2016,3,22,8,0,145.0,151.0,1.4,10.0,205.0,218.06,178.75
2016,3,22,8,15,477.5,116.0,1.4,10.0,328.0,369.32,303.83
2016,3,22,8,30,810.0,81.0,1.4,10.0,451.0,548.08,446.36
2016,3,22,8,45,598.0,145.5,1.45,10.5,434.5,531.41,430.83
2016,3,22,9,0,386.0,210.0,1.5,11.0,418.0,478.47,387.32
2016,3,22,9,15,642.0,149.5,1.5,11.0,528.5,628.22,505.57
2016,3,22,9,30,898.0,89.0,1.5,11.0,639.0,777.47,614.65
2016,3,22,9,45,485.5,198.0,1.55,11.5,498.0,608.51,484.28
2016,3,22,10,0,73.0,307.0,1.6,12.0,357.0,371.16,294.32
2016,3,22,10,15,296.5,284.0,1.6,12.0,498.0,563.5,447.74
2016,3,22,10,30,520.0,261.0,1.6,12.0,639.0,759.78,593.08
2016,3,22,10,45,742.0,176.5,1.65,12.5,735.5,892.96,686.3
2016,3,22,11,0,964.0,92.0,1.7,13.0,832.0,1014.04,764.83
2016,3,22,11,15,967.5,92.5,1.7,13.0,848.0,1035.63,776.81
2016,3,22,11,30,971.0,93.0,1.7,13.0,864.0,1053.38,787.62
2016,3,22,11,45,973.5,93.0,1.7,13.0,872.5,1065.64,795.01
2016,3,22,12,0,976.0,93.0,1.7,13.0,881.0,1073.87,799.97
2016,3,22,12,15,734.0,203.0,1.7,13.0,796.0,970.89,732.05
2016,3,22,12,30,492.0,313.0,1.7,13.0,711.0,842.96,641.63
2016,3,22,12,45,728.5,204.0,1.75,13.0,785.5,959.32,728.15
2016,3,22,13,0,965.0,95.0,1.8,13.0,860.0,1047.42,786.34
2016,3,22,13,15,630.5,228.0,1.85,13.0,724.0,870.77,667.12
2016,3,22,13,30,296.0,361.0,1.9,13.0,588.0,671.14,519.3
2016,3,22,13,45,314.5,344.0,1.95,13.0,578.5,661.81,515.86
2016,3,22,14,0,333.0,327.0,2.0,13.0,569.0,650.31,509.12
2016,3,22,14,15,628.5,208.0,2.0,13.0,639.5,779.75,611.26
2016,3,22,14,30,924.0,89.0,2.0,13.0,710.0,862.72,671.06
2016,3,22,14,45,638.0,172.0,2.05,13.0,589.5,701.02,554.8
2016,3,22,15,0,352.0,255.0,2.1,13.0,469.0,534.68,427.01
2016,3,22,15,15,607.5,168.5,2.1,12.5,505.5,617.62,496.92
2016,3,22,15,30,863.0,82.0,2.1,12.0,542.0,660.04,532.85
2016,3,22,15,45,634.0,121.5,2.1,12.0,443.0,522.02,424.02
2016,3,22,16,0,405.0,161.0,2.1,12.0,344.0,398.7,325.21
2016,3,22,16,15,386.0,145.5,2.0,11.5,303.0,349.28,285.45
2016,3,22,16,30,367.0,130.0,1.9,11.0,262.0,301.27,245.29
2016,3,22,16,45,510.5,94.0,1.85,10.5,246.5,295.29,236.39
2016,3,22,17,0,654.0,58.0,1.8,10.0,231.0,273.84,210.93
2016,3,22,17,15,578.5,51.0,1.7,9.5,178.5,205.5,149.94
2016,3,22,17,30,503.0,44.0,1.6,9.0,126.0,145.93,97.42
2016,3,22,17,45,371.5,33.0,1.55,9.0,81.0,84.28,48.19
2016,3,22,18,0,240.0,22.0,1.5,9.0,36.0,37.95,9.68
2016,3,22,18,15,120.0,11.0,1.45,8.5,18.0,11.13,0.0
2016,3,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,77.5,12.5,1.0,6.5,18.0,13.38,0.0
2016,3,23,6,30,155.0,25.0,1.0,7.0,36.0,37.86,16.72
2016,3,23,6,45,232.0,42.0,1.0,7.5,74.5,77.71,49.89
2016,3,23,7,0,309.0,59.0,1.0,8.0,113.0,126.85,90.8
2016,3,23,7,15,355.0,74.5,1.0,8.5,157.0,175.72,134.05
2016,3,23,7,30,401.0,90.0,1.0,9.0,201.0,230.06,181.94
2016,3,23,7,45,442.0,100.5,1.0,9.5,246.0,282.49,227.63
2016,3,23,8,0,483.0,111.0,1.0,10.0,291.0,339.1,275.56
2016,3,23,8,15,460.5,135.5,1.0,10.5,326.5,382.01,310.96
2016,3,23,8,30,438.0,160.0,1.0,11.0,362.0,421.53,342.12
2016,3,23,8,45,424.5,183.0,1.05,12.0,396.0,461.69,372.1
2016,3,23,9,0,411.0,206.0,1.1,13.0,430.0,499.45,399.12
2016,3,23,9,15,471.0,204.5,1.05,13.0,480.5,561.62,445.81
2016,3,23,9,30,531.0,203.0,1.0,13.0,531.0,627.54,493.81
2016,3,23,9,45,495.0,232.0,0.95,13.5,552.5,652.72,508.26
2016,3,23,10,0,459.0,261.0,0.9,14.0,574.0,673.35,519.42
2016,3,23,10,15,576.0,229.0,0.85,14.5,639.5,757.71,578.7
2016,3,23,10,30,693.0,197.0,0.8,15.0,705.0,851.57,640.7
2016,3,23,10,45,823.5,148.5,0.8,15.5,770.5,933.87,691.44
2016,3,23,11,0,954.0,100.0,0.8,16.0,836.0,1014.94,739.99
2016,3,23,11,15,794.0,178.5,0.8,16.0,799.5,977.76,714.48
2016,3,23,11,30,634.0,257.0,0.8,16.0,763.0,916.67,674.2
2016,3,23,11,45,800.0,179.0,0.8,16.0,823.5,998.03,728.07
2016,3,23,12,0,966.0,101.0,0.8,16.0,884.0,1073.98,774.14
2016,3,23,12,15,834.0,165.5,0.8,16.0,841.5,1023.8,741.58
2016,3,23,12,30,702.0,230.0,0.8,16.0,799.0,966.51,706.19
2016,3,23,12,45,825.0,168.0,0.85,16.5,830.5,1009.45,734.29
2016,3,23,13,0,948.0,106.0,0.9,17.0,862.0,1043.85,755.31
2016,3,23,13,15,814.0,163.5,0.95,16.5,802.5,971.84,712.13
2016,3,23,13,30,680.0,221.0,1.0,16.0,743.0,896.91,667.31
2016,3,23,13,45,715.5,195.5,1.05,16.0,730.0,885.61,662.46
2016,3,23,14,0,751.0,170.0,1.1,16.0,717.0,869.21,653.37
2016,3,23,14,15,665.0,191.5,1.1,16.0,661.0,794.0,603.52
2016,3,23,14,30,579.0,213.0,1.1,16.0,605.0,717.08,550.02
2016,3,23,14,45,722.0,157.0,1.1,16.0,617.5,751.03,578.17
2016,3,23,15,0,865.0,101.0,1.1,16.0,630.0,763.31,587.72
2016,3,23,15,15,722.0,127.0,1.1,15.5,547.5,654.1,510.98
2016,3,23,15,30,579.0,153.0,1.1,15.0,465.0,552.35,436.46
2016,3,23,15,45,624.0,125.5,1.1,15.0,433.5,520.1,413.47
2016,3,23,16,0,669.0,98.0,1.1,15.0,402.0,481.26,383.56
2016,3,23,16,15,687.5,88.5,1.1,14.5,369.0,442.04,352.04
2016,3,23,16,30,706.0,79.0,1.1,14.0,336.0,399.37,316.01
2016,3,23,16,45,656.5,72.5,1.1,13.5,282.0,330.83,258.37
2016,3,23,17,0,607.0,66.0,1.1,13.0,228.0,267.14,203.11
2016,3,23,17,15,529.0,57.5,1.1,12.0,176.0,199.36,144.73
2016,3,23,17,30,451.0,49.0,1.1,11.0,124.0,140.75,94.45
2016,3,23,17,45,321.5,36.5,1.15,10.0,80.0,81.09,47.68
2016,3,23,18,0,192.0,24.0,1.2,9.0,36.0,36.06,11.27
2016,3,23,18,15,96.0,12.0,1.2,8.5,18.0,11.94,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
