Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,109.0,13.5,1.05,7.5,22.0,15.19,0.0
2016,3,24,6,30,218.0,27.0,1.1,8.0,44.0,46.52,21.91
2016,3,24,6,45,332.5,39.5,1.15,9.0,88.5,91.65,57.03
2016,3,24,7,0,447.0,52.0,1.2,10.0,133.0,151.05,105.23
2016,3,24,7,15,519.0,61.0,1.2,10.5,184.5,209.51,156.47
2016,3,24,7,30,591.0,70.0,1.2,11.0,236.0,276.35,214.96
2016,3,24,7,45,634.5,77.0,1.25,11.5,288.0,337.86,268.82
2016,3,24,8,0,678.0,84.0,1.3,12.0,340.0,403.46,324.38
2016,3,24,8,15,711.5,89.0,1.25,12.5,391.0,465.56,374.98
2016,3,24,8,30,745.0,94.0,1.2,13.0,442.0,529.82,425.19
2016,3,24,8,45,763.0,100.5,1.2,13.5,489.0,586.77,468.23
2016,3,24,9,0,781.0,107.0,1.2,14.0,536.0,644.47,510.25
2016,3,24,9,15,799.5,110.5,1.15,14.5,580.0,698.84,548.01
2016,3,24,9,30,818.0,114.0,1.1,15.0,624.0,752.4,582.41
2016,3,24,9,45,814.0,125.5,1.1,15.5,658.0,795.54,609.25
2016,3,24,10,0,810.0,137.0,1.1,16.0,692.0,835.52,633.62
2016,3,24,10,15,821.0,139.5,1.1,16.0,723.5,875.75,659.04
2016,3,24,10,30,832.0,142.0,1.1,16.0,755.0,913.56,682.6
2016,3,24,10,45,843.0,141.5,1.15,16.5,779.5,945.52,701.72
2016,3,24,11,0,854.0,141.0,1.2,17.0,804.0,974.59,718.93
2016,3,24,11,15,859.0,142.0,1.2,17.0,820.0,996.43,731.97
2016,3,24,11,30,864.0,143.0,1.2,17.0,836.0,1014.83,742.95
2016,3,24,11,45,871.0,141.0,1.2,17.0,845.5,1028.35,750.96
2016,3,24,12,0,878.0,139.0,1.2,17.0,855.0,1038.23,756.83
2016,3,24,12,15,878.5,139.0,1.2,17.0,855.0,1040.1,757.82
2016,3,24,12,30,879.0,139.0,1.2,17.0,855.0,1038.17,756.66
2016,3,24,12,45,896.0,128.5,1.25,17.0,851.5,1028.32,751.62
2016,3,24,13,0,913.0,118.0,1.3,17.0,848.0,1023.6,750.04
2016,3,24,13,15,909.0,117.0,1.3,17.0,831.5,1004.77,738.57
2016,3,24,13,30,905.0,116.0,1.3,17.0,815.0,982.38,725.05
2016,3,24,13,45,901.0,113.5,1.35,17.0,791.0,954.91,709.09
2016,3,24,14,0,897.0,111.0,1.4,17.0,767.0,924.11,690.88
2016,3,24,14,15,887.5,109.0,1.4,17.0,735.0,885.98,666.92
2016,3,24,14,30,878.0,107.0,1.4,17.0,703.0,845.2,641.04
2016,3,24,14,45,867.5,103.5,1.45,17.0,665.0,804.63,615.63
2016,3,24,15,0,857.0,100.0,1.5,17.0,627.0,756.39,584.41
2016,3,24,15,15,839.0,97.5,1.5,16.5,583.0,702.16,548.95
2016,3,24,15,30,821.0,95.0,1.5,16.0,539.0,647.04,509.92
2016,3,24,15,45,783.0,95.5,1.5,15.5,488.0,582.49,462.31
2016,3,24,16,0,745.0,96.0,1.5,15.0,437.0,520.67,415.1
2016,3,24,16,15,710.5,90.5,1.5,14.5,385.0,455.4,363.62
2016,3,24,16,30,676.0,85.0,1.5,14.0,333.0,392.49,312.03
2016,3,24,16,45,620.5,79.0,1.5,14.0,279.5,323.85,253.79
2016,3,24,17,0,565.0,73.0,1.5,14.0,226.0,260.79,198.82
2016,3,24,17,15,490.0,63.0,1.45,13.0,174.5,194.75,142.02
2016,3,24,17,30,415.0,53.0,1.4,12.0,123.0,137.58,93.13
2016,3,24,17,45,308.5,38.5,1.4,11.5,80.0,81.2,48.22
2016,3,24,18,0,202.0,24.0,1.4,11.0,37.0,37.42,12.95
2016,3,24,18,15,101.0,12.0,1.35,10.5,18.5,11.94,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,15.0,1.1,7.5,25.0,17.28,0.0
2016,3,25,6,30,252.0,30.0,1.1,8.0,50.0,53.06,26.51
2016,3,25,6,45,363.0,42.5,1.1,8.5,96.5,99.94,62.94
2016,3,25,7,0,474.0,55.0,1.1,9.0,143.0,160.84,112.99
2016,3,25,7,15,545.0,63.0,1.1,9.5,195.0,219.91,165.05
2016,3,25,7,30,616.0,71.0,1.1,10.0,247.0,287.16,224.08
2016,3,25,7,45,656.5,78.5,1.15,10.5,300.0,349.58,278.79
2016,3,25,8,0,697.0,86.0,1.2,11.0,353.0,415.71,334.76
2016,3,25,8,15,729.5,91.0,1.2,11.5,404.0,478.43,385.96
2016,3,25,8,30,762.0,96.0,1.2,12.0,455.0,543.15,436.72
2016,3,25,8,45,791.0,97.5,1.3,12.5,504.5,602.48,482.42
2016,3,25,9,0,820.0,99.0,1.4,13.0,554.0,663.52,528.01
2016,3,25,9,15,837.0,102.0,1.4,13.5,597.0,717.99,566.02
2016,3,25,9,30,854.0,105.0,1.4,14.0,640.0,771.41,600.96
2016,3,25,9,45,869.0,105.5,1.4,14.5,678.5,819.12,631.19
2016,3,25,10,0,884.0,106.0,1.4,15.0,717.0,859.32,655.79
2016,3,25,10,15,893.0,108.0,1.35,15.0,747.5,899.01,680.33
2016,3,25,10,30,902.0,110.0,1.3,15.0,778.0,935.95,702.69
2016,3,25,10,45,908.0,111.0,1.3,15.5,801.5,966.1,719.83
2016,3,25,11,0,914.0,112.0,1.3,16.0,825.0,992.95,734.79
2016,3,25,11,15,917.5,113.0,1.25,16.0,841.0,1013.96,746.46
2016,3,25,11,30,921.0,114.0,1.2,16.0,857.0,1031.32,755.85
2016,3,25,11,45,923.5,114.0,1.2,16.5,865.0,1042.86,761.17
2016,3,25,12,0,926.0,114.0,1.2,17.0,873.0,1050.57,764.25
2016,3,25,12,15,926.0,114.0,1.2,17.0,872.0,1051.91,764.93
2016,3,25,12,30,926.0,114.0,1.2,17.0,871.0,1049.33,763.39
2016,3,25,12,45,932.5,108.5,1.2,17.0,864.5,1043.27,759.83
2016,3,25,13,0,939.0,103.0,1.2,17.0,858.0,1033.16,753.91
2016,3,25,13,15,935.0,102.0,1.2,17.0,840.5,1013.87,742.31
2016,3,25,13,30,931.0,101.0,1.2,17.0,823.0,990.91,728.54
2016,3,25,13,45,927.5,98.5,1.25,17.0,799.0,963.21,712.62
2016,3,25,14,0,924.0,96.0,1.3,17.0,775.0,932.08,694.37
2016,3,25,14,15,915.0,94.5,1.3,17.0,743.0,894.03,670.65
2016,3,25,14,30,906.0,93.0,1.3,17.0,711.0,853.24,644.94
2016,3,25,14,45,895.5,90.0,1.35,17.0,672.5,807.09,615.91
2016,3,25,15,0,885.0,87.0,1.4,17.0,634.0,758.77,584.88
2016,3,25,15,15,869.0,84.5,1.45,16.5,590.0,705.25,550.55
2016,3,25,15,30,853.0,82.0,1.5,16.0,546.0,653.7,515.21
2016,3,25,15,45,830.0,79.0,1.55,15.5,497.0,592.96,470.88
2016,3,25,16,0,807.0,76.0,1.6,15.0,448.0,532.44,424.92
2016,3,25,16,15,775.5,72.5,1.6,14.5,396.0,467.74,373.58
2016,3,25,16,30,744.0,69.0,1.6,14.0,344.0,404.89,321.66
2016,3,25,16,45,691.0,65.0,1.6,13.5,289.5,335.62,262.91
2016,3,25,17,0,638.0,61.0,1.6,13.0,235.0,271.52,206.76
2016,3,25,17,15,565.5,53.5,1.55,12.0,183.0,204.33,148.13
2016,3,25,17,30,493.0,46.0,1.5,11.0,131.0,145.6,97.09
2016,3,25,17,45,357.5,35.5,1.5,10.5,85.5,84.5,49.15
2016,3,25,18,0,222.0,25.0,1.5,10.0,40.0,39.76,15.04
2016,3,25,18,15,111.0,12.5,1.45,9.5,20.0,12.46,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,173.5,13.0,0.9,8.5,28.0,15.84,0.0
2016,3,26,6,30,347.0,26.0,0.9,9.0,56.0,58.18,27.46
2016,3,26,6,45,456.5,35.0,0.9,9.5,103.5,107.58,65.2
2016,3,26,7,0,566.0,44.0,0.9,10.0,151.0,170.7,117.45
2016,3,26,7,15,628.5,50.0,0.95,10.5,204.0,231.2,171.43
2016,3,26,7,30,691.0,56.0,1.0,11.0,257.0,298.45,231.01
2016,3,26,7,45,733.0,60.0,1.1,12.0,310.5,362.0,286.41
2016,3,26,8,0,775.0,64.0,1.2,13.0,364.0,429.24,342.81
2016,3,26,8,15,803.0,67.5,1.15,13.5,415.5,492.04,393.66
2016,3,26,8,30,831.0,71.0,1.1,14.0,467.0,556.17,443.29
2016,3,26,8,45,850.5,73.5,1.1,14.5,514.5,612.23,485.35
2016,3,26,9,0,870.0,76.0,1.1,15.0,562.0,670.19,527.21
2016,3,26,9,15,885.0,78.5,1.1,15.0,605.5,724.32,564.03
2016,3,26,9,30,900.0,81.0,1.1,15.0,649.0,777.1,598.95
2016,3,26,9,45,909.0,83.5,1.1,15.5,686.0,823.42,627.69
2016,3,26,10,0,918.0,86.0,1.1,16.0,723.0,867.35,654.35
2016,3,26,10,15,926.0,87.5,1.1,16.0,754.0,906.67,678.82
2016,3,26,10,30,934.0,89.0,1.1,16.0,785.0,943.07,701.2
2016,3,26,10,45,935.5,92.0,1.1,16.5,807.5,972.0,717.27
2016,3,26,11,0,937.0,95.0,1.1,17.0,830.0,997.32,731.02
2016,3,26,11,15,940.0,95.5,1.05,17.0,845.5,1017.63,741.98
2016,3,26,11,30,943.0,96.0,1.0,17.0,861.0,1034.18,750.63
2016,3,26,11,45,944.5,96.5,1.0,17.5,868.5,1045.41,755.68
2016,3,26,12,0,946.0,97.0,1.0,18.0,876.0,1052.71,758.45
2016,3,26,12,15,945.5,97.0,1.0,18.0,875.0,1053.49,758.78
2016,3,26,12,30,945.0,97.0,1.0,18.0,874.0,1050.3,756.87
2016,3,26,12,45,940.0,98.0,1.05,18.0,864.0,1039.8,751.65
2016,3,26,13,0,935.0,99.0,1.1,18.0,854.0,1025.47,744.19
2016,3,26,13,15,930.0,98.0,1.1,18.0,836.5,1005.21,732.1
2016,3,26,13,30,925.0,97.0,1.1,18.0,819.0,981.34,717.84
2016,3,26,13,45,915.5,97.5,1.1,18.0,793.0,951.52,699.8
2016,3,26,14,0,906.0,98.0,1.1,18.0,767.0,918.61,679.75
2016,3,26,14,15,896.5,96.5,1.1,18.0,735.0,880.63,656.27
2016,3,26,14,30,887.0,95.0,1.1,18.0,703.0,840.0,630.85
2016,3,26,14,45,757.5,133.5,1.1,18.0,633.0,753.46,573.71
2016,3,26,15,0,628.0,172.0,1.1,18.0,563.0,665.16,511.85
2016,3,26,15,15,718.5,132.0,1.1,17.5,549.0,656.83,509.7
2016,3,26,15,30,809.0,92.0,1.1,17.0,535.0,635.97,496.96
2016,3,26,15,45,776.5,91.0,1.1,16.5,485.0,573.73,451.34
2016,3,26,16,0,744.0,90.0,1.1,16.0,435.0,512.73,405.38
2016,3,26,16,15,598.0,103.5,1.1,15.5,360.5,413.2,328.11
2016,3,26,16,30,452.0,117.0,1.1,15.0,286.0,324.21,257.51
2016,3,26,16,45,505.5,94.5,1.1,14.5,256.0,295.73,231.93
2016,3,26,17,0,559.0,72.0,1.1,14.0,226.0,257.57,195.98
2016,3,26,17,15,485.0,62.5,1.1,13.5,176.0,192.68,140.09
2016,3,26,17,30,411.0,53.0,1.1,13.0,126.0,136.53,92.16
2016,3,26,17,45,293.0,40.0,1.15,12.5,82.5,79.27,47.36
2016,3,26,18,0,175.0,27.0,1.2,12.0,39.0,37.84,15.78
2016,3,26,18,15,87.5,13.5,1.15,11.5,19.5,13.29,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,137.5,15.5,1.0,9.5,28.0,17.63,0.0
2016,3,27,6,30,275.0,31.0,1.0,10.0,56.0,57.29,29.81
2016,3,27,6,45,387.0,42.0,1.05,10.5,103.0,104.89,65.95
2016,3,27,7,0,499.0,53.0,1.1,11.0,150.0,166.57,116.52
2016,3,27,7,15,567.0,60.5,1.05,11.0,202.5,226.1,169.11
2016,3,27,7,30,635.0,68.0,1.0,11.0,255.0,293.39,228.24
2016,3,27,7,45,686.0,72.0,0.95,11.5,309.5,357.53,283.56
2016,3,27,8,0,737.0,76.0,0.9,12.0,364.0,426.27,340.6
2016,3,27,8,15,768.0,80.0,0.9,12.5,416.0,489.19,391.3
2016,3,27,8,30,799.0,84.0,0.9,13.0,468.0,553.82,441.28
2016,3,27,8,45,819.0,88.0,0.9,13.5,516.5,612.94,485.2
2016,3,27,9,0,839.0,92.0,0.9,14.0,565.0,671.91,527.39
2016,3,27,9,15,855.5,95.0,0.9,14.0,609.0,726.77,565.23
2016,3,27,9,30,872.0,98.0,0.9,14.0,653.0,775.99,597.48
2016,3,27,9,45,882.5,101.0,0.95,14.5,690.5,822.9,627.3
2016,3,27,10,0,893.0,104.0,1.0,15.0,728.0,867.6,655.21
2016,3,27,10,15,902.0,105.5,1.05,15.0,759.0,906.92,680.49
2016,3,27,10,30,911.0,107.0,1.1,15.0,790.0,943.46,703.87
2016,3,27,10,45,915.5,109.0,1.2,15.5,813.5,973.38,722.43
2016,3,27,11,0,920.0,111.0,1.3,16.0,837.0,999.91,738.83
2016,3,27,11,15,924.5,112.0,1.35,16.0,853.5,1021.83,752.84
2016,3,27,11,30,929.0,113.0,1.4,16.0,870.0,1040.11,764.66
2016,3,27,11,45,929.5,114.0,1.45,16.0,877.5,1050.67,771.7
2016,3,27,12,0,930.0,115.0,1.5,16.0,885.0,1057.35,776.5
2016,3,27,12,15,930.5,115.5,1.5,15.5,884.5,1059.57,779.24
2016,3,27,12,30,931.0,116.0,1.5,15.0,884.0,1057.87,779.67
2016,3,27,12,45,937.5,111.0,1.55,15.0,878.0,1052.2,777.16
2016,3,27,13,0,944.0,106.0,1.6,15.0,872.0,1042.48,772.18
2016,3,27,13,15,941.0,105.0,1.6,15.0,855.5,1023.92,760.82
2016,3,27,13,30,938.0,104.0,1.6,15.0,839.0,1001.64,747.2
2016,3,27,13,45,930.5,104.0,1.65,15.0,814.0,972.72,729.99
2016,3,27,14,0,923.0,104.0,1.7,15.0,789.0,940.55,710.56
2016,3,27,14,15,915.5,102.5,1.7,14.5,757.5,903.69,688.45
2016,3,27,14,30,908.0,101.0,1.7,14.0,726.0,863.98,664.17
2016,3,27,14,45,892.0,100.5,1.75,14.0,686.5,816.03,633.13
2016,3,27,15,0,876.0,100.0,1.8,14.0,647.0,770.69,603.48
2016,3,27,15,15,860.0,97.0,1.8,13.5,602.5,716.35,567.39
2016,3,27,15,30,844.0,94.0,1.8,13.0,558.0,660.9,527.71
2016,3,27,15,45,777.5,92.5,1.85,13.0,490.5,575.85,463.31
2016,3,27,16,0,711.0,91.0,1.9,13.0,423.0,496.24,401.15
2016,3,27,16,15,625.5,96.5,1.85,12.5,364.0,419.31,339.37
2016,3,27,16,30,540.0,102.0,1.8,12.0,305.0,350.07,282.21
2016,3,27,16,45,475.5,98.0,1.8,11.5,257.0,285.22,227.47
2016,3,27,17,0,411.0,94.0,1.8,11.0,209.0,230.27,179.95
2016,3,27,17,15,359.0,78.5,1.7,10.5,163.5,174.35,131.02
2016,3,27,17,30,307.0,63.0,1.6,10.0,118.0,124.67,87.79
2016,3,27,17,45,208.0,46.0,1.55,9.5,77.5,73.89,47.3
2016,3,27,18,0,109.0,29.0,1.5,9.0,37.0,34.91,16.6
2016,3,27,18,15,54.5,14.5,1.5,9.0,18.5,14.08,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,16.0,2.15,6.5,32.5,19.51,0.0
2016,3,28,6,30,340.0,32.0,2.2,7.0,65.0,65.04,34.23
2016,3,28,6,45,459.5,41.0,2.3,7.5,115.5,116.24,73.39
2016,3,28,7,0,579.0,50.0,2.4,8.0,166.0,182.38,128.77
2016,3,28,7,15,643.5,56.5,2.4,8.0,221.0,244.94,185.76
2016,3,28,7,30,708.0,63.0,2.4,8.0,276.0,314.8,249.12
2016,3,28,7,45,754.0,67.0,2.45,8.5,332.0,381.22,308.53
2016,3,28,8,0,800.0,71.0,2.5,9.0,388.0,451.73,369.47
2016,3,28,8,15,827.5,74.5,2.5,9.0,441.0,515.79,423.94
2016,3,28,8,30,855.0,78.0,2.5,9.0,494.0,581.05,477.52
2016,3,28,8,45,876.0,80.0,2.5,9.5,543.0,638.69,522.67
2016,3,28,9,0,897.0,82.0,2.5,10.0,592.0,698.36,567.75
2016,3,28,9,15,598.5,183.5,2.45,10.0,534.5,638.59,516.75
2016,3,28,9,30,300.0,285.0,2.4,10.0,477.0,532.09,429.07
2016,3,28,9,45,624.0,188.0,2.4,10.5,617.0,717.67,575.9
2016,3,28,10,0,948.0,91.0,2.4,11.0,757.0,901.04,705.96
2016,3,28,10,15,955.5,92.0,2.4,11.0,788.5,940.24,730.25
2016,3,28,10,30,963.0,93.0,2.4,11.0,820.0,976.37,753.71
2016,3,28,10,45,661.5,226.5,2.45,11.0,733.0,876.69,683.26
2016,3,28,11,0,360.0,360.0,2.5,11.0,646.0,732.09,571.9
2016,3,28,11,15,238.5,383.5,2.5,11.0,574.5,634.34,498.01
2016,3,28,11,30,117.0,407.0,2.5,11.0,503.0,544.28,427.33
2016,3,28,11,45,290.0,372.0,2.5,11.0,612.5,692.41,543.07
2016,3,28,12,0,463.0,337.0,2.5,11.0,722.0,840.86,653.02
2016,3,28,12,15,475.5,333.0,2.5,11.0,728.0,849.78,658.26
2016,3,28,12,30,488.0,329.0,2.5,11.0,734.0,856.36,663.23
2016,3,28,12,45,711.5,224.0,2.5,11.0,807.5,965.94,745.41
2016,3,28,13,0,935.0,119.0,2.5,11.0,881.0,1048.28,800.77
2016,3,28,13,15,768.0,192.5,2.45,11.0,810.0,966.13,743.92
2016,3,28,13,30,601.0,266.0,2.4,11.0,739.0,866.61,673.49
2016,3,28,13,45,300.5,175.0,2.4,11.0,411.5,477.28,385.29
2016,3,28,14,0,0.0,84.0,2.4,11.0,84.0,78.38,59.77
2016,3,28,14,15,312.0,145.5,2.35,11.0,361.5,435.26,358.59
2016,3,28,14,30,624.0,207.0,2.3,11.0,639.0,751.24,598.97
2016,3,28,14,45,746.5,155.5,2.3,11.0,644.0,768.47,611.67
2016,3,28,15,0,869.0,104.0,2.3,11.0,649.0,769.85,613.95
2016,3,28,15,15,850.5,101.0,2.25,10.5,603.5,714.0,575.07
2016,3,28,15,30,832.0,98.0,2.2,10.0,558.0,657.3,533.09
2016,3,28,15,45,479.5,151.0,2.2,10.0,411.0,454.88,372.95
2016,3,28,16,0,127.0,204.0,2.2,10.0,264.0,276.54,226.82
2016,3,28,16,15,273.0,164.5,2.1,9.5,274.0,305.66,252.24
2016,3,28,16,30,419.0,125.0,2.0,9.0,284.0,317.47,260.22
2016,3,28,16,45,381.5,112.5,1.95,9.0,240.5,264.13,213.68
2016,3,28,17,0,344.0,100.0,1.9,9.0,197.0,214.74,170.02
2016,3,28,17,15,413.0,75.5,1.8,8.5,168.0,184.99,139.3
2016,3,28,17,30,482.0,51.0,1.7,8.0,139.0,148.0,101.02
2016,3,28,17,45,366.0,39.5,1.6,7.5,93.0,89.09,53.57
2016,3,28,18,0,250.0,28.0,1.5,7.0,47.0,44.65,20.2
2016,3,28,18,15,125.0,14.0,1.45,7.0,23.5,13.93,0.0
2016,3,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,155.0,17.5,0.8,6.5,33.5,20.92,0.26
2016,3,29,6,30,310.0,35.0,0.8,7.0,67.0,65.84,36.39
2016,3,29,6,45,421.5,45.0,0.85,7.5,116.0,115.2,74.26
2016,3,29,7,0,533.0,55.0,0.9,8.0,165.0,178.5,127.0
2016,3,29,7,15,598.0,62.0,0.85,8.5,218.5,239.08,180.8
2016,3,29,7,30,663.0,69.0,0.8,9.0,272.0,306.99,240.34
2016,3,29,7,45,718.5,71.5,0.8,9.5,328.5,373.18,297.43
2016,3,29,8,0,774.0,74.0,0.8,10.0,385.0,444.58,356.74
2016,3,29,8,15,803.0,77.5,0.75,10.5,437.5,508.01,407.39
2016,3,29,8,30,832.0,81.0,0.7,11.0,490.0,572.83,456.84
2016,3,29,8,45,857.0,82.5,0.65,11.5,540.0,633.98,501.45
2016,3,29,9,0,882.0,84.0,0.6,12.0,590.0,692.12,542.11
2016,3,29,9,15,897.5,86.5,0.55,12.0,634.0,747.06,577.95
2016,3,29,9,30,913.0,89.0,0.5,12.0,678.0,800.63,611.75
2016,3,29,9,45,925.5,90.0,0.5,12.5,716.5,848.48,640.7
2016,3,29,10,0,938.0,91.0,0.5,13.0,755.0,894.12,667.72
2016,3,29,10,15,946.0,92.5,0.5,13.0,786.5,933.9,691.75
2016,3,29,10,30,954.0,94.0,0.5,13.0,818.0,970.67,713.72
2016,3,29,10,45,959.5,95.0,0.5,13.5,842.0,1001.37,730.37
2016,3,29,11,0,965.0,96.0,0.5,14.0,866.0,1028.56,744.78
2016,3,29,11,15,968.5,97.0,0.5,14.0,881.5,1050.14,757.11
2016,3,29,11,30,972.0,98.0,0.5,14.0,897.0,1067.88,767.2
2016,3,29,11,45,973.0,98.5,0.55,14.5,904.5,1078.64,773.04
2016,3,29,12,0,974.0,99.0,0.6,15.0,912.0,1085.35,776.65
2016,3,29,12,15,973.5,99.0,0.6,15.0,911.0,1085.92,776.84
2016,3,29,12,30,973.0,99.0,0.6,15.0,910.0,1082.4,774.78
2016,3,29,12,45,969.5,99.0,0.65,15.0,900.0,1071.83,769.88
2016,3,29,13,0,966.0,99.0,0.7,15.0,890.0,1057.29,762.72
2016,3,29,13,15,500.0,213.0,0.7,14.5,622.0,730.67,550.13
2016,3,29,13,30,34.0,327.0,0.7,14.0,354.0,361.59,277.25
2016,3,29,13,45,486.5,212.5,0.75,14.0,577.5,688.79,532.52
2016,3,29,14,0,939.0,98.0,0.8,14.0,801.0,948.72,707.78
2016,3,29,14,15,930.0,96.5,0.8,14.0,768.0,909.97,679.47
2016,3,29,14,30,921.0,95.0,0.8,14.0,735.0,868.43,653.72
2016,3,29,14,45,740.5,147.0,0.85,14.0,643.5,754.54,578.9
2016,3,29,15,0,560.0,199.0,0.9,14.0,552.0,638.03,496.21
2016,3,29,15,15,707.0,144.0,0.9,13.5,558.0,661.06,517.81
2016,3,29,15,30,854.0,89.0,0.9,13.0,564.0,661.86,521.03
2016,3,29,15,45,829.5,86.0,0.9,13.0,514.0,599.99,474.57
2016,3,29,16,0,805.0,83.0,0.9,13.0,464.0,538.49,427.5
2016,3,29,16,15,773.5,79.0,0.9,12.5,411.0,473.23,376.51
2016,3,29,16,30,742.0,75.0,0.9,12.0,358.0,409.84,324.88
2016,3,29,16,45,697.5,69.0,0.95,11.5,304.0,341.71,267.76
2016,3,29,17,0,653.0,63.0,1.0,11.0,250.0,277.71,212.02
2016,3,29,17,15,584.0,56.0,1.0,10.0,197.0,210.99,153.82
2016,3,29,17,30,515.0,49.0,1.0,9.0,144.0,152.25,102.6
2016,3,29,17,45,401.5,38.0,1.05,8.5,97.0,92.1,54.37
2016,3,29,18,0,288.0,27.0,1.1,8.0,50.0,46.26,20.64
2016,3,29,18,15,144.0,13.5,1.1,7.5,25.0,13.54,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,163.0,17.5,0.65,6.5,35.0,21.67,2.91
2016,3,30,6,30,326.0,35.0,0.6,7.0,70.0,68.16,37.86
2016,3,30,6,45,423.5,46.0,0.6,7.5,118.0,117.5,76.26
2016,3,30,7,0,521.0,57.0,0.6,8.0,166.0,179.03,127.94
2016,3,30,7,15,585.0,64.0,0.6,8.5,219.5,238.73,180.74
2016,3,30,7,30,649.0,71.0,0.6,9.0,273.0,305.64,239.16
2016,3,30,7,45,693.5,76.0,0.65,9.5,327.0,369.3,294.11
2016,3,30,8,0,738.0,81.0,0.7,10.0,381.0,436.76,350.29
2016,3,30,8,15,768.0,85.5,0.7,10.5,433.0,499.83,400.78
2016,3,30,8,30,798.0,90.0,0.7,11.0,485.0,564.49,450.43
2016,3,30,8,45,820.5,93.0,0.7,11.5,534.0,624.05,494.39
2016,3,30,9,0,843.0,96.0,0.7,12.0,583.0,683.65,536.78
2016,3,30,9,15,859.0,98.5,0.75,12.5,626.5,737.7,573.31
2016,3,30,9,30,875.0,101.0,0.8,13.0,670.0,786.0,604.42
2016,3,30,9,45,888.0,102.5,0.85,13.5,707.5,833.26,634.39
2016,3,30,10,0,901.0,104.0,0.9,14.0,745.0,878.46,662.56
2016,3,30,10,15,909.5,105.5,0.9,14.0,776.0,917.4,686.61
2016,3,30,10,30,918.0,107.0,0.9,14.0,807.0,953.5,708.66
2016,3,30,10,45,924.0,108.0,0.95,14.5,830.5,983.67,726.44
2016,3,30,11,0,930.0,109.0,1.0,15.0,854.0,1010.49,742.1
2016,3,30,11,15,933.5,109.5,1.0,15.0,869.5,1030.84,754.03
2016,3,30,11,30,937.0,110.0,1.0,15.0,885.0,1047.47,763.77
2016,3,30,11,45,937.5,111.0,1.05,15.0,892.0,1057.86,770.81
2016,3,30,12,0,938.0,112.0,1.1,15.0,899.0,1064.34,775.61
2016,3,30,12,15,938.0,112.0,1.1,15.0,897.5,1065.29,776.07
2016,3,30,12,30,938.0,112.0,1.1,15.0,896.0,1062.3,774.28
2016,3,30,12,45,937.5,110.0,1.1,15.0,887.5,1052.71,768.53
2016,3,30,13,0,937.0,108.0,1.1,15.0,879.0,1039.22,760.52
2016,3,30,13,15,933.0,107.5,1.1,15.0,861.0,1020.14,749.11
2016,3,30,13,30,929.0,107.0,1.1,15.0,843.0,997.42,735.5
2016,3,30,13,45,922.0,105.5,1.15,15.0,817.5,967.34,718.09
2016,3,30,14,0,915.0,104.0,1.2,15.0,792.0,934.04,698.48
2016,3,30,14,15,905.5,102.5,1.2,15.0,759.5,895.55,674.44
2016,3,30,14,30,896.0,101.0,1.2,15.0,727.0,854.39,648.43
2016,3,30,14,45,883.0,99.0,1.25,15.0,688.0,807.5,618.86
2016,3,30,15,0,870.0,97.0,1.3,15.0,649.0,758.7,587.44
2016,3,30,15,15,853.0,94.0,1.3,14.5,604.0,708.01,554.56
2016,3,30,15,30,836.0,91.0,1.3,14.0,559.0,652.18,515.32
2016,3,30,15,45,812.5,88.0,1.35,13.5,509.5,591.77,471.31
2016,3,30,16,0,789.0,85.0,1.4,13.0,460.0,531.69,425.74
2016,3,30,16,15,757.0,80.5,1.4,12.5,407.5,466.5,374.07
2016,3,30,16,30,725.0,76.0,1.4,12.0,355.0,403.3,321.95
2016,3,30,16,45,679.0,70.5,1.45,11.5,301.5,336.1,264.95
2016,3,30,17,0,633.0,65.0,1.5,11.0,248.0,273.23,209.73
2016,3,30,17,15,564.0,57.5,1.45,10.5,195.5,207.22,151.56
2016,3,30,17,30,495.0,50.0,1.4,10.0,143.0,149.21,100.76
2016,3,30,17,45,380.0,39.0,1.35,9.5,97.0,90.13,53.59
2016,3,30,18,0,265.0,28.0,1.3,9.0,51.0,45.54,21.17
2016,3,30,18,15,132.5,14.0,1.25,8.5,25.5,13.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.5,19.0,0.6,8.0,37.0,23.45,5.59
2016,3,31,6,30,319.0,38.0,0.6,8.0,74.0,71.11,40.59
2016,3,31,6,45,412.0,49.5,0.6,8.5,122.0,120.01,78.77
2016,3,31,7,0,505.0,61.0,0.6,9.0,170.0,180.54,129.56
2016,3,31,7,15,252.5,82.0,0.6,9.0,136.5,156.21,121.31
2016,3,31,7,30,0.0,103.0,0.6,9.0,103.0,96.78,78.02
2016,3,31,7,45,3.0,122.0,0.6,9.5,123.5,116.21,94.33
2016,3,31,8,0,6.0,141.0,0.6,10.0,144.0,136.06,110.47
2016,3,31,8,15,13.5,163.5,0.6,10.5,170.0,162.13,131.49
2016,3,31,8,30,21.0,186.0,0.6,11.0,196.0,189.11,152.89
2016,3,31,8,45,174.5,215.0,0.6,11.5,315.5,328.17,265.46
2016,3,31,9,0,328.0,244.0,0.6,12.0,435.0,479.27,381.11
2016,3,31,9,15,603.5,172.0,0.6,12.5,555.0,633.44,496.63
2016,3,31,9,30,879.0,100.0,0.6,13.0,675.0,789.42,604.94
2016,3,31,9,45,895.5,100.0,0.65,13.5,714.0,838.0,633.93
2016,3,31,10,0,912.0,100.0,0.7,14.0,753.0,884.74,662.86
2016,3,31,10,15,920.0,101.5,0.7,14.0,783.5,923.53,686.49
2016,3,31,10,30,928.0,103.0,0.7,14.0,814.0,959.4,708.12
2016,3,31,10,45,936.5,102.5,0.75,14.5,838.5,990.45,726.34
2016,3,31,11,0,945.0,102.0,0.8,15.0,863.0,1018.21,742.46
2016,3,31,11,15,948.5,102.5,0.8,15.0,878.5,1038.73,754.33
2016,3,31,11,30,952.0,103.0,0.8,15.0,894.0,1055.48,764.02
2016,3,31,11,45,955.0,102.5,0.85,15.5,901.5,1066.78,770.21
2016,3,31,12,0,958.0,102.0,0.9,16.0,909.0,1074.14,774.14
2016,3,31,12,15,958.0,101.5,0.95,16.0,907.5,1074.48,775.35
2016,3,31,12,30,958.0,101.0,1.0,16.0,906.0,1070.8,774.29
2016,3,31,12,45,959.5,98.5,1.05,16.0,897.5,1062.4,770.44
2016,3,31,13,0,961.0,96.0,1.1,16.0,889.0,1049.98,764.21
2016,3,31,13,15,957.0,95.5,1.15,16.0,871.5,1030.47,753.59
2016,3,31,13,30,953.0,95.0,1.2,16.0,854.0,1007.22,740.65
2016,3,31,13,45,947.0,93.5,1.25,16.0,828.5,977.43,723.46
2016,3,31,14,0,941.0,92.0,1.3,16.0,803.0,944.29,703.98
2016,3,31,14,15,932.5,91.0,1.35,15.5,770.5,906.35,682.39
2016,3,31,14,30,924.0,90.0,1.4,15.0,738.0,865.6,658.54
2016,3,31,14,45,912.0,88.0,1.45,15.0,699.0,818.4,628.59
2016,3,31,15,0,900.0,86.0,1.5,15.0,660.0,769.13,596.7
2016,3,31,15,15,884.5,84.0,1.5,14.5,615.0,715.61,561.71
2016,3,31,15,30,869.0,82.0,1.5,14.0,570.0,660.89,523.7
2016,3,31,15,45,846.5,79.5,1.55,13.5,520.5,602.92,481.16
2016,3,31,16,0,824.0,77.0,1.6,13.0,471.0,542.22,434.87
2016,3,31,16,15,795.0,73.0,1.55,12.5,419.0,477.2,382.88
2016,3,31,16,30,766.0,69.0,1.5,12.0,367.0,413.76,330.16
2016,3,31,16,45,721.5,65.0,1.5,12.0,312.5,346.4,272.16
2016,3,31,17,0,677.0,61.0,1.5,12.0,258.0,283.16,215.98
2016,3,31,17,15,612.0,54.0,1.4,11.0,204.5,215.78,156.76
2016,3,31,17,30,547.0,47.0,1.3,10.0,151.0,156.14,104.43
2016,3,31,17,45,436.0,37.5,1.25,9.5,103.5,95.81,55.96
2016,3,31,18,0,325.0,28.0,1.2,9.0,56.0,49.44,22.59
2016,3,31,18,15,162.5,14.0,1.15,8.5,28.0,14.09,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,18.5,0.9,8.0,40.0,24.44,6.92
2016,4,1,6,30,365.0,37.0,0.9,8.0,80.0,75.69,42.59
2016,4,1,6,45,459.5,46.5,0.9,8.5,129.0,125.99,81.99
2016,4,1,7,0,554.0,56.0,0.9,9.0,178.0,188.03,134.51
2016,4,1,7,15,612.5,63.0,0.9,9.5,231.5,248.37,188.23
2016,4,1,7,30,671.0,70.0,0.9,10.0,285.0,315.2,246.84
2016,4,1,7,45,715.0,74.0,0.9,10.5,339.5,379.03,301.82
2016,4,1,8,0,759.0,78.0,0.9,11.0,394.0,446.62,357.84
2016,4,1,8,15,786.5,82.0,0.9,11.5,445.5,508.99,407.77
2016,4,1,8,30,814.0,86.0,0.9,12.0,497.0,572.62,456.65
2016,4,1,8,45,836.0,88.0,0.9,12.5,545.0,631.5,500.18
2016,4,1,9,0,858.0,90.0,0.9,13.0,593.0,690.32,542.09
2016,4,1,9,15,873.0,92.5,0.9,13.0,636.5,740.39,575.76
2016,4,1,9,30,888.0,95.0,0.9,13.0,680.0,792.38,609.93
2016,4,1,9,45,899.5,96.5,0.9,13.5,717.5,838.81,638.52
2016,4,1,10,0,911.0,98.0,0.9,14.0,755.0,883.02,665.16
2016,4,1,10,15,919.0,99.5,0.85,14.0,785.5,921.7,688.08
2016,4,1,10,30,927.0,101.0,0.8,14.0,816.0,957.46,708.82
2016,4,1,10,45,933.0,101.5,0.8,14.5,839.0,987.15,725.18
2016,4,1,11,0,939.0,102.0,0.8,15.0,862.0,1013.46,739.35
2016,4,1,11,15,942.5,103.0,0.75,15.0,877.0,1034.34,750.34
2016,4,1,11,30,946.0,104.0,0.7,15.0,892.0,1051.47,759.04
2016,4,1,11,45,947.5,104.0,0.7,15.5,899.5,1061.69,763.36
2016,4,1,12,0,949.0,104.0,0.7,16.0,907.0,1067.97,765.47
2016,4,1,12,15,948.5,104.0,0.7,16.0,905.5,1068.27,765.52
2016,4,1,12,30,948.0,104.0,0.7,16.0,904.0,1064.59,763.37
2016,4,1,12,45,948.5,102.0,0.7,16.5,895.0,1055.76,756.82
2016,4,1,13,0,949.0,100.0,0.7,17.0,886.0,1042.98,748.06
2016,4,1,13,15,945.0,99.0,0.7,17.0,868.5,1023.04,736.43
2016,4,1,13,30,941.0,98.0,0.7,17.0,851.0,999.42,722.66
2016,4,1,13,45,935.0,97.0,0.7,17.0,826.0,970.4,705.54
2016,4,1,14,0,929.0,96.0,0.7,17.0,801.0,938.08,686.32
2016,4,1,14,15,920.5,94.5,0.7,17.0,768.5,899.92,663.25
2016,4,1,14,30,912.0,93.0,0.7,17.0,736.0,858.99,638.22
2016,4,1,14,45,900.5,91.0,0.75,17.0,697.0,812.6,610.12
2016,4,1,15,0,889.0,89.0,0.8,17.0,658.0,764.14,580.08
2016,4,1,15,15,873.0,86.5,0.8,16.5,613.5,710.18,545.9
2016,4,1,15,30,857.0,84.0,0.8,16.0,569.0,655.11,508.71
2016,4,1,15,45,835.5,81.0,0.85,15.5,519.5,597.77,468.07
2016,4,1,16,0,814.0,78.0,0.9,15.0,470.0,537.63,423.62
2016,4,1,16,15,785.0,74.0,0.95,14.5,418.0,473.15,373.87
2016,4,1,16,30,756.0,70.0,1.0,14.0,366.0,410.28,323.12
2016,4,1,16,45,713.0,65.5,1.05,13.5,312.0,343.55,267.3
2016,4,1,17,0,670.0,61.0,1.1,13.0,258.0,280.8,212.77
2016,4,1,17,15,606.5,54.0,1.1,12.0,205.0,214.2,154.82
2016,4,1,17,30,543.0,47.0,1.1,11.0,152.0,155.21,103.41
2016,4,1,17,45,435.5,37.5,1.15,10.5,105.0,95.61,55.67
2016,4,1,18,0,328.0,28.0,1.2,10.0,58.0,49.5,22.75
2016,4,1,18,15,164.0,14.0,1.2,9.5,29.0,11.97,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.6,6.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.6,7.0,11.0,9.53,0.0
2016,4,2,6,15,214.5,24.5,0.6,7.0,47.0,32.19,12.57
2016,4,2,6,30,360.0,39.0,0.6,7.0,83.0,77.94,44.96
2016,4,2,6,45,439.5,50.5,0.6,7.5,131.0,127.57,84.62
2016,4,2,7,0,519.0,62.0,0.6,8.0,179.0,187.08,135.48
2016,4,2,7,15,336.5,98.0,0.55,8.5,182.0,200.91,156.68
2016,4,2,7,30,154.0,134.0,0.5,9.0,185.0,187.15,151.12
2016,4,2,7,45,167.0,155.0,0.5,10.0,218.5,223.42,181.36
2016,4,2,8,0,180.0,176.0,0.5,11.0,252.0,261.09,211.57
2016,4,2,8,15,471.5,140.0,0.4,11.5,372.5,400.81,322.35
2016,4,2,8,30,763.0,104.0,0.3,12.0,493.0,564.14,445.2
2016,4,2,8,45,774.0,112.0,0.25,13.0,538.5,620.2,482.52
2016,4,2,9,0,785.0,120.0,0.2,14.0,584.0,673.75,517.76
2016,4,2,9,15,802.0,123.5,0.15,14.5,627.0,727.0,552.32
2016,4,2,9,30,819.0,127.0,0.1,15.0,670.0,779.24,583.78
2016,4,2,9,45,825.0,133.0,0.1,16.0,705.5,823.89,608.99
2016,4,2,10,0,831.0,139.0,0.1,17.0,741.0,866.14,632.17
2016,4,2,10,15,840.5,141.0,0.15,17.5,771.5,904.66,654.51
2016,4,2,10,30,850.0,143.0,0.2,18.0,802.0,940.58,675.14
2016,4,2,10,45,856.0,145.0,0.3,18.5,825.0,970.42,693.02
2016,4,2,11,0,862.0,147.0,0.4,19.0,848.0,997.1,709.2
2016,4,2,11,15,866.0,148.0,0.45,19.0,862.5,1017.45,721.85
2016,4,2,11,30,870.0,149.0,0.5,19.0,877.0,1034.3,732.56
2016,4,2,11,45,698.5,239.0,0.55,19.5,827.0,973.41,694.37
2016,4,2,12,0,527.0,329.0,0.6,20.0,777.0,896.58,642.3
2016,4,2,12,15,531.0,327.5,0.6,20.0,778.0,899.48,645.37
2016,4,2,12,30,535.0,326.0,0.6,20.0,779.0,899.83,645.73
2016,4,2,12,45,720.0,225.0,0.65,20.0,828.0,976.05,699.19
2016,4,2,13,0,905.0,124.0,0.7,20.0,877.0,1026.01,730.39
2016,4,2,13,15,900.0,123.5,0.75,20.0,859.5,1006.27,719.07
2016,4,2,13,30,895.0,123.0,0.8,20.0,842.0,983.05,706.64
2016,4,2,13,45,882.5,124.0,0.85,20.0,815.0,951.19,688.71
2016,4,2,14,0,870.0,125.0,0.9,20.0,788.0,923.32,673.25
2016,4,2,14,15,860.0,123.0,0.9,19.5,755.5,884.57,650.88
2016,4,2,14,30,850.0,121.0,0.9,19.0,723.0,843.32,626.67
2016,4,2,14,45,826.0,123.0,0.9,19.0,682.0,793.05,594.9
2016,4,2,15,0,802.0,125.0,0.9,19.0,641.0,741.81,562.04
2016,4,2,15,15,783.0,121.5,0.9,18.5,596.5,687.78,526.68
2016,4,2,15,30,764.0,118.0,0.9,18.0,552.0,634.61,490.06
2016,4,2,15,45,733.0,107.5,0.9,17.5,495.0,564.85,440.26
2016,4,2,16,0,702.0,97.0,0.9,17.0,438.0,496.5,389.74
2016,4,2,16,15,623.5,102.0,0.85,16.5,380.0,422.71,332.58
2016,4,2,16,30,545.0,107.0,0.8,16.0,322.0,355.95,279.38
2016,4,2,16,45,546.0,95.0,0.8,15.5,284.0,310.13,240.74
2016,4,2,17,0,547.0,83.0,0.8,15.0,246.0,263.43,199.56
2016,4,2,17,15,478.5,73.0,0.75,14.0,195.0,200.15,145.98
2016,4,2,17,30,410.0,63.0,0.7,13.0,144.0,143.47,98.18
2016,4,2,17,45,299.0,49.5,0.7,12.5,98.5,88.07,54.95
2016,4,2,18,0,188.0,36.0,0.7,12.0,53.0,46.64,25.21
2016,4,2,18,15,94.0,18.0,0.7,11.5,26.5,14.9,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
