Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,28.0,5.5,0.65,7.5,6.0,0.0,0.0
2016,4,3,6,0,56.0,11.0,0.6,8.0,12.0,10.48,0.0
2016,4,3,6,15,191.0,27.0,0.6,8.0,48.5,33.48,14.74
2016,4,3,6,30,326.0,43.0,0.6,8.0,85.0,78.89,47.12
2016,4,3,6,45,416.5,54.5,0.6,8.5,134.0,128.48,86.25
2016,4,3,7,0,507.0,66.0,0.6,9.0,183.0,189.34,137.53
2016,4,3,7,15,302.0,101.5,0.6,9.5,176.0,191.7,149.59
2016,4,3,7,30,97.0,137.0,0.6,10.0,169.0,169.85,137.34
2016,4,3,7,45,109.0,158.5,0.6,11.0,200.5,202.84,164.54
2016,4,3,8,0,121.0,180.0,0.6,12.0,232.0,237.21,191.9
2016,4,3,8,15,140.5,204.0,0.55,12.5,271.0,279.41,225.01
2016,4,3,8,30,160.0,228.0,0.5,13.0,310.0,323.62,258.78
2016,4,3,8,45,186.5,249.0,0.5,13.5,354.0,371.04,294.49
2016,4,3,9,0,213.0,270.0,0.5,14.0,398.0,420.76,331.07
2016,4,3,9,15,174.0,292.5,0.5,14.5,402.0,426.21,332.66
2016,4,3,9,30,135.0,315.0,0.5,15.0,406.0,427.83,331.57
2016,4,3,9,45,229.0,322.5,0.55,15.5,486.0,518.27,399.04
2016,4,3,10,0,323.0,330.0,0.6,16.0,566.0,625.22,474.98
2016,4,3,10,15,602.0,229.5,0.6,16.0,691.0,791.84,594.47
2016,4,3,10,30,881.0,129.0,0.6,16.0,816.0,954.66,699.37
2016,4,3,10,45,883.5,133.0,0.6,16.5,838.0,976.27,708.28
2016,4,3,11,0,886.0,137.0,0.6,17.0,860.0,1001.71,721.85
2016,4,3,11,15,890.0,138.0,0.6,17.0,875.5,1022.01,733.48
2016,4,3,11,30,894.0,139.0,0.6,17.0,891.0,1038.77,743.06
2016,4,3,11,45,890.0,142.5,0.65,17.5,896.5,1046.54,747.09
2016,4,3,12,0,886.0,146.0,0.7,18.0,902.0,1050.52,749.04
2016,4,3,12,15,708.0,238.0,0.7,18.0,841.5,986.35,709.19
2016,4,3,12,30,530.0,330.0,0.7,18.0,781.0,898.9,650.38
2016,4,3,12,45,535.5,323.0,0.75,18.0,774.5,892.41,648.89
2016,4,3,13,0,541.0,316.0,0.8,18.0,768.0,883.32,644.56
2016,4,3,13,15,705.0,230.0,0.85,18.0,806.5,945.28,690.08
2016,4,3,13,30,869.0,144.0,0.9,18.0,845.0,988.89,718.54
2016,4,3,13,45,863.5,141.5,0.95,18.0,819.5,959.81,701.17
2016,4,3,14,0,858.0,139.0,1.0,18.0,794.0,927.61,682.69
2016,4,3,14,15,847.5,136.5,1.0,17.5,761.5,888.16,659.68
2016,4,3,14,30,837.0,134.0,1.0,17.0,729.0,846.29,634.79
2016,4,3,14,45,831.5,127.0,1.05,17.0,691.5,801.44,607.08
2016,4,3,15,0,826.0,120.0,1.1,17.0,654.0,754.26,577.25
2016,4,3,15,15,808.5,116.5,1.1,16.5,609.0,700.23,541.76
2016,4,3,15,30,791.0,113.0,1.1,16.0,564.0,645.4,503.56
2016,4,3,15,45,779.5,104.5,1.15,15.5,517.0,588.54,463.06
2016,4,3,16,0,768.0,96.0,1.2,15.0,470.0,530.92,420.21
2016,4,3,16,15,736.5,91.0,1.2,14.5,418.0,466.84,370.17
2016,4,3,16,30,705.0,86.0,1.2,14.0,366.0,404.26,319.38
2016,4,3,16,45,667.0,78.5,1.3,13.5,313.0,339.01,264.92
2016,4,3,17,0,629.0,71.0,1.4,13.0,260.0,277.31,211.38
2016,4,3,17,15,563.5,63.5,1.3,12.0,207.5,212.41,154.99
2016,4,3,17,30,498.0,56.0,1.2,11.0,155.0,155.08,105.31
2016,4,3,17,45,389.5,44.5,1.2,10.5,107.5,96.16,58.3
2016,4,3,18,0,281.0,33.0,1.2,10.0,60.0,50.91,25.94
2016,4,3,18,15,140.5,16.5,1.15,9.5,30.0,14.02,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,9.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,10.0,15.0,14.3,0.0
2016,4,4,6,15,186.5,28.0,1.2,10.0,53.0,34.78,16.18
2016,4,4,6,30,373.0,41.0,1.2,10.0,91.0,82.96,48.21
2016,4,4,6,45,464.0,50.5,1.25,10.5,141.0,133.83,88.39
2016,4,4,7,0,555.0,60.0,1.3,11.0,191.0,195.95,141.06
2016,4,4,7,15,615.0,67.0,1.25,11.5,245.5,257.15,195.12
2016,4,4,7,30,675.0,74.0,1.2,12.0,300.0,324.98,254.03
2016,4,4,7,45,717.5,79.0,1.2,12.5,355.5,389.62,309.26
2016,4,4,8,0,760.0,84.0,1.2,13.0,411.0,457.88,365.41
2016,4,4,8,15,789.5,88.0,1.2,13.5,464.0,521.41,415.9
2016,4,4,8,30,819.0,92.0,1.2,14.0,517.0,586.37,465.51
2016,4,4,8,45,842.5,94.5,1.2,14.5,566.5,646.98,510.06
2016,4,4,9,0,866.0,97.0,1.2,15.0,616.0,707.64,553.08
2016,4,4,9,15,881.5,99.5,1.2,15.0,660.0,758.22,586.98
2016,4,4,9,30,897.0,102.0,1.2,15.0,704.0,810.81,621.49
2016,4,4,9,45,908.5,104.0,1.25,15.5,742.0,857.94,651.18
2016,4,4,10,0,920.0,106.0,1.3,16.0,780.0,902.82,678.99
2016,4,4,10,15,806.0,162.0,1.3,16.0,770.0,897.92,674.03
2016,4,4,10,30,692.0,218.0,1.3,16.0,760.0,881.74,662.34
2016,4,4,10,45,819.0,165.5,1.35,16.5,824.5,958.85,712.23
2016,4,4,11,0,946.0,113.0,1.4,17.0,889.0,1034.62,758.92
2016,4,4,11,15,949.5,113.5,1.4,17.0,904.5,1054.83,770.16
2016,4,4,11,30,953.0,114.0,1.4,17.0,920.0,1071.27,779.83
2016,4,4,11,45,954.5,115.0,1.4,17.0,927.0,1082.38,786.29
2016,4,4,12,0,956.0,116.0,1.4,17.0,934.0,1089.53,790.46
2016,4,4,12,15,955.5,115.5,1.4,17.0,933.0,1089.07,790.05
2016,4,4,12,30,955.0,115.0,1.4,17.0,932.0,1084.6,787.37
2016,4,4,12,45,956.5,113.0,1.4,17.0,923.0,1076.53,782.62
2016,4,4,13,0,958.0,111.0,1.4,17.0,914.0,1064.46,775.53
2016,4,4,13,15,954.0,110.0,1.4,17.0,896.0,1044.19,763.38
2016,4,4,13,30,950.0,109.0,1.4,17.0,878.0,1020.21,749.03
2016,4,4,13,45,944.0,108.0,1.4,17.0,852.5,990.81,731.22
2016,4,4,14,0,938.0,107.0,1.4,17.0,827.0,958.07,711.25
2016,4,4,14,15,929.0,105.0,1.4,17.0,793.5,918.52,686.7
2016,4,4,14,30,920.0,103.0,1.4,17.0,760.0,876.2,660.14
2016,4,4,14,45,905.5,102.0,1.45,17.0,719.5,828.09,629.95
2016,4,4,15,0,891.0,101.0,1.5,17.0,679.0,778.13,597.96
2016,4,4,15,15,874.0,98.0,1.55,16.5,633.0,726.27,565.04
2016,4,4,15,30,857.0,95.0,1.6,16.0,587.0,669.32,525.62
2016,4,4,15,45,830.0,93.0,1.65,15.5,536.0,606.71,480.13
2016,4,4,16,0,803.0,91.0,1.7,15.0,485.0,544.74,433.32
2016,4,4,16,15,771.5,86.5,1.7,14.5,431.5,478.98,381.5
2016,4,4,16,30,740.0,82.0,1.7,14.0,378.0,415.15,329.2
2016,4,4,16,45,688.0,77.5,1.7,13.5,322.0,345.71,270.75
2016,4,4,17,0,636.0,73.0,1.7,13.0,266.0,281.35,214.86
2016,4,4,17,15,567.0,65.5,1.6,12.0,212.0,215.12,157.36
2016,4,4,17,30,498.0,58.0,1.5,11.0,158.0,156.88,106.98
2016,4,4,17,45,381.0,47.0,1.4,10.5,110.0,97.33,59.75
2016,4,4,18,0,264.0,36.0,1.3,10.0,62.0,51.53,27.22
2016,4,4,18,15,132.0,18.0,1.2,9.5,31.0,15.04,0.0
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,82.5,7.0,0.9,7.5,10.0,6.67,0.0
2016,4,5,6,0,165.0,14.0,0.9,8.0,20.0,13.34,0.0
2016,4,5,6,15,318.5,25.5,0.85,8.5,61.0,40.28,17.26
2016,4,5,6,30,472.0,37.0,0.8,9.0,102.0,91.27,51.15
2016,4,5,6,45,550.5,45.5,0.8,10.0,153.5,145.31,94.56
2016,4,5,7,0,629.0,54.0,0.8,11.0,205.0,208.94,149.04
2016,4,5,7,15,682.5,59.5,0.7,11.5,260.0,271.68,204.5
2016,4,5,7,30,736.0,65.0,0.6,12.0,315.0,339.56,263.0
2016,4,5,7,45,770.5,70.0,0.55,12.5,369.5,404.21,317.41
2016,4,5,8,0,805.0,75.0,0.5,13.0,424.0,471.56,371.53
2016,4,5,8,15,831.0,78.0,0.5,13.5,476.5,534.53,420.46
2016,4,5,8,30,857.0,81.0,0.5,14.0,529.0,598.47,468.05
2016,4,5,8,45,876.5,83.5,0.55,15.0,578.0,655.7,508.72
2016,4,5,9,0,896.0,86.0,0.6,16.0,627.0,714.61,548.63
2016,4,5,9,15,910.0,88.0,0.6,16.5,670.5,768.19,582.12
2016,4,5,9,30,924.0,90.0,0.6,17.0,714.0,820.2,613.83
2016,4,5,9,45,933.5,92.0,0.65,17.5,751.5,866.67,642.18
2016,4,5,10,0,943.0,94.0,0.7,18.0,789.0,910.66,668.6
2016,4,5,10,15,950.0,95.5,0.7,18.5,819.5,949.17,690.23
2016,4,5,10,30,957.0,97.0,0.7,19.0,850.0,984.59,709.69
2016,4,5,10,45,962.0,98.0,0.75,19.5,873.0,1014.32,726.56
2016,4,5,11,0,967.0,99.0,0.8,20.0,896.0,1040.49,741.27
2016,4,5,11,15,969.5,99.5,0.8,20.0,910.5,1059.99,752.23
2016,4,5,11,30,972.0,100.0,0.8,20.0,925.0,1075.62,761.0
2016,4,5,11,45,973.5,100.0,0.85,20.5,931.5,1085.74,766.32
2016,4,5,12,0,975.0,100.0,0.9,21.0,938.0,1091.82,769.39
2016,4,5,12,15,974.5,100.0,0.9,21.0,936.5,1091.83,769.28
2016,4,5,12,30,974.0,100.0,0.9,21.0,935.0,1087.76,766.94
2016,4,5,12,45,971.5,99.5,0.95,21.0,925.0,1077.11,761.94
2016,4,5,13,0,969.0,99.0,1.0,21.0,915.0,1062.49,754.66
2016,4,5,13,15,965.0,98.5,1.0,21.0,897.0,1042.52,743.14
2016,4,5,13,30,961.0,98.0,1.0,21.0,879.0,1018.81,729.42
2016,4,5,13,45,955.0,96.5,1.0,21.5,853.0,988.56,710.31
2016,4,5,14,0,949.0,95.0,1.0,22.0,827.0,954.94,689.16
2016,4,5,14,15,941.0,93.5,0.95,21.5,794.0,916.41,666.53
2016,4,5,14,30,933.0,92.0,0.9,21.0,761.0,875.03,641.89
2016,4,5,14,45,921.5,90.5,0.9,21.0,721.5,828.24,613.05
2016,4,5,15,0,910.0,89.0,0.9,21.0,682.0,779.34,582.42
2016,4,5,15,15,894.5,86.5,0.9,20.5,636.5,724.71,548.41
2016,4,5,15,30,879.0,84.0,0.9,20.0,591.0,668.88,511.42
2016,4,5,15,45,858.0,81.5,0.9,20.0,541.0,611.07,469.71
2016,4,5,16,0,837.0,79.0,0.9,20.0,491.0,550.54,424.62
2016,4,5,16,15,808.0,75.0,0.85,19.5,438.0,484.79,374.41
2016,4,5,16,30,779.0,71.0,0.8,19.0,385.0,420.63,323.44
2016,4,5,16,45,738.0,66.5,0.8,18.5,330.0,353.35,268.45
2016,4,5,17,0,697.0,62.0,0.8,18.0,275.0,289.79,214.51
2016,4,5,17,15,634.5,55.5,0.8,17.0,221.0,222.21,157.15
2016,4,5,17,30,572.0,49.0,0.8,16.0,167.0,162.22,106.04
2016,4,5,17,45,468.5,40.0,0.8,15.0,117.5,101.84,58.6
2016,4,5,18,0,365.0,31.0,0.8,14.0,68.0,54.4,25.79
2016,4,5,18,15,182.5,15.5,0.75,13.5,34.0,13.15,0.0
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,68.0,8.0,0.95,11.5,10.5,7.63,0.0
2016,4,6,6,0,136.0,16.0,1.0,12.0,21.0,12.8,0.0
2016,4,6,6,15,284.0,28.5,1.0,13.0,62.0,42.01,19.37
2016,4,6,6,30,432.0,41.0,1.0,14.0,103.0,91.53,52.12
2016,4,6,6,45,516.5,50.0,1.0,15.0,154.5,144.83,94.04
2016,4,6,7,0,601.0,59.0,1.0,16.0,206.0,208.5,147.29
2016,4,6,7,15,655.5,65.0,0.95,16.5,261.0,270.0,200.74
2016,4,6,7,30,710.0,71.0,0.9,17.0,316.0,337.37,258.03
2016,4,6,7,45,745.5,76.5,0.9,17.5,370.5,401.83,311.76
2016,4,6,8,0,781.0,82.0,0.9,18.0,425.0,468.81,365.36
2016,4,6,8,15,807.5,85.5,0.9,18.5,477.0,531.31,413.57
2016,4,6,8,30,834.0,89.0,0.9,19.0,529.0,594.88,460.62
2016,4,6,8,45,851.5,93.0,0.9,20.0,577.0,653.89,501.6
2016,4,6,9,0,869.0,97.0,0.9,21.0,625.0,712.35,540.5
2016,4,6,9,15,883.0,99.5,0.85,21.5,668.5,761.9,570.56
2016,4,6,9,30,897.0,102.0,0.8,22.0,712.0,813.26,600.98
2016,4,6,9,45,904.0,105.5,0.75,22.5,748.0,858.16,626.35
2016,4,6,10,0,911.0,109.0,0.7,23.0,784.0,900.49,649.53
2016,4,6,10,15,918.0,110.5,0.65,23.5,814.0,937.9,669.15
2016,4,6,10,30,925.0,112.0,0.6,24.0,844.0,972.34,686.59
2016,4,6,10,45,926.5,115.0,0.6,24.5,865.5,1000.03,700.8
2016,4,6,11,0,928.0,118.0,0.6,25.0,887.0,1024.14,712.86
2016,4,6,11,15,930.5,119.0,0.55,25.5,901.5,1043.43,720.87
2016,4,6,11,30,933.0,120.0,0.5,26.0,916.0,1059.0,726.71
2016,4,6,11,45,932.0,121.5,0.45,26.5,921.5,1067.8,728.66
2016,4,6,12,0,931.0,123.0,0.4,27.0,927.0,1072.7,728.54
2016,4,6,12,15,930.0,123.0,0.4,27.0,924.5,1072.11,728.1
2016,4,6,12,30,929.0,123.0,0.4,27.0,922.0,1067.63,725.63
2016,4,6,12,45,918.0,127.0,0.4,27.0,909.5,1053.58,717.77
2016,4,6,13,0,907.0,131.0,0.4,27.0,897.0,1035.91,708.04
2016,4,6,13,15,716.5,219.0,0.4,27.0,816.5,944.49,654.38
2016,4,6,13,30,526.0,307.0,0.4,27.0,736.0,837.06,586.27
2016,4,6,13,45,524.0,294.5,0.4,27.0,711.0,808.1,570.36
2016,4,6,14,0,522.0,282.0,0.4,27.0,686.0,777.11,551.87
2016,4,6,14,15,422.5,303.0,0.4,27.0,621.0,694.52,497.41
2016,4,6,14,30,323.0,324.0,0.4,27.0,556.0,608.77,440.2
2016,4,6,14,45,356.5,296.5,0.4,27.0,540.0,592.51,431.83
2016,4,6,15,0,390.0,269.0,0.4,27.0,524.0,572.54,419.87
2016,4,6,15,15,592.5,189.5,0.4,27.0,547.5,621.64,457.45
2016,4,6,15,30,795.0,110.0,0.4,27.0,571.0,644.18,474.98
2016,4,6,15,45,606.5,144.0,0.4,27.5,478.5,525.34,389.7
2016,4,6,16,0,418.0,178.0,0.4,28.0,386.0,418.6,312.4
2016,4,6,16,15,524.0,134.5,0.45,27.0,366.0,402.22,302.31
2016,4,6,16,30,630.0,91.0,0.5,26.0,346.0,375.87,281.8
2016,4,6,16,45,563.0,91.5,0.6,25.0,295.5,312.13,232.52
2016,4,6,17,0,496.0,92.0,0.7,24.0,245.0,253.02,185.57
2016,4,6,17,15,439.5,79.5,0.8,23.0,196.0,193.88,137.45
2016,4,6,17,30,383.0,67.0,0.9,22.0,147.0,141.39,94.51
2016,4,6,17,45,296.0,52.5,1.0,21.0,103.0,89.91,55.0
2016,4,6,18,0,209.0,38.0,1.1,20.0,59.0,49.37,26.5
2016,4,6,18,15,104.5,19.0,1.05,19.0,29.5,15.67,0.32
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,15.65,0.0
2016,4,7,6,15,85.5,35.5,0.8,12.0,48.5,37.2,21.76
2016,4,7,6,30,171.0,54.0,0.8,12.0,80.0,71.69,47.38
2016,4,7,6,45,215.0,74.0,0.8,12.5,119.5,111.02,79.57
2016,4,7,7,0,259.0,94.0,0.8,13.0,159.0,155.99,117.52
2016,4,7,7,15,303.0,108.0,0.85,13.0,201.0,200.52,155.75
2016,4,7,7,30,347.0,122.0,0.9,13.0,243.0,253.83,201.03
2016,4,7,7,45,301.0,151.5,0.95,13.5,268.5,281.69,225.48
2016,4,7,8,0,255.0,181.0,1.0,14.0,294.0,307.69,246.94
2016,4,7,8,15,324.5,191.5,1.0,14.0,353.0,371.35,297.7
2016,4,7,8,30,394.0,202.0,1.0,14.0,412.0,441.87,352.56
2016,4,7,8,45,385.5,225.5,1.0,14.5,446.0,481.85,381.44
2016,4,7,9,0,377.0,249.0,1.0,15.0,480.0,520.13,408.4
2016,4,7,9,15,387.0,266.0,0.95,15.0,517.0,563.61,439.22
2016,4,7,9,30,397.0,283.0,0.9,15.0,554.0,606.87,469.09
2016,4,7,9,45,451.5,277.0,0.9,15.5,601.0,671.36,513.92
2016,4,7,10,0,506.0,271.0,0.9,16.0,648.0,730.01,553.55
2016,4,7,10,15,471.0,298.0,0.9,16.0,659.5,744.87,561.27
2016,4,7,10,30,436.0,325.0,0.9,16.0,671.0,755.72,566.71
2016,4,7,10,45,474.5,323.0,0.9,16.5,709.5,802.43,597.33
2016,4,7,11,0,513.0,321.0,0.9,17.0,748.0,848.75,626.68
2016,4,7,11,15,509.5,330.0,0.85,17.0,760.5,864.49,634.93
2016,4,7,11,30,506.0,339.0,0.8,17.0,773.0,877.8,641.95
2016,4,7,11,45,520.5,328.5,0.8,17.0,777.5,886.48,647.77
2016,4,7,12,0,535.0,318.0,0.8,17.0,782.0,892.79,652.19
2016,4,7,12,15,401.5,372.5,0.8,17.0,720.5,804.47,590.65
2016,4,7,12,30,268.0,427.0,0.8,17.0,659.0,727.22,535.96
2016,4,7,12,45,340.5,396.0,0.85,17.0,687.0,763.57,564.62
2016,4,7,13,0,413.0,365.0,0.9,17.0,715.0,807.19,596.29
2016,4,7,13,15,367.5,374.5,0.9,17.0,681.5,755.58,560.53
2016,4,7,13,30,322.0,384.0,0.9,17.0,648.0,714.21,532.24
2016,4,7,13,45,302.0,376.5,0.9,17.0,618.0,678.89,508.64
2016,4,7,14,0,282.0,369.0,0.9,17.0,588.0,643.36,484.56
2016,4,7,14,15,197.5,357.0,0.9,16.5,507.5,537.62,409.88
2016,4,7,14,30,113.0,345.0,0.9,16.0,427.0,438.06,337.63
2016,4,7,14,45,128.0,327.5,0.9,16.0,415.5,435.66,337.66
2016,4,7,15,0,143.0,310.0,0.9,16.0,404.0,422.35,328.81
2016,4,7,15,15,127.5,287.0,0.9,16.0,366.5,380.36,297.73
2016,4,7,15,30,112.0,264.0,0.9,16.0,329.0,332.97,262.3
2016,4,7,15,45,111.0,241.0,0.9,16.0,300.5,303.02,239.95
2016,4,7,16,0,110.0,218.0,0.9,16.0,272.0,278.26,221.1
2016,4,7,16,15,75.0,188.5,0.85,15.5,223.5,219.82,175.27
2016,4,7,16,30,40.0,159.0,0.8,15.0,175.0,170.65,136.27
2016,4,7,16,45,32.5,137.5,0.8,15.0,149.5,144.04,114.83
2016,4,7,17,0,25.0,116.0,0.8,15.0,124.0,118.45,93.81
2016,4,7,17,15,15.5,94.5,0.75,14.5,99.0,92.18,72.13
2016,4,7,17,30,6.0,73.0,0.7,14.0,74.0,69.0,52.77
2016,4,7,17,45,3.0,51.5,0.7,13.5,52.0,48.05,34.8
2016,4,7,18,0,0.0,30.0,0.7,13.0,30.0,27.8,17.16
2016,4,7,18,15,0.0,15.0,0.65,12.5,15.0,13.92,1.07
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,10.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.5,11.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,25.5,0.5,11.5,25.5,23.68,13.75
2016,4,8,6,30,0.0,42.0,0.5,12.0,42.0,38.94,27.46
2016,4,8,6,45,0.0,62.5,0.5,12.5,62.5,58.04,44.11
2016,4,8,7,0,0.0,83.0,0.5,13.0,83.0,77.34,60.64
2016,4,8,7,15,5.0,103.5,0.5,13.0,105.5,98.33,78.24
2016,4,8,7,30,10.0,124.0,0.5,13.0,128.0,120.04,96.17
2016,4,8,7,45,5.0,133.5,0.5,13.5,135.5,127.57,101.97
2016,4,8,8,0,0.0,143.0,0.5,14.0,143.0,134.51,107.11
2016,4,8,8,15,20.5,179.5,0.45,14.0,191.0,180.87,144.49
2016,4,8,8,30,41.0,216.0,0.4,14.0,239.0,234.97,187.07
2016,4,8,8,45,29.0,218.5,0.4,14.5,235.5,232.0,183.37
2016,4,8,9,0,17.0,221.0,0.4,15.0,232.0,221.88,174.39
2016,4,8,9,15,27.0,252.0,0.4,15.0,270.5,267.66,209.76
2016,4,8,9,30,37.0,283.0,0.4,15.0,309.0,308.64,240.47
2016,4,8,9,45,75.5,322.0,0.4,15.0,378.0,382.31,295.94
2016,4,8,10,0,114.0,361.0,0.4,15.0,447.0,459.06,351.87
2016,4,8,10,15,101.0,371.5,0.4,15.0,450.0,462.49,352.59
2016,4,8,10,30,88.0,382.0,0.4,15.0,453.0,464.81,353.31
2016,4,8,10,45,102.5,398.5,0.45,15.0,483.0,498.38,377.74
2016,4,8,11,0,117.0,415.0,0.5,15.0,513.0,544.2,410.18
2016,4,8,11,15,67.5,357.0,0.5,15.0,414.0,424.56,322.9
2016,4,8,11,30,18.0,299.0,0.5,15.0,315.0,305.0,233.96
2016,4,8,11,45,19.0,300.0,0.5,15.0,317.0,307.17,236.45
2016,4,8,12,0,20.0,301.0,0.5,15.0,319.0,309.27,238.02
2016,4,8,12,15,19.5,300.5,0.5,15.0,318.5,308.28,237.23
2016,4,8,12,30,19.0,300.0,0.5,15.0,318.0,307.19,236.43
2016,4,8,12,45,32.0,333.5,0.55,15.0,362.0,365.79,280.82
2016,4,8,13,0,45.0,367.0,0.6,15.0,406.0,413.16,315.88
2016,4,8,13,15,44.0,360.0,0.6,15.0,397.5,403.87,308.86
2016,4,8,13,30,43.0,353.0,0.6,15.0,389.0,394.43,302.26
2016,4,8,13,45,42.0,342.5,0.65,15.0,376.5,381.19,293.15
2016,4,8,14,0,41.0,332.0,0.7,15.0,364.0,367.88,283.96
2016,4,8,14,15,40.0,318.5,0.7,15.0,349.0,351.38,272.15
2016,4,8,14,30,39.0,305.0,0.7,15.0,334.0,334.88,260.3
2016,4,8,14,45,20.5,238.0,0.7,15.0,253.0,242.78,189.98
2016,4,8,15,0,2.0,171.0,0.7,15.0,172.0,162.79,127.36
2016,4,8,15,15,1.0,92.5,0.65,14.5,93.0,86.94,66.72
2016,4,8,15,30,0.0,14.0,0.6,14.0,14.0,13.01,5.37
2016,4,8,15,45,0.0,82.5,0.6,14.0,82.5,76.85,59.22
2016,4,8,16,0,0.0,151.0,0.6,14.0,151.0,142.13,113.16
2016,4,8,16,15,0.0,102.5,0.55,13.5,102.5,95.76,75.22
2016,4,8,16,30,0.0,54.0,0.5,13.0,54.0,50.2,37.35
2016,4,8,16,45,0.0,46.5,0.5,13.0,46.5,43.2,31.57
2016,4,8,17,0,0.0,39.0,0.5,13.0,39.0,36.21,25.65
2016,4,8,17,15,0.0,31.0,0.45,12.5,31.0,28.76,19.28
2016,4,8,17,30,0.0,23.0,0.4,12.0,23.0,21.32,12.81
2016,4,8,17,45,0.0,16.0,0.4,12.0,16.0,14.82,7.04
2016,4,8,18,0,0.0,9.0,0.4,12.0,9.0,8.33,1.26
2016,4,8,18,15,0.0,4.5,0.4,12.0,4.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,10.5,0.5,0.48,0.0
2016,4,9,6,0,0.0,1.0,0.4,11.0,1.0,0.92,0.0
2016,4,9,6,15,0.0,3.5,0.4,11.0,3.5,3.24,0.0
2016,4,9,6,30,0.0,6.0,0.4,11.0,6.0,5.55,0.0
2016,4,9,6,45,0.0,8.5,0.4,11.5,8.5,7.87,1.18
2016,4,9,7,0,0.0,11.0,0.4,12.0,11.0,10.19,3.23
2016,4,9,7,15,0.0,14.0,0.4,12.0,14.0,12.97,5.66
2016,4,9,7,30,0.0,17.0,0.4,12.0,17.0,15.76,8.06
2016,4,9,7,45,0.0,28.5,0.45,12.5,28.5,26.45,17.22
2016,4,9,8,0,0.0,40.0,0.5,13.0,40.0,37.16,26.25
2016,4,9,8,15,0.0,55.0,0.5,13.0,55.0,51.15,37.99
2016,4,9,8,30,0.0,70.0,0.5,13.0,70.0,65.17,49.61
2016,4,9,8,45,15.0,157.0,0.5,13.5,166.5,157.5,125.51
2016,4,9,9,0,30.0,244.0,0.5,14.0,263.0,259.98,205.85
2016,4,9,9,15,49.5,277.5,0.5,14.0,311.0,310.24,243.84
2016,4,9,9,30,69.0,311.0,0.5,14.0,359.0,362.39,282.89
2016,4,9,9,45,65.0,325.0,0.5,14.0,372.0,376.58,292.38
2016,4,9,10,0,61.0,339.0,0.5,14.0,385.0,390.32,301.81
2016,4,9,10,15,59.0,350.5,0.5,14.0,397.0,402.8,310.36
2016,4,9,10,30,57.0,362.0,0.5,14.0,409.0,414.98,318.69
2016,4,9,10,45,49.0,361.5,0.5,14.5,402.5,408.59,312.7
2016,4,9,11,0,41.0,361.0,0.5,15.0,396.0,401.63,306.52
2016,4,9,11,15,23.0,263.0,0.5,15.0,282.5,283.16,218.12
2016,4,9,11,30,5.0,165.0,0.5,15.0,169.0,160.76,123.91
2016,4,9,11,45,2.5,111.5,0.5,15.0,113.5,107.11,81.74
2016,4,9,12,0,0.0,58.0,0.5,15.0,58.0,54.18,38.96
2016,4,9,12,15,0.0,58.0,0.5,15.0,58.0,54.18,39.06
2016,4,9,12,30,0.0,58.0,0.5,15.0,58.0,54.18,39.06
2016,4,9,12,45,21.5,211.5,0.5,15.0,229.5,229.67,179.59
2016,4,9,13,0,43.0,365.0,0.5,15.0,401.0,408.77,313.3
2016,4,9,13,15,41.5,358.5,0.5,15.0,393.0,399.56,305.02
2016,4,9,13,30,40.0,352.0,0.5,15.0,385.0,390.23,298.48
2016,4,9,13,45,40.0,342.0,0.5,15.0,374.5,378.51,290.3
2016,4,9,14,0,40.0,332.0,0.5,15.0,364.0,366.67,282.04
2016,4,9,14,15,25.0,277.5,0.5,14.5,297.5,295.82,229.51
2016,4,9,14,30,10.0,223.0,0.5,14.0,231.0,220.08,172.04
2016,4,9,14,45,9.5,216.0,0.55,14.0,223.5,212.45,166.95
2016,4,9,15,0,9.0,209.0,0.6,14.0,216.0,204.86,161.46
2016,4,9,15,15,13.5,211.0,0.6,14.0,220.0,209.6,165.76
2016,4,9,15,30,18.0,213.0,0.6,14.0,224.0,213.91,169.68
2016,4,9,15,45,9.0,158.5,0.6,14.0,164.0,154.67,122.54
2016,4,9,16,0,0.0,104.0,0.6,14.0,104.0,97.14,75.91
2016,4,9,16,15,0.0,90.5,0.6,13.5,90.5,84.38,65.86
2016,4,9,16,30,0.0,77.0,0.6,13.0,77.0,71.67,55.55
2016,4,9,16,45,0.0,66.0,0.6,13.0,66.0,61.39,47.04
2016,4,9,17,0,0.0,55.0,0.6,13.0,55.0,51.12,38.39
2016,4,9,17,15,0.0,44.5,0.55,12.5,44.5,41.34,30.09
2016,4,9,17,30,0.0,34.0,0.5,12.0,34.0,31.56,21.62
2016,4,9,17,45,0.0,24.0,0.5,12.0,24.0,22.26,13.39
2016,4,9,18,0,0.0,14.0,0.5,12.0,14.0,12.97,5.14
2016,4,9,18,15,0.0,7.0,0.5,11.5,7.0,6.48,0.0
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,10.5,2.0,1.91,0.0
2016,4,10,6,0,0.0,4.0,0.7,11.0,4.0,3.7,0.0
2016,4,10,6,15,0.0,9.5,0.7,11.0,9.5,8.79,1.67
2016,4,10,6,30,0.0,15.0,0.7,11.0,15.0,13.89,6.28
2016,4,10,6,45,0.0,22.0,0.75,11.0,22.0,20.39,12.06
2016,4,10,7,0,0.0,29.0,0.8,11.0,29.0,26.9,17.79
2016,4,10,7,15,0.0,36.5,0.8,11.0,36.5,33.88,23.85
2016,4,10,7,30,0.0,44.0,0.8,11.0,44.0,40.87,29.84
2016,4,10,7,45,0.0,39.5,0.8,11.5,39.5,36.69,26.07
2016,4,10,8,0,0.0,35.0,0.8,12.0,35.0,32.51,22.34
2016,4,10,8,15,0.0,42.5,0.8,12.0,42.5,39.5,28.22
2016,4,10,8,30,0.0,50.0,0.8,12.0,50.0,46.51,34.04
2016,4,10,8,45,0.0,68.5,0.85,12.0,68.5,63.79,48.46
2016,4,10,9,0,0.0,87.0,0.9,12.0,87.0,81.09,62.74
2016,4,10,9,15,0.0,75.5,0.9,12.0,75.5,70.37,53.61
2016,4,10,9,30,0.0,64.0,0.9,12.0,64.0,59.65,44.56
2016,4,10,9,45,0.0,65.0,0.95,12.5,65.0,60.6,45.18
2016,4,10,10,0,0.0,66.0,1.0,13.0,66.0,61.56,45.78
2016,4,10,10,15,0.0,75.5,1.0,13.0,75.5,70.46,53.05
2016,4,10,10,30,0.0,85.0,1.0,13.0,85.0,79.37,60.29
2016,4,10,10,45,0.0,91.5,1.05,13.0,91.5,85.52,65.23
2016,4,10,11,0,0.0,98.0,1.1,13.0,98.0,91.71,70.21
2016,4,10,11,15,0.0,110.0,1.1,13.0,110.0,103.13,79.44
2016,4,10,11,30,0.0,122.0,1.1,13.0,122.0,114.59,88.66
2016,4,10,11,45,0.0,125.0,1.15,13.0,125.0,117.47,90.94
2016,4,10,12,0,0.0,128.0,1.2,13.0,128.0,120.35,93.25
2016,4,10,12,15,0.0,121.0,1.2,13.0,121.0,113.67,87.84
2016,4,10,12,30,0.0,114.0,1.2,13.0,114.0,106.99,82.46
2016,4,10,12,45,0.0,105.5,1.3,13.0,105.5,98.89,75.94
2016,4,10,13,0,0.0,97.0,1.4,13.0,97.0,90.8,69.41
2016,4,10,13,15,1.0,123.0,1.4,13.0,124.0,116.43,90.4
2016,4,10,13,30,2.0,149.0,1.4,13.0,151.0,142.17,111.29
2016,4,10,13,45,1.0,145.5,1.45,13.0,146.5,137.79,107.79
2016,4,10,14,0,0.0,142.0,1.5,13.0,142.0,133.47,104.42
2016,4,10,14,15,0.0,141.5,1.5,12.5,141.5,132.95,104.37
2016,4,10,14,30,0.0,141.0,1.5,12.0,141.0,132.43,104.34
2016,4,10,14,45,0.0,118.5,1.5,12.0,118.5,110.93,86.94
2016,4,10,15,0,0.0,96.0,1.5,12.0,96.0,89.56,69.53
2016,4,10,15,15,0.0,63.5,1.45,12.0,63.5,59.14,44.34
2016,4,10,15,30,0.0,31.0,1.4,12.0,31.0,28.82,18.9
2016,4,10,15,45,0.0,34.5,1.4,12.0,34.5,32.07,21.75
2016,4,10,16,0,0.0,38.0,1.4,12.0,38.0,35.32,24.61
2016,4,10,16,15,0.0,36.0,1.3,11.5,36.0,33.44,23.16
2016,4,10,16,30,0.0,34.0,1.2,11.0,34.0,31.57,21.69
2016,4,10,16,45,0.0,29.0,1.15,11.0,29.0,26.91,17.74
2016,4,10,17,0,0.0,24.0,1.1,11.0,24.0,22.26,13.75
2016,4,10,17,15,0.0,19.0,1.0,10.5,19.0,17.61,9.73
2016,4,10,17,30,0.0,14.0,0.9,10.0,14.0,12.97,5.66
2016,4,10,17,45,0.0,10.0,0.85,10.0,10.0,9.26,2.34
2016,4,10,18,0,0.0,6.0,0.8,10.0,6.0,5.55,0.0
2016,4,10,18,15,0.0,3.0,0.75,10.0,3.0,2.77,0.0
2016,4,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.5,0.65,8.5,15.5,11.91,0.0
2016,4,11,6,0,94.0,25.0,0.6,9.0,31.0,21.12,8.19
2016,4,11,6,15,197.0,42.5,0.55,9.5,70.5,51.53,30.62
2016,4,11,6,30,300.0,60.0,0.5,10.0,110.0,95.94,62.78
2016,4,11,6,45,150.0,73.0,0.5,10.5,98.0,99.16,73.19
2016,4,11,7,0,0.0,86.0,0.5,11.0,86.0,80.05,63.36
2016,4,11,7,15,3.0,106.0,0.5,11.0,107.0,99.94,80.23
2016,4,11,7,30,6.0,126.0,0.5,11.0,128.0,120.3,97.11
2016,4,11,7,45,29.5,156.5,0.5,11.5,169.5,162.89,131.81
2016,4,11,8,0,53.0,187.0,0.5,12.0,211.0,206.53,166.68
2016,4,11,8,15,38.0,196.0,0.5,12.0,215.0,210.47,169.18
2016,4,11,8,30,23.0,205.0,0.5,12.0,219.0,208.01,166.56
2016,4,11,8,45,106.0,248.0,0.55,12.5,314.5,317.81,253.86
2016,4,11,9,0,189.0,291.0,0.6,13.0,410.0,425.65,335.79
2016,4,11,9,15,168.5,312.5,0.6,13.0,424.0,442.02,345.91
2016,4,11,9,30,148.0,334.0,0.6,13.0,438.0,456.22,355.07
2016,4,11,9,45,233.0,341.0,0.6,13.5,514.0,540.27,417.15
2016,4,11,10,0,318.0,348.0,0.6,14.0,590.0,639.57,487.07
2016,4,11,10,15,404.0,329.5,0.6,14.0,648.5,708.45,535.31
2016,4,11,10,30,490.0,311.0,0.6,14.0,707.0,791.24,591.94
2016,4,11,10,45,277.0,352.0,0.65,14.5,577.5,635.83,478.94
2016,4,11,11,0,64.0,393.0,0.7,15.0,448.0,456.9,346.42
2016,4,11,11,15,85.5,412.5,0.7,15.0,487.0,499.94,379.48
2016,4,11,11,30,107.0,432.0,0.7,15.0,526.0,543.31,410.29
2016,4,11,11,45,229.0,422.5,0.75,15.5,624.0,669.1,500.94
2016,4,11,12,0,351.0,413.0,0.8,16.0,722.0,795.39,587.36
2016,4,11,12,15,278.5,428.5,0.8,16.0,673.5,738.88,545.8
2016,4,11,12,30,206.0,444.0,0.8,16.0,625.0,668.94,497.05
2016,4,11,12,45,211.5,432.5,0.8,16.0,616.5,660.13,492.33
2016,4,11,13,0,217.0,421.0,0.8,16.0,608.0,650.21,486.17
2016,4,11,13,15,179.5,414.0,0.8,15.5,566.5,602.4,453.23
2016,4,11,13,30,142.0,407.0,0.8,15.0,525.0,555.15,420.52
2016,4,11,13,45,138.5,397.0,0.8,15.0,509.5,537.09,408.53
2016,4,11,14,0,135.0,387.0,0.8,15.0,494.0,518.65,395.91
2016,4,11,14,15,485.5,255.5,0.8,15.0,616.0,698.0,533.82
2016,4,11,14,30,836.0,124.0,0.8,15.0,738.0,832.93,629.09
2016,4,11,14,45,454.0,211.5,0.8,15.0,543.0,588.35,454.03
2016,4,11,15,0,72.0,299.0,0.8,15.0,348.0,348.69,271.19
2016,4,11,15,15,213.0,271.0,0.8,15.0,400.5,422.29,332.34
2016,4,11,15,30,354.0,243.0,0.8,15.0,453.0,481.18,378.2
2016,4,11,15,45,306.5,229.0,0.8,15.0,400.0,418.98,330.49
2016,4,11,16,0,259.0,215.0,0.8,15.0,347.0,361.0,286.16
2016,4,11,16,15,246.5,194.5,0.75,14.5,309.5,318.42,253.42
2016,4,11,16,30,234.0,174.0,0.7,14.0,272.0,276.91,220.54
2016,4,11,16,45,417.0,126.0,0.7,14.0,271.5,287.2,225.42
2016,4,11,17,0,600.0,78.0,0.7,14.0,271.0,273.48,206.97
2016,4,11,17,15,539.0,70.0,0.65,13.5,219.5,211.16,153.26
2016,4,11,17,30,478.0,62.0,0.6,13.0,168.0,155.88,106.0
2016,4,11,17,45,390.5,50.5,0.55,12.5,121.5,101.09,62.28
2016,4,11,18,0,303.0,39.0,0.5,12.0,75.0,57.26,31.15
2016,4,11,18,15,151.5,19.5,0.55,11.5,37.5,16.35,5.76
2016,4,11,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,61.0,13.0,1.0,8.5,17.0,12.39,0.0
2016,4,12,6,0,122.0,26.0,1.0,9.0,34.0,21.41,9.65
2016,4,12,6,15,226.0,42.5,1.05,9.0,74.5,53.94,31.66
2016,4,12,6,30,330.0,59.0,1.1,9.0,115.0,99.56,64.87
2016,4,12,6,45,411.0,69.5,1.15,9.5,164.5,148.16,104.34
2016,4,12,7,0,492.0,80.0,1.2,10.0,214.0,208.47,155.72
2016,4,12,7,15,263.5,110.5,1.2,10.0,184.5,192.86,152.62
2016,4,12,7,30,35.0,141.0,1.2,10.0,155.0,147.68,120.09
2016,4,12,7,45,17.5,102.0,1.2,10.5,109.0,104.64,83.93
2016,4,12,8,0,0.0,63.0,1.2,11.0,63.0,58.61,44.66
2016,4,12,8,15,0.0,78.5,1.2,11.5,78.5,73.09,56.72
2016,4,12,8,30,0.0,94.0,1.2,12.0,94.0,87.64,68.57
2016,4,12,8,45,2.0,137.5,1.2,12.5,138.5,130.28,103.5
2016,4,12,9,0,4.0,181.0,1.2,13.0,183.0,173.59,138.14
2016,4,12,9,15,2.0,168.5,1.2,13.0,169.5,160.22,126.8
2016,4,12,9,30,0.0,156.0,1.2,13.0,156.0,146.74,115.58
2016,4,12,9,45,0.0,119.0,1.2,13.0,119.0,111.43,86.72
2016,4,12,10,0,0.0,82.0,1.2,13.0,82.0,76.52,58.04
2016,4,12,10,15,0.5,114.5,1.2,13.0,115.0,107.68,83.55
2016,4,12,10,30,1.0,147.0,1.2,13.0,148.0,139.21,108.92
2016,4,12,10,45,1.5,148.5,1.25,13.0,150.5,141.2,110.34
2016,4,12,11,0,2.0,150.0,1.3,13.0,153.0,143.2,111.89
2016,4,12,11,15,5.0,173.5,1.35,13.0,179.0,168.82,132.47
2016,4,12,11,30,8.0,197.0,1.4,13.0,205.0,194.62,152.99
2016,4,12,11,45,7.5,193.5,1.45,13.0,201.0,190.83,149.85
2016,4,12,12,0,7.0,190.0,1.5,13.0,197.0,186.98,146.8
2016,4,12,12,15,3.5,158.0,1.5,13.0,161.5,152.6,119.24
2016,4,12,12,30,0.0,126.0,1.5,13.0,126.0,118.43,91.66
2016,4,12,12,45,7.5,203.0,1.55,13.0,209.5,199.95,157.44
2016,4,12,13,0,15.0,280.0,1.6,13.0,293.0,282.57,222.32
2016,4,12,13,15,10.0,228.5,1.55,13.0,237.5,226.87,178.4
2016,4,12,13,30,5.0,177.0,1.5,13.0,182.0,171.9,134.97
2016,4,12,13,45,4.5,172.5,1.5,13.5,176.5,166.92,131.03
2016,4,12,14,0,4.0,168.0,1.5,14.0,171.0,161.96,126.98
2016,4,12,14,15,2.0,150.5,1.5,13.5,152.0,143.26,112.29
2016,4,12,14,30,0.0,133.0,1.5,13.0,133.0,124.76,97.65
2016,4,12,14,45,0.0,126.0,1.55,13.0,126.0,118.05,92.43
2016,4,12,15,0,0.0,119.0,1.6,13.0,119.0,111.36,87.18
2016,4,12,15,15,0.0,111.0,1.6,13.0,111.0,103.74,81.15
2016,4,12,15,30,0.0,103.0,1.6,13.0,103.0,96.15,75.12
2016,4,12,15,45,4.5,138.0,1.65,13.0,140.5,132.16,105.28
2016,4,12,16,0,9.0,173.0,1.7,13.0,178.0,168.01,135.09
2016,4,12,16,15,134.5,170.5,1.7,12.5,227.5,234.54,190.78
2016,4,12,16,30,260.0,168.0,1.7,12.0,277.0,282.04,228.49
2016,4,12,16,45,228.5,151.5,1.7,12.0,238.0,237.02,190.48
2016,4,12,17,0,197.0,135.0,1.7,12.0,199.0,193.03,153.29
2016,4,12,17,15,170.5,113.0,1.6,11.5,161.0,151.84,118.25
2016,4,12,17,30,144.0,91.0,1.5,11.0,123.0,113.98,85.95
2016,4,12,17,45,105.5,68.5,1.4,10.5,88.5,77.57,55.85
2016,4,12,18,0,67.0,46.0,1.3,10.0,54.0,46.39,30.86
2016,4,12,18,15,33.5,26.0,1.25,9.5,30.0,22.85,11.08
2016,4,12,18,30,0.0,6.0,1.2,9.0,6.0,5.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,9.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,14.5,0.9,8.5,18.0,13.82,0.0
2016,4,13,6,0,94.0,29.0,0.9,9.0,36.0,24.98,13.27
2016,4,13,6,15,197.5,47.5,0.9,9.5,77.5,56.88,35.09
2016,4,13,6,30,301.0,66.0,0.9,10.0,119.0,102.8,68.69
2016,4,13,6,45,364.5,79.0,0.95,10.5,165.0,148.78,106.44
2016,4,13,7,0,428.0,92.0,1.0,11.0,211.0,202.47,152.23
2016,4,13,7,15,508.5,91.0,0.95,11.0,261.0,257.67,199.63
2016,4,13,7,30,589.0,90.0,0.9,11.0,311.0,319.84,252.68
2016,4,13,7,45,651.5,97.0,0.9,11.5,375.0,390.64,311.36
2016,4,13,8,0,714.0,104.0,0.9,12.0,439.0,467.53,372.84
2016,4,13,8,15,741.0,109.0,0.9,12.5,490.0,528.4,420.14
2016,4,13,8,30,768.0,114.0,0.9,13.0,541.0,590.51,466.69
2016,4,13,8,45,789.5,117.0,0.9,13.5,588.5,646.85,507.42
2016,4,13,9,0,811.0,120.0,0.9,14.0,636.0,703.87,547.25
2016,4,13,9,15,825.5,123.0,0.85,14.0,678.0,755.26,581.24
