Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,840.0,126.0,0.8,14.0,720.0,805.32,612.89
2016,4,13,9,45,864.0,122.0,0.8,14.5,759.5,854.22,642.77
2016,4,13,10,0,888.0,118.0,0.8,15.0,799.0,896.08,667.44
2016,4,13,10,15,895.5,119.5,0.8,15.0,828.5,932.65,689.67
2016,4,13,10,30,903.0,121.0,0.8,15.0,858.0,966.34,709.93
2016,4,13,10,45,905.5,124.0,0.8,15.5,879.0,993.8,724.81
2016,4,13,11,0,908.0,127.0,0.8,16.0,900.0,1017.81,737.51
2016,4,13,11,15,911.0,127.5,0.8,16.0,914.0,1036.18,748.09
2016,4,13,11,30,914.0,128.0,0.8,16.0,928.0,1050.92,756.57
2016,4,13,11,45,915.5,128.0,0.85,16.0,934.0,1059.95,762.83
2016,4,13,12,0,917.0,128.0,0.9,16.0,940.0,1065.2,766.96
2016,4,13,12,15,699.0,244.0,0.9,16.0,862.0,982.87,715.19
2016,4,13,12,30,481.0,360.0,0.9,16.0,784.0,878.12,642.87
2016,4,13,12,45,698.5,242.0,0.95,16.5,850.0,970.76,710.29
2016,4,13,13,0,916.0,124.0,1.0,17.0,916.0,1037.03,750.91
2016,4,13,13,15,911.5,123.0,1.0,16.5,898.0,1016.51,738.92
2016,4,13,13,30,907.0,122.0,1.0,16.0,880.0,992.5,726.01
2016,4,13,13,45,895.0,124.0,1.05,16.0,853.0,961.36,708.11
2016,4,13,14,0,883.0,126.0,1.1,16.0,826.0,927.41,688.26
2016,4,13,14,15,874.0,124.0,1.1,15.5,793.5,889.33,665.89
2016,4,13,14,30,865.0,122.0,1.1,15.0,761.0,854.05,645.16
2016,4,13,14,45,742.0,158.5,1.15,15.0,686.0,763.49,585.56
2016,4,13,15,0,619.0,195.0,1.2,15.0,611.0,676.31,523.93
2016,4,13,15,15,504.5,215.5,1.2,14.5,540.5,583.77,457.22
2016,4,13,15,30,390.0,236.0,1.2,14.0,470.0,496.73,392.63
2016,4,13,15,45,278.0,231.0,1.2,14.0,391.0,403.08,320.9
2016,4,13,16,0,166.0,226.0,1.2,14.0,312.0,315.12,252.05
2016,4,13,16,15,396.5,161.0,1.2,13.5,337.0,363.46,291.77
2016,4,13,16,30,627.0,96.0,1.2,13.0,362.0,377.81,300.46
2016,4,13,16,45,614.0,90.5,1.2,13.0,322.0,328.77,257.43
2016,4,13,17,0,601.0,85.0,1.2,13.0,282.0,280.33,213.96
2016,4,13,17,15,540.0,76.5,1.15,12.0,229.5,217.45,159.88
2016,4,13,17,30,479.0,68.0,1.1,11.0,177.0,161.62,111.94
2016,4,13,17,45,379.0,56.5,1.05,10.5,128.5,103.78,65.75
2016,4,13,18,0,279.0,45.0,1.0,10.0,80.0,59.9,34.6
2016,4,13,18,15,156.0,27.5,1.0,9.5,45.5,23.0,11.76
2016,4,13,18,30,33.0,10.0,1.0,9.0,11.0,9.53,0.0
2016,4,13,18,45,16.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,14.5,1.15,8.5,22.0,13.82,0.0
2016,4,14,6,0,192.0,29.0,1.2,9.0,44.0,25.39,12.22
2016,4,14,6,15,314.5,42.0,1.25,9.0,89.0,61.95,35.1
2016,4,14,6,30,437.0,55.0,1.3,9.0,134.0,112.97,71.62
2016,4,14,6,45,512.5,65.0,1.4,9.5,187.0,167.12,116.51
2016,4,14,7,0,588.0,75.0,1.5,10.0,240.0,230.41,171.34
2016,4,14,7,15,639.0,81.5,1.5,10.0,295.0,291.18,225.62
2016,4,14,7,30,690.0,88.0,1.5,10.0,350.0,357.33,283.62
2016,4,14,7,45,721.5,94.5,1.55,10.5,404.0,419.91,337.13
2016,4,14,8,0,753.0,101.0,1.6,11.0,458.0,484.86,390.68
2016,4,14,8,15,778.5,105.5,1.6,11.0,509.5,546.46,440.39
2016,4,14,8,30,804.0,110.0,1.6,11.0,561.0,608.46,488.79
2016,4,14,8,45,817.5,116.0,1.65,11.5,607.5,665.1,531.0
2016,4,14,9,0,831.0,122.0,1.7,12.0,654.0,720.86,571.27
2016,4,14,9,15,844.5,125.0,1.7,12.5,696.0,772.34,605.89
2016,4,14,9,30,858.0,128.0,1.7,13.0,738.0,822.35,638.17
2016,4,14,9,45,878.5,125.0,1.7,13.5,776.0,870.08,668.27
2016,4,14,10,0,899.0,122.0,1.7,14.0,814.0,910.35,692.8
2016,4,14,10,15,905.0,123.5,1.7,14.0,842.5,945.85,715.2
2016,4,14,10,30,911.0,125.0,1.7,14.0,871.0,978.35,735.5
2016,4,14,10,45,909.5,129.5,1.75,14.0,891.0,1003.68,751.74
2016,4,14,11,0,908.0,134.0,1.8,14.0,911.0,1025.36,765.72
2016,4,14,11,15,910.5,135.0,1.8,14.0,924.5,1043.68,776.88
2016,4,14,11,30,913.0,136.0,1.8,14.0,938.0,1058.36,785.79
2016,4,14,11,45,897.5,146.5,1.8,14.5,939.5,1061.02,785.59
2016,4,14,12,0,882.0,157.0,1.8,15.0,941.0,1069.64,789.53
2016,4,14,12,15,881.0,156.5,1.85,15.0,938.0,1067.99,789.11
2016,4,14,12,30,880.0,156.0,1.9,15.0,935.0,1062.57,786.52
2016,4,14,12,45,470.0,279.0,2.0,15.0,695.0,778.13,592.78
2016,4,14,13,0,60.0,402.0,2.1,15.0,455.0,462.72,355.77
2016,4,14,13,15,483.0,265.0,2.1,14.5,671.5,760.6,589.14
2016,4,14,13,30,906.0,128.0,2.1,14.0,888.0,997.53,754.82
2016,4,14,13,45,549.5,260.0,2.15,14.0,717.0,792.46,610.01
2016,4,14,14,0,193.0,392.0,2.2,14.0,546.0,574.2,445.25
2016,4,14,14,15,250.5,365.0,2.2,14.0,556.5,597.92,466.48
2016,4,14,14,30,308.0,338.0,2.2,14.0,567.0,606.98,475.24
2016,4,14,14,45,271.0,326.0,2.2,14.0,519.5,551.94,434.28
2016,4,14,15,0,234.0,314.0,2.2,14.0,472.0,491.3,389.04
2016,4,14,15,15,508.0,219.5,2.2,13.5,533.5,589.82,470.58
2016,4,14,15,30,782.0,125.0,2.2,13.0,595.0,649.74,519.73
2016,4,14,15,45,767.5,117.0,2.2,13.0,547.0,591.77,474.63
2016,4,14,16,0,753.0,109.0,2.2,13.0,499.0,533.45,428.81
2016,4,14,16,15,722.0,104.0,2.15,12.5,446.5,469.99,377.96
2016,4,14,16,30,691.0,99.0,2.1,12.0,394.0,408.53,326.99
2016,4,14,16,45,653.5,91.5,2.1,12.0,340.5,344.48,271.97
2016,4,14,17,0,616.0,84.0,2.1,12.0,287.0,283.93,218.48
2016,4,14,17,15,554.5,75.5,2.0,11.5,234.0,220.05,162.56
2016,4,14,17,30,493.0,67.0,1.9,11.0,181.0,163.27,113.11
2016,4,14,17,45,395.5,56.0,1.85,10.5,132.0,106.74,67.66
2016,4,14,18,0,298.0,45.0,1.8,10.0,83.0,61.16,35.05
2016,4,14,18,15,149.0,29.0,1.75,9.5,48.0,24.2,13.15
2016,4,14,18,30,0.0,13.0,1.7,9.0,13.0,12.39,0.0
2016,4,14,18,45,0.0,6.5,1.7,9.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.5,1.2,6.5,24.5,13.82,0.0
2016,4,15,6,0,247.0,29.0,1.2,7.0,49.0,27.35,13.65
2016,4,15,6,15,365.0,41.0,1.2,7.5,95.0,65.39,36.26
2016,4,15,6,30,483.0,53.0,1.2,8.0,141.0,118.25,74.38
2016,4,15,6,45,558.5,60.5,1.3,8.5,195.0,172.94,120.11
2016,4,15,7,0,634.0,68.0,1.4,9.0,249.0,236.68,175.81
2016,4,15,7,15,682.0,74.0,1.45,9.5,304.5,298.72,231.33
2016,4,15,7,30,730.0,80.0,1.5,10.0,360.0,365.71,289.93
2016,4,15,7,45,760.0,85.5,1.55,10.5,414.0,429.15,344.26
2016,4,15,8,0,790.0,91.0,1.6,11.0,468.0,494.18,397.95
2016,4,15,8,15,814.5,95.0,1.6,11.5,520.5,556.38,447.33
2016,4,15,8,30,839.0,99.0,1.6,12.0,573.0,619.35,495.42
2016,4,15,8,45,853.5,103.5,1.6,12.5,620.0,676.71,537.59
2016,4,15,9,0,868.0,108.0,1.6,13.0,667.0,733.19,577.62
2016,4,15,9,15,881.5,110.5,1.55,13.0,710.0,785.62,612.46
2016,4,15,9,30,895.0,113.0,1.5,13.0,753.0,831.96,642.38
2016,4,15,9,45,908.0,114.0,1.45,13.5,790.0,878.41,670.67
2016,4,15,10,0,921.0,115.0,1.4,14.0,827.0,922.7,696.87
2016,4,15,10,15,928.5,116.0,1.35,14.0,857.0,959.62,719.02
2016,4,15,10,30,936.0,117.0,1.3,14.0,887.0,993.54,739.0
2016,4,15,10,45,941.5,117.5,1.3,14.5,909.0,1021.87,754.68
2016,4,15,11,0,947.0,118.0,1.3,15.0,931.0,1046.74,768.14
2016,4,15,11,15,950.0,119.0,1.35,15.0,945.0,1066.11,780.5
2016,4,15,11,30,953.0,120.0,1.4,15.0,959.0,1081.7,790.64
2016,4,15,11,45,956.5,118.5,1.45,15.5,965.5,1091.34,795.7
2016,4,15,12,0,960.0,117.0,1.5,16.0,972.0,1097.07,798.47
2016,4,15,12,15,959.0,116.5,1.5,16.0,969.5,1095.35,797.32
2016,4,15,12,30,958.0,116.0,1.5,16.0,967.0,1089.66,793.9
2016,4,15,12,45,959.0,113.5,1.55,16.0,957.0,1079.92,788.98
2016,4,15,13,0,960.0,111.0,1.6,16.0,947.0,1066.24,781.68
2016,4,15,13,15,955.5,110.0,1.65,16.0,928.0,1044.9,769.56
2016,4,15,13,30,951.0,109.0,1.7,16.0,909.0,1019.94,755.15
2016,4,15,13,45,948.5,105.5,1.75,16.5,883.0,990.67,736.5
2016,4,15,14,0,946.0,102.0,1.8,17.0,857.0,957.92,715.53
2016,4,15,14,15,937.0,100.5,1.8,16.5,823.0,918.36,691.9
2016,4,15,14,30,928.0,99.0,1.8,16.0,789.0,876.07,666.18
2016,4,15,14,45,916.5,96.5,1.8,16.0,748.5,828.27,635.07
2016,4,15,15,0,905.0,94.0,1.8,16.0,708.0,778.41,602.14
2016,4,15,15,15,889.5,91.5,1.75,16.0,662.5,723.98,565.02
2016,4,15,15,30,874.0,89.0,1.7,16.0,617.0,668.4,524.9
2016,4,15,15,45,852.5,86.5,1.65,16.0,566.5,610.29,481.03
2016,4,15,16,0,831.0,84.0,1.6,16.0,516.0,549.88,434.17
2016,4,15,16,15,803.5,80.0,1.55,15.5,463.0,485.39,383.44
2016,4,15,16,30,776.0,76.0,1.5,15.0,410.0,422.35,331.96
2016,4,15,16,45,737.5,71.5,1.45,14.5,355.0,356.45,276.49
2016,4,15,17,0,699.0,67.0,1.4,14.0,300.0,293.99,222.15
2016,4,15,17,15,644.0,61.0,1.3,13.5,246.0,228.67,164.97
2016,4,15,17,30,589.0,55.0,1.2,13.0,192.0,170.26,113.9
2016,4,15,17,45,505.0,46.0,1.2,12.5,142.0,111.56,66.31
2016,4,15,18,0,421.0,37.0,1.2,12.0,92.0,63.25,32.15
2016,4,15,18,15,273.0,24.5,1.2,11.5,54.0,21.64,11.41
2016,4,15,18,30,125.0,12.0,1.2,11.0,16.0,11.44,0.0
2016,4,15,18,45,62.5,6.0,1.2,10.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,142.5,14.5,0.7,8.5,26.5,13.82,0.0
2016,4,16,6,0,285.0,29.0,0.6,9.0,53.0,28.38,14.01
2016,4,16,6,15,395.0,40.0,0.5,9.5,99.5,67.45,36.5
2016,4,16,6,30,505.0,51.0,0.4,10.0,146.0,120.32,74.51
2016,4,16,6,45,574.0,59.0,0.35,10.5,199.5,175.64,120.37
2016,4,16,7,0,643.0,67.0,0.3,11.0,253.0,239.18,174.83
2016,4,16,7,15,688.5,72.5,0.25,11.5,308.0,300.46,227.99
2016,4,16,7,30,734.0,78.0,0.2,12.0,363.0,366.93,283.82
2016,4,16,7,45,765.5,82.5,0.15,13.0,417.0,429.7,334.29
2016,4,16,8,0,797.0,87.0,0.1,14.0,471.0,494.7,384.09
2016,4,16,8,15,820.5,91.0,0.15,14.5,522.5,556.64,430.89
2016,4,16,8,30,844.0,95.0,0.2,15.0,574.0,619.24,476.45
2016,4,16,8,45,861.5,97.5,0.3,16.0,622.0,676.62,516.51
2016,4,16,9,0,879.0,100.0,0.4,17.0,670.0,730.21,552.33
2016,4,16,9,15,892.0,102.5,0.4,17.5,712.0,782.08,584.08
2016,4,16,9,30,905.0,105.0,0.4,18.0,754.0,832.31,614.04
2016,4,16,9,45,918.0,105.0,0.45,18.5,791.5,878.0,641.46
2016,4,16,10,0,931.0,105.0,0.5,19.0,829.0,921.48,667.17
2016,4,16,10,15,937.5,106.5,0.5,19.0,858.5,958.25,688.61
2016,4,16,10,30,944.0,108.0,0.5,19.0,888.0,991.93,708.07
2016,4,16,10,45,946.5,110.5,0.55,19.5,909.0,1019.61,723.59
2016,4,16,11,0,949.0,113.0,0.6,20.0,930.0,1043.71,736.99
2016,4,16,11,15,952.0,113.5,0.6,20.0,944.0,1062.5,747.46
2016,4,16,11,30,955.0,114.0,0.6,20.0,958.0,1077.52,755.8
2016,4,16,11,45,956.5,113.5,0.65,20.5,964.0,1086.14,760.28
2016,4,16,12,0,958.0,113.0,0.7,21.0,970.0,1090.83,762.62
2016,4,16,12,15,957.5,113.0,0.7,21.0,967.5,1090.08,762.1
2016,4,16,12,30,957.0,113.0,0.7,21.0,965.0,1085.37,759.44
2016,4,16,12,45,958.5,110.0,0.75,21.5,955.0,1075.56,753.67
2016,4,16,13,0,960.0,107.0,0.8,22.0,945.0,1061.8,745.68
2016,4,16,13,15,955.5,106.0,0.8,21.5,926.0,1040.43,734.87
2016,4,16,13,30,951.0,105.0,0.8,21.0,907.0,1015.43,721.93
2016,4,16,13,45,944.0,104.5,0.85,21.0,880.5,985.16,705.38
2016,4,16,14,0,937.0,104.0,0.9,21.0,854.0,951.68,686.69
2016,4,16,14,15,928.5,102.5,0.9,21.0,820.5,912.82,663.46
2016,4,16,14,30,920.0,101.0,0.9,21.0,787.0,871.24,638.3
2016,4,16,14,45,908.0,99.0,0.9,21.0,747.0,823.87,609.05
2016,4,16,15,0,896.0,97.0,0.9,21.0,707.0,774.52,578.1
2016,4,16,15,15,881.0,94.5,0.9,20.5,662.0,720.84,544.71
2016,4,16,15,30,866.0,92.0,0.9,20.0,617.0,666.0,508.01
2016,4,16,15,45,847.0,88.5,0.9,20.0,567.5,608.77,466.8
2016,4,16,16,0,828.0,85.0,0.9,20.0,518.0,548.99,422.36
2016,4,16,16,15,801.5,81.5,0.9,19.5,465.0,485.7,374.42
2016,4,16,16,30,775.0,78.0,0.9,19.0,412.0,423.75,325.5
2016,4,16,16,45,739.0,72.5,0.9,18.5,358.0,357.85,271.7
2016,4,16,17,0,703.0,67.0,0.9,18.0,304.0,295.13,218.58
2016,4,16,17,15,649.5,61.0,0.85,17.0,250.0,229.96,163.09
2016,4,16,17,30,596.0,55.0,0.8,16.0,196.0,171.54,113.13
2016,4,16,17,45,510.0,46.5,0.8,15.0,145.5,112.65,66.29
2016,4,16,18,0,424.0,38.0,0.8,14.0,95.0,64.38,32.72
2016,4,16,18,15,212.0,27.5,0.85,13.5,56.0,23.47,13.05
2016,4,16,18,30,0.0,17.0,0.9,13.0,17.0,16.2,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.5,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,143.5,14.5,0.9,11.5,27.5,11.39,0.0
2016,4,17,6,0,287.0,29.0,0.8,12.0,55.0,28.96,14.1
2016,4,17,6,15,392.5,40.5,0.75,12.5,101.5,68.49,36.89
2016,4,17,6,30,498.0,52.0,0.7,13.0,148.0,121.23,74.86
2016,4,17,6,45,559.5,60.5,0.65,14.0,200.0,175.16,119.4
2016,4,17,7,0,621.0,69.0,0.6,15.0,252.0,236.38,171.48
2016,4,17,7,15,666.5,75.5,0.6,15.5,306.5,297.37,224.05
2016,4,17,7,30,712.0,82.0,0.6,16.0,361.0,363.02,279.09
2016,4,17,7,45,741.5,87.5,0.6,16.5,414.0,424.82,329.55
2016,4,17,8,0,771.0,93.0,0.6,17.0,467.0,488.87,379.72
2016,4,17,8,15,794.5,97.0,0.6,17.5,518.0,549.4,425.32
2016,4,17,8,30,818.0,101.0,0.6,18.0,569.0,610.62,469.63
2016,4,17,8,45,833.5,105.0,0.6,19.0,615.5,666.94,507.82
2016,4,17,9,0,849.0,109.0,0.6,20.0,662.0,722.51,543.92
2016,4,17,9,15,862.5,112.0,0.6,20.5,704.0,774.49,575.74
2016,4,17,9,30,876.0,115.0,0.6,21.0,746.0,820.4,602.92
2016,4,17,9,45,890.0,115.0,0.6,21.5,783.0,865.78,629.31
2016,4,17,10,0,904.0,115.0,0.6,22.0,820.0,909.12,653.91
2016,4,17,10,15,911.0,116.5,0.6,22.5,849.0,945.41,673.74
2016,4,17,10,30,918.0,118.0,0.6,23.0,878.0,978.75,691.6
2016,4,17,10,45,925.0,118.0,0.6,23.5,900.5,1007.38,706.45
2016,4,17,11,0,932.0,118.0,0.6,24.0,923.0,1032.7,719.26
2016,4,17,11,15,935.0,118.5,0.6,24.0,936.5,1051.14,729.38
2016,4,17,11,30,938.0,119.0,0.6,24.0,950.0,1065.89,737.48
2016,4,17,11,45,941.0,118.0,0.6,24.5,956.5,1075.29,741.12
2016,4,17,12,0,944.0,117.0,0.6,25.0,963.0,1080.86,742.68
2016,4,17,12,15,943.5,116.5,0.6,25.0,960.5,1079.53,741.82
2016,4,17,12,30,943.0,116.0,0.6,25.0,958.0,1074.31,738.91
2016,4,17,12,45,943.0,114.0,0.65,25.0,948.5,1064.14,734.47
2016,4,17,13,0,943.0,112.0,0.7,25.0,939.0,1050.12,727.88
2016,4,17,13,15,939.5,111.5,0.7,25.0,920.5,1030.49,716.88
2016,4,17,13,30,936.0,111.0,0.7,25.0,902.0,1007.27,703.82
2016,4,17,13,45,932.0,108.5,0.75,25.0,876.5,978.0,688.19
2016,4,17,14,0,928.0,106.0,0.8,25.0,851.0,945.41,670.4
2016,4,17,14,15,920.0,104.0,0.8,24.5,818.0,906.73,648.95
2016,4,17,14,30,912.0,102.0,0.8,24.0,785.0,865.33,625.51
2016,4,17,14,45,903.5,99.0,0.85,24.0,746.5,819.98,598.76
2016,4,17,15,0,895.0,96.0,0.9,24.0,708.0,772.39,570.03
2016,4,17,15,15,881.0,93.5,0.85,23.5,663.0,719.47,536.87
2016,4,17,15,30,867.0,91.0,0.8,23.0,618.0,665.31,500.58
2016,4,17,15,45,850.0,87.0,0.8,23.0,569.5,608.67,460.4
2016,4,17,16,0,833.0,83.0,0.8,23.0,521.0,549.35,416.95
2016,4,17,16,15,807.5,79.5,0.75,22.0,468.5,486.33,370.25
2016,4,17,16,30,782.0,76.0,0.7,21.0,416.0,424.54,322.44
2016,4,17,16,45,748.0,71.0,0.7,20.5,361.5,359.57,269.98
2016,4,17,17,0,714.0,66.0,0.7,20.0,307.0,297.51,217.94
2016,4,17,17,15,662.0,60.0,0.7,19.0,253.0,232.07,162.87
2016,4,17,17,30,610.0,54.0,0.7,18.0,199.0,173.23,113.0
2016,4,17,17,45,527.5,45.5,0.75,17.0,148.5,113.98,66.12
2016,4,17,18,0,445.0,37.0,0.8,16.0,98.0,64.89,32.14
2016,4,17,18,15,305.5,25.0,0.8,15.5,58.5,22.32,12.27
2016,4,17,18,30,166.0,13.0,0.8,15.0,19.0,12.39,0.0
2016,4,17,18,45,83.0,6.5,0.85,14.5,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,158.0,15.0,0.45,13.5,30.0,11.72,0.0
2016,4,18,6,0,316.0,30.0,0.5,14.0,60.0,31.01,15.07
2016,4,18,6,15,420.5,41.0,0.45,14.5,107.5,71.98,38.32
2016,4,18,6,30,525.0,52.0,0.4,15.0,155.0,126.03,77.04
2016,4,18,6,45,593.0,59.0,0.35,15.5,209.0,181.6,122.5
2016,4,18,7,0,661.0,66.0,0.3,16.0,263.0,245.19,176.14
2016,4,18,7,15,704.5,71.5,0.3,16.5,318.0,306.92,228.91
2016,4,18,7,30,748.0,77.0,0.3,17.0,373.0,373.63,284.21
2016,4,18,7,45,778.0,81.0,0.3,17.5,427.0,435.96,334.42
2016,4,18,8,0,808.0,85.0,0.3,18.0,481.0,500.32,384.11
2016,4,18,8,15,830.5,88.5,0.35,18.5,532.5,561.66,430.08
2016,4,18,8,30,853.0,92.0,0.4,19.0,584.0,623.51,474.73
2016,4,18,8,45,869.0,95.5,0.45,20.0,631.0,681.24,513.96
2016,4,18,9,0,885.0,99.0,0.5,21.0,678.0,735.11,548.56
2016,4,18,9,15,897.0,101.0,0.5,21.5,719.5,785.83,579.12
2016,4,18,9,30,909.0,103.0,0.5,22.0,761.0,834.79,607.9
2016,4,18,9,45,921.5,103.0,0.55,22.5,798.0,880.05,634.72
2016,4,18,10,0,934.0,103.0,0.6,23.0,835.0,923.06,659.82
2016,4,18,10,15,940.0,104.5,0.6,23.0,863.5,959.3,680.72
2016,4,18,10,30,946.0,106.0,0.6,23.0,892.0,992.42,699.64
2016,4,18,10,45,950.5,106.5,0.6,23.5,913.5,1019.78,713.63
2016,4,18,11,0,955.0,107.0,0.6,24.0,935.0,1043.63,725.5
2016,4,18,11,15,957.5,107.5,0.6,24.0,948.5,1061.87,735.48
2016,4,18,11,30,960.0,108.0,0.6,24.0,962.0,1076.32,743.37
2016,4,18,11,45,960.5,108.5,0.6,24.5,967.5,1084.88,746.5
2016,4,18,12,0,961.0,109.0,0.6,25.0,973.0,1089.51,747.5
2016,4,18,12,15,960.0,109.0,0.6,25.0,970.0,1088.14,746.63
2016,4,18,12,30,959.0,109.0,0.6,25.0,967.0,1082.82,743.67
2016,4,18,12,45,953.0,110.5,0.6,25.5,955.5,1070.17,735.15
2016,4,18,13,0,947.0,112.0,0.6,26.0,944.0,1053.77,724.65
2016,4,18,13,15,942.5,111.5,0.6,25.5,925.0,1033.08,714.56
2016,4,18,13,30,938.0,111.0,0.6,25.0,906.0,1008.82,702.38
2016,4,18,13,45,927.5,111.5,0.65,25.0,878.5,976.64,685.12
2016,4,18,14,0,917.0,112.0,0.7,25.0,851.0,941.51,665.93
2016,4,18,14,15,908.5,110.5,0.7,25.0,818.0,903.26,643.6
2016,4,18,14,30,900.0,109.0,0.7,25.0,785.0,862.36,619.41
2016,4,18,14,45,880.5,110.0,0.75,25.0,743.5,812.97,590.27
2016,4,18,15,0,861.0,111.0,0.8,25.0,702.0,766.06,562.23
2016,4,18,15,15,845.0,108.5,0.8,25.0,657.0,712.66,528.3
2016,4,18,15,30,829.0,106.0,0.8,25.0,612.0,658.31,491.25
2016,4,18,15,45,799.5,105.0,0.8,25.0,561.5,596.71,447.9
2016,4,18,16,0,770.0,104.0,0.8,25.0,511.0,536.12,403.89
2016,4,18,16,15,762.5,86.5,0.8,24.0,455.5,471.09,356.77
2016,4,18,16,30,755.0,69.0,0.8,23.0,400.0,405.34,306.7
2016,4,18,16,45,676.5,79.0,0.8,22.5,346.5,339.76,254.39
2016,4,18,17,0,598.0,89.0,0.8,22.0,293.0,282.37,207.42
2016,4,18,17,15,543.0,80.0,0.8,20.5,240.5,220.89,157.01
2016,4,18,17,30,488.0,71.0,0.8,19.0,188.0,165.72,111.47
2016,4,18,17,45,403.5,59.0,0.8,17.5,139.5,110.35,68.44
2016,4,18,18,0,319.0,47.0,0.8,16.0,91.0,64.29,36.14
2016,4,18,18,15,159.5,32.5,0.75,15.5,54.5,27.22,16.45
2016,4,18,18,30,0.0,18.0,0.7,15.0,18.0,16.27,0.0
2016,4,18,18,45,0.0,9.0,0.65,14.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,132.5,17.0,0.7,13.5,30.0,13.34,0.0
2016,4,19,6,0,265.0,34.0,0.7,14.0,60.0,34.37,18.28
2016,4,19,6,15,366.0,46.0,0.6,14.5,106.0,72.97,41.16
2016,4,19,6,30,467.0,58.0,0.5,15.0,152.0,124.24,78.2
2016,4,19,6,45,546.0,64.0,0.45,15.5,205.5,177.66,121.39
2016,4,19,7,0,625.0,70.0,0.4,16.0,259.0,240.47,173.9
2016,4,19,7,15,669.5,76.0,0.35,16.5,313.0,300.91,225.32
2016,4,19,7,30,714.0,82.0,0.3,17.0,367.0,365.85,278.86
2016,4,19,7,45,749.5,85.5,0.3,17.5,421.5,428.81,329.37
2016,4,19,8,0,785.0,89.0,0.3,18.0,476.0,493.84,379.46
2016,4,19,8,15,808.0,92.5,0.3,18.5,526.5,554.19,424.17
2016,4,19,8,30,831.0,96.0,0.3,19.0,577.0,615.14,467.54
2016,4,19,8,45,845.0,100.0,0.3,20.0,623.5,670.94,504.65
2016,4,19,9,0,859.0,104.0,0.3,21.0,670.0,725.82,539.29
2016,4,19,9,15,872.0,106.5,0.35,21.5,711.5,773.41,568.46
2016,4,19,9,30,885.0,109.0,0.4,22.0,753.0,822.59,598.28
2016,4,19,9,45,884.0,117.0,0.45,22.5,786.0,863.92,622.61
2016,4,19,10,0,883.0,125.0,0.5,23.0,819.0,902.13,644.81
2016,4,19,10,15,890.0,126.5,0.55,23.0,848.0,937.62,666.44
2016,4,19,10,30,897.0,128.0,0.6,23.0,877.0,970.23,686.25
2016,4,19,10,45,896.0,133.0,0.65,23.5,896.5,995.76,700.41
2016,4,19,11,0,895.0,138.0,0.7,24.0,916.0,1017.73,712.49
2016,4,19,11,15,898.0,139.0,0.75,24.0,930.0,1035.95,723.79
2016,4,19,11,30,901.0,140.0,0.8,24.0,944.0,1050.63,733.11
2016,4,19,11,45,693.0,257.5,0.85,24.0,878.5,986.29,694.66
2016,4,19,12,0,485.0,375.0,0.9,24.0,813.0,897.54,635.02
2016,4,19,12,15,404.0,403.0,0.9,23.5,767.0,834.71,595.52
2016,4,19,12,30,323.0,431.0,0.9,23.0,721.0,780.65,560.22
2016,4,19,12,45,398.5,396.0,0.9,23.0,750.0,815.72,586.21
2016,4,19,13,0,474.0,361.0,0.9,23.0,779.0,857.51,614.96
2016,4,19,13,15,467.0,352.5,0.9,22.5,757.0,832.89,600.15
2016,4,19,13,30,460.0,344.0,0.9,22.0,735.0,806.46,584.89
2016,4,19,13,45,478.5,325.5,0.95,22.0,722.0,791.76,577.48
2016,4,19,14,0,497.0,307.0,1.0,22.0,709.0,774.16,567.9
2016,4,19,14,15,292.5,330.5,1.0,21.5,565.0,595.84,444.3
2016,4,19,14,30,88.0,354.0,1.0,21.0,421.0,422.33,318.58
2016,4,19,14,45,90.0,335.5,1.0,20.5,401.0,401.05,305.61
2016,4,19,15,0,92.0,317.0,1.0,20.0,381.0,379.42,291.03
2016,4,19,15,15,179.5,294.0,0.95,19.5,408.0,419.22,323.54
2016,4,19,15,30,267.0,271.0,0.9,19.0,435.0,449.4,347.7
2016,4,19,15,45,326.0,236.0,0.85,18.5,420.0,434.64,337.96
2016,4,19,16,0,385.0,201.0,0.8,18.0,405.0,413.35,322.81
2016,4,19,16,15,433.5,169.0,0.75,17.5,377.0,387.61,303.02
2016,4,19,16,30,482.0,137.0,0.7,17.0,349.0,350.76,273.36
2016,4,19,16,45,440.0,129.5,0.65,16.5,303.5,297.28,229.93
2016,4,19,17,0,398.0,122.0,0.6,16.0,258.0,248.06,189.15
2016,4,19,17,15,447.5,97.0,0.6,15.5,225.5,210.51,154.54
2016,4,19,17,30,497.0,72.0,0.6,15.0,193.0,168.37,114.91
2016,4,19,17,45,429.5,59.0,0.6,14.5,145.0,113.77,70.92
2016,4,19,18,0,362.0,46.0,0.6,14.0,97.0,67.58,37.65
2016,4,19,18,15,233.5,30.5,0.6,13.5,58.5,26.24,16.03
2016,4,19,18,30,105.0,15.0,0.6,13.0,20.0,11.8,0.0
2016,4,19,18,45,52.5,7.5,0.65,12.5,10.0,7.15,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.7,10.5,33.0,13.28,0.0
2016,4,20,6,0,306.0,34.0,0.7,11.0,66.0,35.79,18.91
2016,4,20,6,15,406.0,45.0,0.6,11.5,113.0,76.09,42.64
2016,4,20,6,30,506.0,56.0,0.5,12.0,160.0,128.91,81.38
2016,4,20,6,45,582.5,62.0,0.45,13.0,214.5,184.3,126.73
2016,4,20,7,0,659.0,68.0,0.4,14.0,269.0,248.73,180.95
2016,4,20,7,15,701.0,73.0,0.4,14.5,324.0,309.38,233.29
2016,4,20,7,30,743.0,78.0,0.4,15.0,379.0,374.84,288.07
2016,4,20,7,45,777.0,81.5,0.4,15.5,433.0,438.11,339.37
2016,4,20,8,0,811.0,85.0,0.4,16.0,487.0,503.85,390.48
2016,4,20,8,15,832.0,88.0,0.4,16.5,538.0,563.88,435.38
2016,4,20,8,30,853.0,91.0,0.4,17.0,589.0,624.24,478.72
2016,4,20,8,45,868.0,94.5,0.45,18.0,635.5,678.71,516.06
2016,4,20,9,0,883.0,98.0,0.5,19.0,682.0,734.2,551.9
2016,4,20,9,15,894.5,100.0,0.5,19.0,723.0,784.29,583.37
2016,4,20,9,30,906.0,102.0,0.5,19.0,764.0,832.58,613.2
2016,4,20,9,45,916.0,103.0,0.55,19.5,800.0,876.54,639.55
2016,4,20,10,0,926.0,104.0,0.6,20.0,836.0,918.08,664.08
2016,4,20,10,15,932.0,106.0,0.6,20.0,864.5,954.43,685.37
2016,4,20,10,30,938.0,108.0,0.6,20.0,893.0,987.69,704.64
2016,4,20,10,45,934.0,113.5,0.65,20.5,912.0,1011.85,718.03
2016,4,20,11,0,930.0,119.0,0.7,21.0,931.0,1032.18,729.23
2016,4,20,11,15,932.5,120.0,0.7,21.0,944.5,1050.4,739.49
2016,4,20,11,30,935.0,121.0,0.7,21.0,958.0,1064.93,747.61
2016,4,20,11,45,930.0,125.0,0.75,21.0,962.0,1071.27,752.15
2016,4,20,12,0,925.0,129.0,0.8,21.0,966.0,1073.72,754.59
2016,4,20,12,15,924.0,129.0,0.8,21.0,963.0,1072.25,753.69
2016,4,20,12,30,923.0,129.0,0.8,21.0,960.0,1067.0,750.68
2016,4,20,12,45,923.0,126.5,0.85,21.0,949.5,1056.4,745.75
2016,4,20,13,0,923.0,124.0,0.9,21.0,939.0,1042.04,738.65
2016,4,20,13,15,918.5,123.0,0.9,21.0,920.5,1021.17,726.56
2016,4,20,13,30,914.0,122.0,0.9,21.0,902.0,996.84,712.45
2016,4,20,13,45,906.5,121.0,0.9,21.0,875.5,966.41,694.54
2016,4,20,14,0,899.0,120.0,0.9,21.0,849.0,932.95,674.72
2016,4,20,14,15,890.0,118.0,0.9,20.5,815.5,894.32,652.7
2016,4,20,14,30,881.0,116.0,0.9,20.0,782.0,853.14,628.77
2016,4,20,14,45,866.5,115.0,0.95,20.0,742.0,810.68,603.21
2016,4,20,15,0,852.0,114.0,1.0,20.0,702.0,761.69,572.77
2016,4,20,15,15,836.0,111.0,0.95,19.5,657.0,708.21,538.08
2016,4,20,15,30,820.0,108.0,0.9,19.0,612.0,653.8,500.38
2016,4,20,15,45,797.0,104.5,0.9,19.0,563.0,594.04,457.23
2016,4,20,16,0,774.0,101.0,0.9,19.0,514.0,534.7,412.98
2016,4,20,16,15,578.0,129.5,0.85,18.5,420.5,422.66,328.11
2016,4,20,16,30,382.0,158.0,0.8,18.0,327.0,327.19,254.74
2016,4,20,16,45,511.0,119.5,0.8,17.5,314.5,314.25,241.96
2016,4,20,17,0,640.0,81.0,0.8,17.0,302.0,287.61,214.77
2016,4,20,17,15,585.0,73.5,0.75,16.0,249.5,225.2,161.82
2016,4,20,17,30,530.0,66.0,0.7,15.0,197.0,169.01,114.2
2016,4,20,17,45,448.5,55.5,0.65,14.5,147.5,112.93,69.45
2016,4,20,18,0,367.0,45.0,0.6,14.0,98.0,66.95,36.97
2016,4,20,18,15,241.5,30.5,0.6,13.5,60.0,26.94,16.79
2016,4,20,18,30,116.0,16.0,0.6,13.0,22.0,12.59,0.0
2016,4,20,18,45,58.0,8.0,0.6,12.5,11.0,7.63,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,112.5,20.0,0.35,11.5,32.0,15.67,2.47
2016,4,21,6,0,225.0,40.0,0.3,12.0,64.0,38.71,22.42
2016,4,21,6,15,319.0,54.0,0.25,12.5,109.0,76.36,46.1
2016,4,21,6,30,413.0,68.0,0.2,13.0,154.0,125.71,82.42
2016,4,21,6,45,478.0,78.0,0.2,13.5,205.0,178.46,125.55
2016,4,21,7,0,543.0,88.0,0.2,14.0,256.0,237.45,174.96
2016,4,21,7,15,548.0,98.0,0.25,14.0,295.0,283.85,216.27
2016,4,21,7,30,553.0,108.0,0.3,14.0,334.0,330.22,256.55
2016,4,21,7,45,399.0,159.5,0.35,14.5,333.5,342.42,269.09
2016,4,21,8,0,245.0,211.0,0.4,15.0,333.0,334.77,263.8
2016,4,21,8,15,343.5,213.0,0.45,15.0,404.0,407.12,320.37
2016,4,21,8,30,442.0,215.0,0.5,15.0,475.0,494.91,386.62
2016,4,21,8,45,266.5,259.5,0.55,15.5,420.0,440.67,343.0
2016,4,21,9,0,91.0,304.0,0.6,16.0,365.0,361.58,280.35
2016,4,21,9,15,78.5,317.5,0.65,16.0,372.0,370.35,286.94
2016,4,21,9,30,66.0,331.0,0.7,16.0,379.0,377.85,291.8
2016,4,21,9,45,93.5,359.0,0.75,16.5,431.0,432.39,331.83
2016,4,21,10,0,121.0,387.0,0.8,17.0,483.0,497.94,378.52
2016,4,21,10,15,151.0,404.0,0.8,17.0,528.0,547.32,413.34
2016,4,21,10,30,181.0,421.0,0.8,17.0,573.0,597.9,448.6
2016,4,21,10,45,193.0,431.5,0.85,17.5,597.0,625.46,466.64
2016,4,21,11,0,205.0,442.0,0.9,18.0,621.0,652.72,484.58
2016,4,21,11,15,254.0,439.0,0.9,18.0,664.5,712.97,526.21
2016,4,21,11,30,303.0,436.0,0.9,18.0,708.0,762.49,559.8
2016,4,21,11,45,314.5,429.5,0.9,18.0,713.5,770.11,564.55
2016,4,21,12,0,326.0,423.0,0.9,18.0,719.0,776.28,568.91
2016,4,21,12,15,414.5,397.5,0.9,18.0,773.0,847.9,618.32
2016,4,21,12,30,503.0,372.0,0.9,18.0,827.0,908.65,659.1
2016,4,21,12,45,704.0,249.0,0.95,18.0,877.5,980.08,711.03
2016,4,21,13,0,905.0,126.0,1.0,18.0,928.0,1026.06,740.31
2016,4,21,13,15,600.5,268.5,1.0,18.0,796.5,877.12,643.18
2016,4,21,13,30,296.0,411.0,1.0,18.0,665.0,710.37,525.28
2016,4,21,13,45,246.5,406.5,1.05,18.5,614.0,651.48,485.69
2016,4,21,14,0,197.0,402.0,1.1,19.0,563.0,584.7,438.74
2016,4,21,14,15,543.5,253.5,1.1,18.5,671.5,740.98,559.13
2016,4,21,14,30,890.0,105.0,1.1,18.0,780.0,848.79,635.65
2016,4,21,14,45,884.5,100.5,1.15,18.0,742.5,805.13,606.8
2016,4,21,15,0,879.0,96.0,1.2,18.0,705.0,759.07,577.75
2016,4,21,15,15,864.5,93.5,1.2,17.5,660.5,706.6,544.15
2016,4,21,15,30,850.0,91.0,1.2,17.0,616.0,653.01,507.23
2016,4,21,15,45,830.0,88.5,1.2,17.0,567.5,596.97,465.82
2016,4,21,16,0,810.0,86.0,1.2,17.0,519.0,538.76,421.48
2016,4,21,16,15,784.0,82.5,1.15,16.5,467.0,476.89,373.3
2016,4,21,16,30,758.0,79.0,1.1,16.0,415.0,416.35,324.37
2016,4,21,16,45,719.5,75.0,1.1,16.0,361.5,352.24,270.69
2016,4,21,17,0,681.0,71.0,1.1,16.0,308.0,290.65,217.58
2016,4,21,17,15,628.0,65.0,1.0,15.0,255.0,227.91,163.64
2016,4,21,17,30,575.0,59.0,0.9,14.0,202.0,171.06,114.7
2016,4,21,17,45,496.0,50.0,0.85,13.5,152.5,114.04,68.66
2016,4,21,18,0,417.0,41.0,0.8,13.0,103.0,66.73,35.16
2016,4,21,18,15,208.5,32.5,0.8,12.5,63.5,27.76,17.72
2016,4,21,18,30,0.0,24.0,0.8,12.0,24.0,21.14,0.0
2016,4,21,18,45,0.0,12.0,0.8,12.0,12.0,11.44,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,1.4,11.0,4.0,3.7,0.0
2016,4,22,6,0,0.0,8.0,1.5,11.0,8.0,7.4,0.5
2016,4,22,6,15,0.0,13.5,1.5,11.0,13.5,12.5,5.07
2016,4,22,6,30,0.0,19.0,1.5,11.0,19.0,17.61,9.62
2016,4,22,6,45,0.0,25.0,1.55,11.5,25.0,23.18,14.5
2016,4,22,7,0,0.0,31.0,1.6,12.0,31.0,28.76,19.3
2016,4,22,7,15,0.0,37.5,1.6,12.0,37.5,34.82,24.47
2016,4,22,7,30,0.0,44.0,1.6,12.0,44.0,40.88,29.58
2016,4,22,7,45,21.5,122.5,1.65,12.5,133.5,125.91,101.14
2016,4,22,8,0,43.0,201.0,1.7,13.0,223.0,214.21,173.06
2016,4,22,8,15,278.0,196.5,1.7,13.0,358.5,354.07,286.75
2016,4,22,8,30,513.0,192.0,1.7,13.0,494.0,516.12,413.97
2016,4,22,8,45,256.5,154.5,1.7,13.0,305.5,335.05,271.26
2016,4,22,9,0,0.0,117.0,1.7,13.0,117.0,109.38,85.19
2016,4,22,9,15,171.5,221.0,1.7,13.0,348.0,357.05,288.05
2016,4,22,9,30,343.0,325.0,1.7,13.0,579.0,607.95,477.91
2016,4,22,9,45,181.0,305.0,1.75,13.5,440.0,458.6,360.93
2016,4,22,10,0,19.0,285.0,1.8,14.0,301.0,287.94,225.68
2016,4,22,10,15,10.5,215.0,1.85,14.0,224.0,212.87,167.23
2016,4,22,10,30,2.0,145.0,1.9,14.0,147.0,138.15,107.44
2016,4,22,10,45,11.5,231.0,1.95,14.0,241.5,230.02,180.95
2016,4,22,11,0,21.0,317.0,2.0,14.0,336.0,323.68,253.5
2016,4,22,11,15,221.5,351.0,2.05,14.0,551.0,588.78,458.48
2016,4,22,11,30,422.0,385.0,2.1,14.0,766.0,837.0,636.82
2016,4,22,11,45,321.5,423.5,2.15,14.0,714.5,770.4,585.36
2016,4,22,12,0,221.0,462.0,2.2,14.0,663.0,699.15,532.78
2016,4,22,12,15,371.0,414.5,2.25,13.5,751.0,812.0,618.88
2016,4,22,12,30,521.0,367.0,2.3,13.0,839.0,921.11,698.88
2016,4,22,12,45,265.0,282.5,2.35,13.0,522.5,562.6,440.49
2016,4,22,13,0,9.0,198.0,2.4,13.0,206.0,196.14,153.59
2016,4,22,13,15,4.5,147.0,2.4,12.5,151.0,142.65,111.77
2016,4,22,13,30,0.0,96.0,2.4,12.0,96.0,89.83,68.88
2016,4,22,13,45,44.5,243.0,2.4,12.0,279.0,278.6,222.87
2016,4,22,14,0,89.0,390.0,2.4,12.0,462.0,466.16,368.07
2016,4,22,14,15,167.0,376.0,2.3,12.0,505.5,524.28,413.46
2016,4,22,14,30,245.0,362.0,2.2,12.0,549.0,567.09,447.39
2016,4,22,14,45,136.5,315.5,2.15,12.0,418.5,424.0,337.11
2016,4,22,15,0,28.0,269.0,2.1,12.0,288.0,282.64,225.36
2016,4,22,15,15,419.5,190.5,2.1,12.0,451.5,495.28,401.37
2016,4,22,15,30,811.0,112.0,2.1,12.0,615.0,651.34,522.89
2016,4,22,15,45,801.5,104.5,2.1,12.0,569.0,596.11,478.89
2016,4,22,16,0,792.0,97.0,2.1,12.0,523.0,539.94,434.55
2016,4,22,16,15,765.5,93.0,2.1,12.0,471.0,478.24,384.34
2016,4,22,16,30,739.0,89.0,2.1,12.0,419.0,417.43,333.23
2016,4,22,16,45,709.0,82.5,2.1,12.0,366.5,354.89,279.19
2016,4,22,17,0,679.0,76.0,2.1,12.0,314.0,294.87,225.78
2016,4,22,17,15,625.5,69.5,1.95,11.5,260.5,231.61,169.83
2016,4,22,17,30,572.0,63.0,1.8,11.0,207.0,174.31,119.34
2016,4,22,17,45,486.0,54.5,1.7,10.5,156.5,117.0,72.6
2016,4,22,18,0,400.0,46.0,1.6,10.0,106.0,70.29,39.25
2016,4,22,18,15,200.0,36.0,1.5,9.5,66.0,30.63,18.04
2016,4,22,18,30,0.0,26.0,1.4,9.0,26.0,22.73,0.0
2016,4,22,18,45,0.0,13.0,1.35,9.0,13.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,147.0,20.0,1.05,8.5,37.0,15.59,4.89
2016,4,23,6,0,294.0,40.0,1.1,9.0,74.0,41.65,23.53
2016,4,23,6,15,391.5,51.0,1.15,9.0,121.0,82.54,48.94
2016,4,23,6,30,489.0,62.0,1.2,9.0,168.0,134.52,88.22
2016,4,23,6,45,549.0,70.5,1.3,9.5,220.5,188.01,133.86
2016,4,23,7,0,609.0,79.0,1.4,10.0,273.0,248.55,186.99
2016,4,23,7,15,652.5,85.0,1.35,10.5,326.5,307.8,239.32
2016,4,23,7,30,696.0,91.0,1.3,11.0,380.0,371.43,293.98
2016,4,23,7,45,729.5,95.0,1.3,11.5,433.0,432.51,345.22
2016,4,23,8,0,763.0,99.0,1.3,12.0,486.0,496.3,396.72
