Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,785.5,103.0,1.3,12.5,536.0,555.55,442.92
2016,4,23,8,30,808.0,107.0,1.3,13.0,586.0,615.39,487.87
2016,4,23,8,45,579.0,195.5,1.3,13.5,552.5,591.18,465.9
2016,4,23,9,0,350.0,284.0,1.3,14.0,519.0,538.81,422.35
2016,4,23,9,15,345.0,305.5,1.25,14.0,549.0,573.82,447.51
2016,4,23,9,30,340.0,327.0,1.2,14.0,579.0,607.45,470.36
2016,4,23,9,45,627.5,216.5,1.2,14.5,708.0,761.63,584.99
2016,4,23,10,0,915.0,106.0,1.2,15.0,837.0,911.61,684.51
2016,4,23,10,15,921.5,107.5,1.2,15.0,865.0,947.31,705.03
2016,4,23,10,30,928.0,109.0,1.2,15.0,893.0,979.99,724.97
2016,4,23,10,45,932.0,109.5,1.25,15.5,914.0,1006.07,740.12
2016,4,23,11,0,936.0,110.0,1.3,16.0,935.0,1028.7,753.12
2016,4,23,11,15,938.5,110.5,1.3,16.0,948.0,1046.28,763.49
2016,4,23,11,30,941.0,111.0,1.3,16.0,961.0,1060.17,771.66
2016,4,23,11,45,941.0,111.5,1.3,16.0,966.0,1067.78,776.02
2016,4,23,12,0,941.0,112.0,1.3,16.0,971.0,1071.55,778.17
2016,4,23,12,15,940.0,112.0,1.3,16.0,968.0,1069.94,777.13
2016,4,23,12,30,939.0,112.0,1.3,16.0,965.0,1064.49,773.87
2016,4,23,12,45,935.0,112.5,1.3,16.0,953.5,1052.77,766.82
2016,4,23,13,0,931.0,113.0,1.3,16.0,942.0,1037.35,757.62
2016,4,23,13,15,926.5,112.5,1.3,16.0,923.5,1016.81,745.26
2016,4,23,13,30,922.0,112.0,1.3,16.0,905.0,992.79,730.77
2016,4,23,13,45,660.0,231.0,1.35,16.0,790.0,863.25,647.07
2016,4,23,14,0,398.0,350.0,1.4,16.0,675.0,718.66,543.62
2016,4,23,14,15,637.0,232.0,1.45,16.0,728.5,801.48,610.06
2016,4,23,14,30,876.0,114.0,1.5,16.0,782.0,845.73,642.63
2016,4,23,14,45,859.0,114.5,1.6,16.0,742.0,798.74,612.13
2016,4,23,15,0,842.0,115.0,1.7,16.0,702.0,754.05,583.63
2016,4,23,15,15,825.5,112.0,1.7,15.5,657.5,700.75,548.01
2016,4,23,15,30,809.0,109.0,1.7,15.0,613.0,646.61,509.43
2016,4,23,15,45,782.0,107.5,1.75,15.0,563.0,587.15,464.93
2016,4,23,16,0,755.0,106.0,1.8,15.0,513.0,528.52,419.62
2016,4,23,16,15,396.5,140.0,1.8,14.5,352.0,339.76,272.08
2016,4,23,16,30,38.0,174.0,1.8,14.0,191.0,181.8,145.77
2016,4,23,16,45,327.5,130.0,1.8,13.5,248.0,254.33,202.44
2016,4,23,17,0,617.0,86.0,1.8,13.0,305.0,284.82,218.23
2016,4,23,17,15,562.0,78.5,1.75,12.5,252.5,223.88,164.76
2016,4,23,17,30,507.0,71.0,1.7,12.0,200.0,169.17,117.26
2016,4,23,17,45,418.5,61.5,1.65,11.5,151.0,114.58,73.31
2016,4,23,18,0,330.0,52.0,1.6,11.0,102.0,69.57,41.08
2016,4,23,18,15,213.5,36.5,1.55,10.5,64.0,31.24,18.41
2016,4,23,18,30,97.0,21.0,1.5,10.0,26.0,16.56,0.06
2016,4,23,18,45,48.5,10.5,1.45,10.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.5,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,1.6,9.0,6.0,5.72,0.0
2016,4,24,5,45,43.5,26.5,1.7,9.5,31.5,22.83,10.78
2016,4,24,6,0,87.0,47.0,1.8,10.0,57.0,43.39,28.93
2016,4,24,6,15,139.5,68.5,1.8,10.0,95.0,74.15,52.02
2016,4,24,6,30,192.0,90.0,1.8,10.0,133.0,112.69,82.74
2016,4,24,6,45,229.5,111.0,1.85,10.0,175.0,154.22,117.89
2016,4,24,7,0,267.0,132.0,1.9,10.0,217.0,200.42,157.58
2016,4,24,7,15,325.0,139.0,1.85,10.0,261.5,244.8,195.42
2016,4,24,7,30,383.0,146.0,1.8,10.0,306.0,298.71,241.12
2016,4,24,7,45,240.5,183.0,1.8,10.5,288.5,290.11,236.01
2016,4,24,8,0,98.0,220.0,1.8,11.0,271.0,260.59,211.76
2016,4,24,8,15,175.0,241.0,1.8,11.0,342.0,335.18,272.25
2016,4,24,8,30,252.0,262.0,1.8,11.0,413.0,419.11,338.61
2016,4,24,8,45,276.0,280.5,1.8,11.5,457.0,467.82,375.15
2016,4,24,9,0,300.0,299.0,1.8,12.0,501.0,518.18,412.36
2016,4,24,9,15,339.5,308.5,1.75,12.5,550.0,572.58,451.98
2016,4,24,9,30,379.0,318.0,1.7,13.0,599.0,629.27,492.28
2016,4,24,9,45,636.0,221.5,1.7,14.0,720.0,773.73,599.17
2016,4,24,10,0,893.0,125.0,1.7,15.0,841.0,912.25,691.42
2016,4,24,10,15,900.5,126.5,1.65,15.0,869.5,948.12,712.16
2016,4,24,10,30,908.0,128.0,1.6,15.0,898.0,981.09,731.96
2016,4,24,10,45,915.0,127.5,1.6,15.5,919.5,1008.47,747.32
2016,4,24,11,0,922.0,127.0,1.6,16.0,941.0,1032.6,760.55
2016,4,24,11,15,661.5,261.5,1.65,16.0,850.5,943.02,701.57
2016,4,24,11,30,401.0,396.0,1.7,16.0,760.0,817.14,610.6
2016,4,24,11,45,662.0,264.0,1.8,16.0,868.0,959.85,716.76
2016,4,24,12,0,923.0,132.0,1.9,16.0,976.0,1073.71,790.94
2016,4,24,12,15,548.5,298.5,1.95,16.0,800.0,880.39,659.72
2016,4,24,12,30,174.0,465.0,2.0,16.0,624.0,652.69,492.5
2016,4,24,12,45,227.5,451.0,2.15,16.0,656.5,689.24,523.04
2016,4,24,13,0,281.0,437.0,2.3,16.0,689.0,734.38,557.15
2016,4,24,13,15,284.0,426.5,2.35,15.5,676.5,720.53,548.93
2016,4,24,13,30,287.0,416.0,2.4,15.0,664.0,705.29,540.16
2016,4,24,13,45,248.5,410.0,2.45,15.0,620.5,655.2,504.17
2016,4,24,14,0,210.0,404.0,2.5,15.0,577.0,596.87,462.06
2016,4,24,14,15,374.0,336.0,2.55,14.5,628.0,668.97,521.65
2016,4,24,14,30,538.0,268.0,2.6,14.0,679.0,728.49,570.27
2016,4,24,14,45,541.0,249.5,2.65,14.0,645.0,689.41,542.46
2016,4,24,15,0,544.0,231.0,2.7,14.0,611.0,648.42,513.46
2016,4,24,15,15,469.5,239.0,2.7,13.5,552.5,577.85,460.74
2016,4,24,15,30,395.0,247.0,2.7,13.0,494.0,506.68,406.68
2016,4,24,15,45,453.5,209.0,2.75,12.5,471.5,488.19,394.36
2016,4,24,16,0,512.0,171.0,2.8,12.0,449.0,456.93,370.77
2016,4,24,16,15,536.5,160.0,2.75,11.5,425.5,428.15,347.04
2016,4,24,16,30,561.0,149.0,2.7,11.0,402.0,395.67,319.05
2016,4,24,16,45,522.5,137.5,2.7,11.0,350.5,335.14,267.37
2016,4,24,17,0,484.0,126.0,2.7,11.0,299.0,278.42,217.99
2016,4,24,17,15,426.0,113.0,2.65,10.5,247.0,219.35,167.11
2016,4,24,17,30,368.0,100.0,2.6,10.0,195.0,167.0,122.28
2016,4,24,17,45,304.0,82.0,2.6,9.5,148.0,116.29,80.59
2016,4,24,18,0,240.0,64.0,2.6,9.0,101.0,73.55,48.17
2016,4,24,18,15,145.5,43.0,2.55,8.5,63.0,36.94,23.82
2016,4,24,18,30,51.0,22.0,2.5,8.0,25.0,18.28,2.48
2016,4,24,18,45,25.5,11.0,2.5,8.0,12.5,10.48,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,10.48,0.0
2016,4,25,5,45,241.5,23.5,1.55,6.5,49.5,18.6,8.56
2016,4,25,6,0,405.0,36.0,1.6,7.0,86.0,43.53,22.49
2016,4,25,6,15,496.5,44.5,1.65,7.5,135.5,87.59,49.04
2016,4,25,6,30,588.0,53.0,1.7,8.0,185.0,142.97,91.58
2016,4,25,6,45,651.5,58.0,1.75,8.5,240.5,199.94,140.92
2016,4,25,7,0,715.0,63.0,1.8,9.0,296.0,265.32,199.08
2016,4,25,7,15,753.0,67.5,1.8,9.0,351.0,327.2,255.35
2016,4,25,7,30,791.0,72.0,1.8,9.0,406.0,392.63,313.4
2016,4,25,7,45,818.0,75.5,1.85,9.5,460.0,455.22,367.14
2016,4,25,8,0,845.0,79.0,1.9,10.0,514.0,519.39,420.21
2016,4,25,8,15,865.5,82.0,1.9,10.5,565.0,579.42,468.01
2016,4,25,8,30,886.0,85.0,1.9,11.0,616.0,640.35,514.7
2016,4,25,8,45,900.5,87.5,1.9,11.5,663.0,696.61,556.28
2016,4,25,9,0,915.0,90.0,1.9,12.0,710.0,751.81,594.23
2016,4,25,9,15,927.0,92.0,1.9,12.0,752.5,803.26,629.11
2016,4,25,9,30,939.0,94.0,1.9,12.0,795.0,852.87,662.2
2016,4,25,9,45,947.0,96.0,1.95,12.5,830.5,897.02,690.35
2016,4,25,10,0,955.0,98.0,2.0,13.0,866.0,938.52,716.4
2016,4,25,10,15,961.5,99.5,2.0,13.0,895.0,975.28,739.77
2016,4,25,10,30,968.0,101.0,2.0,13.0,924.0,1008.89,760.93
2016,4,25,10,45,972.0,102.0,2.05,13.5,945.5,1036.27,777.12
2016,4,25,11,0,976.0,103.0,2.1,14.0,967.0,1060.07,791.0
2016,4,25,11,15,978.0,103.5,2.1,14.0,980.5,1077.65,801.68
2016,4,25,11,30,980.0,104.0,2.1,14.0,994.0,1091.38,810.0
2016,4,25,11,45,979.5,104.5,2.15,14.0,998.5,1098.67,815.01
2016,4,25,12,0,979.0,105.0,2.2,14.0,1003.0,1101.97,817.65
2016,4,25,12,15,978.0,105.0,2.2,14.0,1000.0,1100.25,816.52
2016,4,25,12,30,977.0,105.0,2.2,14.0,997.0,1094.55,813.0
2016,4,25,12,45,964.0,111.0,2.2,14.0,982.5,1079.22,803.38
2016,4,25,13,0,951.0,117.0,2.2,14.0,968.0,1060.25,791.58
2016,4,25,13,15,947.0,116.0,2.2,14.0,949.0,1039.31,778.57
2016,4,25,13,30,943.0,115.0,2.2,14.0,930.0,1014.8,763.26
2016,4,25,13,45,936.5,114.0,2.2,14.5,903.5,984.55,742.76
2016,4,25,14,0,930.0,113.0,2.2,15.0,877.0,951.14,720.2
2016,4,25,14,15,921.5,111.0,2.15,14.5,843.0,911.99,695.79
2016,4,25,14,30,913.0,109.0,2.1,14.0,809.0,870.19,669.35
2016,4,25,14,45,902.0,107.0,2.1,14.0,769.5,823.99,638.78
2016,4,25,15,0,891.0,105.0,2.1,14.0,730.0,775.78,606.43
2016,4,25,15,15,876.0,102.0,2.1,14.0,684.5,722.01,569.6
2016,4,25,15,30,861.0,99.0,2.1,14.0,639.0,669.38,530.8
2016,4,25,15,45,842.0,96.0,2.1,14.0,589.5,610.76,486.28
2016,4,25,16,0,823.0,93.0,2.1,14.0,540.0,552.05,440.31
2016,4,25,16,15,796.5,89.0,2.05,13.5,487.5,488.85,389.92
2016,4,25,16,30,770.0,85.0,2.0,13.0,435.0,427.02,338.82
2016,4,25,16,45,734.0,80.0,2.0,12.5,380.5,362.3,283.89
2016,4,25,17,0,698.0,75.0,2.0,12.0,326.0,299.7,229.07
2016,4,25,17,15,646.0,69.0,1.95,11.5,271.5,236.31,173.06
2016,4,25,17,30,594.0,63.0,1.9,11.0,217.0,178.67,122.21
2016,4,25,17,45,512.0,55.0,1.85,10.5,166.0,121.08,75.01
2016,4,25,18,0,430.0,47.0,1.8,10.0,115.0,73.54,40.9
2016,4,25,18,15,302.0,34.5,1.7,9.5,73.5,31.42,18.0
2016,4,25,18,30,174.0,22.0,1.6,9.0,32.0,17.34,3.4
2016,4,25,18,45,87.0,11.0,1.55,8.5,16.0,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,7.0,12.0,11.44,0.0
2016,4,26,5,45,127.5,28.5,0.8,7.5,44.5,22.3,11.95
2016,4,26,6,0,255.0,45.0,0.8,8.0,77.0,46.19,27.78
2016,4,26,6,15,328.5,59.0,0.8,8.5,121.0,84.39,53.12
2016,4,26,6,30,402.0,73.0,0.8,9.0,165.0,131.71,89.83
2016,4,26,6,45,475.5,76.5,0.85,9.5,213.0,179.82,129.93
2016,4,26,7,0,549.0,80.0,0.9,10.0,261.0,234.98,177.41
2016,4,26,7,15,446.5,118.0,0.9,10.5,281.5,269.46,211.68
2016,4,26,7,30,344.0,156.0,0.9,11.0,302.0,290.15,232.04
2016,4,26,7,45,542.5,132.0,0.9,11.5,397.0,382.97,306.26
2016,4,26,8,0,741.0,108.0,0.9,12.0,492.0,495.97,394.5
2016,4,26,8,15,763.5,112.5,0.85,12.5,541.5,554.7,438.67
2016,4,26,8,30,786.0,117.0,0.8,13.0,591.0,613.69,481.71
2016,4,26,8,45,799.5,122.0,0.8,13.5,635.5,667.57,519.89
2016,4,26,9,0,813.0,127.0,0.8,14.0,680.0,720.59,556.21
2016,4,26,9,15,826.0,129.5,0.8,14.0,720.0,769.53,588.54
2016,4,26,9,30,839.0,132.0,0.8,14.0,760.0,816.98,619.01
2016,4,26,9,45,839.0,139.5,0.8,14.5,792.5,856.99,642.87
2016,4,26,10,0,839.0,147.0,0.8,15.0,825.0,894.12,664.58
2016,4,26,10,15,846.5,149.0,0.8,15.0,852.5,929.33,686.04
2016,4,26,10,30,854.0,151.0,0.8,15.0,880.0,961.81,705.61
2016,4,26,10,45,680.0,254.0,0.85,15.5,843.5,927.24,681.5
2016,4,26,11,0,506.0,357.0,0.9,16.0,807.0,874.97,641.76
2016,4,26,11,15,680.5,260.5,0.95,16.0,875.0,960.01,703.68
2016,4,26,11,30,855.0,164.0,1.0,16.0,943.0,1037.24,752.29
2016,4,26,11,45,848.0,170.0,1.05,16.0,945.5,1042.92,755.49
2016,4,26,12,0,841.0,176.0,1.1,16.0,948.0,1044.93,757.59
2016,4,26,12,15,650.5,280.5,1.15,16.0,876.5,965.71,707.12
2016,4,26,12,30,460.0,385.0,1.2,16.0,805.0,875.81,644.39
2016,4,26,12,45,447.5,381.0,1.3,16.0,786.0,854.48,632.82
2016,4,26,13,0,435.0,377.0,1.4,16.0,767.0,831.3,618.92
2016,4,26,13,15,629.5,273.0,1.4,16.0,825.0,906.71,676.06
2016,4,26,13,30,824.0,169.0,1.4,16.0,883.0,965.12,715.66
2016,4,26,13,45,823.0,163.0,1.45,16.0,858.5,937.14,698.05
2016,4,26,14,0,822.0,157.0,1.5,16.0,834.0,906.06,679.36
2016,4,26,14,15,812.5,154.5,1.55,15.5,801.5,868.31,657.21
2016,4,26,14,30,803.0,152.0,1.6,15.0,769.0,828.3,633.18
2016,4,26,14,45,792.5,147.5,1.65,15.0,731.5,783.45,604.18
2016,4,26,15,0,782.0,143.0,1.7,15.0,694.0,736.9,573.41
2016,4,26,15,15,765.0,139.5,1.7,14.5,650.5,686.66,538.48
2016,4,26,15,30,748.0,136.0,1.7,14.0,607.0,634.17,500.92
2016,4,26,15,45,731.5,129.5,1.75,14.0,560.0,578.61,459.36
2016,4,26,16,0,715.0,123.0,1.8,14.0,513.0,523.0,416.39
2016,4,26,16,15,686.0,117.5,1.8,13.5,462.5,462.45,368.63
2016,4,26,16,30,657.0,112.0,1.8,13.0,412.0,403.78,320.72
2016,4,26,16,45,500.0,119.0,1.8,12.5,331.0,308.55,243.7
2016,4,26,17,0,343.0,126.0,1.8,12.0,250.0,233.12,182.67
2016,4,26,17,15,299.5,112.5,1.75,11.5,208.0,184.43,141.3
2016,4,26,17,30,256.0,99.0,1.7,11.0,166.0,142.95,106.09
2016,4,26,17,45,300.0,76.5,1.65,10.5,138.0,110.77,75.8
2016,4,26,18,0,344.0,54.0,1.6,10.0,110.0,72.52,43.25
2016,4,26,18,15,231.5,39.0,1.55,9.5,70.5,33.74,20.48
2016,4,26,18,30,119.0,24.0,1.5,9.0,31.0,18.91,5.41
2016,4,26,18,45,59.5,12.0,1.45,9.0,15.5,11.44,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,0.8,8.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,0.8,9.0,14.0,12.39,0.0
2016,4,27,5,45,192.0,27.0,0.85,9.5,49.5,21.06,11.29
2016,4,27,6,0,329.0,41.0,0.9,10.0,85.0,46.76,26.14
2016,4,27,6,15,418.0,51.5,0.9,10.0,132.5,87.97,52.04
2016,4,27,6,30,507.0,62.0,0.9,10.0,180.0,140.22,92.13
2016,4,27,6,45,283.5,95.5,0.9,10.5,164.5,152.83,114.24
2016,4,27,7,0,60.0,129.0,0.9,11.0,149.0,137.1,109.72
2016,4,27,7,15,50.5,148.0,0.9,11.0,167.0,156.13,126.15
2016,4,27,7,30,41.0,167.0,0.9,11.0,185.0,174.07,141.05
2016,4,27,7,45,35.5,183.0,0.95,11.5,199.5,189.91,153.56
2016,4,27,8,0,30.0,199.0,1.0,12.0,214.0,205.13,165.25
2016,4,27,8,15,15.0,176.0,1.05,12.0,183.5,173.58,139.14
2016,4,27,8,30,0.0,153.0,1.1,12.0,153.0,143.33,113.98
2016,4,27,8,45,26.5,223.0,1.2,12.5,241.5,232.41,185.97
2016,4,27,9,0,53.0,293.0,1.3,13.0,330.0,322.37,255.98
2016,4,27,9,15,71.0,322.0,1.4,13.0,374.0,367.98,290.71
2016,4,27,9,30,89.0,351.0,1.5,13.0,418.0,415.11,326.45
2016,4,27,9,45,51.0,300.5,1.6,13.0,339.5,336.28,265.02
2016,4,27,10,0,13.0,250.0,1.7,13.0,261.0,248.26,195.6
2016,4,27,10,15,27.0,308.5,1.8,13.0,331.5,326.95,257.41
2016,4,27,10,30,41.0,367.0,1.9,13.0,402.0,400.55,313.41
2016,4,27,10,45,27.5,320.0,2.0,13.0,344.0,341.25,267.45
2016,4,27,11,0,14.0,273.0,2.1,13.0,286.0,273.35,214.75
2016,4,27,11,15,12.0,243.0,2.15,13.0,254.5,242.52,190.76
2016,4,27,11,30,10.0,213.0,2.2,13.0,223.0,211.7,166.48
2016,4,27,11,45,14.0,262.0,2.25,13.0,275.5,263.34,207.27
2016,4,27,12,0,18.0,311.0,2.3,13.0,328.0,315.35,247.58
2016,4,27,12,15,122.5,387.5,2.35,13.0,500.0,520.1,406.28
2016,4,27,12,30,227.0,464.0,2.4,13.0,672.0,703.26,540.83
2016,4,27,12,45,544.5,317.0,2.45,13.0,808.5,885.4,678.47
2016,4,27,13,0,862.0,170.0,2.5,13.0,945.0,1034.96,783.33
2016,4,27,13,15,572.0,295.5,2.5,12.5,805.5,871.55,668.96
2016,4,27,13,30,282.0,421.0,2.5,12.0,666.0,703.97,544.18
2016,4,27,13,45,568.5,288.5,2.5,12.0,763.5,832.41,646.71
2016,4,27,14,0,855.0,156.0,2.5,12.0,861.0,933.87,720.8
2016,4,27,14,15,845.5,153.5,2.5,12.0,828.0,895.08,693.84
2016,4,27,14,30,836.0,151.0,2.5,12.0,795.0,853.93,666.42
2016,4,27,14,45,611.5,222.5,2.55,12.0,681.0,718.93,567.97
2016,4,27,15,0,387.0,294.0,2.6,12.0,567.0,586.38,466.38
2016,4,27,15,15,243.5,290.0,2.55,11.5,458.5,463.24,371.84
2016,4,27,15,30,100.0,286.0,2.5,11.0,350.0,341.5,275.48
2016,4,27,15,45,122.5,265.0,2.5,11.0,337.0,333.32,270.31
2016,4,27,16,0,145.0,244.0,2.5,11.0,324.0,317.24,258.02
2016,4,27,16,15,95.0,212.5,2.45,11.0,263.0,249.2,202.88
2016,4,27,16,30,45.0,181.0,2.4,11.0,202.0,191.01,155.42
2016,4,27,16,45,67.5,163.5,2.4,11.0,190.5,179.47,145.85
2016,4,27,17,0,90.0,146.0,2.4,11.0,179.0,165.25,133.27
2016,4,27,17,15,73.0,125.0,2.3,10.5,149.0,134.86,107.79
2016,4,27,17,30,56.0,104.0,2.2,10.0,119.0,106.64,84.08
2016,4,27,17,45,39.5,81.0,2.15,10.0,90.5,79.04,60.74
2016,4,27,18,0,23.0,58.0,2.1,10.0,62.0,53.94,39.62
2016,4,27,18,15,11.5,37.5,2.05,9.5,39.5,33.63,22.31
2016,4,27,18,30,0.0,17.0,2.0,9.0,17.0,15.78,4.37
2016,4,27,18,45,0.0,8.5,1.95,9.0,8.5,8.1,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,7.5,1.5,8.0,8.5,7.15,0.0
2016,4,28,5,30,63.0,15.0,1.5,8.0,17.0,14.3,0.0
2016,4,28,5,45,196.5,29.5,1.55,8.0,53.0,23.03,13.31
2016,4,28,6,0,330.0,44.0,1.6,8.0,89.0,50.14,28.98
2016,4,28,6,15,418.5,54.5,1.6,8.5,136.5,91.44,55.27
2016,4,28,6,30,507.0,65.0,1.6,9.0,184.0,143.74,95.68
2016,4,28,6,45,565.0,72.5,1.6,9.5,236.5,197.14,141.63
2016,4,28,7,0,623.0,80.0,1.6,10.0,289.0,257.26,194.52
2016,4,28,7,15,664.0,85.5,1.55,10.5,342.5,315.96,246.44
2016,4,28,7,30,705.0,91.0,1.5,11.0,396.0,378.67,300.39
2016,4,28,7,45,741.0,93.5,1.45,11.5,449.0,439.72,351.41
2016,4,28,8,0,777.0,96.0,1.4,12.0,502.0,503.84,402.92
2016,4,28,8,15,798.5,99.5,1.35,12.5,552.0,562.44,448.27
2016,4,28,8,30,820.0,103.0,1.3,13.0,602.0,621.47,492.16
2016,4,28,8,45,840.5,104.0,1.3,14.0,648.5,677.36,531.62
2016,4,28,9,0,861.0,105.0,1.3,15.0,695.0,729.93,566.61
2016,4,28,9,15,873.5,107.0,1.25,15.0,736.0,779.22,598.66
2016,4,28,9,30,886.0,109.0,1.2,15.0,777.0,826.86,628.95
2016,4,28,9,45,905.5,105.0,1.2,15.5,815.0,872.28,656.7
2016,4,28,10,0,925.0,101.0,1.2,16.0,853.0,915.95,682.83
2016,4,28,10,15,931.5,102.5,1.2,16.0,881.0,951.57,704.63
2016,4,28,10,30,938.0,104.0,1.2,16.0,909.0,984.15,724.42
2016,4,28,10,45,941.5,105.5,1.2,16.5,930.0,1010.67,738.88
2016,4,28,11,0,945.0,107.0,1.2,17.0,951.0,1033.71,751.12
2016,4,28,11,15,947.5,108.0,1.2,17.0,964.5,1051.65,761.61
2016,4,28,11,30,950.0,109.0,1.2,17.0,978.0,1065.87,769.91
2016,4,28,11,45,949.0,110.5,1.25,17.5,982.5,1073.33,773.66
2016,4,28,12,0,948.0,112.0,1.3,18.0,987.0,1076.92,775.21
2016,4,28,12,15,947.5,112.0,1.3,18.0,984.5,1075.62,774.37
2016,4,28,12,30,947.0,112.0,1.3,18.0,982.0,1070.48,771.34
2016,4,28,12,45,947.0,110.5,1.35,18.0,972.0,1060.46,766.36
2016,4,28,13,0,947.0,109.0,1.4,18.0,962.0,1046.65,759.11
2016,4,28,13,15,943.5,108.0,1.45,18.0,943.5,1026.23,747.74
2016,4,28,13,30,940.0,107.0,1.5,18.0,925.0,1002.26,734.14
2016,4,28,13,45,935.0,106.0,1.55,18.0,899.5,973.48,717.38
2016,4,28,14,0,930.0,105.0,1.6,18.0,874.0,941.48,698.42
2016,4,28,14,15,922.5,103.5,1.6,17.5,841.5,903.76,676.13
2016,4,28,14,30,915.0,102.0,1.6,17.0,809.0,863.34,651.77
2016,4,28,14,45,903.5,100.5,1.6,17.0,769.5,817.28,622.03
2016,4,28,15,0,892.0,99.0,1.6,17.0,730.0,769.27,590.58
2016,4,28,15,15,878.0,96.5,1.6,16.5,686.0,716.8,556.55
2016,4,28,15,30,864.0,94.0,1.6,16.0,642.0,663.14,518.98
2016,4,28,15,45,842.5,92.5,1.65,16.0,592.5,606.62,476.99
2016,4,28,16,0,821.0,91.0,1.7,16.0,543.0,548.23,432.2
2016,4,28,16,15,796.5,87.0,1.7,15.5,491.0,486.3,383.67
2016,4,28,16,30,772.0,83.0,1.7,15.0,439.0,425.53,334.19
2016,4,28,16,45,732.0,80.0,1.7,14.5,384.5,361.35,280.37
2016,4,28,17,0,692.0,77.0,1.7,14.0,330.0,299.64,227.02
2016,4,28,17,15,642.0,71.0,1.65,13.0,276.5,237.25,172.79
2016,4,28,17,30,592.0,65.0,1.6,12.0,223.0,180.34,123.2
2016,4,28,17,45,506.0,57.5,1.6,11.5,171.5,122.86,76.53
2016,4,28,18,0,420.0,50.0,1.6,11.0,120.0,75.89,43.05
2016,4,28,18,15,299.0,37.5,1.55,10.5,78.5,34.41,20.28
2016,4,28,18,30,178.0,25.0,1.5,10.0,37.0,19.68,7.63
2016,4,28,18,45,89.0,12.5,1.45,9.5,18.5,11.91,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,14.7,0.0
2016,4,29,5,45,103.0,36.5,0.9,8.5,51.0,29.69,19.13
2016,4,29,6,0,206.0,57.0,0.9,9.0,86.0,56.39,37.11
2016,4,29,6,15,292.0,72.5,0.9,9.0,132.5,94.04,62.72
2016,4,29,6,30,378.0,88.0,0.9,9.0,179.0,142.95,100.57
2016,4,29,6,45,356.0,102.5,0.9,9.5,204.5,177.18,132.44
2016,4,29,7,0,334.0,117.0,0.9,10.0,230.0,208.54,161.89
2016,4,29,7,15,472.0,120.0,0.9,10.0,309.5,281.38,221.53
2016,4,29,7,30,610.0,123.0,0.9,10.0,389.0,372.18,295.53
2016,4,29,7,45,650.0,127.0,0.95,10.5,441.5,431.53,344.24
2016,4,29,8,0,690.0,131.0,1.0,11.0,494.0,494.17,394.26
2016,4,29,8,15,714.0,136.0,1.0,11.0,543.0,551.6,439.17
2016,4,29,8,30,738.0,141.0,1.0,11.0,592.0,609.91,483.37
2016,4,29,8,45,755.5,145.0,1.0,11.5,637.0,663.4,521.79
2016,4,29,9,0,773.0,149.0,1.0,12.0,682.0,716.5,558.72
2016,4,29,9,15,786.5,152.5,1.0,12.0,721.5,763.39,591.14
2016,4,29,9,30,800.0,156.0,1.0,12.0,761.0,810.57,622.02
2016,4,29,9,45,828.5,148.0,1.0,12.5,799.5,857.09,650.8
2016,4,29,10,0,857.0,140.0,1.0,13.0,838.0,902.54,678.35
2016,4,29,10,15,864.0,141.5,1.0,13.0,865.0,937.1,699.57
2016,4,29,10,30,871.0,143.0,1.0,13.0,892.0,961.54,714.22
2016,4,29,10,45,879.0,141.5,1.0,13.5,913.0,987.74,728.79
2016,4,29,11,0,887.0,140.0,1.0,14.0,934.0,1010.86,741.27
2016,4,29,11,15,889.5,141.0,1.05,14.5,947.0,1027.84,750.89
2016,4,29,11,30,892.0,142.0,1.1,15.0,960.0,1041.34,758.45
2016,4,29,11,45,893.0,142.0,1.15,15.5,965.0,1048.78,762.32
2016,4,29,12,0,894.0,142.0,1.2,16.0,970.0,1052.63,764.1
2016,4,29,12,15,894.0,142.0,1.2,16.0,967.5,1051.85,763.58
2016,4,29,12,30,894.0,142.0,1.2,16.0,965.0,1047.44,760.97
2016,4,29,12,45,895.0,139.0,1.3,16.0,955.0,1037.41,756.85
2016,4,29,13,0,896.0,136.0,1.4,16.0,945.0,1023.77,750.45
2016,4,29,13,15,892.5,135.0,1.4,16.0,927.5,1004.21,738.6
2016,4,29,13,30,889.0,134.0,1.4,16.0,910.0,981.31,724.69
2016,4,29,13,45,882.5,133.5,1.45,16.0,884.5,952.9,707.99
2016,4,29,14,0,876.0,133.0,1.5,16.0,859.0,921.54,689.24
2016,4,29,14,15,867.5,131.0,1.5,15.5,827.0,884.17,666.89
2016,4,29,14,30,859.0,129.0,1.5,15.0,795.0,849.33,646.03
2016,4,29,14,45,848.0,126.0,1.55,15.0,756.5,803.65,616.77
2016,4,29,15,0,837.0,123.0,1.6,15.0,718.0,756.15,585.82
2016,4,29,15,15,822.0,120.0,1.6,14.5,674.0,704.28,550.94
2016,4,29,15,30,807.0,117.0,1.6,14.0,630.0,651.47,513.36
2016,4,29,15,45,780.0,115.5,1.65,14.0,580.5,592.31,469.14
2016,4,29,16,0,753.0,114.0,1.7,14.0,531.0,533.94,424.12
2016,4,29,16,15,725.5,109.5,1.7,13.5,479.5,473.32,376.4
2016,4,29,16,30,698.0,105.0,1.7,13.0,428.0,414.32,328.24
2016,4,29,16,45,653.5,100.5,1.7,12.5,374.0,350.81,275.06
2016,4,29,17,0,609.0,96.0,1.7,12.0,320.0,291.53,223.99
2016,4,29,17,15,556.0,88.0,1.7,11.5,268.0,231.27,171.64
2016,4,29,17,30,503.0,80.0,1.7,11.0,216.0,177.0,124.56
2016,4,29,17,45,418.0,70.0,1.7,11.0,166.5,121.17,79.21
2016,4,29,18,0,333.0,60.0,1.7,11.0,117.0,77.19,47.42
2016,4,29,18,15,222.5,44.0,1.7,10.5,76.5,38.06,23.98
2016,4,29,18,30,112.0,28.0,1.7,10.0,36.0,23.06,10.68
2016,4,29,18,45,56.0,14.0,1.7,9.5,18.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,8.0,1.4,9.0,11.0,7.63,0.0
2016,4,30,5,30,138.0,16.0,1.4,9.0,22.0,12.73,0.0
2016,4,30,5,45,266.0,29.5,1.45,9.5,60.5,23.42,14.06
2016,4,30,6,0,394.0,43.0,1.5,10.0,99.0,52.69,28.86
2016,4,30,6,15,479.0,52.0,1.45,10.5,148.5,96.4,56.38
2016,4,30,6,30,564.0,61.0,1.4,11.0,198.0,150.58,98.31
2016,4,30,6,45,617.0,68.5,1.35,11.5,251.5,206.35,146.35
2016,4,30,7,0,670.0,76.0,1.3,12.0,305.0,268.16,200.49
2016,4,30,7,15,708.5,81.0,1.3,12.5,359.5,328.22,253.25
2016,4,30,7,30,747.0,86.0,1.3,13.0,414.0,392.77,308.26
2016,4,30,7,45,775.0,90.5,1.3,14.0,467.0,454.19,358.49
2016,4,30,8,0,803.0,95.0,1.3,15.0,520.0,517.36,407.97
2016,4,30,8,15,823.5,98.5,1.3,15.0,570.0,576.64,454.19
2016,4,30,8,30,844.0,102.0,1.3,15.0,620.0,636.19,499.1
2016,4,30,8,45,859.0,105.0,1.3,15.5,666.0,691.48,538.53
2016,4,30,9,0,874.0,108.0,1.3,16.0,712.0,742.88,573.26
2016,4,30,9,15,885.5,110.0,1.3,16.5,752.5,791.84,604.27
2016,4,30,9,30,897.0,112.0,1.3,17.0,793.0,839.03,633.48
2016,4,30,9,45,912.5,110.0,1.3,17.5,829.5,883.45,660.32
2016,4,30,10,0,928.0,108.0,1.3,18.0,866.0,925.84,685.41
2016,4,30,10,15,933.5,109.5,1.3,18.0,893.5,960.52,706.48
2016,4,30,10,30,939.0,111.0,1.3,18.0,921.0,992.09,725.51
2016,4,30,10,45,942.0,112.0,1.35,18.5,941.5,1017.51,740.04
2016,4,30,11,0,945.0,113.0,1.4,19.0,962.0,1039.43,752.42
2016,4,30,11,15,947.5,113.5,1.4,19.0,974.5,1056.74,762.53
2016,4,30,11,30,950.0,114.0,1.4,19.0,987.0,1070.35,770.46
2016,4,30,11,45,951.0,114.0,1.4,19.0,992.0,1078.17,774.92
2016,4,30,12,0,952.0,114.0,1.4,19.0,997.0,1082.16,777.2
2016,4,30,12,15,951.0,114.0,1.4,19.0,993.5,1080.3,776.01
2016,4,30,12,30,950.0,114.0,1.4,19.0,990.0,1074.59,772.64
2016,4,30,12,45,948.5,112.5,1.4,19.5,979.0,1063.04,764.33
2016,4,30,13,0,947.0,111.0,1.4,20.0,968.0,1047.72,753.87
2016,4,30,13,15,942.5,110.0,1.4,20.0,949.0,1026.33,741.16
2016,4,30,13,30,938.0,109.0,1.4,20.0,930.0,1001.45,726.34
2016,4,30,13,45,933.5,107.0,1.4,20.0,904.0,972.17,708.73
2016,4,30,14,0,929.0,105.0,1.4,20.0,878.0,939.65,689.02
2016,4,30,14,15,920.5,103.5,1.4,20.0,844.5,901.16,665.29
2016,4,30,14,30,912.0,102.0,1.4,20.0,811.0,860.04,639.67
2016,4,30,14,45,902.5,99.5,1.45,20.0,772.0,814.7,611.51
2016,4,30,15,0,893.0,97.0,1.5,20.0,733.0,767.26,581.45
2016,4,30,15,15,879.0,94.5,1.5,19.5,688.5,714.84,547.93
2016,4,30,15,30,865.0,92.0,1.5,19.0,644.0,661.23,510.97
2016,4,30,15,45,848.0,88.5,1.5,19.0,595.0,603.91,468.74
2016,4,30,16,0,831.0,85.0,1.5,19.0,546.0,547.17,425.55
2016,4,30,16,15,806.5,81.5,1.45,18.5,494.5,485.36,377.58
2016,4,30,16,30,782.0,78.0,1.4,18.0,443.0,424.7,328.74
2016,4,30,16,45,751.0,73.5,1.4,18.0,389.5,362.03,276.27
2016,4,30,17,0,720.0,69.0,1.4,18.0,336.0,301.9,224.34
2016,4,30,17,15,673.5,63.5,1.35,17.0,282.5,239.59,170.84
2016,4,30,17,30,627.0,58.0,1.3,16.0,229.0,180.82,120.25
2016,4,30,17,45,558.0,51.0,1.3,15.5,178.5,124.12,74.1
2016,4,30,18,0,489.0,44.0,1.3,15.0,128.0,75.72,39.59
2016,4,30,18,15,372.5,33.5,1.25,14.5,85.0,31.88,16.95
2016,4,30,18,30,256.0,23.0,1.2,14.0,42.0,18.23,7.59
2016,4,30,18,45,128.0,11.5,1.15,13.5,21.0,10.96,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,10.5,12.0,8.1,0.0
2016,5,1,5,30,166.0,17.0,0.8,11.0,24.0,13.56,0.0
2016,5,1,5,45,300.5,28.0,0.7,11.5,63.5,21.88,12.83
2016,5,1,6,0,435.0,39.0,0.6,12.0,103.0,51.22,26.12
2016,5,1,6,15,515.5,47.0,0.6,12.5,152.5,96.13,54.08
2016,5,1,6,30,596.0,55.0,0.6,13.0,202.0,150.88,96.23
2016,5,1,6,45,648.0,60.5,0.6,13.5,255.0,206.39,143.6
2016,5,1,7,0,700.0,66.0,0.6,14.0,308.0,268.97,197.76
2016,5,1,7,15,736.0,70.5,0.6,14.5,362.0,329.11,249.79
2016,5,1,7,30,772.0,75.0,0.6,15.0,416.0,392.55,302.92
2016,5,1,7,45,798.0,78.5,0.6,16.0,468.5,453.29,351.54
2016,5,1,8,0,824.0,82.0,0.6,17.0,521.0,515.51,399.11
2016,5,1,8,15,843.5,85.0,0.65,17.5,570.5,573.59,442.92
2016,5,1,8,30,863.0,88.0,0.7,18.0,620.0,632.37,485.68
2016,5,1,8,45,877.0,90.5,0.75,19.0,665.5,686.72,522.93
2016,5,1,9,0,891.0,93.0,0.8,20.0,711.0,740.04,556.81
2016,5,1,9,15,902.0,95.0,0.8,20.0,751.5,789.23,587.98
2016,5,1,9,30,913.0,97.0,0.8,20.0,792.0,836.57,617.47
2016,5,1,9,45,918.0,100.5,0.85,20.5,825.5,878.33,642.57
2016,5,1,10,0,923.0,104.0,0.9,21.0,859.0,917.33,665.67
2016,5,1,10,15,929.0,105.0,0.95,21.0,887.0,951.72,686.97
2016,5,1,10,30,935.0,106.0,1.0,21.0,915.0,983.06,706.34
2016,5,1,10,45,937.0,108.0,1.05,21.5,935.0,1008.41,720.61
2016,5,1,11,0,939.0,110.0,1.1,22.0,955.0,1030.24,732.77
2016,5,1,11,15,941.5,111.0,1.1,22.0,968.0,1047.92,742.88
2016,5,1,11,30,944.0,112.0,1.1,22.0,981.0,1061.93,750.87
2016,5,1,11,45,942.5,113.5,1.15,22.0,985.0,1068.7,755.59
2016,5,1,12,0,941.0,115.0,1.2,22.0,989.0,1071.66,758.19
2016,5,1,12,15,940.5,115.0,1.2,22.0,986.5,1070.28,757.34
2016,5,1,12,30,940.0,115.0,1.2,22.0,984.0,1065.11,754.34
2016,5,1,12,45,935.5,116.0,1.2,22.0,972.5,1053.22,747.39
2016,5,1,13,0,931.0,117.0,1.2,22.0,961.0,1037.7,738.38
2016,5,1,13,15,927.0,116.0,1.2,21.5,942.5,1017.07,727.71
2016,5,1,13,30,923.0,115.0,1.2,21.0,924.0,992.99,714.92
2016,5,1,13,45,914.0,115.5,1.2,21.0,897.5,962.53,696.71
2016,5,1,14,0,905.0,116.0,1.2,21.0,871.0,929.15,676.63
2016,5,1,14,15,897.0,114.5,1.15,21.0,838.5,891.86,653.14
2016,5,1,14,30,889.0,113.0,1.1,21.0,806.0,851.99,627.88
2016,5,1,14,45,875.0,112.5,1.1,21.0,766.5,806.06,599.1
2016,5,1,15,0,861.0,112.0,1.1,21.0,727.0,761.8,571.11
2016,5,1,15,15,846.0,109.5,1.05,20.5,683.0,709.54,537.28
2016,5,1,15,30,831.0,107.0,1.0,20.0,639.0,656.28,500.41
2016,5,1,15,45,807.5,105.0,1.0,20.0,589.5,597.71,458.11
2016,5,1,16,0,784.0,103.0,1.0,20.0,540.0,539.57,414.79
2016,5,1,16,15,758.0,99.0,0.95,19.5,488.5,478.97,368.6
2016,5,1,16,30,732.0,95.0,0.9,19.0,437.0,419.03,321.26
2016,5,1,16,45,691.5,90.5,0.9,18.5,383.0,355.3,269.73
2016,5,1,17,0,651.0,86.0,0.9,18.0,329.0,295.29,219.57
2016,5,1,17,15,600.5,79.0,0.85,17.0,276.0,234.3,168.23
2016,5,1,17,30,550.0,72.0,0.8,16.0,223.0,178.91,121.4
2016,5,1,17,45,472.0,63.0,0.8,15.5,173.0,123.69,77.39
2016,5,1,18,0,394.0,54.0,0.8,15.0,123.0,78.02,45.0
2016,5,1,18,15,282.0,40.5,0.85,14.5,81.5,36.3,21.43
2016,5,1,18,30,170.0,27.0,0.9,14.0,40.0,21.16,10.2
2016,5,1,18,45,85.0,13.5,0.95,13.5,20.0,12.87,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.5,0.6,9.5,11.5,9.05,0.0
2016,5,2,5,30,89.0,19.0,0.5,10.0,23.0,14.95,0.0
2016,5,2,5,45,204.5,34.5,0.4,10.5,60.5,26.82,17.28
2016,5,2,6,0,320.0,50.0,0.3,11.0,98.0,55.73,32.96
2016,5,2,6,15,402.0,61.0,0.25,11.5,145.0,97.9,60.58
2016,5,2,6,30,484.0,72.0,0.2,12.0,192.0,148.89,99.55
2016,5,2,6,45,536.0,81.0,0.2,12.5,243.5,201.06,143.31
2016,5,2,7,0,588.0,90.0,0.2,13.0,295.0,259.22,192.7
2016,5,2,7,15,628.0,96.5,0.2,13.5,347.0,316.49,241.15
2016,5,2,7,30,668.0,103.0,0.2,14.0,399.0,377.67,291.38
2016,5,2,7,45,697.0,108.0,0.2,14.5,450.5,435.86,337.77
2016,5,2,8,0,726.0,113.0,0.2,15.0,502.0,496.05,383.9
2016,5,2,8,15,748.0,117.5,0.2,15.5,550.5,553.38,426.2
2016,5,2,8,30,770.0,122.0,0.2,16.0,599.0,610.98,467.11
2016,5,2,8,45,787.5,125.0,0.25,17.0,643.5,664.36,503.33
2016,5,2,9,0,805.0,128.0,0.3,18.0,688.0,717.25,538.04
2016,5,2,9,15,818.0,130.5,0.3,18.5,728.0,765.42,567.6
2016,5,2,9,30,831.0,133.0,0.3,19.0,768.0,812.13,595.33
2016,5,2,9,45,853.0,128.0,0.35,19.5,805.0,856.9,622.21
2016,5,2,10,0,875.0,123.0,0.4,20.0,842.0,894.81,644.43
2016,5,2,10,15,881.5,124.5,0.45,20.5,869.5,928.66,664.01
2016,5,2,10,30,888.0,126.0,0.5,21.0,897.0,959.66,681.75
2016,5,2,10,45,891.5,128.0,0.55,21.5,917.0,985.29,696.15
2016,5,2,11,0,895.0,130.0,0.6,22.0,937.0,1007.63,708.61
2016,5,2,11,15,897.5,130.5,0.65,22.0,949.5,1024.08,718.95
2016,5,2,11,30,900.0,131.0,0.7,22.0,962.0,1037.03,727.36
2016,5,2,11,45,897.5,133.5,0.75,22.5,966.0,1043.43,730.56
2016,5,2,12,0,895.0,136.0,0.8,23.0,970.0,1046.18,731.75
2016,5,2,12,15,894.0,136.0,0.8,23.0,966.5,1044.32,730.62
2016,5,2,12,30,893.0,136.0,0.8,23.0,963.0,1038.87,727.49
2016,5,2,12,45,885.5,138.5,0.85,23.0,951.0,1025.9,721.07
2016,5,2,13,0,878.0,141.0,0.9,23.0,939.0,1009.56,712.71
2016,5,2,13,15,873.0,140.0,0.95,22.5,920.0,988.88,703.06
2016,5,2,13,30,868.0,139.0,1.0,22.0,901.0,964.99,691.35
2016,5,2,13,45,857.5,139.5,1.05,22.0,874.5,934.47,674.02
2016,5,2,14,0,847.0,140.0,1.1,22.0,848.0,907.66,658.97
2016,5,2,14,15,837.5,138.0,1.1,21.5,815.5,869.83,637.02
2016,5,2,14,30,828.0,136.0,1.1,21.0,783.0,829.7,613.38
2016,5,2,14,45,811.5,135.5,1.1,21.0,743.5,783.54,584.21
2016,5,2,15,0,795.0,135.0,1.1,21.0,704.0,736.08,553.79
2016,5,2,15,15,778.5,131.5,1.05,20.5,660.5,684.6,519.18
2016,5,2,15,30,762.0,128.0,1.0,20.0,617.0,632.43,482.93
2016,5,2,15,45,735.5,126.0,1.0,19.5,568.5,575.68,442.62
2016,5,2,16,0,709.0,124.0,1.0,19.0,520.0,519.24,401.17
2016,5,2,16,15,518.0,152.0,0.95,18.5,427.0,409.43,317.91
2016,5,2,16,30,327.0,180.0,0.9,18.0,334.0,318.2,247.88
2016,5,2,16,45,423.5,141.0,0.85,17.5,315.5,299.78,231.55
2016,5,2,17,0,520.0,102.0,0.8,17.0,297.0,268.69,202.4
2016,5,2,17,15,453.5,98.0,0.75,16.0,249.0,212.23,155.7
2016,5,2,17,30,387.0,94.0,0.7,15.0,201.0,165.21,117.14
2016,5,2,17,45,322.5,79.5,0.7,14.5,156.0,116.7,78.48
2016,5,2,18,0,258.0,65.0,0.7,14.0,111.0,76.07,48.68
2016,5,2,18,15,177.0,47.0,0.65,13.5,73.5,41.54,26.94
2016,5,2,18,30,96.0,29.0,0.6,13.0,36.0,23.89,12.76
2016,5,2,18,45,48.0,14.5,0.55,12.5,18.0,13.82,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.5,9.5,4.5,4.29,0.0
2016,5,3,5,30,0.0,9.0,0.5,10.0,9.0,8.33,0.0
2016,5,3,5,45,0.0,23.0,0.5,10.5,23.0,21.35,12.73
2016,5,3,6,0,0.0,37.0,0.5,11.0,37.0,34.34,23.67
2016,5,3,6,15,0.0,54.5,0.45,11.0,54.5,50.27,37.74
2016,5,3,6,30,0.0,72.0,0.4,11.0,72.0,66.41,51.81
2016,5,3,6,45,0.0,91.5,0.4,11.5,91.5,84.51,67.14
2016,5,3,7,0,0.0,111.0,0.4,12.0,111.0,102.76,82.22
2016,5,3,7,15,149.0,142.0,0.35,12.5,209.0,186.64,148.42
2016,5,3,7,30,298.0,173.0,0.3,13.0,307.0,288.92,228.51
2016,5,3,7,45,340.5,188.0,0.25,13.5,358.0,341.81,269.29
