Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,383.0,203.0,0.2,14.0,409.0,398.91,312.57
2016,5,3,8,15,458.5,199.5,0.2,14.5,468.5,465.65,362.4
2016,5,3,8,30,534.0,196.0,0.2,15.0,528.0,534.88,412.7
2016,5,3,8,45,379.5,260.5,0.25,16.0,505.5,516.52,395.36
2016,5,3,9,0,225.0,325.0,0.3,17.0,483.0,482.54,366.82
2016,5,3,9,15,231.5,345.0,0.35,17.5,515.0,518.5,392.12
2016,5,3,9,30,238.0,365.0,0.4,18.0,547.0,554.39,416.16
2016,5,3,9,45,187.0,385.5,0.45,18.5,532.5,542.42,405.22
2016,5,3,10,0,136.0,406.0,0.5,19.0,518.0,526.3,391.77
2016,5,3,10,15,93.5,397.5,0.5,19.0,475.5,475.75,354.98
2016,5,3,10,30,51.0,389.0,0.5,19.0,433.0,430.75,321.83
2016,5,3,10,45,160.5,417.0,0.55,19.5,561.0,575.06,426.15
2016,5,3,11,0,270.0,445.0,0.6,20.0,689.0,723.77,526.51
2016,5,3,11,15,551.5,307.5,0.6,20.0,815.0,875.26,631.47
2016,5,3,11,30,833.0,170.0,0.6,20.0,941.0,1018.5,721.64
2016,5,3,11,45,574.0,310.5,0.65,20.0,843.0,912.2,651.4
2016,5,3,12,0,315.0,451.0,0.7,20.0,745.0,787.7,565.82
2016,5,3,12,15,284.0,458.0,0.7,19.5,722.5,763.35,551.75
2016,5,3,12,30,253.0,465.0,0.7,19.0,700.0,737.71,535.37
2016,5,3,12,45,358.0,423.0,0.75,19.0,751.5,795.64,578.09
2016,5,3,13,0,463.0,381.0,0.8,19.0,803.0,858.38,622.05
2016,5,3,13,15,641.5,273.5,0.85,19.0,845.5,914.47,664.22
2016,5,3,13,30,820.0,166.0,0.9,19.0,888.0,954.4,691.68
2016,5,3,13,45,648.5,246.5,0.95,19.0,807.5,862.4,632.56
2016,5,3,14,0,477.0,327.0,1.0,19.0,727.0,768.42,567.97
2016,5,3,14,15,479.5,310.5,1.0,18.5,699.0,736.99,549.79
2016,5,3,14,30,482.0,294.0,1.0,18.0,671.0,703.7,529.22
2016,5,3,14,45,491.5,273.5,1.0,18.0,642.0,670.16,507.31
2016,5,3,15,0,501.0,253.0,1.0,18.0,613.0,634.36,483.38
2016,5,3,15,15,612.5,198.5,0.95,17.5,612.0,636.64,488.15
2016,5,3,15,30,724.0,144.0,0.9,17.0,611.0,624.29,481.41
2016,5,3,15,45,584.5,172.0,0.9,16.5,530.5,530.45,412.15
2016,5,3,16,0,445.0,200.0,0.9,16.0,450.0,445.9,348.82
2016,5,3,16,15,427.5,182.5,0.85,15.5,404.5,393.97,309.43
2016,5,3,16,30,410.0,165.0,0.8,15.0,359.0,343.28,269.52
2016,5,3,16,45,371.0,150.0,0.8,15.0,309.5,288.21,224.96
2016,5,3,17,0,332.0,135.0,0.8,15.0,260.0,235.35,181.42
2016,5,3,17,15,284.5,122.5,0.75,14.5,218.0,189.43,143.52
2016,5,3,17,30,237.0,110.0,0.7,14.0,176.0,148.93,110.27
2016,5,3,17,45,266.5,87.5,0.7,13.5,147.0,116.02,80.75
2016,5,3,18,0,296.0,65.0,0.7,13.0,118.0,79.12,49.99
2016,5,3,18,15,205.0,47.5,0.65,12.5,79.0,41.14,26.36
2016,5,3,18,30,114.0,30.0,0.6,12.0,40.0,24.69,13.84
2016,5,3,18,45,57.0,15.0,0.55,12.0,20.0,14.3,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,13.92,0.99
2016,5,4,5,45,18.5,35.5,0.7,10.5,38.5,31.53,21.57
2016,5,4,6,0,37.0,56.0,0.7,11.0,62.0,51.44,37.1
2016,5,4,6,15,58.0,79.0,0.65,11.0,92.0,77.18,58.12
2016,5,4,6,30,79.0,102.0,0.6,11.0,122.0,106.14,82.05
2016,5,4,6,45,103.0,122.0,0.6,11.0,154.5,136.43,107.18
2016,5,4,7,0,127.0,142.0,0.6,11.0,187.0,169.71,134.89
2016,5,4,7,15,100.0,163.5,0.55,11.0,202.5,189.39,152.15
2016,5,4,7,30,73.0,185.0,0.5,11.0,218.0,203.63,164.14
2016,5,4,7,45,52.5,197.0,0.45,11.5,222.0,210.57,169.24
2016,5,4,8,0,32.0,209.0,0.4,12.0,226.0,215.08,171.97
2016,5,4,8,15,77.0,247.0,0.35,12.5,293.5,279.96,222.65
2016,5,4,8,30,122.0,285.0,0.3,13.0,361.0,354.52,278.83
2016,5,4,8,45,80.0,285.5,0.3,13.5,337.0,328.77,257.01
2016,5,4,9,0,38.0,286.0,0.3,14.0,313.0,303.48,236.15
2016,5,4,9,15,79.5,327.5,0.35,14.0,388.0,378.52,293.5
2016,5,4,9,30,121.0,369.0,0.4,14.0,463.0,464.38,356.43
2016,5,4,9,45,95.5,376.0,0.45,14.5,452.0,448.08,342.26
2016,5,4,10,0,70.0,383.0,0.5,15.0,441.0,436.83,332.72
2016,5,4,10,15,205.0,395.5,0.5,15.0,573.0,582.88,440.5
2016,5,4,10,30,340.0,408.0,0.5,15.0,705.0,736.52,546.54
2016,5,4,10,45,353.0,410.0,0.55,15.5,724.0,760.05,559.74
2016,5,4,11,0,366.0,412.0,0.6,16.0,743.0,782.58,574.04
2016,5,4,11,15,376.0,412.5,0.65,16.5,757.0,799.43,584.53
2016,5,4,11,30,386.0,413.0,0.7,17.0,771.0,814.82,594.13
2016,5,4,11,45,356.5,432.5,0.75,17.5,764.5,808.53,588.28
2016,5,4,12,0,327.0,452.0,0.8,18.0,758.0,800.22,581.42
2016,5,4,12,15,351.0,436.0,0.85,18.0,764.0,807.48,587.97
2016,5,4,12,30,375.0,420.0,0.9,18.0,770.0,812.87,593.15
2016,5,4,12,45,358.0,425.5,0.95,18.5,756.0,797.63,582.31
2016,5,4,13,0,341.0,431.0,1.0,19.0,742.0,781.06,570.84
2016,5,4,13,15,389.5,398.5,1.05,19.0,747.0,787.49,578.03
2016,5,4,13,30,438.0,366.0,1.1,19.0,752.0,798.8,587.99
2016,5,4,13,45,390.0,375.0,1.15,19.0,711.5,743.65,550.9
2016,5,4,14,0,342.0,384.0,1.2,19.0,671.0,697.64,519.91
2016,5,4,14,15,342.5,367.5,1.2,18.5,646.0,668.84,502.26
2016,5,4,14,30,343.0,351.0,1.2,18.0,621.0,638.84,483.29
2016,5,4,14,45,362.5,326.5,1.25,18.0,599.0,614.58,468.07
2016,5,4,15,0,382.0,302.0,1.3,18.0,577.0,587.75,450.59
2016,5,4,15,15,359.0,287.5,1.3,17.5,533.5,538.57,416.16
2016,5,4,15,30,336.0,273.0,1.3,17.0,490.0,490.55,381.95
2016,5,4,15,45,287.5,259.0,1.3,16.5,434.5,429.14,336.59
2016,5,4,16,0,239.0,245.0,1.3,16.0,379.0,372.0,293.56
2016,5,4,16,15,125.0,204.0,1.25,15.5,274.0,258.11,205.03
2016,5,4,16,30,11.0,163.0,1.2,15.0,169.0,156.69,124.5
2016,5,4,16,45,11.5,147.5,1.15,15.0,153.0,141.41,112.62
2016,5,4,17,0,12.0,132.0,1.1,15.0,137.0,126.08,100.24
2016,5,4,17,15,6.0,112.5,1.0,14.5,115.0,105.38,83.51
2016,5,4,17,30,0.0,93.0,0.9,14.0,93.0,85.52,67.27
2016,5,4,17,45,0.0,72.5,0.85,13.5,72.5,66.51,51.2
2016,5,4,18,0,0.0,52.0,0.8,13.0,52.0,47.76,35.04
2016,5,4,18,15,0.0,35.0,0.75,12.5,35.0,32.32,21.48
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,16.7,7.76
2016,5,4,18,45,0.0,9.0,0.65,11.5,9.0,8.58,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,0.6,10.0,4.0,3.81,0.0
2016,5,5,5,30,0.0,8.0,0.6,10.0,8.0,7.41,0.0
2016,5,5,5,45,0.0,18.5,0.6,10.5,18.5,17.15,9.26
2016,5,5,6,0,0.0,29.0,0.6,11.0,29.0,26.91,17.4
2016,5,5,6,15,0.0,42.0,0.6,11.0,42.0,39.02,28.12
2016,5,5,6,30,0.0,55.0,0.6,11.0,55.0,51.14,38.73
2016,5,5,6,45,0.0,69.5,0.6,11.5,69.5,64.54,50.17
2016,5,5,7,0,0.0,84.0,0.6,12.0,84.0,78.02,61.41
2016,5,5,7,15,10.0,124.0,0.6,12.0,128.5,118.62,95.15
2016,5,5,7,30,20.0,164.0,0.6,12.0,173.0,160.74,129.47
2016,5,5,7,45,10.0,155.0,0.65,12.5,159.5,149.21,119.36
2016,5,5,8,0,0.0,146.0,0.7,13.0,146.0,136.32,108.25
2016,5,5,8,15,19.5,199.5,0.7,13.5,212.0,198.14,157.9
2016,5,5,8,30,39.0,253.0,0.7,14.0,278.0,266.64,211.11
2016,5,5,8,45,34.0,263.5,0.7,14.5,286.5,276.12,217.05
2016,5,5,9,0,29.0,274.0,0.7,15.0,295.0,285.04,222.84
2016,5,5,9,15,39.5,304.0,0.7,15.0,334.0,324.54,252.64
2016,5,5,9,30,50.0,334.0,0.7,15.0,373.0,365.04,282.55
2016,5,5,9,45,27.0,247.5,0.7,15.5,269.0,262.29,203.42
2016,5,5,10,0,4.0,161.0,0.7,16.0,165.0,154.75,119.22
2016,5,5,10,15,6.0,177.0,0.7,16.0,182.5,172.01,133.12
2016,5,5,10,30,8.0,193.0,0.7,16.0,200.0,189.41,146.57
2016,5,5,10,45,7.5,184.5,0.75,16.5,191.5,181.08,139.63
2016,5,5,11,0,7.0,176.0,0.8,17.0,183.0,172.69,132.8
2016,5,5,11,15,32.5,303.0,0.8,17.0,333.5,329.3,253.02
2016,5,5,11,30,58.0,430.0,0.8,17.0,484.0,484.36,365.02
2016,5,5,11,45,51.0,421.5,0.8,17.0,469.0,469.26,352.51
2016,5,5,12,0,44.0,413.0,0.8,17.0,454.0,453.76,341.3
2016,5,5,12,15,29.0,340.0,0.8,17.0,367.5,364.25,276.34
2016,5,5,12,30,14.0,267.0,0.8,17.0,281.0,267.71,204.74
2016,5,5,12,45,184.0,345.0,0.8,17.0,514.0,542.0,412.05
2016,5,5,13,0,354.0,423.0,0.8,17.0,747.0,785.0,578.79
2016,5,5,13,15,205.0,413.0,0.8,17.0,600.0,614.98,457.54
2016,5,5,13,30,56.0,403.0,0.8,17.0,453.0,450.02,338.69
2016,5,5,13,45,39.5,358.0,0.85,17.0,393.0,387.36,294.81
2016,5,5,14,0,23.0,313.0,0.9,17.0,333.0,318.0,243.91
2016,5,5,14,15,243.0,307.5,0.9,16.5,500.0,522.77,402.84
2016,5,5,14,30,463.0,302.0,0.9,16.0,667.0,695.01,527.99
2016,5,5,14,45,254.0,303.5,0.9,16.0,502.5,506.4,388.98
2016,5,5,15,0,45.0,305.0,0.9,16.0,338.0,328.37,254.12
2016,5,5,15,15,22.5,225.5,0.9,15.5,242.0,227.88,178.51
2016,5,5,15,30,0.0,146.0,0.9,15.0,146.0,136.59,106.64
2016,5,5,15,45,0.0,129.0,0.95,15.0,129.0,120.49,94.2
2016,5,5,16,0,0.0,112.0,1.0,15.0,112.0,104.47,81.45
2016,5,5,16,15,0.0,97.0,1.0,14.5,97.0,90.38,70.28
2016,5,5,16,30,0.0,82.0,1.0,14.0,82.0,76.36,58.99
2016,5,5,16,45,197.0,104.5,1.0,14.0,180.0,176.17,139.76
2016,5,5,17,0,394.0,127.0,1.0,14.0,278.0,249.64,193.15
2016,5,5,17,15,350.0,115.0,0.95,13.5,234.5,200.92,151.58
2016,5,5,17,30,306.0,103.0,0.9,13.0,191.0,156.66,114.47
2016,5,5,17,45,268.0,85.0,0.85,13.0,150.0,114.25,79.44
2016,5,5,18,0,230.0,67.0,0.8,13.0,109.0,76.61,50.42
2016,5,5,18,15,166.5,49.0,0.75,12.5,74.0,43.42,28.63
2016,5,5,18,30,103.0,31.0,0.7,12.0,39.0,25.49,15.08
2016,5,5,18,45,51.5,15.5,0.7,11.5,19.5,14.77,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.65,9.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,0.6,9.0,11.0,10.19,0.68
2016,5,6,5,45,0.0,25.5,0.6,9.5,25.5,23.67,15.06
2016,5,6,6,0,0.0,40.0,0.6,10.0,40.0,37.06,26.18
2016,5,6,6,15,0.0,57.5,0.6,10.0,57.5,52.99,40.28
2016,5,6,6,30,0.0,75.0,0.6,10.0,75.0,69.13,54.37
2016,5,6,6,45,0.0,94.0,0.6,10.5,94.0,86.77,69.33
2016,5,6,7,0,0.0,113.0,0.6,11.0,113.0,104.56,84.07
2016,5,6,7,15,0.0,66.5,0.6,11.0,66.5,61.86,47.62
2016,5,6,7,30,0.0,20.0,0.6,11.0,20.0,18.56,10.41
2016,5,6,7,45,14.5,114.0,0.6,11.5,122.0,112.99,90.38
2016,5,6,8,0,29.0,208.0,0.6,12.0,224.0,212.37,170.69
2016,5,6,8,15,14.5,153.5,0.6,12.0,161.5,151.82,120.84
2016,5,6,8,30,0.0,99.0,0.6,12.0,99.0,92.33,71.79
2016,5,6,8,45,14.5,186.5,0.6,12.5,197.0,184.73,147.03
2016,5,6,9,0,29.0,274.0,0.6,13.0,295.0,284.9,224.73
2016,5,6,9,15,53.0,315.5,0.6,13.0,356.0,346.04,270.81
2016,5,6,9,30,77.0,357.0,0.6,13.0,417.0,409.44,317.82
2016,5,6,9,45,53.0,343.0,0.65,13.5,385.0,378.86,293.14
2016,5,6,10,0,29.0,329.0,0.7,14.0,353.0,346.32,267.63
2016,5,6,10,15,29.0,337.5,0.7,14.0,362.5,356.27,274.97
2016,5,6,10,30,29.0,346.0,0.7,14.0,372.0,366.12,281.9
2016,5,6,10,45,14.5,235.0,0.75,14.5,248.0,236.18,182.87
2016,5,6,11,0,0.0,124.0,0.8,15.0,124.0,116.41,88.78
2016,5,6,11,15,0.0,109.0,0.8,15.0,109.0,102.26,77.73
2016,5,6,11,30,0.0,94.0,0.8,15.0,94.0,88.11,66.35
2016,5,6,11,45,0.0,112.0,0.85,15.0,112.0,105.16,80.08
2016,5,6,12,0,0.0,130.0,0.9,15.0,130.0,122.24,93.7
2016,5,6,12,15,0.0,88.0,0.9,15.0,88.0,82.48,61.75
2016,5,6,12,30,0.0,46.0,0.9,15.0,46.0,43.01,29.76
2016,5,6,12,45,9.5,180.5,0.95,15.0,189.5,179.71,139.99
2016,5,6,13,0,19.0,315.0,1.0,15.0,333.0,318.72,246.81
2016,5,6,13,15,13.5,253.0,1.0,14.5,266.0,252.78,196.22
2016,5,6,13,30,8.0,191.0,1.0,14.0,199.0,187.61,146.16
2016,5,6,13,45,4.0,145.0,1.0,14.0,149.0,139.83,108.5
2016,5,6,14,0,0.0,99.0,1.0,14.0,99.0,92.59,70.54
2016,5,6,14,15,1.0,125.5,0.95,13.5,126.5,118.41,91.88
2016,5,6,14,30,2.0,152.0,0.9,13.0,154.0,144.21,113.01
2016,5,6,14,45,1.0,134.0,0.9,13.0,135.0,126.24,98.59
2016,5,6,15,0,0.0,116.0,0.9,13.0,116.0,108.41,84.31
2016,5,6,15,15,0.0,135.0,0.9,13.0,135.0,126.27,99.15
2016,5,6,15,30,0.0,154.0,0.9,13.0,154.0,144.13,113.9
2016,5,6,15,45,0.0,118.0,0.9,13.0,118.0,110.15,86.39
2016,5,6,16,0,0.0,82.0,0.9,13.0,82.0,76.39,58.77
2016,5,6,16,15,0.0,59.0,0.85,12.5,59.0,54.89,41.07
2016,5,6,16,30,0.0,36.0,0.8,12.0,36.0,33.45,23.08
2016,5,6,16,45,0.0,30.5,0.8,12.0,30.5,28.32,18.79
2016,5,6,17,0,0.0,25.0,0.8,12.0,25.0,23.2,14.45
2016,5,6,17,15,0.0,21.0,0.7,12.0,21.0,19.47,11.27
2016,5,6,17,30,0.0,17.0,0.6,12.0,17.0,15.75,8.06
2016,5,6,17,45,146.5,43.0,0.55,12.0,70.5,59.59,39.18
2016,5,6,18,0,293.0,69.0,0.5,12.0,124.0,82.73,53.42
2016,5,6,18,15,202.5,52.0,0.45,11.5,84.5,45.21,29.73
2016,5,6,18,30,112.0,35.0,0.4,11.0,45.0,28.56,17.93
2016,5,6,18,45,56.0,17.5,0.4,11.0,22.5,14.64,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,2.0,11.0,0.6,9.0,11.0,10.48,0.0
2016,5,7,5,30,4.0,22.0,0.6,9.0,22.0,20.17,7.85
2016,5,7,5,45,40.5,42.5,0.6,9.5,49.0,37.04,26.78
2016,5,7,6,0,77.0,63.0,0.6,10.0,76.0,58.42,42.05
2016,5,7,6,15,105.5,85.0,0.6,10.0,109.5,87.34,64.95
2016,5,7,6,30,134.0,107.0,0.6,10.0,143.0,120.15,91.85
2016,5,7,6,45,165.0,125.0,0.6,10.5,178.5,153.72,119.58
2016,5,7,7,0,196.0,143.0,0.6,11.0,214.0,190.99,150.52
2016,5,7,7,15,105.0,151.5,0.6,11.0,190.0,180.03,144.34
2016,5,7,7,30,14.0,160.0,0.6,11.0,166.0,154.52,124.55
2016,5,7,7,45,25.0,187.0,0.65,11.5,200.0,186.06,149.9
2016,5,7,8,0,36.0,214.0,0.7,12.0,234.0,221.65,177.87
2016,5,7,8,15,60.5,247.5,0.7,12.5,284.5,270.61,215.96
2016,5,7,8,30,85.0,281.0,0.7,13.0,335.0,322.32,255.32
2016,5,7,8,45,54.5,273.5,0.7,13.5,309.0,299.41,235.87
2016,5,7,9,0,24.0,266.0,0.7,14.0,283.0,268.27,210.4
2016,5,7,9,15,26.0,284.0,0.7,14.0,303.5,294.18,230.13
2016,5,7,9,30,28.0,302.0,0.7,14.0,324.0,315.22,245.59
2016,5,7,9,45,19.5,269.5,0.7,14.5,285.0,271.36,211.04
2016,5,7,10,0,11.0,237.0,0.7,15.0,246.0,233.47,181.27
2016,5,7,10,15,15.5,274.5,0.7,15.0,288.0,274.17,212.58
2016,5,7,10,30,20.0,312.0,0.7,15.0,330.0,315.31,243.31
2016,5,7,10,45,16.0,279.0,0.7,15.5,294.0,280.08,215.73
2016,5,7,11,0,12.0,246.0,0.7,16.0,258.0,244.71,188.44
2016,5,7,11,15,67.5,358.5,0.7,16.0,422.5,419.37,320.69
2016,5,7,11,30,123.0,471.0,0.7,16.0,587.0,600.98,448.65
2016,5,7,11,45,68.5,371.5,0.7,16.5,436.0,435.26,328.19
2016,5,7,12,0,14.0,272.0,0.7,17.0,285.0,272.59,207.64
2016,5,7,12,15,13.5,260.0,0.7,17.0,272.5,260.44,199.47
2016,5,7,12,30,13.0,248.0,0.7,17.0,260.0,248.22,190.33
2016,5,7,12,45,14.5,269.0,0.75,17.5,282.5,269.83,206.57
2016,5,7,13,0,16.0,290.0,0.8,18.0,305.0,291.37,222.46
2016,5,7,13,15,9.5,219.0,0.8,17.5,228.0,216.14,165.7
2016,5,7,13,30,3.0,148.0,0.8,17.0,151.0,141.9,108.51
2016,5,7,13,45,13.5,233.0,0.85,17.0,245.0,232.59,179.94
2016,5,7,14,0,24.0,318.0,0.9,17.0,339.0,323.56,249.06
2016,5,7,14,15,39.0,333.0,0.9,17.0,365.0,357.84,274.85
2016,5,7,14,30,54.0,348.0,0.9,17.0,391.0,383.08,294.14
2016,5,7,14,45,38.0,307.5,0.9,17.0,337.5,327.55,252.65
2016,5,7,15,0,22.0,267.0,0.9,17.0,284.0,268.35,208.15
2016,5,7,15,15,30.0,265.0,0.85,16.5,286.0,275.58,214.96
2016,5,7,15,30,38.0,263.0,0.8,16.0,288.0,276.69,216.7
2016,5,7,15,45,19.0,185.5,0.8,16.0,198.0,185.11,145.33
2016,5,7,16,0,0.0,108.0,0.8,16.0,108.0,100.71,77.83
2016,5,7,16,15,0.0,112.5,0.75,15.5,112.5,104.86,81.86
2016,5,7,16,30,0.0,117.0,0.7,15.0,117.0,108.95,85.67
2016,5,7,16,45,6.5,126.5,0.7,15.0,129.0,120.02,95.03
2016,5,7,17,0,13.0,136.0,0.7,15.0,141.0,130.0,103.32
2016,5,7,17,15,7.0,116.5,0.65,14.5,119.5,109.22,86.56
2016,5,7,17,30,1.0,97.0,0.6,14.0,98.0,89.28,70.35
2016,5,7,17,45,0.5,76.5,0.6,13.5,77.0,70.13,54.26
2016,5,7,18,0,0.0,56.0,0.6,13.0,56.0,51.29,38.1
2016,5,7,18,15,0.0,38.5,0.6,12.5,38.5,35.4,24.19
2016,5,7,18,30,0.0,21.0,0.6,12.0,21.0,19.49,10.55
2016,5,7,18,45,0.0,10.5,0.6,11.5,10.5,9.73,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,68.5,12.5,0.6,10.0,17.0,11.91,0.0
2016,5,8,5,30,137.0,25.0,0.5,10.0,34.0,19.61,8.17
2016,5,8,5,45,245.5,38.5,0.45,10.5,73.0,29.7,20.38
2016,5,8,6,0,354.0,52.0,0.4,11.0,112.0,61.52,36.07
2016,5,8,6,15,177.0,46.5,0.4,11.5,76.5,61.01,39.08
2016,5,8,6,30,0.0,41.0,0.4,12.0,41.0,38.07,27.34
2016,5,8,6,45,0.0,51.5,0.4,12.5,51.5,47.86,35.73
2016,5,8,7,0,0.0,62.0,0.4,13.0,62.0,57.66,43.92
2016,5,8,7,15,0.0,100.0,0.4,13.5,100.0,92.94,73.35
2016,5,8,7,30,0.0,138.0,0.4,14.0,138.0,128.34,102.05
2016,5,8,7,45,5.0,160.0,0.4,14.5,163.0,151.47,120.13
2016,5,8,8,0,10.0,182.0,0.4,15.0,188.0,175.26,138.52
2016,5,8,8,15,63.5,235.5,0.4,15.0,275.5,260.68,205.85
2016,5,8,8,30,117.0,289.0,0.4,15.0,363.0,354.52,277.18
2016,5,8,8,45,170.5,310.0,0.45,15.5,427.0,418.24,324.06
2016,5,8,9,0,224.0,331.0,0.5,16.0,491.0,486.63,373.6
2016,5,8,9,15,524.0,231.0,0.5,16.0,631.0,640.36,488.56
2016,5,8,9,30,824.0,131.0,0.5,16.0,771.0,803.71,601.47
2016,5,8,9,45,548.0,265.0,0.55,16.5,698.0,738.07,550.05
2016,5,8,10,0,272.0,399.0,0.6,17.0,625.0,643.95,478.45
2016,5,8,10,15,284.0,402.0,0.65,17.0,645.5,667.63,496.27
2016,5,8,10,30,296.0,405.0,0.7,17.0,666.0,690.81,512.25
2016,5,8,10,45,154.5,333.0,0.75,17.5,470.0,482.3,364.02
2016,5,8,11,0,13.0,261.0,0.8,18.0,274.0,260.13,197.76
2016,5,8,11,15,91.0,369.0,0.85,18.0,454.5,463.01,351.09
2016,5,8,11,30,169.0,477.0,0.9,18.0,635.0,652.43,483.34
2016,5,8,11,45,98.0,422.5,0.95,18.5,514.5,516.52,385.14
2016,5,8,12,0,27.0,368.0,1.0,19.0,394.0,390.11,293.13
2016,5,8,12,15,22.5,339.5,1.0,19.0,361.0,346.8,262.33
2016,5,8,12,30,18.0,311.0,1.0,19.0,328.0,314.3,238.53
2016,5,8,12,45,18.0,310.5,1.05,19.0,327.5,313.56,238.38
2016,5,8,13,0,18.0,310.0,1.1,19.0,327.0,312.71,237.99
2016,5,8,13,15,18.5,303.5,1.1,18.5,320.5,306.41,233.93
2016,5,8,13,30,19.0,297.0,1.1,18.0,314.0,300.02,229.84
2016,5,8,13,45,31.0,326.0,1.1,18.0,353.0,346.81,265.48
2016,5,8,14,0,43.0,355.0,1.1,18.0,392.0,385.06,294.11
2016,5,8,14,15,41.0,343.0,1.1,17.5,377.5,369.34,283.1
2016,5,8,14,30,39.0,331.0,1.1,17.0,363.0,353.63,272.4
2016,5,8,14,45,28.5,293.0,1.1,17.0,316.0,305.62,236.55
2016,5,8,15,0,18.0,255.0,1.1,17.0,269.0,253.8,197.35
2016,5,8,15,15,10.0,211.5,1.05,17.0,219.0,205.68,160.35
2016,5,8,15,30,2.0,168.0,1.0,17.0,169.0,158.61,123.51
2016,5,8,15,45,1.0,130.5,1.0,17.0,131.0,122.47,95.0
2016,5,8,16,0,0.0,93.0,1.0,17.0,93.0,86.68,66.24
2016,5,8,16,15,0.0,102.0,1.0,16.5,102.0,95.05,73.56
2016,5,8,16,30,0.0,111.0,1.0,16.0,111.0,103.35,80.81
2016,5,8,16,45,18.5,129.5,1.0,16.0,137.0,127.36,100.65
2016,5,8,17,0,37.0,148.0,1.0,16.0,163.0,149.38,118.39
2016,5,8,17,15,30.5,127.0,0.95,15.5,138.0,125.14,98.7
2016,5,8,17,30,24.0,106.0,0.9,15.0,113.0,101.86,79.68
2016,5,8,17,45,230.5,80.0,0.9,14.5,125.5,104.93,73.06
2016,5,8,18,0,437.0,54.0,0.9,14.0,138.0,82.62,47.22
2016,5,8,18,15,337.5,42.5,0.85,13.5,96.0,41.06,23.95
2016,5,8,18,30,238.0,31.0,0.8,13.0,54.0,24.13,14.47
2016,5,8,18,45,119.0,15.5,0.8,12.5,27.0,12.17,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,87.5,13.0,0.8,9.0,19.5,12.39,0.0
2016,5,9,5,30,175.0,26.0,0.8,9.0,39.0,20.41,9.38
2016,5,9,5,45,287.0,38.5,0.8,9.5,79.0,30.45,21.16
2016,5,9,6,0,399.0,51.0,0.8,10.0,119.0,64.3,37.06
2016,5,9,6,15,207.5,73.5,0.8,10.0,109.5,88.92,61.84
2016,5,9,6,30,16.0,96.0,0.8,10.0,100.0,90.5,71.89
2016,5,9,6,45,23.5,116.5,0.85,10.5,124.0,112.57,90.34
2016,5,9,7,0,31.0,137.0,0.9,11.0,148.0,135.95,109.6
2016,5,9,7,15,26.0,152.5,0.9,11.5,163.0,151.34,122.16
2016,5,9,7,30,21.0,168.0,0.9,12.0,178.0,164.76,132.75
2016,5,9,7,45,69.0,205.5,0.9,12.5,243.0,225.93,181.75
2016,5,9,8,0,117.0,243.0,0.9,13.0,308.0,294.71,235.66
2016,5,9,8,15,96.0,261.5,0.9,13.0,318.0,304.24,242.24
2016,5,9,8,30,75.0,280.0,0.9,13.0,328.0,314.79,249.63
2016,5,9,8,45,104.0,308.0,0.95,13.5,379.5,366.14,288.71
2016,5,9,9,0,133.0,336.0,1.0,14.0,431.0,425.86,333.03
2016,5,9,9,15,212.5,348.0,1.0,14.5,509.5,505.47,392.08
2016,5,9,9,30,292.0,360.0,1.0,15.0,588.0,597.87,458.33
2016,5,9,9,45,321.0,370.5,1.0,15.5,631.0,645.19,489.98
2016,5,9,10,0,350.0,381.0,1.0,16.0,674.0,693.41,522.07
2016,5,9,10,15,633.5,246.5,1.0,16.0,796.5,836.53,626.45
2016,5,9,10,30,917.0,112.0,1.0,16.0,919.0,970.09,712.59
2016,5,9,10,45,923.5,111.5,1.05,16.5,940.0,996.35,726.35
2016,5,9,11,0,930.0,111.0,1.1,17.0,961.0,1019.35,739.57
2016,5,9,11,15,932.5,111.5,1.1,17.0,973.5,1036.06,749.3
2016,5,9,11,30,935.0,112.0,1.1,17.0,986.0,1049.17,756.94
2016,5,9,11,45,937.0,111.5,1.15,17.5,991.0,1057.12,761.08
2016,5,9,12,0,939.0,111.0,1.2,18.0,996.0,1061.36,763.08
2016,5,9,12,15,938.5,111.0,1.2,18.0,993.5,1059.86,762.12
2016,5,9,12,30,938.0,111.0,1.2,18.0,991.0,1054.64,759.03
2016,5,9,12,45,934.5,111.5,1.2,18.5,980.0,1043.25,750.85
2016,5,9,13,0,931.0,112.0,1.2,19.0,969.0,1028.26,740.6
2016,5,9,13,15,927.5,111.0,1.2,19.0,951.0,1008.21,728.71
2016,5,9,13,30,924.0,110.0,1.2,19.0,933.0,984.74,714.74
2016,5,9,13,45,918.5,109.0,1.25,19.0,907.5,956.12,698.34
2016,5,9,14,0,913.0,108.0,1.3,19.0,882.0,924.43,679.84
2016,5,9,14,15,905.5,106.5,1.25,18.5,850.0,887.6,657.59
2016,5,9,14,30,898.0,105.0,1.2,18.0,818.0,848.17,633.45
2016,5,9,14,45,888.0,103.5,1.2,18.0,780.0,804.38,605.63
2016,5,9,15,0,878.0,102.0,1.2,18.0,742.0,758.61,576.11
2016,5,9,15,15,865.0,99.5,1.2,17.5,699.0,708.0,543.8
2016,5,9,15,30,852.0,97.0,1.2,17.0,656.0,656.16,507.84
2016,5,9,15,45,834.5,94.5,1.2,17.0,608.0,601.9,467.83
2016,5,9,16,0,817.0,92.0,1.2,17.0,560.0,545.71,425.16
2016,5,9,16,15,794.5,88.5,1.15,16.5,509.5,486.13,378.94
2016,5,9,16,30,772.0,85.0,1.1,16.0,459.0,427.49,331.76
2016,5,9,16,45,742.0,80.5,1.1,16.0,406.5,366.23,280.62
2016,5,9,17,0,712.0,76.0,1.1,16.0,354.0,307.39,229.93
2016,5,9,17,15,668.5,70.5,1.1,15.0,301.5,245.17,176.68
2016,5,9,17,30,625.0,65.0,1.1,14.0,249.0,188.9,128.07
2016,5,9,17,45,558.5,58.0,1.1,13.5,198.0,132.79,82.02
2016,5,9,18,0,492.0,51.0,1.1,13.0,147.0,84.6,46.85
2016,5,9,18,15,390.0,41.0,1.05,12.5,103.0,41.0,23.07
2016,5,9,18,30,288.0,31.0,1.0,12.0,59.0,24.68,15.14
2016,5,9,18,45,144.0,15.5,1.0,11.5,29.5,12.11,0.0
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,14.0,0.5,9.0,20.0,13.34,0.0
2016,5,10,5,30,153.0,28.0,0.5,9.0,40.0,21.98,11.08
2016,5,10,5,45,268.5,41.5,0.5,9.5,81.0,32.01,22.62
2016,5,10,6,0,384.0,55.0,0.5,10.0,122.0,67.59,40.23
2016,5,10,6,15,192.0,72.5,0.5,10.0,106.0,86.46,60.4
2016,5,10,6,30,0.0,90.0,0.5,10.0,90.0,82.46,65.71
2016,5,10,6,45,5.0,109.0,0.5,10.5,111.0,101.42,81.52
2016,5,10,7,0,10.0,128.0,0.5,11.0,132.0,121.1,97.58
2016,5,10,7,15,17.0,150.0,0.45,11.5,157.5,144.92,116.73
2016,5,10,7,30,24.0,172.0,0.4,12.0,183.0,169.67,136.29
2016,5,10,7,45,90.5,209.0,0.4,12.5,258.0,239.22,191.44
2016,5,10,8,0,157.0,246.0,0.4,13.0,333.0,318.34,252.61
2016,5,10,8,15,134.0,268.0,0.4,13.5,347.0,336.1,264.72
2016,5,10,8,30,111.0,290.0,0.4,14.0,361.0,346.86,271.57
2016,5,10,8,45,159.0,312.5,0.4,15.0,422.0,412.5,319.85
2016,5,10,9,0,207.0,335.0,0.4,16.0,483.0,477.84,366.03
2016,5,10,9,15,531.5,232.0,0.4,16.5,640.0,646.53,490.8
2016,5,10,9,30,856.0,129.0,0.4,17.0,797.0,826.81,612.54
2016,5,10,9,45,858.5,135.0,0.4,18.0,829.0,867.01,632.42
2016,5,10,10,0,861.0,141.0,0.4,19.0,861.0,904.48,652.3
2016,5,10,10,15,868.0,142.5,0.4,19.5,888.0,932.03,666.9
2016,5,10,10,30,875.0,144.0,0.4,20.0,915.0,962.73,683.47
2016,5,10,10,45,881.5,143.5,0.45,20.5,936.0,988.05,697.68
2016,5,10,11,0,888.0,143.0,0.5,21.0,957.0,1010.27,710.08
2016,5,10,11,15,891.0,143.5,0.55,21.0,969.5,1026.81,720.48
2016,5,10,11,30,894.0,144.0,0.6,21.0,982.0,1039.93,729.02
2016,5,10,11,45,896.0,143.5,0.7,21.5,987.0,1047.58,734.2
2016,5,10,12,0,898.0,143.0,0.8,22.0,992.0,1051.7,737.38
2016,5,10,12,15,897.0,143.0,0.85,22.0,988.5,1049.75,737.28
2016,5,10,12,30,896.0,143.0,0.9,22.0,985.0,1044.24,735.21
2016,5,10,12,45,893.5,142.0,0.95,22.5,974.0,1032.74,728.2
2016,5,10,13,0,891.0,141.0,1.0,23.0,963.0,1017.77,719.2
2016,5,10,13,15,886.5,140.0,1.05,22.5,944.0,997.48,709.72
2016,5,10,13,30,882.0,139.0,1.1,22.0,925.0,973.95,698.19
2016,5,10,13,45,874.5,138.0,1.15,22.0,899.0,944.56,681.51
2016,5,10,14,0,867.0,137.0,1.2,22.0,873.0,912.34,662.92
2016,5,10,14,15,858.0,135.0,1.2,22.0,840.5,880.58,643.72
2016,5,10,14,30,849.0,133.0,1.2,22.0,808.0,840.48,618.88
2016,5,10,14,45,836.5,131.0,1.25,22.0,769.5,795.5,591.21
2016,5,10,15,0,824.0,129.0,1.3,22.0,731.0,748.87,561.96
2016,5,10,15,15,809.0,126.0,1.3,21.5,687.5,698.1,528.72
2016,5,10,15,30,794.0,123.0,1.3,21.0,644.0,646.45,493.25
2016,5,10,15,45,776.0,118.5,1.3,20.5,597.0,590.9,453.81
2016,5,10,16,0,758.0,114.0,1.3,20.0,550.0,535.0,412.73
2016,5,10,16,15,732.5,109.5,1.3,19.5,499.5,475.72,367.59
2016,5,10,16,30,707.0,105.0,1.3,19.0,449.0,417.82,321.84
2016,5,10,16,45,676.0,98.5,1.3,18.5,397.5,357.57,272.73
2016,5,10,17,0,645.0,92.0,1.3,18.0,346.0,299.96,224.23
2016,5,10,17,15,598.5,85.0,1.25,17.0,294.0,240.7,174.14
2016,5,10,17,30,552.0,78.0,1.2,16.0,242.0,186.49,128.1
2016,5,10,17,45,488.5,68.5,1.2,15.5,193.0,132.82,84.52
2016,5,10,18,0,425.0,59.0,1.2,15.0,144.0,86.8,50.88
2016,5,10,18,15,327.0,47.0,1.15,14.5,100.5,44.47,26.55
2016,5,10,18,30,229.0,35.0,1.1,14.0,57.0,27.27,17.27
2016,5,10,18,45,114.5,17.5,1.05,13.5,28.5,13.74,0.0
2016,5,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.5,0.7,9.5,21.5,12.87,0.0
2016,5,11,5,30,214.0,27.0,0.7,10.0,43.0,21.16,10.79
2016,5,11,5,45,327.0,38.0,0.7,10.5,85.0,29.71,20.54
2016,5,11,6,0,440.0,49.0,0.7,11.0,127.0,65.3,36.23
2016,5,11,6,15,511.0,57.5,0.65,11.5,176.5,110.36,66.25
2016,5,11,6,30,582.0,66.0,0.6,12.0,226.0,164.0,108.61
2016,5,11,6,45,345.0,108.0,0.6,12.5,208.0,182.52,135.93
2016,5,11,7,0,108.0,150.0,0.6,13.0,190.0,171.41,135.52
2016,5,11,7,15,179.5,170.0,0.55,13.5,248.5,223.35,176.74
2016,5,11,7,30,251.0,190.0,0.5,14.0,307.0,285.68,225.66
2016,5,11,7,45,295.5,205.5,0.45,14.5,359.0,337.39,265.62
2016,5,11,8,0,340.0,221.0,0.4,15.0,411.0,393.55,308.05
2016,5,11,8,15,584.0,163.0,0.4,15.5,523.5,504.9,392.44
2016,5,11,8,30,828.0,105.0,0.4,16.0,636.0,630.95,484.43
2016,5,11,8,45,838.5,110.0,0.4,16.5,679.5,683.74,519.58
2016,5,11,9,0,849.0,115.0,0.4,17.0,723.0,735.28,553.21
2016,5,11,9,15,860.5,117.5,0.4,17.5,762.5,780.07,580.23
2016,5,11,9,30,872.0,120.0,0.4,18.0,802.0,826.06,607.6
2016,5,11,9,45,877.0,124.0,0.45,18.5,835.0,866.16,631.59
2016,5,11,10,0,882.0,128.0,0.5,19.0,868.0,903.65,653.76
2016,5,11,10,15,888.5,129.5,0.55,19.5,895.0,937.22,673.29
2016,5,11,10,30,895.0,131.0,0.6,20.0,922.0,967.94,690.96
2016,5,11,10,45,899.0,132.5,0.65,20.5,942.0,993.27,705.27
2016,5,11,11,0,903.0,134.0,0.7,21.0,962.0,1015.34,717.63
2016,5,11,11,15,905.5,134.5,0.75,21.0,974.0,1031.59,727.9
2016,5,11,11,30,908.0,135.0,0.8,21.0,986.0,1044.35,736.22
2016,5,11,11,45,911.5,133.0,0.85,21.5,991.5,1052.09,740.24
2016,5,11,12,0,915.0,131.0,0.9,22.0,997.0,1056.25,742.24
2016,5,11,12,15,914.5,130.5,0.95,22.0,993.5,1054.28,742.1
2016,5,11,12,30,914.0,130.0,1.0,22.0,990.0,1048.7,739.93
2016,5,11,12,45,916.5,126.0,1.05,22.5,980.5,1038.97,733.93
2016,5,11,13,0,919.0,122.0,1.1,23.0,971.0,1025.57,725.8
2016,5,11,13,15,914.5,121.0,1.15,23.0,952.0,1004.82,714.59
2016,5,11,13,30,910.0,120.0,1.2,23.0,933.0,980.74,701.35
2016,5,11,13,45,905.0,118.5,1.25,23.0,907.5,952.49,685.4
2016,5,11,14,0,900.0,117.0,1.3,23.0,882.0,921.18,667.39
2016,5,11,14,15,891.5,115.0,1.3,22.5,849.5,883.49,645.62
2016,5,11,14,30,883.0,113.0,1.3,22.0,817.0,843.3,621.97
2016,5,11,14,45,872.0,111.0,1.3,22.0,778.5,798.89,593.99
2016,5,11,15,0,861.0,109.0,1.3,22.0,740.0,752.62,564.42
2016,5,11,15,15,847.0,106.5,1.25,21.5,696.5,702.15,531.83
2016,5,11,15,30,833.0,104.0,1.2,21.0,653.0,652.44,497.23
2016,5,11,15,45,815.5,100.5,1.15,21.0,605.5,596.45,456.27
2016,5,11,16,0,798.0,97.0,1.1,21.0,558.0,540.3,414.04
2016,5,11,16,15,774.0,93.5,1.05,20.5,507.5,481.08,368.93
2016,5,11,16,30,750.0,90.0,1.0,20.0,457.0,422.99,323.07
2016,5,11,16,45,718.5,85.0,1.0,19.5,404.5,360.8,272.77
2016,5,11,17,0,687.0,80.0,1.0,19.0,352.0,302.2,223.66
2016,5,11,17,15,643.0,74.5,1.0,18.0,300.0,242.72,173.45
2016,5,11,17,30,599.0,69.0,1.0,17.0,248.0,187.9,126.82
2016,5,11,17,45,534.5,61.0,1.0,16.5,198.0,132.72,82.05
2016,5,11,18,0,470.0,53.0,1.0,16.0,148.0,85.22,47.54
2016,5,11,18,15,372.0,42.5,0.95,15.0,104.0,42.5,23.99
2016,5,11,18,30,274.0,32.0,0.9,14.0,60.0,25.34,15.78
2016,5,11,18,45,137.0,16.0,0.85,13.5,30.0,12.4,0.0
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,84.0,14.0,0.9,9.5,21.0,13.34,0.0
2016,5,12,5,30,168.0,28.0,0.9,10.0,42.0,21.89,11.69
2016,5,12,5,45,265.5,42.5,0.95,10.5,82.0,32.69,23.19
2016,5,12,6,0,363.0,57.0,1.0,11.0,122.0,67.52,40.46
2016,5,12,6,15,434.5,67.5,1.0,11.0,170.0,111.1,70.42
2016,5,12,6,30,506.0,78.0,1.0,11.0,218.0,162.11,110.94
2016,5,12,6,45,259.5,104.5,1.05,11.5,177.0,158.55,119.99
2016,5,12,7,0,13.0,131.0,1.1,12.0,136.0,124.7,100.15
2016,5,12,7,15,48.0,163.0,1.1,12.5,185.0,168.65,135.71
2016,5,12,7,30,83.0,195.0,1.1,13.0,234.0,216.63,174.03
2016,5,12,7,45,171.0,216.0,1.1,13.5,308.0,286.05,228.91
2016,5,12,8,0,259.0,237.0,1.1,14.0,382.0,366.28,291.34
2016,5,12,8,15,245.5,263.0,1.05,14.5,410.0,399.13,315.28
2016,5,12,8,30,232.0,289.0,1.0,15.0,438.0,425.73,334.05
2016,5,12,8,45,523.0,208.0,0.95,15.5,574.0,566.06,441.59
2016,5,12,9,0,814.0,127.0,0.9,16.0,710.0,722.09,554.61
2016,5,12,9,15,826.0,129.5,0.85,16.5,749.5,769.24,582.34
2016,5,12,9,30,838.0,132.0,0.8,17.0,789.0,814.85,609.48
2016,5,12,9,45,846.5,134.0,0.75,17.5,822.0,855.22,632.52
2016,5,12,10,0,855.0,136.0,0.7,18.0,855.0,887.67,650.0
2016,5,12,10,15,862.0,138.0,0.7,18.5,882.0,921.36,669.04
2016,5,12,10,30,869.0,140.0,0.7,19.0,909.0,952.3,686.1
2016,5,12,10,45,872.0,142.0,0.7,19.5,928.5,976.55,698.85
2016,5,12,11,0,875.0,144.0,0.7,20.0,948.0,997.61,709.66
2016,5,12,11,15,878.0,144.5,0.75,20.5,960.5,1013.9,718.68
2016,5,12,11,30,881.0,145.0,0.8,21.0,973.0,1026.84,725.77
2016,5,12,11,45,881.0,146.0,0.85,21.5,977.5,1033.85,729.36
2016,5,12,12,0,881.0,147.0,0.9,22.0,982.0,1037.38,731.0
2016,5,12,12,15,880.5,146.5,0.9,22.0,979.0,1035.45,729.8
2016,5,12,12,30,880.0,146.0,0.9,22.0,976.0,1030.05,726.68
2016,5,12,12,45,871.0,150.0,0.95,22.0,963.5,1017.21,720.18
2016,5,12,13,0,862.0,154.0,1.0,22.0,951.0,1001.12,711.81
2016,5,12,13,15,858.0,153.0,1.0,22.0,933.0,989.97,705.6
2016,5,12,13,30,854.0,152.0,1.0,22.0,915.0,967.05,692.05
2016,5,12,13,45,853.5,146.5,1.05,22.0,891.5,939.65,676.7
2016,5,12,14,0,853.0,141.0,1.1,22.0,868.0,909.12,659.24
2016,5,12,14,15,844.5,139.0,1.1,21.5,836.5,872.33,638.03
2016,5,12,14,30,836.0,137.0,1.1,21.0,805.0,833.19,615.04
2016,5,12,14,45,829.5,132.0,1.1,21.0,768.5,790.43,588.17
2016,5,12,15,0,823.0,127.0,1.1,21.0,732.0,745.59,559.57
2016,5,12,15,15,808.5,124.0,1.1,20.5,689.0,695.35,526.79
2016,5,12,15,30,794.0,121.0,1.1,20.0,646.0,644.17,491.74
2016,5,12,15,45,778.5,116.0,1.1,20.0,599.5,589.75,452.34
2016,5,12,16,0,763.0,111.0,1.1,20.0,553.0,535.07,411.5
2016,5,12,16,15,738.5,106.5,1.1,19.5,503.0,475.75,366.56
2016,5,12,16,30,714.0,102.0,1.1,19.0,453.0,418.11,321.21
2016,5,12,16,45,681.5,96.5,1.15,18.5,401.0,357.99,272.57
2016,5,12,17,0,649.0,91.0,1.2,18.0,349.0,300.66,224.53
2016,5,12,17,15,603.5,84.0,1.2,17.0,297.5,241.51,174.65
2016,5,12,17,30,558.0,77.0,1.2,16.0,246.0,187.28,128.59
2016,5,12,17,45,490.0,69.0,1.25,15.5,196.0,134.02,85.5
2016,5,12,18,0,422.0,61.0,1.3,15.0,146.0,88.93,52.7
2016,5,12,18,15,326.5,48.5,1.25,14.0,103.0,46.26,27.82
2016,5,12,18,30,231.0,36.0,1.2,13.0,60.0,27.97,18.17
2016,5,12,18,45,115.5,18.0,1.2,12.5,30.0,14.08,0.53
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,9.0,4.5,4.29,0.0
2016,5,13,5,30,0.0,9.0,1.0,9.0,9.0,8.33,1.08
2016,5,13,5,45,0.0,18.0,1.05,9.5,18.0,16.68,9.17
2016,5,13,6,0,0.0,27.0,1.1,10.0,27.0,25.05,16.0
2016,5,13,6,15,0.0,37.5,1.1,10.0,37.5,34.82,24.67
2016,5,13,6,30,0.0,48.0,1.1,10.0,48.0,44.6,33.24
2016,5,13,6,45,0.0,59.0,1.15,10.5,59.0,54.86,42.01
2016,5,13,7,0,0.0,70.0,1.2,11.0,70.0,65.13,50.61
2016,5,13,7,15,15.0,124.0,1.15,11.5,131.0,120.34,96.74
2016,5,13,7,30,30.0,178.0,1.1,12.0,192.0,178.91,144.46
2016,5,13,7,45,18.0,176.5,1.1,12.5,185.5,172.8,138.71
2016,5,13,8,0,6.0,175.0,1.1,13.0,179.0,166.45,132.85
2016,5,13,8,15,6.5,184.0,1.05,13.5,188.0,175.76,139.72
2016,5,13,8,30,7.0,193.0,1.0,14.0,197.0,185.11,146.49
2016,5,13,8,45,5.5,186.0,1.0,14.5,189.5,178.0,140.11
2016,5,13,9,0,4.0,179.0,1.0,15.0,182.0,170.69,133.7
2016,5,13,9,15,6.0,192.5,0.95,15.5,197.5,185.32,144.77
2016,5,13,9,30,8.0,206.0,0.9,16.0,213.0,200.14,155.8
2016,5,13,9,45,10.5,229.0,0.9,16.5,238.0,224.63,174.26
2016,5,13,10,0,13.0,252.0,0.9,17.0,263.0,249.36,192.62
2016,5,13,10,15,19.0,294.5,0.95,17.0,311.5,296.27,228.14
