Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,25.0,337.0,1.0,17.0,360.0,352.12,269.64
2016,5,13,10,45,30.5,362.5,1.05,17.5,390.5,383.96,292.3
2016,5,13,11,0,36.0,388.0,1.1,18.0,421.0,416.02,315.01
2016,5,13,11,15,69.5,428.5,1.1,18.0,493.5,490.91,369.6
2016,5,13,11,30,103.0,469.0,1.1,18.0,566.0,566.6,423.15
2016,5,13,11,45,229.5,454.0,1.15,18.5,671.5,688.86,510.42
2016,5,13,12,0,356.0,439.0,1.2,19.0,777.0,810.9,593.77
2016,5,13,12,15,645.0,278.0,1.2,18.5,887.5,947.2,691.77
2016,5,13,12,30,934.0,117.0,1.2,18.0,998.0,1054.41,760.3
2016,5,13,12,45,931.5,116.5,1.3,18.0,987.0,1043.09,753.83
2016,5,13,13,0,929.0,116.0,1.4,18.0,976.0,1028.17,746.72
2016,5,13,13,15,925.5,115.5,1.4,18.0,958.0,1008.77,735.09
2016,5,13,13,30,922.0,115.0,1.4,18.0,940.0,985.97,721.36
2016,5,13,13,45,917.5,113.0,1.45,18.0,915.0,957.45,704.73
2016,5,13,14,0,913.0,111.0,1.5,18.0,890.0,925.82,685.97
2016,5,13,14,15,905.5,109.5,1.5,17.5,858.0,889.17,664.31
2016,5,13,14,30,898.0,108.0,1.5,17.0,826.0,849.93,640.66
2016,5,13,14,45,889.0,105.5,1.55,17.0,788.5,806.12,612.95
2016,5,13,15,0,880.0,103.0,1.6,17.0,751.0,760.26,583.38
2016,5,13,15,15,867.5,101.0,1.6,16.5,708.0,710.64,551.22
2016,5,13,15,30,855.0,99.0,1.6,16.0,665.0,659.74,515.31
2016,5,13,15,45,841.0,94.5,1.6,16.0,618.0,605.57,474.86
2016,5,13,16,0,827.0,90.0,1.6,16.0,571.0,549.19,431.53
2016,5,13,16,15,805.0,87.0,1.55,15.5,520.5,490.09,385.15
2016,5,13,16,30,783.0,84.0,1.5,15.0,470.0,431.85,337.76
2016,5,13,16,45,759.0,78.5,1.5,14.5,418.5,371.52,287.24
2016,5,13,17,0,735.0,73.0,1.5,14.0,367.0,312.9,236.42
2016,5,13,17,15,694.5,68.0,1.5,13.5,314.5,252.35,183.34
2016,5,13,17,30,654.0,63.0,1.5,13.0,262.0,194.24,132.24
2016,5,13,17,45,600.0,56.0,1.5,12.5,211.5,138.29,85.28
2016,5,13,18,0,546.0,49.0,1.5,12.0,161.0,88.69,48.13
2016,5,13,18,15,451.5,40.5,1.45,11.5,115.5,43.22,23.25
2016,5,13,18,30,357.0,32.0,1.4,11.0,70.0,25.16,16.02
2016,5,13,18,45,178.5,16.0,1.35,10.5,35.0,12.27,0.65
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,118.5,14.0,0.6,9.5,24.5,13.34,0.0
2016,5,14,5,30,237.0,28.0,0.6,10.0,49.0,22.37,12.62
2016,5,14,5,45,347.5,38.5,0.65,10.5,91.0,29.79,20.74
2016,5,14,6,0,458.0,49.0,0.7,11.0,133.0,67.21,36.95
2016,5,14,6,15,524.5,56.5,0.7,11.5,181.5,111.94,66.98
2016,5,14,6,30,591.0,64.0,0.7,12.0,230.0,164.64,108.93
2016,5,14,6,45,654.5,62.5,0.7,12.5,281.5,217.46,153.93
2016,5,14,7,0,718.0,61.0,0.7,13.0,333.0,275.28,204.04
2016,5,14,7,15,739.0,72.0,0.7,13.5,387.5,336.92,257.54
2016,5,14,7,30,760.0,83.0,0.7,14.0,442.0,400.13,310.44
2016,5,14,7,45,785.0,86.0,0.7,14.5,493.5,458.54,357.79
2016,5,14,8,0,810.0,89.0,0.7,15.0,545.0,518.29,404.34
2016,5,14,8,15,828.5,92.0,0.7,15.5,593.5,575.31,447.1
2016,5,14,8,30,847.0,95.0,0.7,16.0,642.0,631.05,487.36
2016,5,14,8,45,863.5,96.5,0.7,16.5,687.0,684.48,524.58
2016,5,14,9,0,880.0,98.0,0.7,17.0,732.0,737.12,558.81
2016,5,14,9,15,667.0,200.5,0.7,17.5,696.5,720.2,542.11
2016,5,14,9,30,454.0,303.0,0.7,18.0,661.0,675.86,505.68
2016,5,14,9,45,680.0,207.5,0.75,18.5,768.5,791.78,589.5
2016,5,14,10,0,906.0,112.0,0.8,19.0,876.0,907.31,662.86
2016,5,14,10,15,713.5,230.0,0.8,19.0,843.5,889.7,649.0
2016,5,14,10,30,521.0,348.0,0.8,19.0,811.0,846.78,615.36
2016,5,14,10,45,725.5,230.5,0.85,19.5,890.5,938.42,679.35
2016,5,14,11,0,930.0,113.0,0.9,20.0,970.0,1018.76,727.49
2016,5,14,11,15,660.5,264.5,0.95,20.0,877.5,934.58,673.65
2016,5,14,11,30,391.0,416.0,1.0,20.0,785.0,817.41,591.61
2016,5,14,11,45,411.0,413.0,1.05,20.0,802.5,845.21,612.07
2016,5,14,12,0,431.0,410.0,1.1,20.0,820.0,863.79,624.91
2016,5,14,12,15,442.0,408.5,1.1,20.0,827.5,872.75,630.74
2016,5,14,12,30,453.0,407.0,1.1,20.0,835.0,879.5,635.32
2016,5,14,12,45,304.5,439.5,1.15,20.0,726.0,753.51,549.73
2016,5,14,13,0,156.0,472.0,1.2,20.0,617.0,627.83,462.33
2016,5,14,13,15,234.5,449.0,1.2,20.0,662.5,676.04,499.39
2016,5,14,13,30,313.0,426.0,1.2,20.0,708.0,728.95,537.27
2016,5,14,13,45,233.0,425.5,1.25,20.0,632.0,638.14,473.81
2016,5,14,14,0,153.0,425.0,1.3,20.0,556.0,559.08,418.1
2016,5,14,14,15,164.5,408.0,1.3,19.5,544.5,545.66,411.0
2016,5,14,14,30,176.0,391.0,1.3,19.0,533.0,530.95,402.32
2016,5,14,14,45,273.0,352.0,1.35,19.0,559.5,566.2,431.01
2016,5,14,15,0,370.0,313.0,1.4,19.0,586.0,586.38,448.12
2016,5,14,15,15,225.0,304.5,1.4,18.5,468.0,453.86,350.38
2016,5,14,15,30,80.0,296.0,1.4,18.0,350.0,334.88,260.32
2016,5,14,15,45,53.5,258.0,1.45,18.0,293.0,277.48,217.1
2016,5,14,16,0,27.0,220.0,1.5,18.0,236.0,223.03,175.04
2016,5,14,16,15,13.5,119.5,1.5,17.5,127.5,118.04,91.84
2016,5,14,16,30,0.0,19.0,1.5,17.0,19.0,17.64,9.2
2016,5,14,16,45,0.0,46.0,1.5,16.5,46.0,42.75,30.51
2016,5,14,17,0,0.0,73.0,1.5,16.0,73.0,67.93,51.88
2016,5,14,17,15,0.0,62.5,1.45,15.5,62.5,58.12,43.83
2016,5,14,17,30,0.0,52.0,1.4,15.0,52.0,48.33,35.69
2016,5,14,17,45,225.0,56.0,1.35,14.5,102.5,83.11,55.2
2016,5,14,18,0,450.0,60.0,1.3,14.0,153.0,90.95,53.47
2016,5,14,18,15,354.5,48.5,1.2,13.5,109.5,48.46,28.94
2016,5,14,18,30,259.0,37.0,1.1,13.0,66.0,28.7,18.97
2016,5,14,18,45,129.5,18.5,1.05,12.5,33.0,14.44,2.54
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,16.5,1.05,10.0,24.0,13.04,0.0
2016,5,15,5,30,167.0,33.0,1.1,10.0,48.0,25.83,15.63
2016,5,15,5,45,276.5,46.0,1.2,10.5,89.5,35.33,25.63
2016,5,15,6,0,386.0,59.0,1.3,11.0,131.0,71.3,42.69
2016,5,15,6,15,457.0,68.5,1.3,11.5,179.5,115.34,72.88
2016,5,15,6,30,528.0,78.0,1.3,12.0,228.0,166.68,113.58
2016,5,15,6,45,582.0,84.0,1.35,12.5,280.5,219.04,158.38
2016,5,15,7,0,636.0,90.0,1.4,13.0,333.0,277.44,208.97
2016,5,15,7,15,671.5,95.5,1.3,13.5,385.0,334.47,258.24
2016,5,15,7,30,707.0,101.0,1.2,14.0,437.0,394.75,308.66
2016,5,15,7,45,738.5,103.5,1.15,14.5,488.5,453.13,356.1
2016,5,15,8,0,770.0,106.0,1.1,15.0,540.0,514.24,403.81
2016,5,15,8,15,789.5,109.0,1.05,15.5,588.0,569.83,445.59
2016,5,15,8,30,809.0,112.0,1.0,16.0,636.0,625.63,485.89
2016,5,15,8,45,828.5,113.0,1.0,16.5,681.0,679.32,523.73
2016,5,15,9,0,848.0,114.0,1.0,17.0,726.0,732.58,559.63
2016,5,15,9,15,859.0,116.0,1.0,17.5,765.0,776.37,586.76
2016,5,15,9,30,870.0,118.0,1.0,18.0,804.0,821.19,614.19
2016,5,15,9,45,892.0,112.0,1.0,18.5,841.0,865.25,640.6
2016,5,15,10,0,914.0,106.0,1.0,19.0,878.0,907.76,665.56
2016,5,15,10,15,920.0,107.0,1.0,19.0,905.0,941.15,685.59
2016,5,15,10,30,926.0,108.0,1.0,19.0,932.0,971.57,703.73
2016,5,15,10,45,930.0,109.0,1.05,19.5,951.5,996.97,718.26
2016,5,15,11,0,934.0,110.0,1.1,20.0,971.0,1019.03,730.73
2016,5,15,11,15,936.0,110.5,1.15,20.0,983.5,1035.16,740.98
2016,5,15,11,30,938.0,111.0,1.2,20.0,996.0,1047.7,749.18
2016,5,15,11,45,938.5,111.5,1.25,20.0,1001.0,1055.11,754.34
2016,5,15,12,0,939.0,112.0,1.3,20.0,1006.0,1058.84,757.39
2016,5,15,12,15,938.5,112.0,1.35,20.0,1003.0,1057.36,757.37
2016,5,15,12,30,938.0,112.0,1.4,20.0,1000.0,1052.19,755.2
2016,5,15,12,45,940.0,109.0,1.5,20.0,990.5,1042.77,751.34
2016,5,15,13,0,942.0,106.0,1.6,20.0,981.0,1029.64,745.16
2016,5,15,13,15,939.0,105.0,1.65,20.0,963.5,1010.05,734.12
2016,5,15,13,30,936.0,104.0,1.7,20.0,946.0,987.0,720.91
2016,5,15,13,45,931.0,103.5,1.75,20.0,921.0,959.28,704.64
2016,5,15,14,0,926.0,103.0,1.8,20.0,896.0,928.45,686.23
2016,5,15,14,15,919.5,101.5,1.8,19.5,864.5,892.34,664.89
2016,5,15,14,30,913.0,100.0,1.8,19.0,833.0,853.55,641.51
2016,5,15,14,45,904.0,98.0,1.8,19.0,795.5,809.8,613.25
2016,5,15,15,0,895.0,96.0,1.8,19.0,758.0,763.96,583.23
2016,5,15,15,15,883.0,94.0,1.8,18.5,715.0,714.18,551.06
2016,5,15,15,30,871.0,92.0,1.8,18.0,672.0,663.05,515.38
2016,5,15,15,45,855.0,89.0,1.85,17.5,624.5,607.43,475.14
2016,5,15,16,0,839.0,86.0,1.9,17.0,577.0,551.39,433.04
2016,5,15,16,15,817.5,83.0,1.9,16.5,526.5,492.53,386.92
2016,5,15,16,30,796.0,80.0,1.9,16.0,476.0,433.98,339.32
2016,5,15,16,45,763.0,77.5,1.9,16.0,423.0,372.57,287.34
2016,5,15,17,0,730.0,75.0,1.9,16.0,370.0,313.83,236.17
2016,5,15,17,15,689.0,70.0,1.85,15.0,317.0,251.89,182.53
2016,5,15,17,30,648.0,65.0,1.8,14.0,264.0,195.61,133.37
2016,5,15,17,45,582.0,59.0,1.8,13.5,213.0,139.2,86.61
2016,5,15,18,0,516.0,53.0,1.8,13.0,162.0,90.54,50.59
2016,5,15,18,15,421.0,44.0,1.7,12.5,116.5,46.32,25.88
2016,5,15,18,30,326.0,35.0,1.6,12.0,71.0,27.7,18.26
2016,5,15,18,45,163.0,17.5,1.55,12.0,35.5,13.45,2.62
2016,5,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,12.61,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,24.99,15.12
2016,5,16,5,45,292.5,45.0,1.1,10.5,90.5,34.5,24.93
2016,5,16,6,0,391.0,58.0,1.1,11.0,132.0,72.14,43.18
2016,5,16,6,15,460.5,67.0,1.05,11.5,180.0,114.53,72.01
2016,5,16,6,30,530.0,76.0,1.0,12.0,228.0,165.33,112.29
2016,5,16,6,45,578.5,83.5,0.95,12.5,279.5,217.87,157.22
2016,5,16,7,0,627.0,91.0,0.9,13.0,331.0,275.8,207.12
2016,5,16,7,15,662.0,96.5,0.85,13.5,382.5,332.09,255.38
2016,5,16,7,30,697.0,102.0,0.8,14.0,434.0,391.58,304.77
2016,5,16,7,45,727.5,104.5,0.75,15.0,485.0,448.9,350.19
2016,5,16,8,0,758.0,107.0,0.7,16.0,536.0,508.85,395.59
2016,5,16,8,15,777.5,111.0,0.7,16.5,584.0,564.76,437.26
2016,5,16,8,30,797.0,115.0,0.7,17.0,632.0,620.92,477.61
2016,5,16,8,45,816.5,115.5,0.7,17.5,676.5,673.51,514.15
2016,5,16,9,0,836.0,116.0,0.7,18.0,721.0,725.69,548.95
2016,5,16,9,15,847.0,118.0,0.7,18.5,759.5,768.89,575.31
2016,5,16,9,30,858.0,120.0,0.7,19.0,798.0,813.19,602.02
2016,5,16,9,45,879.0,114.5,0.75,19.5,834.5,856.46,628.41
2016,5,16,10,0,900.0,109.0,0.8,20.0,871.0,898.17,653.47
2016,5,16,10,15,906.0,110.5,0.85,20.0,897.5,931.62,674.3
2016,5,16,10,30,912.0,112.0,0.9,20.0,924.0,962.15,693.33
2016,5,16,10,45,916.0,113.0,0.95,20.5,943.5,987.21,707.61
2016,5,16,11,0,920.0,114.0,1.0,21.0,963.0,1008.98,719.88
2016,5,16,11,15,922.5,114.5,1.05,21.0,975.5,1025.38,730.28
2016,5,16,11,30,925.0,115.0,1.1,21.0,988.0,1038.26,738.67
2016,5,16,11,45,925.0,115.5,1.15,21.5,992.5,1045.07,742.04
2016,5,16,12,0,925.0,116.0,1.2,22.0,997.0,1048.26,743.35
2016,5,16,12,15,925.0,116.0,1.2,22.0,994.5,1047.3,742.75
2016,5,16,12,30,925.0,116.0,1.2,22.0,992.0,1042.71,740.08
2016,5,16,12,45,923.0,115.5,1.3,22.0,981.5,1032.03,735.61
2016,5,16,13,0,921.0,115.0,1.4,22.0,971.0,1017.79,728.96
2016,5,16,13,15,917.5,114.0,1.4,22.0,953.5,998.12,717.28
2016,5,16,13,30,914.0,113.0,1.4,22.0,936.0,975.09,703.57
2016,5,16,13,45,912.5,110.0,1.45,22.0,912.0,948.61,688.42
2016,5,16,14,0,911.0,107.0,1.5,22.0,888.0,918.89,671.09
2016,5,16,14,15,904.0,105.5,1.5,21.5,856.5,882.89,650.11
2016,5,16,14,30,897.0,104.0,1.5,21.0,825.0,844.27,627.19
2016,5,16,14,45,889.5,101.0,1.55,21.0,788.5,801.34,600.41
2016,5,16,15,0,882.0,98.0,1.6,21.0,752.0,756.24,571.74
2016,5,16,15,15,870.0,96.0,1.6,20.5,709.5,707.08,540.35
2016,5,16,15,30,858.0,94.0,1.6,20.0,667.0,656.61,505.42
2016,5,16,15,45,840.0,92.0,1.6,20.0,619.5,601.47,464.79
2016,5,16,16,0,822.0,90.0,1.6,20.0,572.0,546.67,423.15
2016,5,16,16,15,800.5,87.0,1.55,19.5,522.0,488.27,377.99
2016,5,16,16,30,779.0,84.0,1.5,19.0,472.0,430.67,331.84
2016,5,16,16,45,744.5,81.0,1.45,18.5,419.5,369.16,281.22
2016,5,16,17,0,710.0,78.0,1.4,18.0,367.0,310.53,231.45
2016,5,16,17,15,669.0,73.0,1.3,17.5,315.0,249.72,179.16
2016,5,16,17,30,628.0,68.0,1.2,17.0,263.0,194.63,131.51
2016,5,16,17,45,566.0,61.0,1.2,16.5,212.5,139.06,86.06
2016,5,16,18,0,504.0,54.0,1.2,16.0,162.0,90.79,50.56
2016,5,16,18,15,411.0,44.5,1.15,15.0,117.0,46.85,26.02
2016,5,16,18,30,318.0,35.0,1.1,14.0,72.0,27.56,18.05
2016,5,16,18,45,159.0,17.5,1.1,13.5,36.0,13.37,3.06
2016,5,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,15.0,0.65,9.5,27.0,11.77,0.0
2016,5,17,5,30,267.0,30.0,0.6,10.0,54.0,23.96,14.45
2016,5,17,5,45,374.5,40.0,0.6,11.0,97.5,30.86,21.73
2016,5,17,6,0,482.0,50.0,0.6,12.0,141.0,70.26,38.34
2016,5,17,6,15,548.5,57.0,0.55,12.5,191.0,115.97,69.0
2016,5,17,6,30,615.0,64.0,0.5,13.0,241.0,169.6,111.52
2016,5,17,6,45,665.5,68.5,0.5,14.0,295.0,224.74,158.31
2016,5,17,7,0,716.0,73.0,0.5,15.0,349.0,286.88,211.15
2016,5,17,7,15,748.5,77.0,0.5,16.0,402.0,345.55,260.72
2016,5,17,7,30,781.0,81.0,0.5,17.0,455.0,406.99,310.75
2016,5,17,7,45,808.5,83.5,0.55,18.0,507.5,467.06,358.16
2016,5,17,8,0,836.0,86.0,0.6,19.0,560.0,528.68,404.83
2016,5,17,8,15,854.0,88.5,0.65,19.5,609.0,585.38,446.98
2016,5,17,8,30,872.0,91.0,0.7,20.0,658.0,642.21,487.8
2016,5,17,8,45,887.0,93.0,0.75,21.0,703.5,696.13,524.27
2016,5,17,9,0,902.0,95.0,0.8,22.0,749.0,749.08,557.47
2016,5,17,9,15,912.5,96.5,0.8,22.5,788.5,796.85,586.25
2016,5,17,9,30,923.0,98.0,0.8,23.0,828.0,842.72,613.27
2016,5,17,9,45,930.0,100.0,0.8,23.5,862.0,884.04,636.91
2016,5,17,10,0,937.0,102.0,0.8,24.0,896.0,922.75,658.57
2016,5,17,10,15,942.5,103.5,0.8,24.0,923.0,956.8,678.38
2016,5,17,10,30,948.0,105.0,0.8,24.0,950.0,987.79,696.23
2016,5,17,10,45,951.5,106.0,0.85,24.5,970.0,1013.16,710.27
2016,5,17,11,0,955.0,107.0,0.9,25.0,990.0,1035.09,722.29
2016,5,17,11,15,957.0,107.5,0.9,25.0,1002.0,1051.51,731.42
2016,5,17,11,30,959.0,108.0,0.9,25.0,1014.0,1064.26,738.5
2016,5,17,11,45,959.0,108.5,0.95,25.5,1018.5,1071.32,741.96
2016,5,17,12,0,959.0,109.0,1.0,26.0,1023.0,1074.61,743.35
2016,5,17,12,15,958.0,108.5,1.05,26.0,1019.5,1072.13,742.89
2016,5,17,12,30,957.0,108.0,1.1,26.0,1016.0,1065.89,740.36
2016,5,17,12,45,956.0,106.5,1.15,26.0,1005.5,1054.91,735.08
2016,5,17,13,0,955.0,105.0,1.2,26.0,995.0,1040.23,727.66
2016,5,17,13,15,951.5,104.5,1.2,26.0,976.5,1020.53,716.34
2016,5,17,13,30,948.0,104.0,1.2,26.0,958.0,997.35,702.98
2016,5,17,13,45,941.5,103.5,1.25,26.0,932.0,968.06,686.68
2016,5,17,14,0,935.0,103.0,1.3,26.0,906.0,935.7,668.34
2016,5,17,14,15,927.5,101.5,1.3,25.5,873.5,898.57,647.35
2016,5,17,14,30,920.0,100.0,1.3,25.0,841.0,858.79,624.4
2016,5,17,14,45,909.5,98.5,1.35,25.0,802.5,814.23,597.38
2016,5,17,15,0,899.0,97.0,1.4,25.0,764.0,767.69,568.59
2016,5,17,15,15,886.0,95.0,1.4,24.5,720.5,717.15,537.13
2016,5,17,15,30,873.0,93.0,1.4,24.0,677.0,665.36,502.25
2016,5,17,15,45,857.0,90.0,1.4,24.0,629.5,609.76,462.26
2016,5,17,16,0,841.0,87.0,1.4,24.0,582.0,554.19,420.99
2016,5,17,16,15,819.5,84.0,1.4,23.5,531.0,494.87,376.32
2016,5,17,16,30,798.0,81.0,1.4,23.0,480.0,436.31,330.49
2016,5,17,16,45,770.0,76.5,1.4,22.5,427.5,374.84,280.8
2016,5,17,17,0,742.0,72.0,1.4,22.0,375.0,315.49,231.12
2016,5,17,17,15,702.0,67.5,1.3,21.0,322.5,255.32,180.23
2016,5,17,17,30,662.0,63.0,1.2,20.0,270.0,197.46,131.0
2016,5,17,17,45,603.0,57.0,1.15,19.5,218.5,141.29,85.26
2016,5,17,18,0,544.0,51.0,1.1,19.0,167.0,92.0,49.28
2016,5,17,18,15,454.0,42.5,1.0,18.0,121.5,46.62,24.46
2016,5,17,18,30,364.0,34.0,0.9,17.0,76.0,26.55,16.99
2016,5,17,18,45,219.0,21.5,0.85,16.0,43.5,16.98,5.85
2016,5,17,19,0,74.0,9.0,0.8,15.0,11.0,8.58,0.0
2016,5,17,19,15,37.0,4.5,0.75,14.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,16.0,0.8,11.5,27.0,12.57,0.0
2016,5,18,5,30,235.0,32.0,0.8,12.0,54.0,24.94,15.23
2016,5,18,5,45,338.0,43.5,0.8,13.0,96.5,33.95,24.26
2016,5,18,6,0,441.0,55.0,0.8,14.0,139.0,72.61,41.28
2016,5,18,6,15,508.0,63.0,0.75,14.5,188.5,116.81,70.95
2016,5,18,6,30,575.0,71.0,0.7,15.0,238.0,169.05,112.05
2016,5,18,6,45,624.0,76.5,0.65,15.5,290.5,222.41,157.21
2016,5,18,7,0,673.0,82.0,0.6,16.0,343.0,281.13,207.19
2016,5,18,7,15,706.5,87.0,0.6,16.5,395.0,338.88,256.19
2016,5,18,7,30,740.0,92.0,0.6,17.0,447.0,400.78,306.94
2016,5,18,7,45,765.0,95.5,0.6,18.0,498.0,458.42,352.18
2016,5,18,8,0,790.0,99.0,0.6,19.0,549.0,517.44,396.53
2016,5,18,8,15,808.5,102.5,0.6,19.5,597.0,573.77,437.89
2016,5,18,8,30,827.0,106.0,0.6,20.0,645.0,630.18,477.75
2016,5,18,8,45,842.5,108.0,0.6,21.0,689.0,682.84,512.65
2016,5,18,9,0,858.0,110.0,0.6,22.0,733.0,732.15,543.42
2016,5,18,9,15,868.5,112.0,0.6,22.5,772.0,778.57,571.31
2016,5,18,9,30,879.0,114.0,0.6,23.0,811.0,823.21,597.52
2016,5,18,9,45,891.5,113.5,0.65,24.0,845.0,865.01,621.17
2016,5,18,10,0,904.0,113.0,0.7,25.0,879.0,904.7,643.11
2016,5,18,10,15,909.5,114.0,0.75,25.0,906.0,937.25,662.91
2016,5,18,10,30,915.0,115.0,0.8,25.0,933.0,966.85,680.94
2016,5,18,10,45,917.5,117.0,0.85,25.5,952.0,991.51,694.63
2016,5,18,11,0,920.0,119.0,0.9,26.0,971.0,1012.83,706.33
2016,5,18,11,15,922.5,119.5,0.9,26.0,983.0,1029.2,715.48
2016,5,18,11,30,925.0,120.0,0.9,26.0,995.0,1042.06,722.66
2016,5,18,11,45,923.5,121.5,0.95,26.5,999.0,1048.38,725.68
2016,5,18,12,0,922.0,123.0,1.0,27.0,1003.0,1051.06,726.71
2016,5,18,12,15,921.5,122.5,1.05,27.0,1000.0,1049.14,726.55
2016,5,18,12,30,921.0,122.0,1.1,27.0,997.0,1043.61,724.38
2016,5,18,12,45,917.5,122.0,1.15,27.0,986.0,1032.04,718.68
2016,5,18,13,0,914.0,122.0,1.2,27.0,975.0,1016.98,710.96
2016,5,18,13,15,910.5,121.0,1.2,26.5,957.0,997.51,701.11
2016,5,18,13,30,907.0,120.0,1.2,26.0,939.0,974.71,689.24
2016,5,18,13,45,902.5,118.0,1.2,26.0,914.0,946.77,672.83
2016,5,18,14,0,898.0,116.0,1.2,26.0,889.0,915.8,654.49
2016,5,18,14,15,890.5,114.5,1.2,26.0,857.5,879.87,632.92
2016,5,18,14,30,883.0,113.0,1.2,26.0,826.0,841.41,609.56
2016,5,18,14,45,876.5,109.5,1.25,26.0,789.5,799.4,584.26
2016,5,18,15,0,870.0,106.0,1.3,26.0,753.0,755.19,557.07
2016,5,18,15,15,857.0,103.5,1.3,25.5,710.0,705.45,526.13
2016,5,18,15,30,844.0,101.0,1.3,25.0,667.0,654.52,491.71
2016,5,18,15,45,829.0,97.5,1.3,24.5,620.5,601.53,454.63
2016,5,18,16,0,814.0,94.0,1.3,24.0,574.0,546.53,414.78
2016,5,18,16,15,792.0,90.5,1.25,23.0,524.0,487.9,371.22
2016,5,18,16,30,770.0,87.0,1.2,22.0,474.0,430.14,326.55
2016,5,18,16,45,737.0,83.5,1.15,21.5,422.0,369.3,277.37
2016,5,18,17,0,704.0,80.0,1.1,21.0,370.0,309.66,227.71
2016,5,18,17,15,663.0,75.0,1.05,20.0,317.5,250.72,178.17
2016,5,18,17,30,622.0,70.0,1.0,19.0,265.0,196.03,131.78
2016,5,18,17,45,564.0,62.5,0.95,18.0,215.0,140.95,87.12
2016,5,18,18,0,506.0,55.0,0.9,17.0,165.0,92.68,51.69
2016,5,18,18,15,416.5,45.5,0.8,16.0,120.0,48.64,26.88
2016,5,18,18,30,327.0,36.0,0.7,15.0,75.0,28.25,18.68
2016,5,18,18,45,195.5,23.0,0.65,14.5,43.0,18.27,7.29
2016,5,18,19,0,64.0,10.0,0.6,14.0,11.0,9.53,0.0
2016,5,18,19,15,32.0,5.0,0.6,13.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,18.0,1.35,10.0,28.5,14.17,0.0
2016,5,19,5,30,213.0,36.0,1.4,10.0,57.0,28.14,18.17
2016,5,19,5,45,320.5,48.0,1.45,10.5,100.0,36.78,27.03
2016,5,19,6,0,428.0,60.0,1.5,11.0,143.0,76.66,45.61
2016,5,19,6,15,321.5,87.0,1.6,11.0,160.0,114.54,78.38
2016,5,19,6,30,215.0,114.0,1.7,11.0,177.0,141.25,106.16
2016,5,19,6,45,245.0,130.0,1.8,11.5,215.0,178.07,137.16
2016,5,19,7,0,275.0,146.0,1.9,12.0,253.0,218.33,171.29
2016,5,19,7,15,501.0,123.0,1.9,12.0,351.5,297.66,234.15
2016,5,19,7,30,727.0,100.0,1.9,12.0,450.0,401.92,318.39
2016,5,19,7,45,756.0,102.0,1.9,12.5,501.5,460.46,366.9
2016,5,19,8,0,785.0,104.0,1.9,13.0,553.0,519.6,414.52
2016,5,19,8,15,804.0,107.5,1.8,13.5,601.0,575.94,457.88
2016,5,19,8,30,823.0,111.0,1.7,14.0,649.0,632.42,499.62
2016,5,19,8,45,843.0,111.0,1.6,14.5,694.0,685.88,537.63
2016,5,19,9,0,863.0,111.0,1.5,15.0,739.0,736.37,571.52
2016,5,19,9,15,875.0,113.5,1.5,15.5,779.5,784.59,602.48
2016,5,19,9,30,887.0,116.0,1.5,16.0,820.0,831.15,631.72
2016,5,19,9,45,892.0,120.5,1.55,16.5,853.5,871.92,657.17
2016,5,19,10,0,897.0,125.0,1.6,17.0,887.0,910.06,680.63
2016,5,19,10,15,905.0,126.5,1.6,17.0,916.0,945.13,702.5
2016,5,19,10,30,913.0,128.0,1.6,17.0,945.0,977.39,722.43
2016,5,19,10,45,926.0,125.0,1.6,17.0,969.0,1006.95,740.52
2016,5,19,11,0,939.0,122.0,1.6,17.0,993.0,1033.53,756.68
2016,5,19,11,15,943.0,122.5,1.6,17.0,1007.0,1051.64,767.45
2016,5,19,11,30,947.0,123.0,1.6,17.0,1021.0,1066.2,776.14
2016,5,19,11,45,949.5,123.0,1.6,17.5,1027.0,1075.16,779.93
2016,5,19,12,0,952.0,123.0,1.6,18.0,1033.0,1080.43,781.57
2016,5,19,12,15,951.5,123.0,1.65,18.0,1030.5,1078.99,781.46
2016,5,19,12,30,951.0,123.0,1.7,18.0,1028.0,1073.84,779.19
2016,5,19,12,45,951.0,121.0,1.75,18.0,1018.0,1063.49,773.75
2016,5,19,13,0,951.0,119.0,1.8,18.0,1008.0,1049.44,766.07
2016,5,19,13,15,947.5,118.5,1.85,17.5,989.0,1029.88,756.35
2016,5,19,13,30,944.0,118.0,1.9,17.0,970.0,1006.87,744.39
2016,5,19,13,45,706.0,230.5,1.95,17.0,858.0,890.62,668.91
2016,5,19,14,0,468.0,343.0,2.0,17.0,746.0,768.43,581.02
2016,5,19,14,15,435.0,340.0,2.1,16.5,704.5,720.67,550.38
2016,5,19,14,30,402.0,337.0,2.2,16.0,663.0,667.52,514.52
2016,5,19,14,45,651.0,222.0,2.3,16.0,720.0,740.73,574.43
2016,5,19,15,0,900.0,107.0,2.4,16.0,777.0,778.28,605.02
2016,5,19,15,15,887.0,104.5,2.4,15.5,733.5,727.3,570.54
2016,5,19,15,30,874.0,102.0,2.4,15.0,690.0,675.05,532.98
2016,5,19,15,45,621.0,167.5,2.4,15.0,570.5,545.66,432.9
2016,5,19,16,0,368.0,233.0,2.4,15.0,451.0,429.0,341.14
2016,5,19,16,15,454.0,188.5,2.4,14.0,433.5,411.4,328.81
2016,5,19,16,30,540.0,144.0,2.4,13.0,416.0,380.34,303.57
2016,5,19,16,45,428.0,148.0,2.45,12.5,349.5,308.2,244.77
2016,5,19,17,0,316.0,152.0,2.5,12.0,283.0,246.42,194.48
2016,5,19,17,15,283.0,138.0,2.5,11.5,243.0,204.0,158.51
2016,5,19,17,30,250.0,124.0,2.5,11.0,203.0,165.21,125.59
2016,5,19,17,45,218.5,104.0,2.5,11.0,164.0,125.28,92.09
2016,5,19,18,0,187.0,84.0,2.5,11.0,125.0,89.3,63.3
2016,5,19,18,15,145.5,64.5,2.4,10.5,91.0,57.51,40.48
2016,5,19,18,30,104.0,45.0,2.3,10.0,57.0,36.33,26.19
2016,5,19,18,45,52.0,27.0,2.25,10.0,33.0,23.27,11.59
2016,5,19,19,0,0.0,9.0,2.2,10.0,9.0,8.58,0.0
2016,5,19,19,15,0.0,4.5,2.2,10.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,96.5,19.0,2.3,9.0,28.5,14.96,0.0
2016,5,20,5,30,193.0,38.0,2.3,9.0,57.0,29.72,19.68
2016,5,20,5,45,303.5,50.5,2.3,9.0,100.5,38.7,28.92
2016,5,20,6,0,414.0,63.0,2.3,9.0,144.0,77.26,46.92
2016,5,20,6,15,483.5,72.0,2.3,9.5,193.5,122.46,78.41
2016,5,20,6,30,553.0,81.0,2.3,10.0,243.0,174.58,120.39
2016,5,20,6,45,607.0,86.0,2.3,10.5,296.0,227.36,166.19
2016,5,20,7,0,661.0,91.0,2.3,11.0,349.0,286.11,217.85
2016,5,20,7,15,695.5,96.5,2.25,11.0,401.5,344.01,269.35
2016,5,20,7,30,730.0,102.0,2.2,11.0,454.0,404.99,322.27
2016,5,20,7,45,760.0,104.0,2.2,11.5,506.0,464.15,371.85
2016,5,20,8,0,790.0,106.0,2.2,12.0,558.0,523.99,420.38
2016,5,20,8,15,809.0,109.5,2.15,12.0,606.5,580.55,465.4
2016,5,20,8,30,828.0,113.0,2.1,12.0,655.0,637.24,509.08
2016,5,20,8,45,467.5,227.0,2.1,12.5,537.0,544.9,434.05
2016,5,20,9,0,107.0,341.0,2.1,13.0,419.0,404.1,319.17
2016,5,20,9,15,133.5,364.0,2.1,13.0,467.0,457.99,360.99
2016,5,20,9,30,160.0,387.0,2.1,13.0,515.0,508.55,398.69
2016,5,20,9,45,239.0,391.0,2.1,13.5,590.5,585.75,456.28
2016,5,20,10,0,318.0,395.0,2.1,14.0,666.0,674.69,520.59
2016,5,20,10,15,362.0,388.5,2.1,14.0,706.0,718.72,552.0
2016,5,20,10,30,406.0,382.0,2.1,14.0,746.0,770.42,588.66
2016,5,20,10,45,279.0,426.5,2.15,14.0,679.5,698.73,533.94
2016,5,20,11,0,152.0,471.0,2.2,14.0,613.0,619.02,473.31
2016,5,20,11,15,547.5,295.0,2.2,14.0,813.5,849.18,649.46
2016,5,20,11,30,943.0,119.0,2.2,14.0,1014.0,1057.64,790.48
2016,5,20,11,45,945.0,118.5,2.2,14.5,1019.0,1065.58,791.53
2016,5,20,12,0,947.0,118.0,2.2,15.0,1024.0,1069.85,792.66
2016,5,20,12,15,481.0,201.0,2.2,14.5,661.5,701.6,542.02
2016,5,20,12,30,15.0,284.0,2.2,14.0,299.0,284.43,220.65
2016,5,20,12,45,117.0,378.0,2.2,14.0,488.0,495.15,385.45
2016,5,20,13,0,219.0,472.0,2.2,14.0,677.0,686.76,525.28
2016,5,20,13,15,188.5,464.0,2.15,14.0,638.5,644.95,493.1
2016,5,20,13,30,158.0,456.0,2.1,14.0,600.0,603.42,462.79
2016,5,20,13,45,114.0,429.0,2.1,14.0,531.5,531.3,409.87
2016,5,20,14,0,70.0,402.0,2.1,14.0,463.0,453.43,351.88
2016,5,20,14,15,142.5,397.5,2.1,14.0,515.0,514.78,400.68
2016,5,20,14,30,215.0,393.0,2.1,14.0,567.0,563.15,438.35
2016,5,20,14,45,115.5,323.5,2.1,14.0,416.5,407.79,320.53
2016,5,20,15,0,16.0,254.0,2.1,14.0,266.0,250.72,197.67
2016,5,20,15,15,145.5,277.0,2.1,13.5,375.5,370.95,296.24
2016,5,20,15,30,275.0,300.0,2.1,13.0,485.0,473.43,377.03
2016,5,20,15,45,299.5,272.0,2.1,13.0,460.5,445.76,355.76
2016,5,20,16,0,324.0,244.0,2.1,13.0,436.0,415.2,332.38
2016,5,20,16,15,166.5,206.5,2.05,12.5,305.0,279.59,225.14
2016,5,20,16,30,9.0,169.0,2.0,12.0,174.0,160.94,129.44
2016,5,20,16,45,4.5,119.0,2.0,12.0,121.5,112.24,89.63
2016,5,20,17,0,0.0,69.0,2.0,12.0,69.0,64.2,49.43
2016,5,20,17,15,309.5,72.0,1.95,11.5,170.5,151.8,114.59
2016,5,20,17,30,619.0,75.0,1.9,11.0,272.0,200.91,141.0
2016,5,20,17,45,550.0,69.0,1.85,11.0,220.5,145.7,94.45
2016,5,20,18,0,481.0,63.0,1.8,11.0,169.0,98.62,58.99
2016,5,20,18,15,388.5,52.5,1.7,10.5,124.0,54.99,33.11
2016,5,20,18,30,296.0,42.0,1.6,10.0,79.0,32.45,22.87
2016,5,20,18,45,166.5,27.5,1.55,10.0,46.5,21.57,10.75
2016,5,20,19,0,37.0,13.0,1.5,10.0,14.0,12.39,0.0
2016,5,20,19,15,18.5,6.5,1.45,9.5,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,15,24.5,17.0,0.85,9.0,19.5,15.09,0.0
2016,5,21,5,30,49.0,34.0,0.9,9.0,39.0,29.16,19.36
2016,5,21,5,45,82.5,54.0,0.95,9.5,68.0,45.09,34.6
2016,5,21,6,0,116.0,74.0,1.0,10.0,97.0,70.9,51.46
2016,5,21,6,15,136.5,95.5,1.0,10.0,130.0,100.83,75.24
2016,5,21,6,30,157.0,117.0,1.0,10.0,163.0,133.58,102.43
2016,5,21,6,45,175.5,136.5,1.05,10.5,198.0,166.77,130.36
2016,5,21,7,0,194.0,156.0,1.1,11.0,233.0,202.17,160.12
2016,5,21,7,15,281.5,166.5,1.1,11.5,294.5,257.41,204.51
2016,5,21,7,30,369.0,177.0,1.1,12.0,356.0,321.53,255.96
2016,5,21,7,45,187.0,175.0,1.1,12.5,266.0,256.39,205.61
2016,5,21,8,0,5.0,173.0,1.1,13.0,176.0,163.85,130.32
2016,5,21,8,15,7.0,188.0,1.1,13.0,193.0,179.58,142.99
2016,5,21,8,30,9.0,203.0,1.1,13.0,210.0,195.54,155.38
2016,5,21,8,45,59.5,272.5,1.15,13.5,316.5,299.91,237.92
2016,5,21,9,0,110.0,342.0,1.2,14.0,423.0,407.02,319.23
2016,5,21,9,15,70.5,328.5,1.2,14.0,381.5,369.47,288.8
2016,5,21,9,30,31.0,315.0,1.2,14.0,340.0,328.3,256.21
2016,5,21,9,45,18.0,239.5,1.25,14.5,254.0,240.62,188.08
2016,5,21,10,0,5.0,164.0,1.3,15.0,168.0,158.28,122.86
2016,5,21,10,15,9.0,209.5,1.3,15.0,217.5,205.37,160.22
2016,5,21,10,30,13.0,255.0,1.3,15.0,267.0,252.96,196.98
2016,5,21,10,45,26.5,327.0,1.3,15.0,352.0,343.45,265.96
2016,5,21,11,0,40.0,399.0,1.3,15.0,437.0,429.35,329.37
2016,5,21,11,15,24.5,299.0,1.3,15.0,322.5,315.35,243.47
2016,5,21,11,30,9.0,199.0,1.3,15.0,208.0,196.72,152.33
2016,5,21,11,45,24.5,306.5,1.35,15.0,330.5,323.7,250.98
2016,5,21,12,0,40.0,414.0,1.4,15.0,453.0,447.11,342.41
2016,5,21,12,15,39.0,410.5,1.4,15.0,448.5,442.5,338.15
2016,5,21,12,30,38.0,407.0,1.4,15.0,444.0,437.6,334.63
2016,5,21,12,45,27.0,353.5,1.45,15.0,380.0,372.43,286.49
2016,5,21,13,0,16.0,300.0,1.5,15.0,316.0,300.25,232.38
2016,5,21,13,15,43.5,363.5,1.5,14.5,404.0,396.54,306.98
2016,5,21,13,30,71.0,427.0,1.5,14.0,492.0,484.33,372.8
2016,5,21,13,45,46.0,369.0,1.55,14.0,410.5,401.19,310.57
2016,5,21,14,0,21.0,311.0,1.6,14.0,329.0,313.04,244.05
2016,5,21,14,15,15.5,269.5,1.6,14.0,283.0,267.59,209.61
2016,5,21,14,30,10.0,228.0,1.6,14.0,237.0,222.72,174.88
2016,5,21,14,45,43.0,284.0,1.6,14.0,317.0,306.43,241.7
2016,5,21,15,0,76.0,340.0,1.6,14.0,397.0,382.87,300.96
2016,5,21,15,15,44.5,281.5,1.55,13.5,315.0,299.96,237.06
2016,5,21,15,30,13.0,223.0,1.5,13.0,233.0,217.35,172.53
2016,5,21,15,45,48.5,241.0,1.5,13.0,271.5,257.61,205.93
2016,5,21,16,0,84.0,259.0,1.5,13.0,310.0,290.73,232.66
2016,5,21,16,15,112.5,239.0,1.45,13.0,300.5,283.02,226.74
2016,5,21,16,30,141.0,219.0,1.4,13.0,291.0,268.99,215.47
2016,5,21,16,45,113.0,194.0,1.4,13.0,248.0,225.24,180.29
2016,5,21,17,0,85.0,169.0,1.4,13.0,205.0,183.8,146.82
2016,5,21,17,15,76.5,147.5,1.35,12.5,176.5,155.66,123.81
2016,5,21,17,30,68.0,126.0,1.3,12.0,148.0,128.64,101.43
2016,5,21,17,45,279.0,92.5,1.3,12.0,158.5,125.07,88.8
2016,5,21,18,0,490.0,59.0,1.3,12.0,169.0,96.16,56.23
2016,5,21,18,15,404.0,49.5,1.2,11.5,124.5,53.04,30.79
2016,5,21,18,30,318.0,40.0,1.1,11.0,80.0,31.64,22.12
2016,5,21,18,45,195.0,26.0,1.05,10.5,47.5,20.33,10.12
2016,5,21,19,0,72.0,12.0,1.0,10.0,15.0,11.44,0.0
2016,5,21,19,15,36.0,6.0,1.0,9.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.0,18.0,0.7,8.5,30.5,14.11,0.0
2016,5,22,5,30,242.0,36.0,0.7,9.0,61.0,28.04,18.5
2016,5,22,5,45,339.5,48.0,0.75,9.5,104.0,36.89,27.36
2016,5,22,6,0,437.0,60.0,0.8,10.0,147.0,77.45,46.06
2016,5,22,6,15,502.0,68.5,0.8,10.5,196.5,121.55,76.35
2016,5,22,6,30,567.0,77.0,0.8,11.0,246.0,173.44,117.86
2016,5,22,6,45,337.5,118.0,0.8,11.5,224.0,190.01,143.11
2016,5,22,7,0,108.0,159.0,0.8,12.0,202.0,178.96,142.28
2016,5,22,7,15,101.5,182.0,0.75,12.0,226.5,204.51,163.76
2016,5,22,7,30,95.0,205.0,0.7,12.0,251.0,230.07,184.49
2016,5,22,7,45,121.5,230.0,0.7,12.5,296.0,274.59,219.39
2016,5,22,8,0,148.0,255.0,0.7,13.0,341.0,320.26,254.46
2016,5,22,8,15,201.0,273.5,0.7,13.5,400.5,377.73,298.17
2016,5,22,8,30,254.0,292.0,0.7,14.0,460.0,444.27,347.63
2016,5,22,8,45,304.5,302.0,0.7,14.5,516.0,502.02,389.5
2016,5,22,9,0,355.0,312.0,0.7,15.0,572.0,563.57,433.21
2016,5,22,9,15,274.0,349.0,0.7,15.0,556.0,555.08,424.23
2016,5,22,9,30,193.0,386.0,0.7,15.0,540.0,533.29,406.2
2016,5,22,9,45,156.0,401.5,0.75,15.5,529.5,526.22,399.53
2016,5,22,10,0,119.0,417.0,0.8,16.0,519.0,516.11,390.42
2016,5,22,10,15,192.5,427.0,0.85,16.0,597.5,596.79,449.58
2016,5,22,10,30,266.0,437.0,0.9,16.0,676.0,688.61,514.06
2016,5,22,10,45,332.5,420.5,0.95,16.5,725.5,742.28,550.66
2016,5,22,11,0,399.0,404.0,1.0,17.0,775.0,797.06,587.85
2016,5,22,11,15,283.5,444.5,1.05,16.5,710.0,731.92,541.44
2016,5,22,11,30,168.0,485.0,1.1,16.0,645.0,653.74,486.31
2016,5,22,11,45,151.5,486.5,1.15,16.0,631.0,640.5,477.78
2016,5,22,12,0,135.0,488.0,1.2,16.0,617.0,626.23,467.82
2016,5,22,12,15,73.0,353.5,1.2,16.0,423.5,418.95,319.44
2016,5,22,12,30,11.0,219.0,1.2,16.0,230.0,217.88,167.67
2016,5,22,12,45,14.0,260.0,1.3,16.0,273.5,260.01,201.15
2016,5,22,13,0,17.0,301.0,1.4,16.0,317.0,302.14,233.36
2016,5,22,13,15,18.5,309.0,1.45,16.0,326.0,310.84,240.02
2016,5,22,13,30,20.0,317.0,1.5,16.0,335.0,319.4,246.76
2016,5,22,13,45,11.0,231.0,1.55,16.0,241.0,227.89,176.7
2016,5,22,14,0,2.0,145.0,1.6,16.0,147.0,137.76,106.06
2016,5,22,14,15,1.0,125.0,1.6,16.0,126.0,117.89,90.47
2016,5,22,14,30,0.0,105.0,1.6,16.0,105.0,98.15,74.71
2016,5,22,14,45,1.0,131.5,1.65,16.0,132.5,123.81,95.64
2016,5,22,15,0,2.0,158.0,1.7,16.0,160.0,149.39,116.37
2016,5,22,15,15,36.5,228.0,1.7,15.5,253.5,242.76,191.9
2016,5,22,15,30,71.0,298.0,1.7,15.0,347.0,329.98,260.8
2016,5,22,15,45,35.5,226.0,1.7,15.0,250.5,235.46,186.47
2016,5,22,16,0,0.0,154.0,1.7,15.0,154.0,143.62,113.06
2016,5,22,16,15,7.5,166.0,1.7,14.5,170.0,158.28,125.88
2016,5,22,16,30,15.0,178.0,1.7,14.0,186.0,171.88,137.55
2016,5,22,16,45,7.5,155.0,1.7,13.5,159.5,146.43,117.29
2016,5,22,17,0,0.0,132.0,1.7,13.0,133.0,121.97,97.72
2016,5,22,17,15,0.0,114.0,1.7,12.5,114.5,105.09,84.07
2016,5,22,17,30,0.0,96.0,1.7,12.0,96.0,88.31,70.22
2016,5,22,17,45,253.5,77.0,1.7,12.0,134.5,107.21,74.99
2016,5,22,18,0,507.0,58.0,1.7,12.0,173.0,97.27,56.45
2016,5,22,18,15,422.5,48.5,1.6,11.5,128.0,53.13,30.25
2016,5,22,18,30,338.0,39.0,1.5,11.0,83.0,30.58,21.22
2016,5,22,18,45,215.5,26.0,1.45,10.5,49.5,20.7,10.68
2016,5,22,19,0,93.0,13.0,1.4,10.0,16.0,12.39,0.0
2016,5,22,19,15,46.5,6.5,1.35,9.5,8.0,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,102.0,18.5,0.95,9.0,29.5,14.49,0.64
2016,5,23,5,30,204.0,37.0,1.0,9.0,59.0,28.78,19.19
2016,5,23,5,45,298.0,50.0,1.05,9.5,100.5,38.49,28.78
2016,5,23,6,0,392.0,63.0,1.1,10.0,142.0,76.19,46.49
2016,5,23,6,15,455.5,73.0,1.1,10.5,189.5,120.08,77.23
2016,5,23,6,30,519.0,83.0,1.1,11.0,237.0,170.29,117.43
2016,5,23,6,45,571.5,88.5,1.1,11.5,288.5,221.06,160.83
2016,5,23,7,0,624.0,94.0,1.1,12.0,340.0,277.63,209.72
2016,5,23,7,15,657.5,99.5,1.1,12.0,391.0,332.9,258.03
2016,5,23,7,30,691.0,105.0,1.1,12.0,442.0,391.19,307.7
2016,5,23,7,45,722.0,107.5,1.1,12.5,492.5,448.08,354.36
