Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,753.0,110.0,1.1,13.0,543.0,507.76,401.53
2016,5,23,8,15,515.5,199.5,1.1,13.0,507.5,495.38,391.46
2016,5,23,8,30,278.0,289.0,1.1,13.0,472.0,456.11,359.28
2016,5,23,8,45,552.0,204.5,1.1,13.5,598.5,578.75,454.84
2016,5,23,9,0,826.0,120.0,1.1,14.0,725.0,719.76,558.9
2016,5,23,9,15,633.0,216.5,1.1,14.0,694.5,706.03,543.31
2016,5,23,9,30,440.0,313.0,1.1,14.0,664.0,670.39,513.32
2016,5,23,9,45,388.5,351.5,1.1,14.5,671.0,676.91,515.45
2016,5,23,10,0,337.0,390.0,1.1,15.0,678.0,684.86,517.79
2016,5,23,10,15,615.0,255.5,1.1,15.0,800.5,821.27,618.91
2016,5,23,10,30,893.0,121.0,1.1,15.0,923.0,949.66,703.39
2016,5,23,10,45,897.0,122.0,1.1,15.5,942.5,974.19,715.47
2016,5,23,11,0,901.0,123.0,1.1,16.0,962.0,995.51,726.9
2016,5,23,11,15,903.0,123.5,1.05,16.0,974.0,1011.1,735.11
2016,5,23,11,30,905.0,124.0,1.0,16.0,986.0,1023.26,741.23
2016,5,23,11,45,907.5,123.5,1.0,16.0,991.0,1031.46,746.0
2016,5,23,12,0,910.0,123.0,1.0,16.0,996.0,1036.17,748.74
2016,5,23,12,15,909.0,123.0,1.0,16.0,993.5,1034.36,747.56
2016,5,23,12,30,908.0,123.0,1.0,16.0,991.0,1029.02,744.39
2016,5,23,12,45,559.5,298.5,1.0,16.0,832.0,867.39,638.05
2016,5,23,13,0,211.0,474.0,1.0,16.0,673.0,679.96,503.48
2016,5,23,13,15,207.0,465.0,1.0,16.0,657.0,662.61,493.92
2016,5,23,13,30,203.0,456.0,1.0,16.0,641.0,644.51,481.93
2016,5,23,13,45,281.0,422.5,1.05,16.0,671.0,683.54,512.38
2016,5,23,14,0,359.0,389.0,1.1,16.0,701.0,709.66,533.21
2016,5,23,14,15,187.5,330.0,1.1,15.5,493.0,485.76,372.91
2016,5,23,14,30,16.0,271.0,1.1,15.0,285.0,268.59,208.25
2016,5,23,14,45,8.0,152.5,1.15,15.0,159.5,149.05,115.92
2016,5,23,15,0,0.0,34.0,1.2,15.0,34.0,31.68,20.68
2016,5,23,15,15,59.0,173.5,1.2,15.0,214.0,210.19,167.4
2016,5,23,15,30,118.0,313.0,1.2,15.0,394.0,379.07,298.38
2016,5,23,15,45,59.0,190.5,1.25,15.0,231.0,215.84,170.8
2016,5,23,16,0,0.0,68.0,1.3,15.0,68.0,63.32,47.23
2016,5,23,16,15,0.0,52.5,1.3,14.5,52.5,48.84,35.57
2016,5,23,16,30,0.0,37.0,1.3,14.0,37.0,34.39,23.58
2016,5,23,16,45,51.0,104.5,1.3,14.0,126.0,117.61,93.09
2016,5,23,17,0,102.0,172.0,1.3,14.0,215.0,193.1,153.81
2016,5,23,17,15,92.5,150.5,1.3,13.5,185.5,162.75,128.66
2016,5,23,17,30,83.0,129.0,1.3,13.0,156.0,134.55,105.38
2016,5,23,17,45,73.0,107.0,1.3,13.0,127.5,107.16,82.52
2016,5,23,18,0,63.0,85.0,1.3,13.0,99.0,81.29,61.12
2016,5,23,18,15,188.0,63.0,1.25,12.5,90.5,58.67,39.96
2016,5,23,18,30,313.0,41.0,1.2,12.0,82.0,32.31,22.68
2016,5,23,18,45,195.0,27.5,1.2,11.5,49.0,21.47,11.47
2016,5,23,19,0,77.0,14.0,1.2,11.0,16.0,13.34,0.0
2016,5,23,19,15,38.5,7.0,1.2,10.5,8.0,6.67,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,131.5,17.5,1.05,9.5,31.5,13.67,0.92
2016,5,24,5,30,263.0,35.0,1.1,10.0,63.0,27.19,17.79
2016,5,24,5,45,361.5,45.5,1.15,10.5,106.0,35.73,26.23
2016,5,24,6,0,460.0,56.0,1.2,11.0,149.0,75.23,43.14
2016,5,24,6,15,523.5,63.5,1.2,11.0,198.0,119.57,73.65
2016,5,24,6,30,587.0,71.0,1.2,11.0,247.0,171.46,115.59
2016,5,24,6,45,462.0,105.5,1.2,11.5,260.5,208.64,154.49
2016,5,24,7,0,337.0,140.0,1.2,12.0,274.0,231.12,179.44
2016,5,24,7,15,538.0,116.0,1.2,12.0,364.0,305.64,238.75
2016,5,24,7,30,739.0,92.0,1.2,12.0,454.0,399.53,314.35
2016,5,24,7,45,763.0,96.0,1.2,12.5,504.0,456.83,361.37
2016,5,24,8,0,787.0,100.0,1.2,13.0,554.0,515.4,407.89
2016,5,24,8,15,506.5,199.0,1.15,13.5,501.0,489.4,386.41
2016,5,24,8,30,226.0,298.0,1.1,14.0,448.0,427.95,336.1
2016,5,24,8,45,118.5,263.0,1.1,14.5,342.5,334.54,263.51
2016,5,24,9,0,11.0,228.0,1.1,15.0,237.0,221.81,173.52
2016,5,24,9,15,19.5,268.5,1.1,15.0,284.0,267.45,209.38
2016,5,24,9,30,28.0,309.0,1.1,15.0,331.0,319.64,248.93
2016,5,24,9,45,22.0,293.0,1.1,15.5,311.0,294.98,228.9
2016,5,24,10,0,16.0,277.0,1.1,16.0,291.0,275.41,213.22
2016,5,24,10,15,22.0,314.5,1.1,16.0,334.5,317.53,245.17
2016,5,24,10,30,28.0,352.0,1.1,16.0,378.0,368.12,282.62
2016,5,24,10,45,18.5,271.0,1.1,16.0,288.5,273.84,211.13
2016,5,24,11,0,9.0,190.0,1.1,16.0,199.0,187.68,144.82
2016,5,24,11,15,15.0,264.5,1.1,16.0,279.5,265.09,204.98
2016,5,24,11,30,21.0,339.0,1.1,16.0,360.0,343.28,263.56
2016,5,24,11,45,19.5,330.5,1.15,16.5,350.5,333.79,255.53
2016,5,24,12,0,18.0,322.0,1.2,17.0,341.0,324.16,247.97
2016,5,24,12,15,39.5,384.5,1.2,17.0,423.5,416.34,316.84
2016,5,24,12,30,61.0,447.0,1.2,17.0,506.0,500.2,377.26
2016,5,24,12,45,45.5,412.5,1.2,17.0,456.5,449.32,339.76
2016,5,24,13,0,30.0,378.0,1.2,17.0,407.0,398.7,302.96
2016,5,24,13,15,117.5,417.0,1.2,17.0,525.0,528.91,400.7
2016,5,24,13,30,205.0,456.0,1.2,17.0,643.0,646.08,484.42
2016,5,24,13,45,174.0,443.0,1.25,17.0,599.0,598.75,450.22
2016,5,24,14,0,143.0,430.0,1.3,17.0,555.0,552.31,417.74
2016,5,24,14,15,117.0,407.5,1.3,16.5,507.0,502.04,382.66
2016,5,24,14,30,91.0,385.0,1.3,16.0,459.0,446.7,343.25
2016,5,24,14,45,82.5,363.0,1.3,16.0,427.5,414.08,319.87
2016,5,24,15,0,74.0,341.0,1.3,16.0,396.0,381.99,296.45
2016,5,24,15,15,155.5,325.0,1.3,16.0,433.5,423.77,330.37
2016,5,24,15,30,237.0,309.0,1.3,16.0,471.0,452.56,353.37
2016,5,24,15,45,127.5,260.5,1.35,16.0,347.0,327.25,257.38
2016,5,24,16,0,18.0,212.0,1.4,16.0,223.0,207.67,163.62
2016,5,24,16,15,9.0,116.5,1.4,15.5,122.0,113.01,88.3
2016,5,24,16,30,0.0,21.0,1.4,15.0,21.0,19.5,10.87
2016,5,24,16,45,1.5,79.0,1.4,15.0,79.5,74.13,57.04
2016,5,24,17,0,3.0,137.0,1.4,15.0,138.0,127.49,101.56
2016,5,24,17,15,1.5,119.0,1.4,14.5,119.5,109.99,87.4
2016,5,24,17,30,0.0,101.0,1.4,14.0,101.0,92.77,73.39
2016,5,24,17,45,272.0,77.5,1.45,13.5,140.0,110.92,76.86
2016,5,24,18,0,544.0,54.0,1.5,13.0,179.0,98.09,55.25
2016,5,24,18,15,461.0,46.0,1.45,12.5,133.5,53.08,28.76
2016,5,24,18,30,378.0,38.0,1.4,12.0,88.0,29.46,20.22
2016,5,24,18,45,246.5,26.0,1.4,11.5,53.5,20.51,10.91
2016,5,24,19,0,115.0,14.0,1.4,11.0,19.0,13.34,0.0
2016,5,24,19,15,57.5,7.0,1.35,10.5,9.5,6.67,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,137.0,17.5,1.0,9.0,32.0,13.66,1.48
2016,5,25,5,30,274.0,35.0,1.0,9.0,64.0,27.98,18.62
2016,5,25,5,45,371.0,45.0,1.05,9.5,107.5,35.32,26.0
2016,5,25,6,0,468.0,55.0,1.1,10.0,151.0,74.82,42.67
2016,5,25,6,15,239.5,79.5,1.1,10.5,129.5,99.16,69.1
2016,5,25,6,30,11.0,104.0,1.1,11.0,108.0,96.82,77.25
2016,5,25,6,45,16.5,123.5,1.1,11.5,130.0,117.05,93.97
2016,5,25,7,0,22.0,143.0,1.1,12.0,152.0,138.04,111.04
2016,5,25,7,15,23.0,161.5,1.1,12.5,172.0,157.23,126.45
2016,5,25,7,30,24.0,180.0,1.1,13.0,192.0,176.58,141.71
2016,5,25,7,45,61.0,216.5,1.1,13.5,250.5,231.07,184.97
2016,5,25,8,0,98.0,253.0,1.1,14.0,309.0,288.98,230.07
2016,5,25,8,15,104.0,276.5,1.1,14.0,341.0,320.92,254.39
2016,5,25,8,30,110.0,300.0,1.1,14.0,373.0,353.39,278.91
2016,5,25,8,45,481.0,204.5,1.1,14.5,554.0,530.32,417.85
2016,5,25,9,0,852.0,109.0,1.1,15.0,735.0,723.93,560.29
2016,5,25,9,15,863.0,111.0,1.1,15.5,773.5,770.2,587.91
2016,5,25,9,30,874.0,113.0,1.1,16.0,812.0,814.78,615.56
2016,5,25,9,45,892.0,108.5,1.15,16.5,847.5,856.78,641.74
2016,5,25,10,0,910.0,104.0,1.2,17.0,883.0,897.02,666.46
2016,5,25,10,15,916.0,105.5,1.2,17.0,909.5,930.55,687.06
2016,5,25,10,30,922.0,107.0,1.2,17.0,936.0,961.17,705.71
2016,5,25,10,45,925.5,107.5,1.3,17.0,955.5,985.36,721.89
2016,5,25,11,0,929.0,108.0,1.4,17.0,975.0,1006.24,736.08
2016,5,25,11,15,683.0,259.0,1.4,17.0,901.0,944.25,695.35
2016,5,25,11,30,437.0,410.0,1.4,17.0,827.0,858.21,631.21
2016,5,25,11,45,687.5,259.0,1.45,17.5,918.5,961.94,707.67
2016,5,25,12,0,938.0,108.0,1.5,18.0,1010.0,1048.01,760.77
2016,5,25,12,15,937.5,108.0,1.5,18.0,1007.5,1046.73,758.84
2016,5,25,12,30,937.0,108.0,1.5,18.0,1005.0,1041.82,755.89
2016,5,25,12,45,526.0,289.0,1.5,18.0,792.0,823.34,610.75
2016,5,25,13,0,115.0,470.0,1.5,18.0,579.0,582.25,434.13
2016,5,25,13,15,120.5,456.5,1.55,18.0,568.5,571.07,429.1
2016,5,25,13,30,126.0,443.0,1.6,18.0,558.0,559.14,421.6
2016,5,25,13,45,168.5,436.0,1.65,18.0,585.0,586.53,443.12
2016,5,25,14,0,211.0,429.0,1.7,18.0,612.0,611.06,462.17
2016,5,25,14,15,551.5,268.0,1.7,17.5,723.5,747.77,569.29
2016,5,25,14,30,892.0,107.0,1.7,17.0,835.0,841.78,638.37
2016,5,25,14,45,884.5,104.0,1.75,17.0,798.0,799.59,609.96
2016,5,25,15,0,877.0,101.0,1.8,17.0,761.0,755.25,581.11
2016,5,25,15,15,864.5,98.5,1.8,16.5,719.0,706.01,548.93
2016,5,25,15,30,852.0,96.0,1.8,16.0,677.0,655.52,513.25
2016,5,25,15,45,837.5,93.0,1.8,16.0,631.0,602.34,473.33
2016,5,25,16,0,823.0,90.0,1.8,16.0,585.0,548.96,432.04
2016,5,25,16,15,802.5,87.0,1.8,15.5,536.0,491.54,387.08
2016,5,25,16,30,782.0,84.0,1.8,15.0,487.0,434.78,340.99
2016,5,25,16,45,756.0,79.5,1.85,15.0,436.0,375.37,290.8
2016,5,25,17,0,730.0,75.0,1.9,15.0,385.0,317.83,240.67
2016,5,25,17,15,693.0,70.5,1.9,14.5,333.5,259.43,189.47
2016,5,25,17,30,656.0,66.0,1.9,14.0,282.0,202.82,139.6
2016,5,25,17,45,600.0,60.5,1.9,13.5,231.5,147.95,93.37
2016,5,25,18,0,544.0,55.0,1.9,13.0,181.0,99.52,56.36
2016,5,25,18,15,462.0,47.0,1.8,12.5,135.5,54.49,29.7
2016,5,25,18,30,380.0,39.0,1.7,12.0,90.0,30.27,20.96
2016,5,25,18,45,240.5,27.5,1.65,11.5,55.0,21.82,12.15
2016,5,25,19,0,101.0,16.0,1.6,11.0,20.0,12.63,0.0
2016,5,25,19,15,50.5,8.0,1.6,11.0,10.0,7.63,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,19.5,1.1,10.0,31.5,15.25,2.78
2016,5,26,5,30,226.0,39.0,1.1,10.0,63.0,30.33,20.6
2016,5,26,5,45,319.0,51.0,1.1,10.5,105.5,39.5,29.61
2016,5,26,6,0,412.0,63.0,1.1,11.0,148.0,78.73,47.75
2016,5,26,6,15,477.0,72.0,1.05,11.0,196.5,121.67,77.47
2016,5,26,6,30,542.0,81.0,1.0,11.0,245.0,172.4,118.17
2016,5,26,6,45,588.0,87.5,1.0,11.5,296.0,223.77,162.33
2016,5,26,7,0,634.0,94.0,1.0,12.0,347.0,280.16,211.23
2016,5,26,7,15,667.5,99.5,1.0,12.5,398.0,335.86,259.33
2016,5,26,7,30,701.0,105.0,1.0,13.0,449.0,394.57,308.56
2016,5,26,7,45,731.5,107.0,1.0,13.5,499.5,451.15,354.68
2016,5,26,8,0,762.0,109.0,1.0,14.0,550.0,510.48,401.29
2016,5,26,8,15,781.0,112.5,0.95,14.5,597.0,565.33,442.52
2016,5,26,8,30,800.0,116.0,0.9,15.0,644.0,620.37,482.29
2016,5,26,8,45,817.5,117.0,0.9,15.5,688.0,671.81,518.59
2016,5,26,9,0,835.0,118.0,0.9,16.0,732.0,722.68,553.28
2016,5,26,9,15,846.5,120.5,0.9,16.5,771.0,766.53,580.6
2016,5,26,9,30,858.0,123.0,0.9,17.0,810.0,811.35,608.14
2016,5,26,9,45,861.0,128.0,0.9,17.5,841.5,849.71,630.89
2016,5,26,10,0,864.0,133.0,0.9,18.0,873.0,885.41,651.65
2016,5,26,10,15,871.0,134.5,0.9,18.5,899.5,918.48,670.47
2016,5,26,10,30,878.0,136.0,0.9,19.0,926.0,948.84,687.38
2016,5,26,10,45,882.0,137.0,0.95,19.5,945.5,973.01,701.23
2016,5,26,11,0,886.0,138.0,1.0,20.0,965.0,994.05,713.18
2016,5,26,11,15,889.0,138.5,1.0,20.0,977.5,1010.39,722.66
2016,5,26,11,30,892.0,139.0,1.0,20.0,990.0,1023.41,730.19
2016,5,26,11,45,892.5,139.5,1.05,20.5,995.0,1030.55,733.83
2016,5,26,12,0,893.0,140.0,1.1,21.0,1000.0,1034.26,735.51
2016,5,26,12,15,893.0,140.0,1.1,21.0,997.5,1033.55,735.04
2016,5,26,12,30,893.0,140.0,1.1,21.0,995.0,1029.39,732.61
2016,5,26,12,45,895.5,136.5,1.15,21.0,986.5,1020.82,728.56
2016,5,26,13,0,898.0,133.0,1.2,21.0,978.0,1008.75,722.43
2016,5,26,13,15,894.5,132.0,1.2,21.0,960.5,989.9,711.24
2016,5,26,13,30,891.0,131.0,1.2,21.0,943.0,967.81,698.13
2016,5,26,13,45,888.0,128.5,1.25,21.0,919.5,941.56,683.19
2016,5,26,14,0,885.0,126.0,1.3,21.0,896.0,912.25,666.2
2016,5,26,14,15,877.5,124.0,1.3,21.0,865.0,876.67,644.27
2016,5,26,14,30,870.0,122.0,1.3,21.0,834.0,838.62,620.59
2016,5,26,14,45,860.5,120.0,1.35,21.0,797.0,796.71,594.68
2016,5,26,15,0,851.0,118.0,1.4,21.0,760.0,752.89,567.05
2016,5,26,15,15,838.5,115.5,1.4,20.5,718.5,707.07,537.58
2016,5,26,15,30,826.0,113.0,1.4,20.0,677.0,657.22,503.19
2016,5,26,15,45,808.5,110.0,1.45,19.5,630.5,602.93,464.82
2016,5,26,16,0,791.0,107.0,1.5,19.0,584.0,548.48,424.88
2016,5,26,16,15,769.0,103.0,1.5,18.5,534.5,490.92,380.83
2016,5,26,16,30,747.0,99.0,1.5,18.0,485.0,434.25,335.85
2016,5,26,16,45,718.0,94.5,1.55,17.5,434.0,374.14,286.82
2016,5,26,17,0,689.0,90.0,1.6,17.0,383.0,317.44,238.88
2016,5,26,17,15,649.0,84.5,1.6,16.5,331.5,259.29,188.93
2016,5,26,17,30,609.0,79.0,1.6,16.0,280.0,205.25,142.16
2016,5,26,17,45,550.5,71.5,1.6,15.5,229.5,150.8,97.1
2016,5,26,18,0,492.0,64.0,1.6,15.0,179.0,103.18,61.05
2016,5,26,18,15,407.5,54.5,1.55,14.0,134.0,59.74,35.03
2016,5,26,18,30,323.0,45.0,1.5,13.0,89.0,34.59,24.66
2016,5,26,18,45,197.0,31.0,1.5,12.5,54.5,24.2,14.18
2016,5,26,19,0,71.0,17.0,1.5,12.0,20.0,14.27,0.0
2016,5,26,19,15,35.5,8.5,1.45,11.5,10.0,8.1,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,116.5,19.5,0.8,9.5,32.5,15.23,3.23
2016,5,27,5,30,233.0,39.0,0.8,10.0,65.0,30.31,20.65
2016,5,27,5,45,332.5,50.5,0.85,10.5,108.5,39.16,29.34
2016,5,27,6,0,432.0,62.0,0.9,11.0,152.0,78.99,47.29
2016,5,27,6,15,496.5,70.5,0.85,11.5,201.0,122.58,77.19
2016,5,27,6,30,561.0,79.0,0.8,12.0,250.0,173.88,118.02
2016,5,27,6,45,612.0,84.5,0.8,12.5,302.5,226.59,162.94
2016,5,27,7,0,663.0,90.0,0.8,13.0,355.0,284.86,213.02
2016,5,27,7,15,696.0,95.0,0.75,13.5,406.5,341.5,261.47
2016,5,27,7,30,729.0,100.0,0.7,14.0,458.0,401.02,310.73
2016,5,27,7,45,757.0,102.5,0.65,15.0,509.5,459.42,356.72
2016,5,27,8,0,785.0,105.0,0.6,16.0,561.0,518.18,400.97
2016,5,27,8,15,803.5,108.5,0.55,16.5,608.5,573.86,441.76
2016,5,27,8,30,822.0,112.0,0.5,17.0,656.0,629.63,480.93
2016,5,27,8,45,838.0,113.5,0.5,17.5,700.0,681.53,516.58
2016,5,27,9,0,854.0,115.0,0.5,18.0,744.0,730.24,548.64
2016,5,27,9,15,865.0,117.0,0.45,19.0,782.5,776.56,574.91
2016,5,27,9,30,876.0,119.0,0.4,20.0,821.0,821.18,599.29
2016,5,27,9,45,888.0,118.5,0.4,21.0,855.0,862.23,621.64
2016,5,27,10,0,900.0,118.0,0.4,22.0,889.0,901.17,642.23
2016,5,27,10,15,906.0,119.0,0.4,22.5,915.5,933.89,659.86
2016,5,27,10,30,912.0,120.0,0.4,23.0,942.0,963.74,675.62
2016,5,27,10,45,918.0,120.0,0.45,23.5,962.5,989.56,689.97
2016,5,27,11,0,924.0,120.0,0.5,24.0,983.0,1012.21,702.45
2016,5,27,11,15,926.5,120.5,0.55,24.5,995.5,1028.65,711.29
2016,5,27,11,30,929.0,121.0,0.6,25.0,1008.0,1041.61,718.22
2016,5,27,11,45,930.5,120.5,0.65,25.5,1013.0,1049.05,722.0
2016,5,27,12,0,932.0,120.0,0.7,26.0,1018.0,1052.93,723.84
2016,5,27,12,15,931.5,120.0,0.75,26.0,1015.0,1051.71,724.23
2016,5,27,12,30,931.0,120.0,0.8,26.0,1012.0,1046.91,722.65
2016,5,27,12,45,927.5,120.0,0.9,26.0,1001.5,1035.57,718.35
2016,5,27,13,0,924.0,120.0,1.0,26.0,991.0,1020.75,711.96
2016,5,27,13,15,920.0,119.5,1.05,25.5,973.0,1001.54,703.27
2016,5,27,13,30,916.0,119.0,1.1,25.0,955.0,979.01,692.5
2016,5,27,13,45,909.0,118.5,1.15,25.0,929.5,950.55,676.61
2016,5,27,14,0,902.0,118.0,1.2,25.0,904.0,919.17,658.78
2016,5,27,14,15,894.0,116.5,1.2,24.5,872.0,883.21,638.35
2016,5,27,14,30,886.0,115.0,1.2,24.0,840.0,844.74,616.06
2016,5,27,14,45,874.5,113.5,1.25,24.0,802.5,801.25,589.61
2016,5,27,15,0,863.0,112.0,1.3,24.0,765.0,755.95,561.5
2016,5,27,15,15,850.0,109.5,1.3,23.5,722.5,707.06,530.74
2016,5,27,15,30,837.0,107.0,1.3,23.0,680.0,658.55,497.75
2016,5,27,15,45,820.0,104.0,1.35,23.0,633.5,604.13,458.97
2016,5,27,16,0,803.0,101.0,1.4,23.0,587.0,549.48,418.72
2016,5,27,16,15,781.5,97.5,1.35,22.5,537.5,492.12,375.32
2016,5,27,16,30,760.0,94.0,1.3,22.0,488.0,435.58,331.01
2016,5,27,16,45,732.0,89.5,1.3,21.5,437.0,376.62,283.57
2016,5,27,17,0,704.0,85.0,1.3,21.0,386.0,318.15,235.02
2016,5,27,17,15,665.5,79.5,1.25,20.0,334.5,259.63,185.86
2016,5,27,17,30,627.0,74.0,1.2,19.0,283.0,205.01,139.45
2016,5,27,17,45,573.0,67.0,1.15,18.5,233.0,150.7,94.8
2016,5,27,18,0,519.0,60.0,1.1,18.0,183.0,102.64,58.64
2016,5,27,18,15,438.0,51.0,1.0,17.0,137.5,58.12,32.29
2016,5,27,18,30,357.0,42.0,0.9,16.0,92.0,32.81,22.85
2016,5,27,18,45,235.5,29.0,0.85,15.0,56.5,23.04,13.22
2016,5,27,19,0,114.0,16.0,0.8,14.0,21.0,12.59,0.0
2016,5,27,19,15,57.0,8.0,0.75,13.5,10.5,7.63,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,19.0,0.5,11.5,33.0,14.82,3.28
2016,5,28,5,30,253.0,38.0,0.4,12.0,66.0,29.49,19.83
2016,5,28,5,45,350.0,48.5,0.35,12.5,109.0,38.45,28.53
2016,5,28,6,0,447.0,59.0,0.3,13.0,152.0,77.06,44.78
2016,5,28,6,15,509.5,67.5,0.25,13.5,201.0,121.29,74.77
2016,5,28,6,30,572.0,76.0,0.2,14.0,250.0,172.95,115.34
2016,5,28,6,45,620.0,81.0,0.2,15.0,302.0,225.05,158.82
2016,5,28,7,0,668.0,86.0,0.2,16.0,354.0,282.34,206.78
2016,5,28,7,15,700.0,91.0,0.2,17.0,405.5,338.81,253.61
2016,5,28,7,30,732.0,96.0,0.2,18.0,457.0,398.06,301.01
2016,5,28,7,45,757.0,99.5,0.25,19.0,507.0,456.12,346.09
2016,5,28,8,0,782.0,103.0,0.3,20.0,557.0,514.23,389.49
2016,5,28,8,15,800.5,106.5,0.3,20.5,604.5,569.7,429.62
2016,5,28,8,30,819.0,110.0,0.3,21.0,652.0,625.28,468.33
2016,5,28,8,45,833.0,113.0,0.35,22.0,695.5,677.16,502.85
2016,5,28,9,0,847.0,116.0,0.4,23.0,739.0,728.15,535.46
2016,5,28,9,15,858.0,118.0,0.45,23.5,778.0,771.69,561.96
2016,5,28,9,30,869.0,120.0,0.5,24.0,817.0,816.03,588.68
2016,5,28,9,45,876.5,122.5,0.55,24.5,850.0,856.03,612.27
2016,5,28,10,0,884.0,125.0,0.6,25.0,883.0,893.66,634.16
2016,5,28,10,15,890.0,126.5,0.65,25.0,909.5,926.41,654.12
2016,5,28,10,30,896.0,128.0,0.7,25.0,936.0,956.33,672.35
2016,5,28,10,45,898.5,130.0,0.8,25.5,955.5,980.48,686.76
2016,5,28,11,0,901.0,132.0,0.9,26.0,975.0,1001.38,699.26
2016,5,28,11,15,903.5,132.5,0.95,26.0,987.5,1017.48,709.3
2016,5,28,11,30,906.0,133.0,1.0,26.0,1000.0,1030.2,717.44
2016,5,28,11,45,905.5,134.5,1.05,26.5,1004.0,1037.48,721.03
2016,5,28,12,0,905.0,136.0,1.1,27.0,1008.0,1041.26,722.66
2016,5,28,12,15,904.5,136.0,1.1,26.5,1005.5,1040.1,723.35
2016,5,28,12,30,904.0,136.0,1.1,26.0,1003.0,1035.46,722.12
2016,5,28,12,45,897.0,138.5,1.15,26.0,991.0,1023.42,716.05
2016,5,28,13,0,890.0,141.0,1.2,26.0,979.0,1008.07,708.08
2016,5,28,13,15,885.5,140.0,1.2,26.0,961.5,988.51,696.71
2016,5,28,13,30,881.0,139.0,1.2,26.0,944.0,965.77,683.45
2016,5,28,13,45,873.0,138.5,1.3,26.0,918.5,937.28,668.14
2016,5,28,14,0,865.0,138.0,1.4,26.0,893.0,906.03,650.86
2016,5,28,14,15,857.0,136.5,1.4,25.5,862.0,871.24,630.98
2016,5,28,14,30,849.0,135.0,1.4,25.0,831.0,838.53,612.24
2016,5,28,14,45,688.5,198.0,1.4,25.0,746.0,745.33,550.31
2016,5,28,15,0,528.0,261.0,1.4,25.0,661.0,656.03,487.21
2016,5,28,15,15,662.5,193.0,1.35,24.5,666.5,661.76,495.29
2016,5,28,15,30,797.0,125.0,1.3,24.0,672.0,650.63,490.05
2016,5,28,15,45,779.5,121.5,1.3,23.5,626.0,597.27,452.37
2016,5,28,16,0,762.0,118.0,1.3,23.0,580.0,543.82,413.7
2016,5,28,16,15,739.0,113.5,1.25,22.5,531.0,485.94,370.18
2016,5,28,16,30,716.0,109.0,1.2,22.0,482.0,429.7,326.39
2016,5,28,16,45,687.0,103.5,1.2,21.5,431.0,371.48,279.89
2016,5,28,17,0,658.0,98.0,1.2,21.0,380.0,315.56,233.73
2016,5,28,17,15,617.0,91.5,1.1,20.0,329.0,257.96,185.74
2016,5,28,17,30,576.0,85.0,1.0,19.0,278.0,204.62,140.88
2016,5,28,17,45,521.5,76.5,0.95,18.5,228.5,151.78,97.81
2016,5,28,18,0,467.0,68.0,0.9,18.0,179.0,105.31,62.91
2016,5,28,18,15,385.5,57.5,0.8,17.0,134.0,62.47,37.01
2016,5,28,18,30,304.0,47.0,0.7,16.0,89.0,36.06,25.69
2016,5,28,18,45,194.0,32.0,0.65,15.0,55.0,24.93,14.91
2016,5,28,19,0,84.0,17.0,0.6,14.0,21.0,13.37,0.0
2016,5,28,19,15,42.0,8.5,0.55,13.5,10.5,8.1,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.0,0.75,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,8.0,0.7,10.0,9.0,7.63,0.0
2016,5,29,5,15,147.5,23.0,0.65,10.5,38.5,18.07,5.65
2016,5,29,5,30,267.0,38.0,0.6,11.0,68.0,29.48,19.93
2016,5,29,5,45,363.0,48.5,0.55,11.5,111.0,38.43,28.63
2016,5,29,6,0,459.0,59.0,0.5,12.0,154.0,77.72,45.12
2016,5,29,6,15,521.0,66.5,0.45,12.5,203.0,121.65,74.95
2016,5,29,6,30,583.0,74.0,0.4,13.0,252.0,172.93,115.53
2016,5,29,6,45,628.5,79.5,0.4,14.0,304.0,225.48,159.89
2016,5,29,7,0,674.0,85.0,0.4,15.0,356.0,282.93,208.51
2016,5,29,7,15,706.0,90.0,0.4,15.5,407.5,339.69,256.52
2016,5,29,7,30,738.0,95.0,0.4,16.0,459.0,400.55,306.27
2016,5,29,7,45,762.0,98.5,0.45,16.5,509.0,457.09,351.53
2016,5,29,8,0,786.0,102.0,0.5,17.0,559.0,514.9,396.2
2016,5,29,8,15,804.0,105.5,0.55,17.5,606.0,570.25,437.54
2016,5,29,8,30,822.0,109.0,0.6,18.0,653.0,625.64,477.56
2016,5,29,8,45,836.0,111.5,0.65,19.0,696.5,677.12,512.64
2016,5,29,9,0,850.0,114.0,0.7,20.0,740.0,725.33,544.11
2016,5,29,9,15,861.0,116.0,0.7,20.0,779.0,771.44,573.34
2016,5,29,9,30,872.0,118.0,0.7,20.0,818.0,815.86,601.05
2016,5,29,9,45,880.5,119.5,0.75,20.5,851.0,855.8,625.16
2016,5,29,10,0,889.0,121.0,0.8,21.0,884.0,893.43,647.57
2016,5,29,10,15,895.0,122.5,0.85,21.0,910.5,926.32,668.05
2016,5,29,10,30,901.0,124.0,0.9,21.0,937.0,956.37,686.75
2016,5,29,10,45,904.5,125.5,0.95,21.5,956.5,981.09,700.79
2016,5,29,11,0,908.0,127.0,1.0,22.0,976.0,1002.59,712.88
2016,5,29,11,15,910.5,127.5,1.0,22.0,988.5,1018.82,722.17
2016,5,29,11,30,913.0,128.0,1.0,22.0,1001.0,1031.63,729.49
2016,5,29,11,45,912.5,129.0,1.05,22.5,1005.5,1038.5,732.91
2016,5,29,12,0,912.0,130.0,1.1,23.0,1010.0,1041.86,734.35
2016,5,29,12,15,912.0,130.0,1.1,23.0,1008.0,1041.22,733.93
2016,5,29,12,30,912.0,130.0,1.1,23.0,1006.0,1037.08,731.54
2016,5,29,12,45,904.0,133.5,1.15,23.0,994.5,1025.02,725.38
2016,5,29,13,0,896.0,137.0,1.2,23.0,983.0,1009.65,717.31
2016,5,29,13,15,893.0,136.0,1.2,23.0,966.0,991.46,706.67
2016,5,29,13,30,890.0,135.0,1.2,23.0,949.0,970.03,694.07
2016,5,29,13,45,884.0,134.0,1.2,23.0,924.5,942.71,677.78
2016,5,29,14,0,878.0,133.0,1.2,23.0,900.0,912.51,659.67
2016,5,29,14,15,870.5,131.5,1.2,23.0,869.0,877.81,638.58
2016,5,29,14,30,863.0,130.0,1.2,23.0,838.0,840.65,615.75
2016,5,29,14,45,852.5,128.0,1.2,23.0,801.5,802.06,591.77
2016,5,29,15,0,842.0,126.0,1.2,23.0,765.0,757.39,563.45
2016,5,29,15,15,829.0,123.0,1.15,22.5,723.0,708.39,531.53
2016,5,29,15,30,816.0,120.0,1.1,22.0,681.0,658.28,497.15
2016,5,29,15,45,800.0,116.5,1.1,22.0,635.0,605.01,459.03
2016,5,29,16,0,784.0,113.0,1.1,22.0,589.0,551.44,419.53
2016,5,29,16,15,761.5,109.0,1.1,21.5,540.0,494.1,376.71
2016,5,29,16,30,739.0,105.0,1.1,21.0,491.0,436.53,332.16
2016,5,29,16,45,712.0,99.5,1.1,20.5,440.0,377.9,285.22
2016,5,29,17,0,685.0,94.0,1.1,20.0,389.0,321.31,238.33
2016,5,29,17,15,645.0,88.0,1.05,19.0,337.5,262.95,189.55
2016,5,29,17,30,605.0,82.0,1.0,18.0,286.0,208.69,143.66
2016,5,29,17,45,552.0,74.0,0.95,17.5,236.0,154.84,99.4
2016,5,29,18,0,499.0,66.0,0.9,17.0,186.0,107.15,63.3
2016,5,29,18,15,416.0,56.0,0.85,16.0,140.0,62.72,36.42
2016,5,29,18,30,333.0,46.0,0.8,15.0,94.0,36.33,26.07
2016,5,29,18,45,215.5,32.5,0.75,14.5,58.5,25.32,15.38
2016,5,29,19,0,98.0,19.0,0.7,14.0,23.0,14.99,0.0
2016,5,29,19,15,49.0,9.5,0.7,13.5,11.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.75,8.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.7,9.0,10.0,8.58,0.0
2016,5,30,5,15,165.5,23.0,0.65,9.5,40.0,18.06,6.0
2016,5,30,5,30,295.0,37.0,0.6,10.0,70.0,29.58,20.14
2016,5,30,5,45,392.5,46.5,0.6,11.0,114.5,36.59,27.06
2016,5,30,6,0,490.0,56.0,0.6,12.0,159.0,76.8,43.29
2016,5,30,6,15,552.0,63.0,0.55,12.5,209.0,122.08,73.98
2016,5,30,6,30,614.0,70.0,0.5,13.0,259.0,174.67,115.75
2016,5,30,6,45,658.5,75.5,0.5,13.5,311.0,228.73,161.92
2016,5,30,7,0,703.0,81.0,0.5,14.0,363.0,287.53,212.43
2016,5,30,7,15,733.5,85.0,0.5,14.5,415.0,345.93,262.2
2016,5,30,7,30,764.0,89.0,0.5,15.0,467.0,405.08,311.13
2016,5,30,7,45,788.0,92.5,0.5,16.0,517.5,462.96,356.77
2016,5,30,8,0,812.0,96.0,0.5,17.0,568.0,522.07,401.37
2016,5,30,8,15,829.5,99.0,0.5,17.5,616.0,577.88,442.52
2016,5,30,8,30,847.0,102.0,0.5,18.0,664.0,633.65,482.1
2016,5,30,8,45,860.5,104.5,0.55,19.0,708.0,684.28,516.47
2016,5,30,9,0,874.0,107.0,0.6,20.0,752.0,735.01,549.13
2016,5,30,9,15,884.5,109.0,0.6,20.5,791.0,781.7,577.37
2016,5,30,9,30,895.0,111.0,0.6,21.0,830.0,826.62,603.94
2016,5,30,9,45,899.0,115.0,0.65,22.0,862.0,866.1,626.28
2016,5,30,10,0,903.0,119.0,0.7,23.0,894.0,902.92,646.64
2016,5,30,10,15,909.0,120.0,0.75,23.5,921.0,935.72,665.52
2016,5,30,10,30,915.0,121.0,0.8,24.0,948.0,965.65,682.55
2016,5,30,10,45,919.0,122.0,0.85,24.5,967.5,990.66,696.51
2016,5,30,11,0,923.0,123.0,0.9,25.0,987.0,1012.43,708.54
2016,5,30,11,15,925.5,123.5,0.9,25.0,999.5,1028.9,717.78
2016,5,30,11,30,928.0,124.0,0.9,25.0,1012.0,1041.91,725.06
2016,5,30,11,45,928.5,124.5,0.95,25.5,1017.0,1049.41,728.81
2016,5,30,12,0,929.0,125.0,1.0,26.0,1022.0,1053.36,730.59
2016,5,30,12,15,928.5,125.0,1.0,26.0,1019.5,1052.25,729.88
2016,5,30,12,30,928.0,125.0,1.0,26.0,1017.0,1047.58,727.23
2016,5,30,12,45,924.0,125.5,1.05,26.0,1006.0,1036.42,721.81
2016,5,30,13,0,920.0,126.0,1.1,26.0,995.0,1021.79,714.41
2016,5,30,13,15,916.5,125.0,1.1,26.0,977.5,1002.79,703.48
2016,5,30,13,30,913.0,124.0,1.1,26.0,960.0,980.47,690.59
2016,5,30,13,45,907.5,123.0,1.15,26.0,935.0,953.12,675.46
2016,5,30,14,0,902.0,122.0,1.2,26.0,910.0,922.78,658.36
2016,5,30,14,15,894.5,120.5,1.2,26.0,879.0,887.42,637.17
2016,5,30,14,30,887.0,119.0,1.2,26.0,848.0,849.53,614.22
2016,5,30,14,45,877.5,116.5,1.2,26.0,811.0,806.75,587.87
2016,5,30,15,0,868.0,114.0,1.2,26.0,774.0,762.01,559.91
2016,5,30,15,15,855.5,111.5,1.2,25.5,731.5,713.42,529.79
2016,5,30,15,30,843.0,109.0,1.2,25.0,689.0,665.17,497.44
2016,5,30,15,45,827.5,105.5,1.2,25.0,643.0,611.03,459.02
2016,5,30,16,0,812.0,102.0,1.2,25.0,597.0,556.49,419.15
2016,5,30,16,15,791.0,98.5,1.15,24.0,547.5,499.05,377.06
2016,5,30,16,30,770.0,95.0,1.1,23.0,498.0,442.35,333.81
2016,5,30,16,45,743.5,90.0,1.1,22.5,446.5,383.05,286.6
2016,5,30,17,0,717.0,85.0,1.1,22.0,395.0,324.04,238.05
2016,5,30,17,15,678.5,80.0,1.05,21.0,343.0,265.3,189.07
2016,5,30,17,30,640.0,75.0,1.0,20.0,291.0,210.43,142.73
2016,5,30,17,45,588.5,68.0,0.95,19.5,241.0,155.72,97.81
2016,5,30,18,0,537.0,61.0,0.9,19.0,191.0,106.93,60.98
2016,5,30,18,15,456.0,52.5,0.8,18.0,144.5,61.63,33.97
2016,5,30,18,30,375.0,44.0,0.7,17.0,98.0,34.36,24.17
2016,5,30,18,45,253.5,31.5,0.6,16.0,61.5,25.13,15.23
2016,5,30,19,0,132.0,19.0,0.5,15.0,25.0,14.98,0.0
2016,5,30,19,15,66.0,9.5,0.5,14.5,12.5,9.05,0.0
2016,5,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,0.65,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,0.6,11.0,11.0,9.53,0.0
2016,5,31,5,15,187.5,23.0,0.55,11.5,42.0,18.5,6.47
2016,5,31,5,30,325.0,36.0,0.5,12.0,73.0,28.59,19.13
2016,5,31,5,45,418.5,45.0,0.45,12.5,117.5,35.2,25.68
2016,5,31,6,0,512.0,54.0,0.4,13.0,162.0,76.22,41.9
2016,5,31,6,15,572.5,60.5,0.4,13.5,212.0,122.13,72.79
2016,5,31,6,30,633.0,67.0,0.4,14.0,262.0,175.12,114.78
2016,5,31,6,45,676.0,72.0,0.4,15.0,314.0,229.4,160.72
2016,5,31,7,0,719.0,77.0,0.4,16.0,366.0,289.95,211.97
2016,5,31,7,15,749.0,81.0,0.4,17.0,418.0,347.21,259.98
2016,5,31,7,30,779.0,85.0,0.4,18.0,470.0,406.96,308.27
2016,5,31,7,45,801.0,88.0,0.45,19.0,520.5,464.16,353.2
2016,5,31,8,0,823.0,91.0,0.5,20.0,571.0,522.35,397.07
2016,5,31,8,15,840.0,94.0,0.5,20.5,618.5,578.37,437.96
2016,5,31,8,30,857.0,97.0,0.5,21.0,666.0,633.32,476.58
2016,5,31,8,45,869.5,99.5,0.55,22.0,709.5,684.82,511.13
2016,5,31,9,0,882.0,102.0,0.6,23.0,753.0,735.19,542.97
2016,5,31,9,15,892.5,104.0,0.65,23.5,792.0,782.19,571.87
2016,5,31,9,30,903.0,106.0,0.7,24.0,831.0,827.39,599.19
2016,5,31,9,45,910.0,107.5,0.75,24.5,864.0,867.16,622.68
2016,5,31,10,0,917.0,109.0,0.8,25.0,897.0,904.44,644.4
2016,5,31,10,15,923.0,110.5,0.85,25.5,924.0,938.15,663.72
2016,5,31,10,30,929.0,112.0,0.9,26.0,951.0,968.94,681.15
2016,5,31,10,45,933.0,112.5,0.95,26.5,971.0,993.79,694.88
2016,5,31,11,0,937.0,113.0,1.0,27.0,991.0,1015.35,706.67
2016,5,31,11,15,939.0,113.5,1.0,27.0,1003.5,1031.57,715.73
2016,5,31,11,30,941.0,114.0,1.0,27.0,1016.0,1044.26,722.81
2016,5,31,11,45,942.0,114.5,1.05,27.5,1021.0,1052.4,726.86
2016,5,31,12,0,943.0,115.0,1.1,28.0,1026.0,1056.92,728.9
2016,5,31,12,15,942.5,115.0,1.1,28.0,1023.5,1055.84,728.21
2016,5,31,12,30,942.0,115.0,1.1,28.0,1021.0,1051.15,725.55
2016,5,31,12,45,941.5,113.5,1.1,28.5,1011.0,1041.36,718.57
2016,5,31,13,0,941.0,112.0,1.1,29.0,1001.0,1027.97,709.61
2016,5,31,13,15,937.5,111.5,1.1,29.0,984.0,1009.16,698.94
2016,5,31,13,30,934.0,111.0,1.1,29.0,967.0,986.97,686.31
2016,5,31,13,45,929.5,109.5,1.15,29.0,942.5,959.59,671.38
2016,5,31,14,0,925.0,108.0,1.2,29.0,918.0,929.1,654.43
2016,5,31,14,15,918.5,107.0,1.2,29.0,887.0,894.46,633.99
2016,5,31,14,30,912.0,106.0,1.2,29.0,856.0,857.15,611.74
2016,5,31,14,45,903.0,104.0,1.2,29.0,819.0,814.41,585.79
2016,5,31,15,0,894.0,102.0,1.2,29.0,782.0,769.6,558.2
2016,5,31,15,15,882.5,100.0,1.2,28.5,740.0,721.19,528.87
2016,5,31,15,30,871.0,98.0,1.2,28.0,698.0,671.38,496.2
2016,5,31,15,45,856.0,95.5,1.2,28.0,652.0,617.81,458.62
2016,5,31,16,0,841.0,93.0,1.2,28.0,606.0,564.03,419.69
2016,5,31,16,15,821.0,89.5,1.15,27.0,556.5,505.71,377.45
2016,5,31,16,30,801.0,86.0,1.1,26.0,507.0,447.96,333.91
2016,5,31,16,45,774.5,82.5,1.1,25.5,455.5,388.5,287.01
2016,5,31,17,0,748.0,79.0,1.1,25.0,404.0,330.92,239.93
2016,5,31,17,15,711.5,74.5,1.05,24.0,351.5,271.73,190.96
2016,5,31,17,30,675.0,70.0,1.0,23.0,299.0,214.11,142.74
2016,5,31,17,45,622.5,64.0,0.95,22.0,248.0,158.14,97.38
2016,5,31,18,0,570.0,58.0,0.9,21.0,197.0,108.15,60.05
2016,5,31,18,15,490.5,50.0,0.8,19.5,149.5,61.36,32.41
2016,5,31,18,30,411.0,42.0,0.7,18.0,102.0,32.44,22.43
2016,5,31,18,45,284.5,30.5,0.65,17.0,64.5,24.1,14.39
2016,5,31,19,0,158.0,19.0,0.6,16.0,27.0,15.27,0.0
2016,5,31,19,15,79.0,9.5,0.65,15.5,13.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,24.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,1,5,0,49.0,10.0,0.9,11.0,11.0,9.53,0.0
2016,6,1,5,15,188.5,23.5,0.9,11.5,43.0,18.46,6.65
2016,6,1,5,30,328.0,37.0,0.9,12.0,75.0,29.51,19.92
2016,6,1,5,45,421.0,46.5,0.95,12.5,120.0,36.47,26.77
2016,6,1,6,0,514.0,56.0,1.0,13.0,165.0,78.0,43.37
2016,6,1,6,15,575.5,63.0,0.95,13.5,215.5,124.56,74.83
2016,6,1,6,30,637.0,70.0,0.9,14.0,266.0,178.35,117.62
2016,6,1,6,45,681.5,74.5,0.85,15.0,319.0,232.74,163.88
2016,6,1,7,0,726.0,79.0,0.8,16.0,372.0,293.61,215.69
2016,6,1,7,15,756.5,83.5,0.8,16.5,425.0,351.91,265.46
2016,6,1,7,30,787.0,88.0,0.8,17.0,478.0,412.75,315.76
2016,6,1,7,45,810.5,91.0,0.85,18.0,529.0,471.08,362.13
2016,6,1,8,0,834.0,94.0,0.9,19.0,580.0,530.54,407.51
2016,6,1,8,15,851.0,97.0,0.9,19.5,628.5,587.11,449.47
2016,6,1,8,30,868.0,100.0,0.9,20.0,677.0,642.54,489.07
2016,6,1,8,45,881.0,102.5,0.9,21.0,721.0,694.87,524.12
2016,6,1,9,0,894.0,105.0,0.9,22.0,765.0,746.11,556.36
2016,6,1,9,15,904.5,107.0,0.9,22.5,804.5,793.6,585.15
2016,6,1,9,30,915.0,109.0,0.9,23.0,844.0,839.26,612.22
2016,6,1,9,45,922.5,110.5,0.9,23.5,877.5,879.88,635.58
2016,6,1,10,0,930.0,112.0,0.9,24.0,911.0,918.0,657.04
2016,6,1,10,15,936.0,113.0,0.9,24.5,938.5,951.59,675.4
2016,6,1,10,30,942.0,114.0,0.9,25.0,966.0,982.23,691.78
2016,6,1,10,45,943.5,116.5,0.95,25.5,985.5,1007.02,705.48
2016,6,1,11,0,945.0,119.0,1.0,26.0,1005.0,1028.38,717.14
2016,6,1,11,15,947.5,119.5,1.0,26.0,1017.5,1045.22,726.57
2016,6,1,11,30,950.0,120.0,1.0,26.0,1030.0,1058.52,733.99
2016,6,1,11,45,948.0,122.0,1.05,26.5,1034.5,1065.25,737.2
2016,6,1,12,0,946.0,124.0,1.1,27.0,1039.0,1068.33,738.4
2016,6,1,12,15,945.5,124.0,1.1,27.0,1036.5,1067.29,737.75
2016,6,1,12,30,945.0,124.0,1.1,27.0,1034.0,1062.63,735.11
2016,6,1,12,45,932.0,131.0,1.15,27.0,1020.5,1048.97,728.2
2016,6,1,13,0,919.0,138.0,1.2,27.0,1007.0,1031.98,719.4
2016,6,1,13,15,915.0,137.0,1.2,26.5,989.0,1012.63,709.71
2016,6,1,13,30,911.0,136.0,1.2,26.0,971.0,990.0,698.01
2016,6,1,13,45,902.5,136.5,1.2,26.0,945.5,961.55,681.35
2016,6,1,14,0,894.0,137.0,1.2,26.0,920.0,930.27,662.9
2016,6,1,14,15,886.5,135.0,1.15,26.0,888.5,894.78,640.96
2016,6,1,14,30,879.0,133.0,1.1,26.0,857.0,856.77,617.34
2016,6,1,14,45,867.0,131.5,1.1,26.0,819.5,817.17,593.23
2016,6,1,15,0,855.0,130.0,1.1,26.0,782.0,771.47,564.82
2016,6,1,15,15,841.5,127.5,1.05,25.5,739.5,722.22,533.34
2016,6,1,15,30,828.0,125.0,1.0,25.0,697.0,671.86,499.43
2016,6,1,15,45,810.5,121.5,0.95,25.0,650.0,617.23,460.66
2016,6,1,16,0,793.0,118.0,0.9,25.0,603.0,562.43,420.71
2016,6,1,16,15,771.0,114.0,0.85,24.5,553.5,504.98,378.42
2016,6,1,16,30,749.0,110.0,0.8,24.0,504.0,447.21,334.44
2016,6,1,16,45,752.5,87.5,0.8,23.5,449.0,385.22,285.89
2016,6,1,17,0,756.0,65.0,0.8,23.0,394.0,320.63,233.2
2016,6,1,17,15,685.0,75.5,0.75,22.0,345.0,264.02,186.77
2016,6,1,17,30,614.0,86.0,0.7,21.0,296.0,216.0,147.25
2016,6,1,17,45,563.5,77.5,0.65,20.0,245.5,161.51,103.18
2016,6,1,18,0,513.0,69.0,0.6,19.0,195.0,112.87,66.64
2016,6,1,18,15,431.0,59.0,0.6,18.0,148.0,67.49,39.07
2016,6,1,18,30,349.0,49.0,0.6,17.0,101.0,37.53,26.95
2016,6,1,18,45,233.0,35.0,0.65,16.0,64.5,27.25,17.16
2016,6,1,19,0,117.0,21.0,0.7,15.0,28.0,16.57,0.29
2016,6,1,19,15,58.5,10.5,0.7,14.5,14.0,10.01,0.0
2016,6,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
