Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,0.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,0.7,10.0,12.0,10.48,0.0
2016,6,2,5,15,184.5,24.5,0.65,10.5,43.5,19.26,7.45
2016,6,2,5,30,321.0,38.0,0.6,11.0,75.0,30.42,20.85
2016,6,2,5,45,416.0,47.5,0.55,11.5,120.5,37.24,27.61
2016,6,2,6,0,511.0,57.0,0.5,12.0,166.0,78.55,44.16
2016,6,2,6,15,572.5,64.0,0.45,12.5,216.5,124.88,75.41
2016,6,2,6,30,634.0,71.0,0.4,13.0,267.0,178.45,117.85
2016,6,2,6,45,678.0,76.0,0.4,14.0,320.0,232.97,164.02
2016,6,2,7,0,722.0,81.0,0.4,15.0,373.0,292.14,214.26
2016,6,2,7,15,753.0,85.5,0.35,15.5,426.0,352.19,264.76
2016,6,2,7,30,784.0,90.0,0.3,16.0,479.0,413.0,314.17
2016,6,2,7,45,808.0,93.5,0.3,17.0,530.5,471.87,360.01
2016,6,2,8,0,832.0,97.0,0.3,18.0,582.0,531.93,404.72
2016,6,2,8,15,849.0,99.5,0.3,19.0,630.5,587.9,444.6
2016,6,2,8,30,866.0,102.0,0.3,20.0,679.0,642.68,482.0
2016,6,2,8,45,880.0,104.5,0.35,21.0,723.0,695.58,517.26
2016,6,2,9,0,894.0,107.0,0.4,22.0,767.0,747.47,550.0
2016,6,2,9,15,904.0,109.0,0.45,22.5,806.5,794.58,578.7
2016,6,2,9,30,914.0,111.0,0.5,23.0,846.0,839.82,605.82
2016,6,2,9,45,917.5,115.0,0.55,24.0,878.5,879.57,627.9
2016,6,2,10,0,921.0,119.0,0.6,25.0,911.0,916.56,647.99
2016,6,2,10,15,926.5,120.5,0.65,25.5,938.0,949.95,666.91
2016,6,2,10,30,932.0,122.0,0.7,26.0,965.0,980.39,683.96
2016,6,2,10,45,935.5,123.0,0.75,26.5,984.5,1005.35,697.65
2016,6,2,11,0,939.0,124.0,0.8,27.0,1004.0,1027.0,709.41
2016,6,2,11,15,941.0,124.5,0.8,27.0,1016.5,1043.29,718.37
2016,6,2,11,30,943.0,125.0,0.8,27.0,1029.0,1056.05,725.37
2016,6,2,11,45,943.0,126.0,0.85,27.5,1033.5,1063.75,729.2
2016,6,2,12,0,943.0,127.0,0.9,28.0,1038.0,1067.84,731.06
2016,6,2,12,15,942.0,126.5,0.9,28.0,1035.5,1065.86,729.85
2016,6,2,12,30,941.0,126.0,0.9,28.0,1033.0,1060.28,726.71
2016,6,2,12,45,946.5,120.5,0.9,28.5,1024.5,1052.56,721.03
2016,6,2,13,0,952.0,115.0,0.9,29.0,1016.0,1041.07,713.26
2016,6,2,13,15,948.5,114.5,0.9,29.0,998.5,1022.2,702.67
2016,6,2,13,30,945.0,114.0,0.9,29.0,981.0,999.91,690.16
2016,6,2,13,45,939.5,112.5,0.95,29.0,956.0,971.49,674.93
2016,6,2,14,0,934.0,111.0,1.0,29.0,931.0,939.98,657.7
2016,6,2,14,15,927.0,109.5,1.0,29.0,899.5,904.25,636.87
2016,6,2,14,30,920.0,108.0,1.0,29.0,868.0,865.87,614.23
2016,6,2,14,45,911.0,106.0,1.0,29.0,830.5,822.96,588.47
2016,6,2,15,0,902.0,104.0,1.0,29.0,793.0,777.95,561.07
2016,6,2,15,15,890.0,102.0,1.0,28.5,750.5,728.96,531.7
2016,6,2,15,30,878.0,100.0,1.0,28.0,708.0,678.6,498.99
2016,6,2,15,45,862.0,97.5,1.0,27.5,661.0,624.19,462.1
2016,6,2,16,0,846.0,95.0,1.0,27.0,614.0,569.67,423.75
2016,6,2,16,15,826.0,91.5,1.0,26.5,564.0,511.17,381.11
2016,6,2,16,30,806.0,88.0,1.0,26.0,514.0,453.22,337.19
2016,6,2,16,45,778.0,84.5,1.0,25.5,461.5,392.95,289.92
2016,6,2,17,0,750.0,81.0,1.0,25.0,409.0,334.71,242.56
2016,6,2,17,15,713.5,76.5,0.95,24.0,356.5,275.42,193.68
2016,6,2,17,30,677.0,72.0,0.9,23.0,304.0,217.64,145.45
2016,6,2,17,45,625.0,66.0,0.85,22.0,252.5,161.6,100.04
2016,6,2,18,0,573.0,60.0,0.8,21.0,201.0,111.46,62.48
2016,6,2,18,15,495.0,51.5,0.75,19.5,153.5,63.99,34.02
2016,6,2,18,30,417.0,43.0,0.7,18.0,106.0,33.17,23.1
2016,6,2,18,45,296.0,31.5,0.65,17.0,68.0,24.87,15.18
2016,6,2,19,0,175.0,20.0,0.6,16.0,30.0,16.09,1.06
2016,6,2,19,15,87.5,10.0,0.55,15.5,15.0,9.53,0.0
2016,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.1,13.0,6.0,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.1,13.0,12.0,10.48,0.0
2016,6,3,5,15,217.5,23.0,0.1,13.5,44.5,18.41,6.94
2016,6,3,5,30,360.0,35.0,0.1,14.0,77.0,27.55,18.18
2016,6,3,5,45,449.0,44.0,0.1,14.5,122.0,33.98,24.45
2016,6,3,6,0,538.0,53.0,0.1,15.0,167.0,76.38,40.96
2016,6,3,6,15,596.5,59.0,0.1,15.5,217.5,122.99,71.77
2016,6,3,6,30,655.0,65.0,0.1,16.0,268.0,176.42,113.59
2016,6,3,6,45,695.0,70.0,0.1,17.0,320.5,233.05,160.92
2016,6,3,7,0,735.0,75.0,0.1,18.0,373.0,291.68,210.06
2016,6,3,7,15,764.0,79.0,0.1,19.0,425.0,349.36,257.74
2016,6,3,7,30,793.0,83.0,0.1,20.0,477.0,409.4,305.53
2016,6,3,7,45,814.5,86.5,0.1,21.0,527.5,467.5,350.01
2016,6,3,8,0,836.0,90.0,0.1,22.0,578.0,526.53,393.17
2016,6,3,8,15,733.5,133.5,0.15,23.0,587.5,554.41,412.25
2016,6,3,8,30,631.0,177.0,0.2,24.0,597.0,571.0,422.3
2016,6,3,8,45,762.0,138.5,0.25,25.0,678.5,651.65,478.14
2016,6,3,9,0,893.0,100.0,0.3,26.0,760.0,739.23,535.27
2016,6,3,9,15,620.0,228.0,0.3,27.0,697.5,701.48,502.93
2016,6,3,9,30,347.0,356.0,0.3,28.0,635.0,628.02,447.19
2016,6,3,9,45,643.0,227.0,0.35,29.0,770.5,769.47,544.77
2016,6,3,10,0,939.0,98.0,0.4,30.0,906.0,910.49,629.34
2016,6,3,10,15,944.0,99.0,0.45,30.5,932.5,943.47,645.96
2016,6,3,10,30,949.0,100.0,0.5,31.0,959.0,973.43,662.28
2016,6,3,10,45,951.5,101.5,0.55,31.5,978.5,998.38,675.62
2016,6,3,11,0,954.0,103.0,0.6,32.0,998.0,1019.92,687.03
2016,6,3,11,15,956.0,103.5,0.65,32.0,1010.5,1036.48,697.02
2016,6,3,11,30,958.0,104.0,0.7,32.0,1023.0,1049.46,705.1
2016,6,3,11,45,957.0,105.0,0.75,32.5,1027.5,1056.35,708.37
2016,6,3,12,0,956.0,106.0,0.8,33.0,1032.0,1059.56,709.69
2016,6,3,12,15,955.5,106.0,0.85,33.0,1029.0,1058.6,710.19
2016,6,3,12,30,955.0,106.0,0.9,33.0,1026.0,1053.98,708.71
2016,6,3,12,45,941.5,113.0,0.95,33.0,1012.5,1039.96,701.87
2016,6,3,13,0,928.0,120.0,1.0,33.0,999.0,1022.57,693.19
2016,6,3,13,15,924.0,119.5,1.0,32.5,981.5,1003.67,684.09
2016,6,3,13,30,920.0,119.0,1.0,32.0,964.0,981.46,673.02
2016,6,3,13,45,914.5,118.0,1.05,32.0,939.0,954.17,658.4
2016,6,3,14,0,909.0,117.0,1.1,32.0,914.0,923.89,641.85
2016,6,3,14,15,901.0,115.0,1.1,31.5,883.0,887.64,621.96
2016,6,3,14,30,893.0,113.0,1.1,31.0,852.0,848.87,600.27
2016,6,3,14,45,883.0,111.5,1.1,31.0,814.5,806.71,574.94
2016,6,3,15,0,873.0,110.0,1.1,31.0,777.0,762.61,548.04
2016,6,3,15,15,860.0,107.5,1.1,30.5,735.0,713.7,518.63
2016,6,3,15,30,847.0,105.0,1.1,30.0,693.0,663.57,485.85
2016,6,3,15,45,829.5,103.0,1.1,30.0,646.5,611.19,449.44
2016,6,3,16,0,812.0,101.0,1.1,30.0,600.0,557.14,410.78
2016,6,3,16,15,791.0,97.5,1.05,29.5,550.5,499.89,369.08
2016,6,3,16,30,770.0,94.0,1.0,29.0,501.0,443.37,326.43
2016,6,3,16,45,740.5,90.0,1.0,28.5,449.5,383.98,280.46
2016,6,3,17,0,711.0,86.0,1.0,28.0,398.0,325.17,233.44
2016,6,3,17,15,673.5,81.0,0.95,27.0,346.5,267.11,186.27
2016,6,3,17,30,636.0,76.0,0.9,26.0,295.0,212.77,141.49
2016,6,3,17,45,582.0,69.5,0.85,25.0,244.5,158.3,98.05
2016,6,3,18,0,528.0,63.0,0.8,24.0,194.0,110.0,62.33
2016,6,3,18,15,451.0,54.0,0.75,23.0,148.0,64.73,35.09
2016,6,3,18,30,374.0,45.0,0.7,22.0,102.0,34.86,24.13
2016,6,3,18,45,259.0,33.0,0.65,21.0,65.5,26.17,16.0
2016,6,3,19,0,144.0,21.0,0.6,20.0,29.0,16.53,1.96
2016,6,3,19,15,72.0,10.5,0.6,19.5,14.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,17.0,10.0,9.53,0.0
2016,6,4,5,15,114.5,24.5,0.55,17.0,38.0,19.19,7.39
2016,6,4,5,30,229.0,39.0,0.5,17.0,66.0,30.14,20.07
2016,6,4,5,45,300.0,53.0,0.5,17.5,106.0,40.51,29.73
2016,6,4,6,0,371.0,67.0,0.5,18.0,146.0,77.36,46.84
2016,6,4,6,15,420.0,79.0,0.5,18.5,191.0,118.38,74.91
2016,6,4,6,30,469.0,91.0,0.5,19.0,236.0,165.16,111.31
2016,6,4,6,45,521.5,94.5,0.55,19.5,283.0,212.1,149.66
2016,6,4,7,0,574.0,98.0,0.6,20.0,330.0,263.36,192.23
2016,6,4,7,15,431.0,148.0,0.6,20.0,335.5,292.29,220.92
2016,6,4,7,30,288.0,198.0,0.6,20.0,341.0,304.41,233.77
2016,6,4,7,45,333.5,211.0,0.6,20.5,393.5,355.61,272.99
2016,6,4,8,0,379.0,224.0,0.6,21.0,446.0,411.16,314.35
2016,6,4,8,15,433.0,226.0,0.6,21.0,499.0,468.72,356.99
2016,6,4,8,30,487.0,228.0,0.6,21.0,552.0,527.77,399.85
2016,6,4,8,45,323.5,289.5,0.6,21.5,511.0,498.37,375.32
2016,6,4,9,0,160.0,351.0,0.6,22.0,470.0,453.16,339.2
2016,6,4,9,15,197.5,367.5,0.6,22.0,521.5,505.71,377.03
2016,6,4,9,30,235.0,384.0,0.6,22.0,573.0,560.73,415.02
2016,6,4,9,45,157.0,394.5,0.65,22.5,523.5,516.57,381.26
2016,6,4,10,0,79.0,405.0,0.7,23.0,474.0,459.8,339.12
2016,6,4,10,15,45.0,313.0,0.7,23.0,353.0,342.22,255.08
2016,6,4,10,30,11.0,221.0,0.7,23.0,232.0,218.23,163.39
2016,6,4,10,45,171.5,331.5,0.75,23.5,493.0,490.03,365.59
2016,6,4,11,0,332.0,442.0,0.8,24.0,754.0,765.15,549.73
2016,6,4,11,15,365.0,431.0,0.85,24.5,778.0,792.27,564.16
2016,6,4,11,30,398.0,420.0,0.9,25.0,802.0,818.56,581.01
2016,6,4,11,45,303.0,456.0,0.95,25.5,748.5,764.2,542.48
2016,6,4,12,0,208.0,492.0,1.0,26.0,695.0,699.03,497.34
2016,6,4,12,15,184.5,492.0,1.0,26.5,671.5,675.6,481.06
2016,6,4,12,30,161.0,492.0,1.0,27.0,648.0,651.27,463.74
2016,6,4,12,45,209.0,481.0,1.0,27.5,681.0,685.33,487.05
2016,6,4,13,0,257.0,470.0,1.0,28.0,714.0,725.35,513.2
2016,6,4,13,15,574.0,298.5,1.0,28.0,830.0,859.27,608.43
2016,6,4,13,30,891.0,127.0,1.0,28.0,946.0,962.22,674.03
2016,6,4,13,45,889.5,123.5,1.05,28.5,923.0,936.85,657.25
2016,6,4,14,0,888.0,120.0,1.1,29.0,900.0,908.36,640.15
2016,6,4,14,15,881.0,118.5,1.1,29.0,870.0,874.14,619.88
2016,6,4,14,30,874.0,117.0,1.1,29.0,840.0,837.41,597.91
2016,6,4,14,45,866.5,114.0,1.1,29.0,804.5,796.48,573.03
2016,6,4,15,0,859.0,111.0,1.1,29.0,769.0,753.46,546.51
2016,6,4,15,15,847.0,109.0,1.1,28.5,728.0,706.39,517.87
2016,6,4,15,30,835.0,107.0,1.1,28.0,687.0,659.52,486.89
2016,6,4,15,45,819.5,104.0,1.1,28.0,641.5,606.53,449.79
2016,6,4,16,0,804.0,101.0,1.1,28.0,596.0,553.14,411.3
2016,6,4,16,15,784.0,97.5,1.05,27.5,547.5,496.85,369.93
2016,6,4,16,30,764.0,94.0,1.0,27.0,499.0,441.18,327.55
2016,6,4,16,45,737.0,89.5,1.0,26.5,448.5,382.67,281.84
2016,6,4,17,0,710.0,85.0,1.0,26.0,398.0,324.46,234.87
2016,6,4,17,15,673.5,80.0,0.95,24.5,347.0,266.76,187.95
2016,6,4,17,30,637.0,75.0,0.9,23.0,296.0,212.67,143.15
2016,6,4,17,45,586.0,68.5,0.85,22.0,246.0,158.63,99.38
2016,6,4,18,0,535.0,62.0,0.8,21.0,196.0,110.39,63.1
2016,6,4,18,15,460.5,53.5,0.7,20.0,150.0,65.23,35.5
2016,6,4,18,30,386.0,45.0,0.6,19.0,104.0,34.78,24.42
2016,6,4,18,45,273.5,33.0,0.55,18.0,67.0,26.09,16.24
2016,6,4,19,0,161.0,21.0,0.5,17.0,30.0,16.52,2.78
2016,6,4,19,15,80.5,10.5,0.45,16.5,15.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,5.0,0.65,11.0,6.0,0.0,0.0
2016,6,5,5,0,81.0,10.0,0.6,11.0,12.0,9.53,0.0
2016,6,5,5,15,213.0,22.5,0.55,11.5,44.0,17.88,6.87
2016,6,5,5,30,345.0,35.0,0.5,12.0,76.0,27.48,18.26
2016,6,5,5,45,434.0,44.5,0.45,12.5,120.5,34.03,24.67
2016,6,5,6,0,523.0,54.0,0.4,13.0,165.0,75.88,41.5
2016,6,5,6,15,580.5,60.5,0.4,13.5,215.0,121.84,72.25
2016,6,5,6,30,638.0,67.0,0.4,14.0,265.0,174.51,113.96
2016,6,5,6,45,679.0,72.0,0.4,15.0,317.0,228.37,159.57
2016,6,5,7,0,720.0,77.0,0.4,16.0,369.0,288.3,210.37
2016,6,5,7,15,749.0,81.0,0.4,16.5,420.5,345.06,258.51
2016,6,5,7,30,778.0,85.0,0.4,17.0,472.0,404.19,307.06
2016,6,5,7,45,800.0,88.5,0.45,18.0,522.5,461.65,352.41
2016,6,5,8,0,822.0,92.0,0.5,19.0,573.0,520.12,396.7
2016,6,5,8,15,839.0,95.0,0.5,19.5,620.5,575.96,437.67
2016,6,5,8,30,856.0,98.0,0.5,20.0,668.0,630.81,476.42
2016,6,5,8,45,868.5,100.5,0.55,21.0,711.5,682.18,511.08
2016,6,5,9,0,881.0,103.0,0.6,22.0,755.0,732.45,543.21
2016,6,5,9,15,891.0,105.0,0.6,22.5,793.5,778.98,571.17
2016,6,5,9,30,901.0,107.0,0.6,23.0,832.0,823.7,597.43
2016,6,5,9,45,914.0,105.0,0.65,23.5,866.5,864.88,621.88
2016,6,5,10,0,927.0,103.0,0.7,24.0,901.0,903.97,644.76
2016,6,5,10,15,932.5,104.5,0.75,24.5,928.0,937.58,664.02
2016,6,5,10,30,938.0,106.0,0.8,25.0,955.0,968.23,681.39
2016,6,5,10,45,941.0,107.0,0.85,25.5,974.5,992.94,695.08
2016,6,5,11,0,944.0,108.0,0.9,26.0,994.0,1014.3,706.79
2016,6,5,11,15,946.0,108.5,0.95,26.0,1006.5,1030.77,717.01
2016,6,5,11,30,948.0,109.0,1.0,26.0,1019.0,1043.7,725.25
2016,6,5,11,45,948.5,109.5,1.05,26.0,1024.0,1051.57,730.6
2016,6,5,12,0,949.0,110.0,1.1,26.0,1029.0,1055.82,733.93
2016,6,5,12,15,948.5,110.0,1.1,26.0,1027.0,1054.95,733.36
2016,6,5,12,30,948.0,110.0,1.1,26.0,1025.0,1050.46,730.8
2016,6,5,12,45,941.5,113.0,1.15,26.5,1013.5,1039.46,723.98
2016,6,5,13,0,935.0,116.0,1.2,27.0,1002.0,1025.01,715.21
2016,6,5,13,15,932.0,115.0,1.2,26.5,985.0,1006.56,706.0
2016,6,5,13,30,929.0,114.0,1.2,26.0,968.0,984.73,694.74
2016,6,5,13,45,924.0,113.0,1.2,26.0,944.0,957.81,678.98
2016,6,5,14,0,919.0,112.0,1.2,26.0,920.0,927.84,661.3
2016,6,5,14,15,912.5,110.5,1.2,26.0,889.5,893.17,640.58
2016,6,5,14,30,906.0,109.0,1.2,26.0,859.0,855.87,618.04
2016,6,5,14,45,897.0,107.0,1.2,26.0,822.5,813.65,592.1
2016,6,5,15,0,888.0,105.0,1.2,26.0,786.0,769.36,564.5
2016,6,5,15,15,876.5,103.0,1.2,25.5,744.5,721.48,535.16
2016,6,5,15,30,865.0,101.0,1.2,25.0,703.0,672.21,502.46
2016,6,5,15,45,850.5,98.0,1.2,25.0,657.0,619.0,464.75
2016,6,5,16,0,836.0,95.0,1.2,25.0,611.0,565.52,425.67
2016,6,5,16,15,816.5,92.0,1.15,24.5,562.0,508.41,383.15
2016,6,5,16,30,797.0,89.0,1.1,24.0,513.0,451.8,339.48
2016,6,5,16,45,772.0,85.0,1.1,23.5,461.5,392.82,292.71
2016,6,5,17,0,747.0,81.0,1.1,23.0,410.0,335.53,245.63
2016,6,5,17,15,711.5,76.0,1.05,22.0,358.0,276.26,196.34
2016,6,5,17,30,676.0,71.0,1.0,21.0,306.0,218.39,147.58
2016,6,5,17,45,627.5,65.0,0.95,20.5,255.5,162.97,101.81
2016,6,5,18,0,579.0,59.0,0.9,20.0,205.0,113.01,63.62
2016,6,5,18,15,505.0,51.0,0.8,18.5,157.5,65.67,34.63
2016,6,5,18,30,431.0,43.0,0.7,17.0,110.0,32.92,23.05
2016,6,5,18,45,316.5,32.0,0.65,16.0,71.5,25.1,15.62
2016,6,5,19,0,202.0,21.0,0.6,15.0,33.0,16.83,3.64
2016,6,5,19,15,101.0,10.5,0.6,14.5,16.5,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,0.8,11.0,13.0,10.48,0.0
2016,6,6,5,15,211.0,23.0,0.8,11.5,44.5,18.33,7.27
2016,6,6,5,30,343.0,35.0,0.8,12.0,76.0,27.46,18.22
2016,6,6,5,45,431.0,44.0,0.85,12.5,120.0,33.37,24.06
2016,6,6,6,0,519.0,53.0,0.9,13.0,164.0,74.47,40.51
2016,6,6,6,15,576.0,59.0,0.85,13.5,213.0,119.63,70.72
2016,6,6,6,30,633.0,65.0,0.8,14.0,262.0,171.42,111.92
2016,6,6,6,45,512.0,100.0,0.8,15.0,278.0,214.29,154.59
2016,6,6,7,0,391.0,135.0,0.8,16.0,294.0,240.75,182.17
2016,6,6,7,15,580.5,109.0,0.75,16.5,380.0,310.09,235.9
2016,6,6,7,30,770.0,83.0,0.7,17.0,466.0,398.44,304.74
2016,6,6,7,45,792.0,86.0,0.7,17.5,515.5,454.93,349.92
2016,6,6,8,0,814.0,89.0,0.7,18.0,565.0,512.43,394.39
2016,6,6,8,15,830.5,92.0,0.7,18.5,612.0,567.54,435.41
2016,6,6,8,30,847.0,95.0,0.7,19.0,659.0,621.71,474.28
2016,6,6,8,45,859.5,97.0,0.75,20.0,701.5,672.14,508.8
2016,6,6,9,0,872.0,99.0,0.8,21.0,744.0,721.49,540.75
2016,6,6,9,15,881.5,101.0,0.8,21.5,782.0,767.27,568.73
2016,6,6,9,30,891.0,103.0,0.8,22.0,820.0,811.22,595.01
2016,6,6,9,45,898.0,104.5,0.85,22.5,852.5,850.57,618.66
2016,6,6,10,0,905.0,106.0,0.9,23.0,885.0,887.5,640.55
2016,6,6,10,15,910.5,107.0,0.95,23.0,911.0,919.97,660.71
2016,6,6,10,30,916.0,108.0,1.0,23.0,937.0,949.57,679.06
2016,6,6,10,45,919.5,108.5,1.05,23.5,956.5,973.78,692.73
2016,6,6,11,0,923.0,109.0,1.1,24.0,976.0,994.75,704.42
2016,6,6,11,15,925.0,109.5,1.1,24.0,988.5,1010.93,713.69
2016,6,6,11,30,927.0,110.0,1.1,24.0,1001.0,1023.66,720.96
2016,6,6,11,45,927.5,110.5,1.1,24.5,1005.5,1031.41,723.91
2016,6,6,12,0,928.0,111.0,1.1,25.0,1010.0,1035.63,724.86
2016,6,6,12,15,927.5,111.0,1.1,25.0,1008.0,1034.82,724.31
2016,6,6,12,30,927.0,111.0,1.1,25.0,1006.0,1030.47,721.8
2016,6,6,12,45,917.0,115.5,1.15,25.0,993.5,1017.75,715.26
2016,6,6,13,0,907.0,120.0,1.2,25.0,981.0,1001.73,706.81
2016,6,6,13,15,903.5,119.5,1.2,25.0,964.0,983.8,696.38
2016,6,6,13,30,900.0,119.0,1.2,25.0,947.0,962.62,683.98
2016,6,6,13,45,894.5,118.0,1.2,25.0,923.0,935.98,668.19
2016,6,6,14,0,889.0,117.0,1.2,25.0,899.0,906.4,650.55
2016,6,6,14,15,881.5,115.5,1.2,24.5,869.0,871.84,630.87
2016,6,6,14,30,874.0,114.0,1.2,24.0,839.0,834.8,609.36
2016,6,6,14,45,864.5,112.0,1.2,24.0,802.5,793.41,583.55
2016,6,6,15,0,855.0,110.0,1.2,24.0,766.0,750.08,556.17
2016,6,6,15,15,843.0,108.0,1.15,23.5,725.5,703.28,526.51
2016,6,6,15,30,831.0,106.0,1.1,23.0,685.0,656.66,494.52
2016,6,6,15,45,814.5,103.5,1.1,23.0,639.5,603.84,456.79
2016,6,6,16,0,798.0,101.0,1.1,23.0,594.0,550.73,417.73
2016,6,6,16,15,778.0,97.5,1.1,22.5,546.0,494.83,376.12
2016,6,6,16,30,758.0,94.0,1.1,22.0,498.0,439.55,333.39
2016,6,6,16,45,732.0,89.5,1.1,21.5,448.0,381.82,287.29
2016,6,6,17,0,706.0,85.0,1.1,21.0,398.0,324.27,239.83
2016,6,6,17,15,669.5,80.0,1.1,20.0,347.0,266.82,191.86
2016,6,6,17,30,633.0,75.0,1.1,19.0,296.0,212.96,146.15
2016,6,6,17,45,584.5,68.5,1.1,18.5,247.0,159.54,101.79
2016,6,6,18,0,536.0,62.0,1.1,18.0,198.0,111.63,64.82
2016,6,6,18,15,462.0,53.5,1.1,17.0,152.0,66.31,36.46
2016,6,6,18,30,388.0,45.0,1.1,16.0,106.0,34.6,24.63
2016,6,6,18,45,278.5,33.5,1.1,15.5,69.0,26.39,16.78
2016,6,6,19,0,169.0,22.0,1.1,15.0,32.0,17.29,4.43
2016,6,6,19,15,84.5,11.0,1.1,14.5,16.0,10.48,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,32.0,5.5,0.7,11.5,6.0,0.0,0.0
2016,6,7,5,0,64.0,11.0,0.7,12.0,12.0,10.48,0.0
2016,6,7,5,15,187.0,24.0,0.7,12.0,43.0,18.81,7.66
2016,6,7,5,30,310.0,37.0,0.7,12.0,74.0,29.3,19.83
2016,6,7,5,45,401.5,45.5,0.7,12.5,117.0,34.61,25.17
2016,6,7,6,0,493.0,54.0,0.7,13.0,160.0,73.52,40.65
2016,6,7,6,15,319.0,88.0,0.65,13.5,163.5,113.3,76.68
2016,6,7,6,30,145.0,122.0,0.6,14.0,167.0,134.47,101.87
2016,6,7,6,45,157.5,143.0,0.6,14.5,200.0,166.49,128.3
2016,6,7,7,0,170.0,164.0,0.6,15.0,233.0,200.07,155.81
2016,6,7,7,15,254.5,176.0,0.6,15.5,295.0,253.27,197.28
2016,6,7,7,30,339.0,188.0,0.6,16.0,357.0,315.3,245.59
2016,6,7,7,45,568.5,140.5,0.6,17.0,458.5,402.27,311.66
2016,6,7,8,0,798.0,93.0,0.6,18.0,560.0,507.55,390.49
2016,6,7,8,15,815.5,96.0,0.6,18.5,607.0,562.41,430.7
2016,6,7,8,30,833.0,99.0,0.6,19.0,654.0,617.28,469.91
2016,6,7,8,45,845.0,102.0,0.65,20.0,696.5,666.83,503.74
2016,6,7,9,0,857.0,105.0,0.7,21.0,739.0,716.18,535.89
2016,6,7,9,15,867.5,107.0,0.7,21.5,777.5,762.1,563.91
2016,6,7,9,30,878.0,109.0,0.7,22.0,816.0,806.31,590.29
2016,6,7,9,45,891.0,107.5,0.75,22.5,850.0,847.19,614.89
2016,6,7,10,0,904.0,106.0,0.8,23.0,884.0,886.05,637.96
2016,6,7,10,15,909.5,107.5,0.85,23.0,911.0,919.02,658.36
2016,6,7,10,30,915.0,109.0,0.9,23.0,938.0,949.11,676.97
2016,6,7,10,45,918.5,110.5,0.95,23.5,958.0,974.32,691.23
2016,6,7,11,0,922.0,112.0,1.0,24.0,978.0,996.29,703.51
2016,6,7,11,15,924.5,112.5,1.0,24.0,991.0,1012.97,713.01
2016,6,7,11,30,927.0,113.0,1.0,24.0,1004.0,1026.22,720.55
2016,6,7,11,45,928.0,113.5,1.05,24.0,1009.5,1034.5,726.18
2016,6,7,12,0,929.0,114.0,1.1,24.0,1015.0,1039.26,729.83
2016,6,7,12,15,929.0,114.0,1.1,24.0,1013.0,1038.99,729.61
2016,6,7,12,30,929.0,114.0,1.1,24.0,1011.0,1035.18,727.41
2016,6,7,12,45,924.0,116.0,1.15,24.0,1000.5,1024.91,722.35
2016,6,7,13,0,919.0,118.0,1.2,24.0,990.0,1011.22,715.32
2016,6,7,13,15,916.0,117.0,1.2,24.0,973.5,993.14,704.75
2016,6,7,13,30,913.0,116.0,1.2,24.0,957.0,971.75,692.21
2016,6,7,13,45,906.5,116.5,1.2,24.0,933.0,945.43,676.62
2016,6,7,14,0,900.0,117.0,1.2,24.0,909.0,916.2,659.18
2016,6,7,14,15,893.0,115.5,1.2,23.5,879.0,881.79,639.6
2016,6,7,14,30,886.0,114.0,1.2,23.0,849.0,844.83,618.15
2016,6,7,14,45,874.5,113.0,1.2,22.5,812.0,802.48,592.83
2016,6,7,15,0,863.0,112.0,1.2,22.0,775.0,758.3,565.9
2016,6,7,15,15,851.0,110.0,1.2,21.5,734.0,711.21,536.42
2016,6,7,15,30,839.0,108.0,1.2,21.0,693.0,664.32,504.49
2016,6,7,15,45,822.0,105.5,1.2,21.0,647.5,610.85,465.97
2016,6,7,16,0,805.0,103.0,1.2,21.0,602.0,557.11,426.13
2016,6,7,16,15,784.5,99.5,1.2,20.5,553.5,500.62,383.73
2016,6,7,16,30,764.0,96.0,1.2,20.0,505.0,444.79,340.23
2016,6,7,16,45,734.5,93.0,1.2,19.5,454.0,386.78,293.56
2016,6,7,17,0,705.0,90.0,1.2,19.0,403.0,329.27,245.81
2016,6,7,17,15,668.0,84.5,1.2,18.0,351.5,271.21,197.04
2016,6,7,17,30,631.0,79.0,1.2,17.0,300.0,216.81,150.6
2016,6,7,17,45,575.5,73.0,1.2,16.5,250.0,162.73,105.66
2016,6,7,18,0,520.0,67.0,1.2,16.0,200.0,114.98,68.79
2016,6,7,18,15,444.0,58.0,1.15,15.5,154.0,69.99,40.14
2016,6,7,18,30,368.0,49.0,1.1,15.0,108.0,38.21,27.91
2016,6,7,18,45,253.5,36.5,1.05,14.5,70.5,28.27,18.51
2016,6,7,19,0,139.0,24.0,1.0,14.0,33.0,18.89,5.92
2016,6,7,19,15,69.5,12.0,1.0,13.5,16.5,11.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,45.5,6.0,1.1,11.0,7.0,0.0,0.0
2016,6,8,5,0,91.0,12.0,1.1,11.0,14.0,11.44,0.0
2016,6,8,5,15,225.0,24.0,1.1,11.0,46.5,19.27,8.08
2016,6,8,5,30,359.0,36.0,1.1,11.0,79.0,28.39,19.12
2016,6,8,5,45,449.5,44.0,1.15,11.5,123.5,33.33,24.12
2016,6,8,6,0,540.0,52.0,1.2,12.0,168.0,74.24,39.94
2016,6,8,6,15,354.5,87.0,1.2,12.5,171.0,116.43,78.15
2016,6,8,6,30,169.0,122.0,1.2,13.0,174.0,138.62,104.91
2016,6,8,6,45,182.5,142.0,1.2,13.5,208.0,171.41,132.32
2016,6,8,7,0,196.0,162.0,1.2,14.0,242.0,205.83,160.99
2016,6,8,7,15,493.0,121.0,1.2,14.5,357.5,287.96,222.77
2016,6,8,7,30,790.0,80.0,1.2,15.0,473.0,402.58,312.03
2016,6,8,7,45,811.5,83.0,1.25,15.5,523.0,459.86,358.91
2016,6,8,8,0,833.0,86.0,1.3,16.0,573.0,518.07,405.26
2016,6,8,8,15,849.5,88.5,1.3,16.0,620.5,573.37,448.4
2016,6,8,8,30,866.0,91.0,1.3,16.0,668.0,628.27,489.87
2016,6,8,8,45,877.5,93.5,1.3,16.5,711.0,679.39,526.39
2016,6,8,9,0,889.0,96.0,1.3,17.0,754.0,729.31,560.06
2016,6,8,9,15,721.0,187.5,1.3,17.5,739.0,735.37,559.84
2016,6,8,9,30,553.0,279.0,1.3,18.0,724.0,719.52,543.5
2016,6,8,9,45,730.5,195.0,1.3,18.5,808.5,807.54,606.88
2016,6,8,10,0,908.0,111.0,1.3,19.0,893.0,893.87,661.28
2016,6,8,10,15,914.0,112.0,1.35,19.0,920.0,926.92,681.67
2016,6,8,10,30,920.0,113.0,1.4,19.0,947.0,957.12,700.82
2016,6,8,10,45,920.5,116.0,1.45,19.0,966.0,981.14,716.01
2016,6,8,11,0,921.0,119.0,1.5,19.0,985.0,1001.79,729.14
2016,6,8,11,15,923.5,119.5,1.55,19.0,997.5,1018.48,739.86
2016,6,8,11,30,926.0,120.0,1.6,19.0,1010.0,1031.75,748.52
2016,6,8,11,45,924.5,122.0,1.65,19.5,1014.5,1039.06,752.12
2016,6,8,12,0,923.0,124.0,1.7,20.0,1019.0,1042.83,753.63
2016,6,8,12,15,922.5,124.0,1.7,20.0,1016.5,1042.12,753.14
2016,6,8,12,30,922.0,124.0,1.7,20.0,1014.0,1037.89,750.6
2016,6,8,12,45,896.0,139.0,1.75,20.0,997.5,1019.81,740.12
2016,6,8,13,0,870.0,154.0,1.8,20.0,981.0,998.65,727.83
2016,6,8,13,15,866.5,153.0,1.8,20.0,964.0,980.96,717.12
2016,6,8,13,30,863.0,152.0,1.8,20.0,947.0,960.14,704.38
2016,6,8,13,45,858.5,149.5,1.85,20.0,923.5,933.95,688.76
2016,6,8,14,0,854.0,147.0,1.9,20.0,900.0,910.8,675.12
2016,6,8,14,15,846.5,145.0,1.85,19.5,869.5,876.29,653.96
2016,6,8,14,30,839.0,143.0,1.8,19.0,839.0,839.39,631.1
2016,6,8,14,45,829.0,140.0,1.8,19.0,803.0,797.33,603.81
2016,6,8,15,0,819.0,137.0,1.8,19.0,767.0,753.47,574.99
2016,6,8,15,15,805.5,134.5,1.8,18.5,726.0,706.07,543.21
2016,6,8,15,30,792.0,132.0,1.8,18.0,685.0,657.63,509.31
2016,6,8,15,45,630.0,173.0,1.8,18.0,595.0,559.93,435.76
2016,6,8,16,0,468.0,214.0,1.8,18.0,505.0,472.45,368.82
2016,6,8,16,15,519.5,179.0,1.75,17.5,477.0,439.34,344.09
2016,6,8,16,30,571.0,144.0,1.7,17.0,449.0,402.19,314.37
2016,6,8,16,45,498.0,145.0,1.7,16.5,392.5,338.31,263.23
2016,6,8,17,0,425.0,146.0,1.7,16.0,336.0,283.69,218.89
2016,6,8,17,15,387.0,136.5,1.65,15.5,293.0,237.2,180.04
2016,6,8,17,30,349.0,127.0,1.6,15.0,250.0,194.72,144.38
2016,6,8,17,45,327.0,108.5,1.6,14.5,209.0,151.29,107.88
2016,6,8,18,0,305.0,90.0,1.6,14.0,168.0,110.52,74.95
2016,6,8,18,15,259.0,73.5,1.55,13.5,129.5,72.95,48.47
2016,6,8,18,30,213.0,57.0,1.5,13.0,91.0,43.38,32.71
2016,6,8,18,45,147.5,40.0,1.45,13.0,60.0,32.57,22.35
2016,6,8,19,0,82.0,23.0,1.4,13.0,29.0,19.14,6.57
2016,6,8,19,15,41.0,11.5,1.3,12.5,14.5,10.96,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,6,9,5,0,56.0,12.0,1.5,11.0,13.0,11.44,0.0
2016,6,9,5,15,176.5,26.0,1.5,11.0,44.0,20.44,8.93
2016,6,9,5,30,297.0,40.0,1.5,11.0,75.0,30.99,21.36
2016,6,9,5,45,390.5,49.5,1.55,11.5,119.0,38.25,28.48
2016,6,9,6,0,484.0,59.0,1.6,12.0,163.0,76.93,44.18
2016,6,9,6,15,286.0,91.0,1.55,12.0,156.5,111.5,77.2
2016,6,9,6,30,88.0,123.0,1.5,12.0,150.0,124.94,97.37
2016,6,9,6,45,98.5,144.0,1.5,12.5,179.5,153.13,120.79
2016,6,9,7,0,109.0,165.0,1.5,13.0,209.0,182.69,145.17
2016,6,9,7,15,427.5,129.0,1.45,13.5,336.5,271.94,212.32
2016,6,9,7,30,746.0,93.0,1.4,14.0,464.0,396.73,309.63
2016,6,9,7,45,773.0,95.0,1.4,14.5,514.5,453.24,355.84
2016,6,9,8,0,800.0,97.0,1.4,15.0,565.0,511.34,402.08
2016,6,9,8,15,817.5,100.0,1.3,15.5,612.0,566.3,443.73
2016,6,9,8,30,835.0,103.0,1.2,16.0,659.0,621.27,483.62
2016,6,9,8,45,852.5,103.5,1.2,16.5,703.5,672.05,519.9
2016,6,9,9,0,870.0,104.0,1.2,17.0,748.0,723.17,554.82
2016,6,9,9,15,880.0,106.0,1.2,17.5,786.5,769.25,583.91
2016,6,9,9,30,890.0,108.0,1.2,18.0,825.0,813.57,611.3
2016,6,9,9,45,899.5,108.0,1.2,18.5,858.5,853.51,635.3
2016,6,9,10,0,909.0,108.0,1.2,19.0,892.0,891.18,657.5
2016,6,9,10,15,915.0,109.5,1.2,19.0,918.5,924.78,678.05
2016,6,9,10,30,921.0,111.0,1.2,19.0,945.0,955.52,696.67
2016,6,9,10,45,928.5,109.5,1.2,19.5,966.0,981.67,710.97
2016,6,9,11,0,936.0,108.0,1.2,20.0,987.0,1004.73,723.27
2016,6,9,11,15,938.0,108.5,1.2,20.0,999.5,1021.22,732.85
2016,6,9,11,30,940.0,109.0,1.2,20.0,1012.0,1034.21,740.4
2016,6,9,11,45,942.5,108.0,1.3,20.5,1018.0,1042.67,745.68
2016,6,9,12,0,945.0,107.0,1.4,21.0,1024.0,1047.57,748.84
2016,6,9,12,15,944.5,107.0,1.45,21.0,1021.5,1046.89,749.22
2016,6,9,12,30,944.0,107.0,1.5,21.0,1019.0,1042.62,747.51
2016,6,9,12,45,942.0,106.5,1.55,21.0,1009.5,1032.8,742.43
2016,6,9,13,0,940.0,106.0,1.6,21.0,1000.0,1019.43,735.24
2016,6,9,13,15,937.0,105.5,1.65,21.0,983.0,1001.62,725.29
2016,6,9,13,30,934.0,105.0,1.7,21.0,966.0,980.42,713.21
2016,6,9,13,45,928.5,104.5,1.75,21.0,942.0,953.66,697.51
2016,6,9,14,0,923.0,104.0,1.8,21.0,918.0,923.85,679.75
2016,6,9,14,15,916.5,102.5,1.8,20.5,887.5,889.3,659.43
2016,6,9,14,30,910.0,101.0,1.8,20.0,857.0,852.09,637.12
2016,6,9,14,45,900.5,99.5,1.85,20.0,821.0,810.07,610.54
2016,6,9,15,0,891.0,98.0,1.9,20.0,785.0,766.0,582.18
2016,6,9,15,15,880.0,96.0,1.9,19.5,743.5,718.57,551.69
2016,6,9,15,30,869.0,94.0,1.9,19.0,702.0,669.7,518.07
2016,6,9,15,45,853.0,92.5,1.95,18.5,656.5,617.07,480.27
2016,6,9,16,0,837.0,91.0,2.0,18.0,611.0,563.96,440.74
2016,6,9,16,15,818.5,88.0,2.0,17.5,562.5,507.7,397.18
2016,6,9,16,30,800.0,85.0,2.0,17.0,514.0,451.61,352.15
2016,6,9,16,45,708.0,92.5,2.0,16.5,444.5,375.37,290.61
2016,6,9,17,0,616.0,100.0,2.0,16.0,375.0,309.18,236.09
2016,6,9,17,15,571.5,98.0,1.95,15.5,328.5,257.23,191.47
2016,6,9,17,30,527.0,96.0,1.9,15.0,282.0,209.84,150.51
2016,6,9,17,45,553.5,77.5,1.9,14.5,245.0,164.24,109.02
2016,6,9,18,0,580.0,59.0,1.9,14.0,208.0,115.55,67.24
2016,6,9,18,15,508.5,51.5,1.8,13.5,161.5,68.52,36.9
2016,6,9,18,30,437.0,44.0,1.7,13.0,115.0,33.52,24.04
2016,6,9,18,45,323.5,33.5,1.65,12.5,76.5,26.21,16.98
2016,6,9,19,0,210.0,23.0,1.6,12.0,38.0,18.48,6.57
2016,6,9,19,15,105.0,11.5,1.55,11.5,19.0,10.96,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,12.0,1.1,11.0,14.0,11.44,0.0
2016,6,10,5,15,246.0,23.0,1.15,11.5,46.5,18.31,7.42
2016,6,10,5,30,382.0,34.0,1.2,12.0,79.0,26.53,17.42
2016,6,10,5,45,470.0,41.5,1.3,12.5,124.0,31.14,22.06
2016,6,10,6,0,558.0,49.0,1.4,13.0,169.0,71.95,37.43
2016,6,10,6,15,612.5,54.5,1.4,13.5,218.0,118.43,68.27
2016,6,10,6,30,667.0,60.0,1.4,14.0,267.0,173.27,112.17
2016,6,10,6,45,706.5,64.0,1.45,14.5,319.0,227.01,158.81
2016,6,10,7,0,746.0,68.0,1.5,15.0,371.0,284.86,209.69
2016,6,10,7,15,773.0,71.5,1.5,15.5,422.0,341.67,259.51
2016,6,10,7,30,800.0,75.0,1.5,16.0,473.0,400.6,309.68
2016,6,10,7,45,819.5,78.0,1.5,16.5,522.5,457.4,356.64
2016,6,10,8,0,839.0,81.0,1.5,17.0,572.0,515.26,402.65
2016,6,10,8,15,854.5,83.5,1.5,17.0,618.5,570.03,445.56
2016,6,10,8,30,870.0,86.0,1.5,17.0,665.0,624.52,486.89
2016,6,10,8,45,880.5,88.5,1.5,17.5,707.5,675.15,523.22
2016,6,10,9,0,891.0,91.0,1.5,18.0,750.0,724.49,556.53
2016,6,10,9,15,900.0,92.5,1.5,18.5,788.0,770.18,585.55
2016,6,10,9,30,909.0,94.0,1.5,19.0,826.0,813.98,612.79
2016,6,10,9,45,918.0,94.0,1.5,19.5,859.0,854.16,637.15
2016,6,10,10,0,927.0,94.0,1.5,20.0,892.0,892.01,659.63
2016,6,10,10,15,932.0,95.0,1.55,20.0,918.5,924.78,680.48
2016,6,10,10,30,937.0,96.0,1.6,20.0,945.0,954.59,699.4
2016,6,10,10,45,940.0,97.0,1.65,20.5,964.5,979.43,713.76
2016,6,10,11,0,943.0,98.0,1.7,21.0,984.0,1000.96,726.01
2016,6,10,11,15,945.0,98.5,1.7,21.0,997.0,1017.6,735.91
2016,6,10,11,30,947.0,99.0,1.7,21.0,1010.0,1030.73,743.69
2016,6,10,11,45,947.0,100.0,1.75,21.0,1015.0,1038.82,749.15
2016,6,10,12,0,947.0,101.0,1.8,21.0,1020.0,1043.3,752.5
2016,6,10,12,15,947.0,101.0,1.85,21.0,1018.0,1043.17,753.08
2016,6,10,12,30,947.0,101.0,1.9,21.0,1016.0,1039.43,751.52
2016,6,10,12,45,929.0,112.0,1.95,21.0,1002.5,1025.43,743.55
2016,6,10,13,0,911.0,123.0,2.0,21.0,989.0,1008.15,733.63
2016,6,10,13,15,908.0,122.0,2.0,20.5,972.5,990.37,724.2
2016,6,10,13,30,905.0,121.0,2.0,20.0,956.0,969.3,712.64
2016,6,10,13,45,900.0,120.5,2.0,20.0,933.0,943.72,696.77
2016,6,10,14,0,895.0,120.0,2.0,20.0,910.0,915.15,678.93
2016,6,10,14,15,888.5,118.5,2.0,20.0,880.5,881.49,657.65
2016,6,10,14,30,882.0,117.0,2.0,20.0,851.0,845.25,634.51
2016,6,10,14,45,872.5,115.5,2.05,20.0,815.0,804.26,608.36
2016,6,10,15,0,863.0,114.0,2.1,20.0,779.0,761.31,580.51
2016,6,10,15,15,851.5,111.5,2.1,19.5,738.5,714.22,549.99
2016,6,10,15,30,840.0,109.0,2.1,19.0,698.0,667.3,517.01
2016,6,10,15,45,824.0,106.5,2.1,18.5,652.5,614.51,478.74
2016,6,10,16,0,808.0,104.0,2.1,18.0,607.0,561.34,438.93
2016,6,10,16,15,788.0,100.5,2.05,17.5,558.5,505.03,395.21
2016,6,10,16,30,768.0,97.0,2.0,17.0,510.0,449.32,350.47
2016,6,10,16,45,734.0,88.0,2.0,16.5,451.5,383.52,296.75
2016,6,10,17,0,700.0,79.0,2.0,16.0,393.0,320.5,243.64
2016,6,10,17,15,671.0,79.0,1.95,15.5,349.5,268.74,198.1
2016,6,10,17,30,642.0,79.0,1.9,15.0,306.0,221.16,155.66
2016,6,10,17,45,591.0,72.5,1.9,14.5,256.0,166.67,109.45
2016,6,10,18,0,540.0,66.0,1.9,14.0,206.0,117.95,70.95
2016,6,10,18,15,466.0,57.5,1.8,13.5,159.5,72.16,41.12
2016,6,10,18,30,392.0,49.0,1.7,13.0,113.0,37.98,27.98
2016,6,10,18,45,282.5,37.0,1.65,13.0,75.0,29.41,19.73
2016,6,10,19,0,173.0,25.0,1.6,13.0,37.0,19.66,7.65
2016,6,10,19,15,86.5,12.5,1.55,12.5,18.5,11.91,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,9.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,10.0,13.0,11.44,0.0
2016,6,11,5,15,158.5,26.5,0.8,10.5,44.0,20.83,9.29
2016,6,11,5,30,276.0,41.0,0.7,11.0,75.0,31.77,22.09
2016,6,11,5,45,371.0,51.5,0.65,11.5,118.5,40.1,30.16
2016,6,11,6,0,466.0,62.0,0.6,12.0,162.0,77.99,45.86
2016,6,11,6,15,527.5,70.0,0.55,12.5,211.5,122.1,75.22
2016,6,11,6,30,589.0,78.0,0.5,13.0,261.0,173.47,115.52
2016,6,11,6,45,637.0,83.0,0.45,14.0,313.0,225.94,159.43
2016,6,11,7,0,685.0,88.0,0.4,15.0,365.0,283.57,207.92
2016,6,11,7,15,716.5,92.5,0.35,15.5,417.0,339.83,255.34
2016,6,11,7,30,748.0,97.0,0.3,16.0,469.0,398.79,303.36
2016,6,11,7,45,773.5,100.0,0.25,17.0,520.0,457.16,348.52
2016,6,11,8,0,799.0,103.0,0.2,18.0,571.0,515.48,391.62
2016,6,11,8,15,817.0,106.5,0.2,19.0,618.5,571.19,431.39
2016,6,11,8,30,835.0,110.0,0.2,20.0,666.0,626.97,469.52
2016,6,11,8,45,850.0,111.5,0.2,21.0,710.0,678.55,503.28
2016,6,11,9,0,865.0,113.0,0.2,22.0,754.0,727.21,533.82
2016,6,11,9,15,672.5,207.0,0.3,22.5,721.0,716.43,522.72
2016,6,11,9,30,480.0,301.0,0.4,23.0,688.0,681.92,496.01
2016,6,11,9,45,690.0,211.5,0.5,23.5,792.5,788.89,571.71
2016,6,11,10,0,900.0,122.0,0.6,24.0,897.0,896.18,639.08
2016,6,11,10,15,905.5,123.0,0.65,24.5,923.5,928.64,656.62
2016,6,11,10,30,911.0,124.0,0.7,25.0,950.0,958.24,673.36
2016,6,11,10,45,914.5,125.5,0.75,25.5,970.0,983.46,687.39
2016,6,11,11,0,918.0,127.0,0.8,26.0,990.0,1005.47,699.51
2016,6,11,11,15,920.0,127.5,0.85,26.0,1002.5,1021.74,709.61
2016,6,11,11,30,922.0,128.0,0.9,26.0,1015.0,1034.59,717.82
2016,6,11,11,45,921.0,129.0,1.0,26.0,1019.5,1041.5,723.62
2016,6,11,12,0,920.0,130.0,1.1,26.0,1024.0,1044.91,727.44
2016,6,11,12,15,919.0,130.0,1.1,26.0,1021.0,1043.84,726.75
2016,6,11,12,30,918.0,130.0,1.1,26.0,1018.0,1039.29,724.13
2016,6,11,12,45,919.0,127.5,1.1,26.0,1009.0,1030.79,719.27
2016,6,11,13,0,920.0,125.0,1.1,26.0,1000.0,1018.77,712.41
2016,6,11,13,15,915.5,124.0,1.15,25.5,982.5,999.48,703.51
2016,6,11,13,30,911.0,123.0,1.2,25.0,965.0,976.93,692.59
2016,6,11,13,45,901.0,124.5,1.25,25.0,939.0,948.68,676.67
2016,6,11,14,0,891.0,126.0,1.3,25.0,913.0,917.68,658.92
2016,6,11,14,15,883.0,124.5,1.35,24.5,882.0,882.91,639.8
2016,6,11,14,30,875.0,123.0,1.4,24.0,851.0,845.66,618.75
2016,6,11,14,45,861.5,122.5,1.45,23.5,813.5,802.8,593.56
2016,6,11,15,0,848.0,122.0,1.5,23.0,776.0,761.15,568.69
2016,6,11,15,15,668.5,182.5,1.45,22.5,681.0,658.67,496.89
2016,6,11,15,30,489.0,243.0,1.4,22.0,586.0,564.41,428.47
2016,6,11,15,45,380.0,256.0,1.4,22.0,512.0,480.8,367.31
2016,6,11,16,0,271.0,269.0,1.4,22.0,438.0,410.87,314.95
2016,6,11,16,15,305.5,239.0,1.35,21.5,415.5,384.25,295.88
2016,6,11,16,30,340.0,209.0,1.3,21.0,393.0,353.75,272.6
2016,6,11,16,45,390.0,177.0,1.3,20.5,367.5,325.4,249.74
2016,6,11,17,0,440.0,145.0,1.3,20.0,342.0,289.09,219.1
2016,6,11,17,15,406.5,134.0,1.25,19.5,299.0,241.68,180.03
2016,6,11,17,30,373.0,123.0,1.2,19.0,256.0,197.77,143.62
2016,6,11,17,45,444.0,96.0,1.15,18.5,229.5,161.71,109.68
2016,6,11,18,0,515.0,69.0,1.1,18.0,203.0,118.37,71.09
2016,6,11,18,15,444.0,59.5,1.05,17.0,157.0,73.25,41.94
2016,6,11,18,30,373.0,50.0,1.0,16.0,111.0,38.8,28.37
2016,6,11,18,45,271.0,37.5,0.95,15.5,74.0,28.98,19.18
2016,6,11,19,0,169.0,25.0,0.9,15.0,37.0,19.64,7.84
2016,6,11,19,15,84.5,12.5,0.9,14.5,18.5,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
