Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,11.0,12.0,10.48,0.0
2016,6,12,5,15,151.0,26.5,0.95,11.5,42.5,20.83,9.22
2016,6,12,5,30,263.0,42.0,1.0,12.0,73.0,32.57,22.65
2016,6,12,5,45,354.5,52.5,1.05,12.5,116.0,39.87,29.8
2016,6,12,6,0,446.0,63.0,1.1,13.0,159.0,77.43,45.95
2016,6,12,6,15,507.0,71.0,1.1,13.5,207.5,120.23,74.4
2016,6,12,6,30,568.0,79.0,1.1,14.0,256.0,170.26,113.68
2016,6,12,6,45,619.5,83.5,1.1,14.5,308.0,221.82,157.23
2016,6,12,7,0,671.0,88.0,1.1,15.0,360.0,278.95,206.2
2016,6,12,7,15,702.5,92.5,1.1,15.5,411.0,334.38,253.94
2016,6,12,7,30,734.0,97.0,1.1,16.0,462.0,392.53,302.63
2016,6,12,7,45,762.5,99.0,1.1,16.5,513.0,450.53,349.72
2016,6,12,8,0,791.0,101.0,1.1,17.0,564.0,508.81,395.4
2016,6,12,8,15,808.5,104.0,1.05,17.5,611.0,563.31,436.33
2016,6,12,8,30,826.0,107.0,1.0,18.0,658.0,617.85,475.67
2016,6,12,8,45,842.5,108.5,1.0,18.5,701.5,669.97,512.34
2016,6,12,9,0,859.0,110.0,1.0,19.0,745.0,719.45,545.95
2016,6,12,9,15,869.0,112.0,1.0,19.5,783.5,765.13,574.36
2016,6,12,9,30,879.0,114.0,1.0,20.0,822.0,809.08,601.1
2016,6,12,9,45,896.0,110.5,1.05,20.5,857.5,851.39,627.06
2016,6,12,10,0,913.0,107.0,1.1,21.0,893.0,891.96,651.56
2016,6,12,10,15,918.5,108.0,1.1,21.5,920.0,924.81,670.07
2016,6,12,10,30,924.0,109.0,1.1,22.0,947.0,954.79,686.63
2016,6,12,10,45,929.5,109.0,1.15,22.5,967.5,980.74,701.43
2016,6,12,11,0,935.0,109.0,1.2,23.0,988.0,1003.51,714.25
2016,6,12,11,15,937.0,109.5,1.2,23.0,1000.5,1020.1,723.79
2016,6,12,11,30,939.0,110.0,1.2,23.0,1013.0,1033.21,731.32
2016,6,12,11,45,940.5,110.0,1.3,23.0,1018.5,1041.8,738.02
2016,6,12,12,0,942.0,110.0,1.4,23.0,1024.0,1046.83,742.64
2016,6,12,12,15,941.5,109.5,1.4,23.0,1022.0,1045.82,741.95
2016,6,12,12,30,941.0,109.0,1.4,23.0,1020.0,1041.22,739.23
2016,6,12,12,45,931.0,114.0,1.45,23.0,1008.0,1029.21,732.89
2016,6,12,13,0,921.0,119.0,1.5,23.0,996.0,1013.83,724.58
2016,6,12,13,15,917.5,118.5,1.5,23.0,979.0,996.02,714.03
2016,6,12,13,30,914.0,118.0,1.5,23.0,962.0,974.91,701.45
2016,6,12,13,45,909.0,116.5,1.5,23.0,938.5,948.24,685.38
2016,6,12,14,0,904.0,115.0,1.5,23.0,915.0,918.56,667.38
2016,6,12,14,15,897.5,113.5,1.5,22.5,884.5,884.74,647.87
2016,6,12,14,30,891.0,112.0,1.5,22.0,854.0,848.31,626.44
2016,6,12,14,45,882.5,110.0,1.5,22.0,818.5,807.4,600.57
2016,6,12,15,0,874.0,108.0,1.5,22.0,783.0,764.41,573.03
2016,6,12,15,15,862.0,105.5,1.45,21.5,741.5,716.61,542.41
2016,6,12,15,30,850.0,103.0,1.4,21.0,700.0,667.49,508.62
2016,6,12,15,45,835.5,100.0,1.35,21.0,655.0,616.1,471.04
2016,6,12,16,0,821.0,97.0,1.3,21.0,610.0,562.82,431.1
2016,6,12,16,15,801.5,94.0,1.25,20.5,561.5,506.7,388.64
2016,6,12,16,30,782.0,91.0,1.2,20.0,513.0,451.08,345.07
2016,6,12,16,45,756.5,87.0,1.2,20.0,462.5,392.85,297.66
2016,6,12,17,0,731.0,83.0,1.2,20.0,412.0,336.35,250.22
2016,6,12,17,15,696.5,78.0,1.15,19.5,361.0,276.44,199.56
2016,6,12,17,30,662.0,73.0,1.1,19.0,310.0,221.48,152.33
2016,6,12,17,45,612.5,67.5,1.05,18.5,259.5,167.0,106.86
2016,6,12,18,0,563.0,62.0,1.0,18.0,209.0,118.07,68.72
2016,6,12,18,15,492.5,54.0,0.9,17.0,162.5,71.45,38.75
2016,6,12,18,30,422.0,46.0,0.8,16.0,116.0,35.11,25.16
2016,6,12,18,45,311.0,35.0,0.75,15.5,77.5,27.41,17.87
2016,6,12,19,0,200.0,24.0,0.7,15.0,39.0,19.26,7.85
2016,6,12,19,15,100.0,12.0,0.7,14.5,19.5,11.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,11.0,13.0,10.48,0.0
2016,6,13,5,15,183.5,24.5,1.0,11.0,43.5,19.21,8.06
2016,6,13,5,30,302.0,38.0,1.0,11.0,74.0,30.24,20.73
2016,6,13,5,45,394.0,47.5,1.0,11.5,117.5,36.42,26.87
2016,6,13,6,0,486.0,57.0,1.0,12.0,161.0,73.84,41.9
2016,6,13,6,15,544.0,64.0,0.9,12.5,209.5,117.73,70.95
2016,6,13,6,30,602.0,71.0,0.8,13.0,258.0,168.41,110.96
2016,6,13,6,45,652.0,74.0,0.7,13.5,310.0,220.11,154.8
2016,6,13,7,0,702.0,77.0,0.6,14.0,362.0,278.98,205.13
2016,6,13,7,15,731.5,81.0,0.6,14.5,413.0,334.63,253.02
2016,6,13,7,30,761.0,85.0,0.6,15.0,464.0,392.74,301.54
2016,6,13,7,45,788.5,86.5,0.6,16.0,514.5,449.66,346.93
2016,6,13,8,0,816.0,88.0,0.6,17.0,565.0,508.19,391.65
2016,6,13,8,15,833.0,91.0,0.65,17.5,612.0,563.38,433.35
2016,6,13,8,30,850.0,94.0,0.7,18.0,659.0,618.26,473.43
2016,6,13,8,45,865.5,95.0,0.8,18.5,703.5,669.81,510.55
2016,6,13,9,0,881.0,96.0,0.9,19.0,748.0,720.56,545.53
2016,6,13,9,15,891.5,97.5,0.95,19.0,786.5,767.01,576.06
2016,6,13,9,30,902.0,99.0,1.0,19.0,825.0,811.72,605.13
2016,6,13,9,45,914.0,98.0,1.1,19.5,859.5,853.19,631.33
2016,6,13,10,0,926.0,97.0,1.2,20.0,894.0,892.54,655.91
2016,6,13,10,15,931.5,98.0,1.2,20.0,921.0,925.81,676.14
2016,6,13,10,30,937.0,99.0,1.2,20.0,948.0,956.17,694.44
2016,6,13,10,45,943.0,99.0,1.3,20.5,969.0,982.91,710.71
2016,6,13,11,0,949.0,99.0,1.4,21.0,990.0,1006.46,724.96
2016,6,13,11,15,952.0,99.5,1.45,20.5,1004.0,1024.29,737.64
2016,6,13,11,30,955.0,100.0,1.5,20.0,1018.0,1038.6,748.32
2016,6,13,11,45,956.5,100.0,1.55,20.0,1024.5,1047.38,754.23
2016,6,13,12,0,958.0,100.0,1.6,20.0,1031.0,1052.53,758.05
2016,6,13,12,15,958.5,100.0,1.65,19.5,1029.5,1053.04,760.54
2016,6,13,12,30,959.0,100.0,1.7,19.0,1028.0,1049.91,760.89
2016,6,13,12,45,950.0,105.0,1.8,19.0,1017.0,1038.82,755.59
2016,6,13,13,0,941.0,110.0,1.9,19.0,1006.0,1024.29,748.15
2016,6,13,13,15,937.5,109.5,1.9,19.0,989.5,1006.21,737.13
2016,6,13,13,30,934.0,109.0,1.9,19.0,973.0,984.77,723.99
2016,6,13,13,45,930.0,108.0,1.9,19.0,949.0,959.1,708.14
2016,6,13,14,0,926.0,107.0,1.9,19.0,925.0,930.3,690.23
2016,6,13,14,15,919.0,105.5,1.9,18.5,895.0,895.45,669.51
2016,6,13,14,30,912.0,104.0,1.9,18.0,865.0,857.96,646.8
2016,6,13,14,45,905.0,101.5,1.9,18.0,829.0,817.03,620.27
2016,6,13,15,0,898.0,99.0,1.9,18.0,793.0,773.85,591.91
2016,6,13,15,15,886.0,97.0,1.9,17.5,751.5,725.6,560.68
2016,6,13,15,30,874.0,95.0,1.9,17.0,710.0,675.97,526.44
2016,6,13,15,45,856.5,93.5,1.95,17.0,663.5,622.33,486.81
2016,6,13,16,0,839.0,92.0,2.0,17.0,617.0,568.33,445.67
2016,6,13,16,15,820.0,89.0,2.0,16.5,568.0,511.84,401.88
2016,6,13,16,30,801.0,86.0,2.0,16.0,519.0,455.53,356.63
2016,6,13,16,45,775.5,82.5,2.0,15.5,468.0,396.8,307.93
2016,6,13,17,0,750.0,79.0,2.0,15.0,417.0,339.77,259.03
2016,6,13,17,15,716.5,74.5,1.95,14.5,366.0,281.43,208.01
2016,6,13,17,30,683.0,70.0,1.9,14.0,315.0,224.25,157.52
2016,6,13,17,45,640.5,64.0,1.9,14.0,265.0,169.33,109.88
2016,6,13,18,0,598.0,58.0,1.9,14.0,215.0,119.12,69.29
2016,6,13,18,15,529.0,51.0,1.85,13.5,168.0,71.39,37.95
2016,6,13,18,30,460.0,44.0,1.8,13.0,121.0,33.31,23.9
2016,6,13,18,45,345.0,34.5,1.75,12.5,81.0,26.92,17.7
2016,6,13,19,0,230.0,25.0,1.7,12.0,41.0,20.19,8.87
2016,6,13,19,15,115.0,12.5,1.65,11.5,20.5,11.91,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,10.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,10.0,13.0,12.39,0.0
2016,6,14,5,15,152.0,26.0,1.35,10.0,44.0,20.42,8.92
2016,6,14,5,30,304.0,39.0,1.4,10.0,75.0,31.22,21.66
2016,6,14,5,45,399.0,47.5,1.45,10.5,119.0,36.45,26.99
2016,6,14,6,0,494.0,56.0,1.5,11.0,163.0,73.01,41.22
2016,6,14,6,15,552.5,63.0,1.5,11.5,211.5,117.37,70.65
2016,6,14,6,30,611.0,70.0,1.5,12.0,260.0,168.58,111.4
2016,6,14,6,45,659.5,73.5,1.5,12.5,311.5,220.87,156.42
2016,6,14,7,0,708.0,77.0,1.5,13.0,363.0,280.16,208.18
2016,6,14,7,15,737.0,81.0,1.5,13.5,414.0,335.96,257.23
2016,6,14,7,30,766.0,85.0,1.5,14.0,465.0,394.16,306.99
2016,6,14,7,45,792.0,86.5,1.5,14.5,515.5,450.65,353.95
2016,6,14,8,0,818.0,88.0,1.5,15.0,566.0,508.58,400.38
2016,6,14,8,15,834.5,91.0,1.5,15.5,613.0,563.6,442.97
2016,6,14,8,30,851.0,94.0,1.5,16.0,660.0,618.25,483.79
2016,6,14,8,45,866.0,95.0,1.5,16.5,703.5,669.53,520.84
2016,6,14,9,0,881.0,96.0,1.5,17.0,747.0,719.96,555.52
2016,6,14,9,15,890.5,97.5,1.5,17.0,785.5,765.68,585.81
2016,6,14,9,30,900.0,99.0,1.5,17.0,824.0,809.59,614.48
2016,6,14,9,45,911.5,98.5,1.55,17.5,858.0,851.1,640.56
2016,6,14,10,0,923.0,98.0,1.6,18.0,892.0,890.47,664.91
2016,6,14,10,15,928.0,99.0,1.6,18.0,918.5,923.25,685.32
2016,6,14,10,30,933.0,100.0,1.6,18.0,945.0,953.09,703.76
2016,6,14,10,45,691.5,249.0,1.65,18.5,883.0,907.75,672.27
2016,6,14,11,0,450.0,398.0,1.7,19.0,821.0,837.21,617.16
2016,6,14,11,15,698.5,249.5,1.7,19.0,916.5,940.6,693.68
2016,6,14,11,30,947.0,101.0,1.7,19.0,1012.0,1031.51,750.83
2016,6,14,11,45,674.5,262.5,1.75,19.0,913.0,944.34,693.91
2016,6,14,12,0,402.0,424.0,1.8,19.0,814.0,829.5,610.64
2016,6,14,12,15,675.0,263.0,1.85,19.0,916.5,948.26,699.93
2016,6,14,12,30,948.0,102.0,1.9,19.0,1019.0,1041.0,759.38
2016,6,14,12,45,944.5,102.5,1.95,19.0,1009.5,1030.94,752.72
2016,6,14,13,0,941.0,103.0,2.0,19.0,1000.0,1017.36,745.09
2016,6,14,13,15,938.0,102.5,2.05,18.5,983.5,999.81,736.33
2016,6,14,13,30,935.0,102.0,2.1,18.0,967.0,978.87,725.35
2016,6,14,13,45,930.5,101.0,2.15,18.0,943.5,952.77,709.56
2016,6,14,14,0,926.0,100.0,2.2,18.0,920.0,923.57,691.64
2016,6,14,14,15,919.5,98.5,2.2,17.5,890.0,889.19,670.9
2016,6,14,14,30,913.0,97.0,2.2,17.0,860.0,852.15,648.14
2016,6,14,14,45,906.0,95.0,2.25,17.0,824.5,811.73,621.97
2016,6,14,15,0,899.0,93.0,2.3,17.0,789.0,769.07,593.89
2016,6,14,15,15,888.0,91.0,2.3,16.5,748.0,721.54,562.66
2016,6,14,15,30,877.0,89.0,2.3,16.0,707.0,672.54,528.6
2016,6,14,15,45,864.5,86.0,2.35,16.0,662.0,620.4,489.53
2016,6,14,16,0,852.0,83.0,2.4,16.0,617.0,567.44,448.62
2016,6,14,16,15,834.0,80.5,2.4,15.5,568.5,511.57,404.73
2016,6,14,16,30,816.0,78.0,2.4,15.0,520.0,455.2,358.89
2016,6,14,16,45,658.5,105.5,2.4,14.5,439.5,370.64,290.51
2016,6,14,17,0,501.0,133.0,2.4,14.0,359.0,300.64,233.75
2016,6,14,17,15,602.5,98.5,2.4,13.5,338.0,269.36,202.66
2016,6,14,17,30,704.0,64.0,2.4,13.0,317.0,226.13,159.32
2016,6,14,17,45,653.0,60.0,2.4,12.5,266.0,170.59,111.22
2016,6,14,18,0,602.0,56.0,2.4,12.0,215.0,118.39,69.06
2016,6,14,18,15,534.0,49.5,2.3,11.5,168.0,70.9,37.51
2016,6,14,18,30,466.0,43.0,2.2,11.0,121.0,32.37,23.29
2016,6,14,18,45,342.0,34.0,2.15,11.0,81.0,26.4,17.39
2016,6,14,19,0,218.0,25.0,2.1,11.0,41.0,20.13,9.08
2016,6,14,19,15,109.0,12.5,2.05,10.5,20.5,11.91,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,9.0,7.0,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,14.0,11.44,0.0
2016,6,15,5,15,177.5,25.5,1.35,9.5,44.5,20.04,8.61
2016,6,15,5,30,303.0,39.0,1.4,10.0,75.0,31.24,21.67
2016,6,15,5,45,406.0,47.0,1.45,10.5,119.5,36.02,26.6
2016,6,15,6,0,509.0,55.0,1.5,11.0,164.0,72.54,40.46
2016,6,15,6,15,567.0,61.0,1.5,11.5,213.0,116.77,69.54
2016,6,15,6,30,625.0,67.0,1.5,12.0,262.0,167.76,110.09
2016,6,15,6,45,672.0,70.5,1.55,12.5,313.5,220.45,155.6
2016,6,15,7,0,719.0,74.0,1.6,13.0,365.0,279.91,207.72
2016,6,15,7,15,549.5,126.5,1.6,13.0,366.5,311.59,241.65
2016,6,15,7,30,380.0,179.0,1.6,13.0,368.0,322.8,255.72
2016,6,15,7,45,601.0,133.0,1.6,13.5,467.5,406.24,322.13
2016,6,15,8,0,822.0,87.0,1.6,14.0,567.0,509.0,402.93
2016,6,15,8,15,608.5,174.0,1.6,14.5,546.0,516.2,407.42
2016,6,15,8,30,395.0,261.0,1.6,15.0,525.0,494.25,388.47
2016,6,15,8,45,639.0,177.5,1.65,15.5,636.0,602.13,472.36
2016,6,15,9,0,883.0,94.0,1.7,16.0,747.0,718.78,559.12
2016,6,15,9,15,892.0,96.0,1.75,16.0,785.0,764.73,589.68
2016,6,15,9,30,901.0,98.0,1.8,16.0,823.0,808.82,619.31
2016,6,15,9,45,639.5,235.0,1.85,16.0,760.5,768.44,588.04
2016,6,15,10,0,378.0,372.0,1.9,16.0,698.0,693.73,528.76
2016,6,15,10,15,656.0,235.0,1.9,16.0,821.0,826.09,629.37
2016,6,15,10,30,934.0,98.0,1.9,16.0,944.0,951.57,713.03
2016,6,15,10,45,939.0,98.0,1.95,16.5,964.5,977.39,727.27
2016,6,15,11,0,944.0,98.0,2.0,17.0,985.0,1000.0,740.5
2016,6,15,11,15,947.0,98.5,2.0,17.0,998.5,1017.84,751.43
2016,6,15,11,30,950.0,99.0,2.0,17.0,1012.0,1032.19,760.2
2016,6,15,11,45,952.0,98.5,2.0,17.0,1018.0,1041.02,765.51
2016,6,15,12,0,954.0,98.0,2.0,17.0,1024.0,1046.25,768.66
2016,6,15,12,15,954.0,98.0,2.0,17.0,1023.0,1046.37,768.68
2016,6,15,12,30,954.0,98.0,2.0,17.0,1022.0,1042.87,766.52
2016,6,15,12,45,665.0,260.5,2.0,17.0,902.0,927.67,691.06
2016,6,15,13,0,376.0,423.0,2.0,17.0,782.0,792.45,591.93
2016,6,15,13,15,242.0,439.5,2.0,17.0,669.0,674.53,508.15
2016,6,15,13,30,108.0,456.0,2.0,17.0,556.0,545.03,413.23
2016,6,15,13,45,518.5,278.5,2.0,17.0,740.0,761.64,581.24
2016,6,15,14,0,929.0,101.0,2.0,17.0,924.0,927.5,696.85
2016,6,15,14,15,562.5,254.0,1.95,17.0,747.0,745.14,567.58
2016,6,15,14,30,196.0,407.0,1.9,17.0,570.0,559.14,426.83
2016,6,15,14,45,550.5,250.5,1.9,17.0,682.0,688.47,530.92
2016,6,15,15,0,905.0,94.0,1.9,17.0,794.0,775.02,596.17
2016,6,15,15,15,894.5,92.0,1.85,16.5,753.5,727.63,563.78
2016,6,15,15,30,884.0,90.0,1.8,16.0,713.0,678.7,529.88
2016,6,15,15,45,871.5,87.0,1.8,16.0,668.0,626.27,490.87
2016,6,15,16,0,859.0,84.0,1.8,16.0,623.0,572.98,450.05
2016,6,15,16,15,841.5,81.5,1.75,15.5,574.5,517.03,406.43
2016,6,15,16,30,824.0,79.0,1.7,15.0,526.0,460.52,360.86
2016,6,15,16,45,801.5,75.0,1.7,15.0,475.5,401.34,311.2
2016,6,15,17,0,779.0,71.0,1.7,15.0,425.0,343.5,261.12
2016,6,15,17,15,747.5,67.5,1.65,14.5,373.0,285.11,209.97
2016,6,15,17,30,716.0,64.0,1.6,14.0,321.0,229.61,160.66
2016,6,15,17,45,674.0,58.5,1.55,13.5,270.5,173.51,112.1
2016,6,15,18,0,632.0,53.0,1.5,13.0,220.0,122.07,70.43
2016,6,15,18,15,565.0,47.0,1.4,12.5,172.5,71.09,36.29
2016,6,15,18,30,498.0,41.0,1.3,12.0,125.0,30.63,21.66
2016,6,15,18,45,396.5,32.0,1.2,11.5,85.0,24.59,15.82
2016,6,15,19,0,295.0,23.0,1.1,11.0,45.0,18.23,7.87
2016,6,15,19,15,147.5,11.5,1.05,10.5,22.5,10.96,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,10.0,7.0,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,10.0,14.0,10.48,0.0
2016,6,16,5,15,224.0,22.5,0.35,10.5,45.0,17.87,6.99
2016,6,16,5,30,356.0,34.0,0.3,11.0,76.0,26.56,17.57
2016,6,16,5,45,446.5,41.5,0.25,12.0,120.0,31.16,22.21
2016,6,16,6,0,537.0,49.0,0.2,13.0,164.0,68.29,35.83
2016,6,16,6,15,592.5,54.5,0.15,13.5,212.5,113.36,64.82
2016,6,16,6,30,648.0,60.0,0.1,14.0,261.0,166.94,106.68
2016,6,16,6,45,687.5,64.0,0.1,15.0,312.0,219.34,150.78
2016,6,16,7,0,727.0,68.0,0.1,16.0,363.0,275.88,198.77
2016,6,16,7,15,754.5,72.0,0.15,16.5,413.5,332.12,246.68
2016,6,16,7,30,782.0,76.0,0.2,17.0,464.0,390.59,295.04
2016,6,16,7,45,803.5,78.5,0.25,17.5,513.0,446.77,340.2
2016,6,16,8,0,825.0,81.0,0.3,18.0,562.0,504.32,384.75
2016,6,16,8,15,840.5,83.5,0.35,18.0,609.0,558.37,426.03
2016,6,16,8,30,856.0,86.0,0.4,18.0,656.0,612.18,465.92
2016,6,16,8,45,868.5,88.0,0.5,18.5,698.5,663.02,502.35
2016,6,16,9,0,881.0,90.0,0.6,19.0,741.0,712.8,536.38
2016,6,16,9,15,890.5,92.0,0.65,19.0,779.5,759.05,566.57
2016,6,16,9,30,900.0,94.0,0.7,19.0,818.0,803.49,595.27
2016,6,16,9,45,912.5,91.5,0.75,19.5,852.0,843.85,619.86
2016,6,16,10,0,925.0,89.0,0.8,20.0,886.0,882.13,642.86
2016,6,16,10,15,528.5,269.5,0.85,20.0,728.0,745.21,549.15
2016,6,16,10,30,132.0,450.0,0.9,20.0,570.0,564.44,416.07
2016,6,16,10,45,134.5,461.5,1.0,20.5,586.0,582.45,429.91
2016,6,16,11,0,137.0,473.0,1.1,21.0,602.0,599.99,441.44
2016,6,16,11,15,78.0,398.5,1.15,21.0,472.0,463.62,345.14
2016,6,16,11,30,19.0,324.0,1.2,21.0,342.0,325.95,244.83
2016,6,16,11,45,20.0,324.5,1.3,21.0,344.0,327.69,247.07
2016,6,16,12,0,21.0,325.0,1.4,21.0,346.0,329.31,248.47
2016,6,16,12,15,35.0,379.5,1.4,21.0,414.0,404.95,304.1
2016,6,16,12,30,49.0,434.0,1.4,21.0,482.0,472.82,352.59
2016,6,16,12,45,78.0,454.0,1.45,21.5,529.0,520.48,386.36
2016,6,16,13,0,107.0,474.0,1.5,22.0,576.0,567.13,419.06
2016,6,16,13,15,524.0,282.5,1.5,21.5,768.5,794.75,588.98
2016,6,16,13,30,941.0,91.0,1.5,21.0,961.0,973.78,708.59
2016,6,16,13,45,937.5,89.5,1.5,21.0,938.0,948.04,690.49
2016,6,16,14,0,934.0,88.0,1.5,21.0,915.0,919.13,672.83
2016,6,16,14,15,928.0,87.0,1.5,21.0,886.0,885.55,652.06
2016,6,16,14,30,922.0,86.0,1.5,21.0,857.0,849.24,629.37
2016,6,16,14,45,915.5,84.0,1.5,21.0,822.0,808.99,603.85
2016,6,16,15,0,909.0,82.0,1.5,21.0,787.0,766.43,576.49
2016,6,16,15,15,899.0,80.0,1.45,20.5,746.5,719.29,546.22
2016,6,16,15,30,889.0,78.0,1.4,20.0,706.0,670.56,513.64
2016,6,16,15,45,877.5,76.0,1.4,20.0,661.5,619.58,476.52
2016,6,16,16,0,866.0,74.0,1.4,20.0,617.0,567.64,437.54
2016,6,16,16,15,849.0,71.5,1.4,19.5,569.0,511.67,395.06
2016,6,16,16,30,832.0,69.0,1.4,19.0,521.0,455.83,351.04
2016,6,16,16,45,811.0,66.0,1.4,19.0,471.5,398.28,303.46
2016,6,16,17,0,790.0,63.0,1.4,19.0,422.0,341.82,255.25
2016,6,16,17,15,760.0,59.5,1.3,18.5,371.0,281.76,203.49
2016,6,16,17,30,730.0,56.0,1.2,18.0,320.0,225.96,154.58
2016,6,16,17,45,689.5,52.0,1.2,17.5,270.0,170.78,107.41
2016,6,16,18,0,649.0,48.0,1.2,17.0,220.0,120.01,66.81
2016,6,16,18,15,586.0,42.5,1.05,16.0,173.0,71.15,34.94
2016,6,16,18,30,523.0,37.0,0.9,15.0,126.0,29.77,20.62
2016,6,16,18,45,421.0,29.5,0.8,14.5,86.0,22.36,13.7
2016,6,16,19,0,319.0,22.0,0.7,14.0,46.0,17.27,7.16
2016,6,16,19,15,159.5,11.0,0.65,13.5,23.0,10.48,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,63.5,5.5,0.5,12.0,7.0,0.0,0.0
2016,6,17,5,0,127.0,11.0,0.5,12.0,14.0,10.48,0.0
2016,6,17,5,15,259.0,21.0,0.45,12.5,45.5,16.51,5.85
2016,6,17,5,30,391.0,31.0,0.4,13.0,77.0,23.87,15.05
2016,6,17,5,45,473.0,38.0,0.4,13.5,120.0,28.19,19.4
2016,6,17,6,0,555.0,45.0,0.4,14.0,163.0,65.3,32.73
2016,6,17,6,15,607.0,50.0,0.4,14.5,211.0,112.6,63.43
2016,6,17,6,30,659.0,55.0,0.4,15.0,259.0,163.57,103.33
2016,6,17,6,45,696.5,58.5,0.45,16.0,309.0,215.61,147.56
2016,6,17,7,0,734.0,62.0,0.5,17.0,359.0,271.53,195.63
2016,6,17,7,15,760.5,65.0,0.5,17.5,408.5,326.79,243.1
2016,6,17,7,30,787.0,68.0,0.5,18.0,458.0,385.38,291.77
2016,6,17,7,45,808.0,70.5,0.55,18.5,507.0,441.17,337.04
2016,6,17,8,0,829.0,73.0,0.6,19.0,556.0,497.85,381.37
2016,6,17,8,15,844.0,75.0,0.65,19.5,602.0,551.28,421.8
2016,6,17,8,30,859.0,77.0,0.7,20.0,648.0,604.43,460.67
2016,6,17,8,45,872.0,78.0,0.75,20.5,690.5,654.71,496.29
2016,6,17,9,0,885.0,79.0,0.8,21.0,733.0,703.98,529.09
2016,6,17,9,15,894.0,80.5,0.85,21.0,771.0,749.52,558.87
2016,6,17,9,30,903.0,82.0,0.9,21.0,809.0,793.21,587.13
2016,6,17,9,45,580.0,247.0,0.95,21.5,721.5,730.44,540.21
2016,6,17,10,0,257.0,412.0,1.0,22.0,634.0,629.3,462.68
2016,6,17,10,15,169.0,421.5,1.05,22.0,569.5,564.03,416.66
2016,6,17,10,30,81.0,431.0,1.1,22.0,505.0,492.04,364.3
2016,6,17,10,45,74.5,436.0,1.2,22.5,505.5,493.61,365.26
2016,6,17,11,0,68.0,441.0,1.3,23.0,506.0,494.57,365.2
2016,6,17,11,15,53.0,425.0,1.3,23.0,475.5,465.81,344.34
2016,6,17,11,30,38.0,409.0,1.3,23.0,445.0,436.31,323.03
2016,6,17,11,45,50.0,431.5,1.35,23.5,480.0,471.22,347.72
2016,6,17,12,0,62.0,454.0,1.4,24.0,515.0,506.01,371.61
2016,6,17,12,15,54.0,441.5,1.45,24.0,494.5,485.6,357.1
2016,6,17,12,30,46.0,429.0,1.5,24.0,474.0,464.85,342.66
2016,6,17,12,45,34.5,389.5,1.55,24.0,423.0,413.57,306.41
2016,6,17,13,0,23.0,350.0,1.6,24.0,372.0,354.55,264.13
2016,6,17,13,15,20.5,331.5,1.6,23.5,351.0,333.76,249.87
2016,6,17,13,30,18.0,313.0,1.6,23.0,330.0,313.02,235.3
2016,6,17,13,45,51.5,367.5,1.6,23.0,414.0,402.8,302.36
2016,6,17,14,0,85.0,422.0,1.6,23.0,498.0,484.06,361.19
2016,6,17,14,15,94.0,411.0,1.55,22.5,492.0,477.49,357.18
2016,6,17,14,30,103.0,400.0,1.5,22.0,486.0,470.03,353.11
2016,6,17,14,45,78.5,368.5,1.5,22.0,433.0,415.3,313.55
2016,6,17,15,0,54.0,337.0,1.5,22.0,380.0,362.4,275.0
2016,6,17,15,15,45.5,310.0,1.45,21.5,345.0,327.17,249.83
2016,6,17,15,30,37.0,283.0,1.4,21.0,310.0,292.74,224.79
2016,6,17,15,45,24.0,243.0,1.4,21.0,260.0,241.65,186.24
2016,6,17,16,0,11.0,203.0,1.4,21.0,210.0,195.35,150.82
2016,6,17,16,15,33.0,212.5,1.4,20.5,231.0,215.94,167.96
2016,6,17,16,30,55.0,222.0,1.4,20.0,252.0,231.91,181.04
2016,6,17,16,45,32.5,187.5,1.4,19.5,205.0,186.91,146.18
2016,6,17,17,0,10.0,153.0,1.4,19.0,158.0,144.57,113.2
2016,6,17,17,15,334.5,110.5,1.35,18.5,232.5,201.42,151.49
2016,6,17,17,30,659.0,68.0,1.3,18.0,307.0,219.2,152.07
2016,6,17,17,45,615.5,62.5,1.3,17.5,258.5,165.9,106.61
2016,6,17,18,0,572.0,57.0,1.3,17.0,210.0,117.4,67.97
2016,6,17,18,15,506.0,50.0,1.3,16.5,164.5,71.18,37.41
2016,6,17,18,30,440.0,43.0,1.3,16.0,119.0,32.76,23.14
2016,6,17,18,45,339.5,33.5,1.3,15.5,80.5,25.8,16.58
2016,6,17,19,0,239.0,24.0,1.3,15.0,42.0,19.05,8.53
2016,6,17,19,15,119.5,12.0,1.3,14.5,21.0,11.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,6,18,5,15,253.5,21.0,0.95,10.5,45.5,16.52,5.82
2016,6,18,5,30,388.0,31.0,1.0,11.0,77.0,23.89,15.17
2016,6,18,5,45,472.5,38.0,1.05,12.0,120.5,28.21,19.5
2016,6,18,6,0,557.0,45.0,1.1,13.0,164.0,64.93,32.63
2016,6,18,6,15,611.0,50.5,1.05,13.5,212.5,113.0,63.98
2016,6,18,6,30,665.0,56.0,1.0,14.0,261.0,164.98,104.96
2016,6,18,6,45,703.0,60.0,1.0,14.5,312.0,217.94,150.66
2016,6,18,7,0,741.0,64.0,1.0,15.0,363.0,274.85,200.51
2016,6,18,7,15,768.5,67.0,0.95,15.5,413.5,330.86,249.3
2016,6,18,7,30,796.0,70.0,0.9,16.0,464.0,389.06,298.4
2016,6,18,7,45,816.5,73.0,0.9,16.5,514.0,446.85,345.7
2016,6,18,8,0,837.0,76.0,0.9,17.0,564.0,504.25,390.93
2016,6,18,8,15,853.5,78.5,0.9,17.5,611.0,559.45,432.84
2016,6,18,8,30,870.0,81.0,0.9,18.0,658.0,614.51,473.08
2016,6,18,8,45,882.5,83.0,0.9,19.0,702.0,666.02,508.42
2016,6,18,9,0,895.0,85.0,0.9,20.0,746.0,716.45,540.76
2016,6,18,9,15,905.0,86.5,0.9,20.5,785.0,763.19,569.68
2016,6,18,9,30,915.0,88.0,0.9,21.0,824.0,808.15,596.87
2016,6,18,9,45,918.5,92.0,0.95,21.5,856.5,848.28,621.21
2016,6,18,10,0,922.0,96.0,1.0,22.0,889.0,885.71,643.58
2016,6,18,10,15,677.5,234.5,1.0,22.0,827.0,843.53,614.45
2016,6,18,10,30,433.0,373.0,1.0,22.0,765.0,774.53,562.34
2016,6,18,10,45,689.0,235.5,1.0,22.5,875.5,890.97,644.54
2016,6,18,11,0,945.0,98.0,1.0,23.0,986.0,1000.06,709.73
2016,6,18,11,15,947.5,98.5,1.0,23.5,999.5,1017.57,717.14
2016,6,18,11,30,950.0,99.0,1.0,24.0,1013.0,1031.6,723.72
2016,6,18,11,45,677.0,261.0,1.05,24.5,914.5,944.75,669.45
2016,6,18,12,0,404.0,423.0,1.1,25.0,816.0,830.17,589.19
2016,6,18,12,15,679.5,260.5,1.15,25.0,919.5,950.01,675.6
2016,6,18,12,30,955.0,98.0,1.2,25.0,1023.0,1043.88,732.87
2016,6,18,12,45,955.5,96.0,1.25,25.0,1014.5,1035.39,727.54
2016,6,18,13,0,956.0,94.0,1.3,25.0,1006.0,1023.26,721.41
2016,6,18,13,15,953.5,93.5,1.35,25.0,990.0,1006.16,712.28
2016,6,18,13,30,951.0,93.0,1.4,25.0,974.0,985.6,701.03
2016,6,18,13,45,945.5,93.0,1.45,25.0,950.5,959.43,686.24
2016,6,18,14,0,940.0,93.0,1.5,25.0,927.0,930.16,669.41
2016,6,18,14,15,934.5,92.0,1.5,25.0,897.5,896.92,649.27
2016,6,18,14,30,929.0,91.0,1.5,25.0,868.0,860.9,627.2
2016,6,18,14,45,920.0,90.5,1.5,25.0,832.5,820.02,601.76
2016,6,18,15,0,911.0,90.0,1.5,25.0,797.0,776.99,574.62
2016,6,18,15,15,901.0,88.0,1.5,24.5,756.5,729.82,545.39
2016,6,18,15,30,891.0,86.0,1.5,24.0,716.0,681.05,513.6
2016,6,18,15,45,877.0,84.5,1.5,24.0,671.0,628.95,476.27
2016,6,18,16,0,863.0,83.0,1.5,24.0,626.0,576.12,437.28
2016,6,18,16,15,845.5,80.5,1.45,23.5,577.5,520.02,395.19
2016,6,18,16,30,828.0,78.0,1.4,23.0,529.0,464.09,351.71
2016,6,18,16,45,804.0,75.0,1.4,23.0,478.0,404.34,303.44
2016,6,18,17,0,780.0,72.0,1.4,23.0,427.0,346.81,255.38
2016,6,18,17,15,748.5,68.0,1.4,22.0,375.5,287.84,206.04
2016,6,18,17,30,717.0,64.0,1.4,21.0,324.0,231.76,158.14
2016,6,18,17,45,674.5,59.0,1.4,20.5,273.5,175.91,111.08
2016,6,18,18,0,632.0,54.0,1.4,20.0,223.0,124.76,70.59
2016,6,18,18,15,566.5,48.0,1.3,19.0,175.0,73.66,36.91
2016,6,18,18,30,501.0,42.0,1.2,18.0,127.0,32.52,22.73
2016,6,18,18,45,399.0,33.0,1.2,17.0,87.0,25.39,16.12
2016,6,18,19,0,297.0,24.0,1.2,16.0,47.0,19.06,8.59
2016,6,18,19,15,148.5,12.0,1.15,15.5,23.5,11.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,62.5,5.5,0.65,11.5,7.0,0.0,0.0
2016,6,19,5,0,125.0,11.0,0.6,12.0,14.0,10.48,0.0
2016,6,19,5,15,265.0,21.5,0.6,13.0,46.5,17.02,5.94
2016,6,19,5,30,405.0,32.0,0.6,14.0,79.0,24.85,15.77
2016,6,19,5,45,489.0,39.5,0.65,15.0,124.0,29.55,20.43
2016,6,19,6,0,573.0,47.0,0.7,16.0,169.0,67.0,33.65
2016,6,19,6,15,627.0,52.5,0.7,16.5,218.5,116.12,65.11
2016,6,19,6,30,681.0,58.0,0.7,17.0,268.0,169.0,106.14
2016,6,19,6,45,718.0,62.0,0.7,18.0,319.0,222.66,151.45
2016,6,19,7,0,755.0,66.0,0.7,19.0,370.0,280.14,200.52
2016,6,19,7,15,782.0,69.5,0.7,19.5,421.5,337.27,249.3
2016,6,19,7,30,809.0,73.0,0.7,20.0,473.0,396.53,298.35
2016,6,19,7,45,829.0,76.0,0.7,21.0,523.0,454.81,344.32
2016,6,19,8,0,849.0,79.0,0.7,22.0,573.0,512.64,388.0
2016,6,19,8,15,864.5,81.0,0.7,22.5,620.0,567.44,428.48
2016,6,19,8,30,880.0,83.0,0.7,23.0,667.0,621.96,467.22
2016,6,19,8,45,892.5,85.0,0.7,23.5,711.0,673.97,502.81
2016,6,19,9,0,905.0,87.0,0.7,24.0,755.0,724.88,535.59
2016,6,19,9,15,914.5,88.5,0.7,24.5,793.5,771.71,563.73
2016,6,19,9,30,924.0,90.0,0.7,25.0,832.0,816.68,590.14
2016,6,19,9,45,936.5,88.0,0.7,25.5,867.0,858.48,614.06
2016,6,19,10,0,949.0,86.0,0.7,26.0,902.0,898.16,636.28
2016,6,19,10,15,954.0,87.0,0.75,26.0,929.0,931.9,656.76
2016,6,19,10,30,959.0,88.0,0.8,26.0,956.0,962.65,675.42
2016,6,19,10,45,962.0,89.0,0.85,26.5,976.0,988.38,689.68
2016,6,19,11,0,965.0,90.0,0.9,27.0,996.0,1010.73,701.92
2016,6,19,11,15,967.0,90.5,0.95,27.0,1009.5,1028.14,712.65
2016,6,19,11,30,969.0,91.0,1.0,27.0,1023.0,1041.97,721.36
2016,6,19,11,45,967.0,93.5,1.05,27.5,1028.0,1050.23,725.46
2016,6,19,12,0,965.0,96.0,1.1,28.0,1033.0,1054.79,727.49
2016,6,19,12,15,965.0,96.0,1.15,28.0,1031.5,1055.13,728.58
2016,6,19,12,30,965.0,96.0,1.2,28.0,1030.0,1051.8,727.62
2016,6,19,12,45,956.0,101.0,1.3,28.5,1019.0,1041.0,721.73
2016,6,19,13,0,947.0,106.0,1.4,29.0,1008.0,1026.72,713.79
2016,6,19,13,15,944.0,105.0,1.45,28.5,992.0,1008.85,705.7
2016,6,19,13,30,941.0,104.0,1.5,28.0,976.0,987.56,695.47
2016,6,19,13,45,938.5,102.0,1.55,28.0,953.0,962.4,681.41
2016,6,19,14,0,936.0,100.0,1.6,28.0,930.0,934.01,665.25
2016,6,19,14,15,929.5,98.5,1.6,27.5,900.0,899.58,645.8
2016,6,19,14,30,923.0,97.0,1.6,27.0,870.0,862.44,624.4
2016,6,19,14,45,916.5,95.0,1.65,27.0,834.5,822.27,600.07
2016,6,19,15,0,910.0,93.0,1.7,27.0,799.0,779.77,573.84
2016,6,19,15,15,670.5,181.0,1.7,26.5,686.5,661.72,493.05
2016,6,19,15,30,431.0,269.0,1.7,26.0,574.0,552.99,414.36
2016,6,19,15,45,491.0,228.5,1.75,26.0,554.5,529.24,399.29
2016,6,19,16,0,551.0,188.0,1.8,26.0,535.0,498.68,377.76
2016,6,19,16,15,687.5,133.5,1.8,25.5,532.0,489.49,371.3
2016,6,19,16,30,824.0,79.0,1.8,25.0,529.0,463.13,350.01
2016,6,19,16,45,798.0,76.5,1.8,24.5,478.0,404.0,302.67
2016,6,19,17,0,772.0,74.0,1.8,24.0,427.0,346.56,255.22
2016,6,19,17,15,740.5,70.0,1.75,23.5,375.5,288.02,205.74
2016,6,19,17,30,709.0,66.0,1.7,23.0,324.0,232.37,157.99
2016,6,19,17,45,663.5,61.5,1.7,22.5,273.0,176.88,111.6
2016,6,19,18,0,618.0,57.0,1.7,22.0,222.0,124.06,70.07
2016,6,19,18,15,552.0,50.5,1.65,21.0,174.5,75.46,38.43
2016,6,19,18,30,486.0,44.0,1.6,20.0,127.0,34.67,24.37
2016,6,19,18,45,382.0,34.5,1.55,19.0,87.0,26.7,17.07
2016,6,19,19,0,278.0,25.0,1.5,18.0,47.0,19.97,9.25
2016,6,19,19,15,139.0,12.5,1.45,17.5,23.5,11.91,0.0
2016,6,19,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,20,5,0,132.0,11.0,1.2,11.0,14.0,10.48,0.0
2016,6,20,5,15,276.5,21.5,1.15,11.5,47.5,17.06,5.87
2016,6,20,5,30,421.0,32.0,1.1,12.0,81.0,24.9,15.93
2016,6,20,5,45,510.5,38.5,1.1,13.0,127.0,28.75,19.88
2016,6,20,6,0,600.0,45.0,1.1,14.0,173.0,68.55,34.62
2016,6,20,6,15,653.5,50.5,1.05,14.5,223.0,116.61,64.99
2016,6,20,6,30,707.0,56.0,1.0,15.0,273.0,170.91,107.56
2016,6,20,6,45,746.0,59.0,1.0,16.0,325.5,225.56,154.21
2016,6,20,7,0,785.0,62.0,1.0,17.0,378.0,284.23,204.97
2016,6,20,7,15,810.5,65.0,1.0,17.5,430.0,342.03,255.17
2016,6,20,7,30,836.0,68.0,1.0,18.0,482.0,403.01,306.41
2016,6,20,7,45,856.0,70.5,1.05,19.0,532.0,461.03,353.29
2016,6,20,8,0,876.0,73.0,1.1,20.0,582.0,519.77,398.82
2016,6,20,8,15,890.0,75.0,1.1,20.5,629.5,575.09,440.54
2016,6,20,8,30,904.0,77.0,1.1,21.0,677.0,629.95,480.35
2016,6,20,8,45,915.5,78.5,1.15,22.0,720.0,681.93,516.21
2016,6,20,9,0,927.0,80.0,1.2,23.0,763.0,732.67,548.82
2016,6,20,9,15,935.0,81.0,1.2,23.5,801.5,778.82,577.13
2016,6,20,9,30,943.0,82.0,1.2,24.0,840.0,822.93,603.61
2016,6,20,9,45,933.0,93.0,1.25,24.5,868.5,860.2,625.87
2016,6,20,10,0,923.0,104.0,1.3,25.0,897.0,893.72,645.56
2016,6,20,10,15,928.0,105.5,1.35,25.0,923.5,927.23,666.41
2016,6,20,10,30,933.0,107.0,1.4,25.0,950.0,957.82,685.34
2016,6,20,10,45,936.0,107.5,1.45,25.5,970.0,982.49,699.18
2016,6,20,11,0,939.0,108.0,1.5,26.0,990.0,1003.87,711.02
2016,6,20,11,15,941.5,108.5,1.5,26.5,1003.5,1021.38,719.74
2016,6,20,11,30,944.0,109.0,1.5,27.0,1017.0,1035.42,726.38
2016,6,20,11,45,946.5,108.0,1.55,27.5,1023.0,1044.45,730.84
2016,6,20,12,0,949.0,107.0,1.6,28.0,1029.0,1049.91,733.26
2016,6,20,12,15,949.0,107.0,1.65,28.0,1028.0,1050.3,734.17
2016,6,20,12,30,949.0,107.0,1.7,28.0,1027.0,1047.08,733.04
2016,6,20,12,45,701.0,258.5,1.75,28.0,934.5,961.22,680.8
2016,6,20,13,0,453.0,410.0,1.8,28.0,842.0,860.6,611.05
2016,6,20,13,15,444.5,398.5,1.8,28.0,817.0,833.35,594.82
2016,6,20,13,30,436.0,387.0,1.8,28.0,792.0,804.5,576.72
2016,6,20,13,45,457.0,370.5,1.85,28.0,785.5,796.32,573.11
2016,6,20,14,0,478.0,354.0,1.9,28.0,779.0,785.37,567.45
2016,6,20,14,15,705.5,224.5,1.9,27.5,828.0,840.35,611.7
2016,6,20,14,30,933.0,95.0,1.9,27.0,877.0,869.14,632.5
2016,6,20,14,45,736.0,180.5,1.9,27.0,781.0,770.17,567.41
2016,6,20,15,0,539.0,266.0,1.9,27.0,685.0,673.1,498.08
2016,6,20,15,15,718.0,177.5,1.9,26.5,704.5,692.41,516.89
2016,6,20,15,30,897.0,89.0,1.9,26.0,724.0,689.2,518.41
2016,6,20,15,45,884.0,86.5,1.9,25.5,678.5,636.48,481.23
2016,6,20,16,0,871.0,84.0,1.9,25.0,633.0,582.91,442.56
2016,6,20,16,15,649.0,138.0,1.85,24.5,529.5,474.42,361.34
2016,6,20,16,30,427.0,192.0,1.8,24.0,426.0,383.31,292.39
2016,6,20,16,45,563.0,137.0,1.8,23.5,413.5,364.54,276.35
2016,6,20,17,0,699.0,82.0,1.8,23.0,401.0,329.02,244.27
2016,6,20,17,15,712.5,73.5,1.75,22.0,365.0,283.66,204.41
2016,6,20,17,30,726.0,65.0,1.7,21.0,329.0,236.12,161.71
2016,6,20,17,45,681.0,60.5,1.65,20.5,278.0,179.69,114.05
2016,6,20,18,0,636.0,56.0,1.6,20.0,227.0,125.92,71.35
2016,6,20,18,15,570.5,49.5,1.5,19.0,178.5,76.26,38.65
2016,6,20,18,30,505.0,43.0,1.4,18.0,130.0,34.32,24.3
2016,6,20,18,45,399.0,34.0,1.3,17.0,89.0,26.23,16.86
2016,6,20,19,0,293.0,25.0,1.2,16.0,48.0,19.95,9.43
2016,6,20,19,15,146.5,12.5,1.2,15.5,24.0,11.91,0.0
2016,6,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,21,5,0,121.0,11.0,0.6,12.0,14.0,10.48,0.0
2016,6,21,5,15,260.5,21.5,0.6,12.5,46.0,17.08,5.68
2016,6,21,5,30,400.0,32.0,0.6,13.0,78.0,24.91,15.87
2016,6,21,5,45,491.5,38.5,0.6,14.0,123.0,28.75,19.81
2016,6,21,6,0,583.0,45.0,0.6,15.0,168.0,67.15,34.01
2016,6,21,6,15,637.5,50.0,0.6,15.5,218.0,113.8,63.06
2016,6,21,6,30,692.0,55.0,0.6,16.0,268.0,166.82,104.17
2016,6,21,6,45,733.5,58.5,0.65,17.0,320.5,221.6,150.42
2016,6,21,7,0,775.0,62.0,0.7,18.0,373.0,280.71,201.03
2016,6,21,7,15,801.5,65.0,0.75,18.5,425.0,338.26,250.67
2016,6,21,7,30,828.0,68.0,0.8,19.0,477.0,399.15,301.56
2016,6,21,7,45,849.0,70.5,0.85,20.0,527.5,457.19,348.08
2016,6,21,8,0,870.0,73.0,0.9,21.0,578.0,516.07,393.35
2016,6,21,8,15,884.5,75.0,0.9,21.5,625.0,571.38,434.69
2016,6,21,8,30,899.0,77.0,0.9,22.0,672.0,626.29,474.16
2016,6,21,8,45,910.5,78.5,0.95,23.0,715.5,678.06,509.57
2016,6,21,9,0,922.0,80.0,1.0,24.0,759.0,728.61,541.83
2016,6,21,9,15,930.0,81.5,1.0,24.5,797.5,775.08,570.07
2016,6,21,9,30,938.0,83.0,1.0,25.0,836.0,819.55,596.48
2016,6,21,9,45,939.0,87.5,1.05,25.5,867.5,859.11,620.02
2016,6,21,10,0,940.0,92.0,1.1,26.0,899.0,895.75,641.49
2016,6,21,10,15,944.5,93.0,1.15,26.5,925.5,928.87,660.56
2016,6,21,10,30,949.0,94.0,1.2,27.0,952.0,959.01,677.67
2016,6,21,10,45,950.5,95.5,1.25,27.5,971.5,983.71,691.36
2016,6,21,11,0,952.0,97.0,1.3,28.0,991.0,1005.01,703.01
2016,6,21,11,15,953.5,97.5,1.3,28.0,1004.0,1021.83,712.55
2016,6,21,11,30,955.0,98.0,1.3,28.0,1017.0,1035.1,720.04
2016,6,21,11,45,954.5,99.0,1.35,28.5,1022.0,1043.31,724.03
2016,6,21,12,0,954.0,100.0,1.4,29.0,1027.0,1047.89,725.96
2016,6,21,12,15,953.5,100.0,1.4,29.0,1025.0,1047.84,725.86
2016,6,21,12,30,953.0,100.0,1.4,29.0,1023.0,1044.16,723.74
2016,6,21,12,45,949.0,101.0,1.45,29.5,1013.5,1034.44,717.49
2016,6,21,13,0,945.0,102.0,1.5,30.0,1004.0,1021.2,709.24
2016,6,21,13,15,942.0,101.5,1.55,30.0,988.0,1003.95,700.04
2016,6,21,13,30,939.0,101.0,1.6,30.0,972.0,983.28,688.77
2016,6,21,13,45,934.5,100.0,1.65,30.0,949.0,957.44,674.27
2016,6,21,14,0,930.0,99.0,1.7,30.0,926.0,928.47,657.75
2016,6,21,14,15,924.5,98.0,1.7,29.5,896.5,895.65,639.38
2016,6,21,14,30,919.0,97.0,1.7,29.0,867.0,860.08,619.05
2016,6,21,14,45,911.0,95.5,1.75,29.0,831.5,819.44,594.46
2016,6,21,15,0,903.0,94.0,1.8,29.0,796.0,776.59,568.07
2016,6,21,15,15,892.5,92.0,1.8,28.5,756.0,729.48,539.08
2016,6,21,15,30,882.0,90.0,1.8,28.0,716.0,680.82,507.54
2016,6,21,15,45,869.5,88.0,1.8,27.5,671.0,629.61,472.11
2016,6,21,16,0,857.0,86.0,1.8,27.0,626.0,577.54,434.83
2016,6,21,16,15,840.0,83.0,1.8,26.0,578.0,521.53,394.12
2016,6,21,16,30,823.0,80.0,1.8,25.0,530.0,464.95,351.26
2016,6,21,16,45,801.5,76.5,1.8,24.5,480.0,406.73,304.8
2016,6,21,17,0,780.0,73.0,1.8,24.0,430.0,349.72,257.64
2016,6,21,17,15,749.5,69.0,1.75,23.0,379.0,290.99,208.39
2016,6,21,17,30,719.0,65.0,1.7,22.0,328.0,235.04,160.53
2016,6,21,17,45,678.0,60.0,1.65,21.0,277.5,179.25,113.64
2016,6,21,18,0,637.0,55.0,1.6,20.0,227.0,127.97,72.97
2016,6,21,18,15,573.0,49.0,1.5,19.0,179.0,76.47,38.6
2016,6,21,18,30,509.0,43.0,1.4,18.0,131.0,34.78,24.71
2016,6,21,18,45,407.0,34.0,1.3,17.5,90.0,26.22,16.82
2016,6,21,19,0,305.0,25.0,1.2,17.0,49.0,19.93,9.43
2016,6,21,19,15,152.5,12.5,1.1,16.0,24.5,11.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
