Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,1.2,11.0,14.0,10.48,0.0
2016,6,22,5,15,286.5,21.0,1.2,11.5,47.5,16.66,5.23
2016,6,22,5,30,435.0,31.0,1.2,12.0,81.0,24.07,15.17
2016,6,22,5,45,520.5,38.0,1.3,12.5,127.0,31.0,21.9
2016,6,22,6,0,606.0,45.0,1.4,13.0,173.0,67.75,34.32
2016,6,22,6,15,660.0,50.0,1.4,13.5,223.0,115.66,64.3
2016,6,22,6,30,714.0,55.0,1.4,14.0,273.0,169.88,106.89
2016,6,22,6,45,752.0,58.5,1.4,14.5,325.5,225.13,154.71
2016,6,22,7,0,790.0,62.0,1.4,15.0,378.0,284.3,206.87
2016,6,22,7,15,816.5,65.0,1.35,15.5,430.5,344.3,259.41
2016,6,22,7,30,843.0,68.0,1.3,16.0,483.0,404.43,310.61
2016,6,22,7,45,863.5,70.0,1.3,17.0,534.0,462.59,358.09
2016,6,22,8,0,884.0,72.0,1.3,18.0,585.0,521.5,404.15
2016,6,22,8,15,898.5,74.0,1.3,18.0,633.0,577.54,447.83
2016,6,22,8,30,913.0,76.0,1.3,18.0,681.0,633.16,489.75
2016,6,22,8,45,924.5,77.5,1.35,18.5,725.0,685.62,527.56
2016,6,22,9,0,936.0,79.0,1.4,19.0,769.0,736.82,562.16
2016,6,22,9,15,944.5,80.5,1.4,19.5,808.0,784.29,592.0
2016,6,22,9,30,953.0,82.0,1.4,20.0,847.0,829.76,619.95
2016,6,22,9,45,960.0,83.0,1.4,20.5,880.5,871.26,644.79
2016,6,22,10,0,967.0,84.0,1.4,21.0,914.0,910.2,667.61
2016,6,22,10,15,971.5,85.0,1.4,21.0,941.5,944.19,688.26
2016,6,22,10,30,976.0,86.0,1.4,21.0,969.0,975.09,706.85
2016,6,22,10,45,979.5,86.5,1.4,21.5,989.5,1001.32,721.05
2016,6,22,11,0,983.0,87.0,1.4,22.0,1010.0,1024.14,733.07
2016,6,22,11,15,985.0,87.5,1.4,22.0,1023.5,1042.0,743.44
2016,6,22,11,30,987.0,88.0,1.4,22.0,1037.0,1056.21,751.66
2016,6,22,11,45,988.0,88.0,1.45,22.5,1043.0,1065.22,756.21
2016,6,22,12,0,989.0,88.0,1.5,23.0,1049.0,1070.49,758.6
2016,6,22,12,15,988.5,88.0,1.5,23.0,1047.5,1070.51,758.53
2016,6,22,12,30,988.0,88.0,1.5,23.0,1046.0,1066.76,756.32
2016,6,22,12,45,979.0,93.0,1.55,23.0,1035.0,1055.98,750.74
2016,6,22,13,0,970.0,98.0,1.6,23.0,1024.0,1041.63,743.08
2016,6,22,13,15,967.5,97.5,1.6,22.5,1008.0,1024.53,734.42
2016,6,22,13,30,965.0,97.0,1.6,22.0,992.0,1003.9,723.57
2016,6,22,13,45,960.0,96.5,1.6,22.0,968.0,977.57,707.73
2016,6,22,14,0,955.0,96.0,1.6,22.0,944.0,948.04,689.86
2016,6,22,14,15,949.0,95.0,1.6,21.5,914.5,914.11,670.35
2016,6,22,14,30,943.0,94.0,1.6,21.0,885.0,877.37,648.8
2016,6,22,14,45,935.0,92.5,1.6,21.0,849.0,835.91,622.64
2016,6,22,15,0,927.0,91.0,1.6,21.0,813.0,792.17,594.66
2016,6,22,15,15,917.0,89.5,1.55,20.5,772.0,744.95,564.56
2016,6,22,15,30,907.0,88.0,1.5,20.0,731.0,696.07,532.01
2016,6,22,15,45,893.5,86.0,1.5,19.5,685.0,643.11,494.63
2016,6,22,16,0,880.0,84.0,1.5,19.0,639.0,589.32,455.32
2016,6,22,16,15,862.5,81.0,1.5,18.5,590.0,531.9,411.88
2016,6,22,16,30,845.0,78.0,1.5,18.0,541.0,474.61,366.85
2016,6,22,16,45,822.5,75.0,1.55,18.0,490.0,414.57,317.59
2016,6,22,17,0,800.0,72.0,1.6,18.0,439.0,356.52,268.23
2016,6,22,17,15,768.5,68.5,1.6,17.0,386.5,296.83,217.23
2016,6,22,17,30,737.0,65.0,1.6,16.0,334.0,239.99,167.63
2016,6,22,17,45,693.0,60.0,1.6,15.5,282.5,182.57,118.22
2016,6,22,18,0,649.0,55.0,1.6,15.0,231.0,130.0,75.58
2016,6,22,18,15,583.5,49.0,1.55,14.5,182.0,77.65,39.84
2016,6,22,18,30,518.0,43.0,1.5,14.0,133.0,35.28,25.6
2016,6,22,18,45,408.5,34.5,1.45,13.5,91.0,26.65,17.53
2016,6,22,19,0,299.0,26.0,1.4,13.0,49.0,20.86,10.43
2016,6,22,19,15,149.5,13.0,1.35,12.5,24.5,12.39,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,10.0,14.0,10.48,0.0
2016,6,23,5,15,280.0,21.0,1.2,10.5,47.0,16.69,5.07
2016,6,23,5,30,427.0,31.0,1.2,11.0,80.0,24.1,15.25
2016,6,23,5,45,516.0,37.5,1.3,11.5,125.5,30.56,21.59
2016,6,23,6,0,605.0,44.0,1.4,12.0,171.0,66.19,33.38
2016,6,23,6,15,658.5,49.0,1.4,12.5,221.0,113.95,63.24
2016,6,23,6,30,712.0,54.0,1.4,13.0,271.0,167.95,105.75
2016,6,23,6,45,751.5,57.0,1.4,14.0,323.5,222.92,153.15
2016,6,23,7,0,791.0,60.0,1.4,15.0,376.0,281.97,204.91
2016,6,23,7,15,817.5,63.0,1.35,15.5,428.5,342.03,257.55
2016,6,23,7,30,844.0,66.0,1.3,16.0,481.0,402.2,308.85
2016,6,23,7,45,864.5,68.0,1.3,16.5,532.0,460.4,357.09
2016,6,23,8,0,885.0,70.0,1.3,17.0,583.0,519.36,404.09
2016,6,23,8,15,900.0,72.0,1.3,17.5,631.0,575.74,447.4
2016,6,23,8,30,915.0,74.0,1.3,18.0,679.0,631.75,488.8
2016,6,23,8,45,927.5,75.0,1.3,19.0,723.5,684.47,525.41
2016,6,23,9,0,940.0,76.0,1.3,20.0,768.0,736.03,558.54
2016,6,23,9,15,948.5,77.5,1.3,20.5,807.5,783.7,588.29
2016,6,23,9,30,957.0,79.0,1.3,21.0,847.0,829.36,616.15
2016,6,23,9,45,959.5,83.0,1.3,21.5,880.0,870.43,640.51
2016,6,23,10,0,962.0,87.0,1.3,22.0,913.0,908.63,662.67
2016,6,23,10,15,967.0,88.0,1.3,22.5,940.0,942.95,682.08
2016,6,23,10,30,972.0,89.0,1.3,23.0,967.0,974.24,699.38
2016,6,23,10,45,974.5,90.0,1.35,23.5,987.5,1000.0,713.91
2016,6,23,11,0,977.0,91.0,1.4,24.0,1008.0,1022.34,726.33
2016,6,23,11,15,978.5,91.5,1.45,24.0,1021.0,1039.67,737.14
2016,6,23,11,30,980.0,92.0,1.5,24.0,1034.0,1053.36,745.83
2016,6,23,11,45,979.5,92.5,1.55,24.5,1039.0,1061.39,749.72
2016,6,23,12,0,979.0,93.0,1.6,25.0,1044.0,1065.69,751.47
2016,6,23,12,15,977.5,92.5,1.65,25.0,1041.0,1064.27,751.31
2016,6,23,12,30,976.0,92.0,1.7,25.0,1038.0,1059.12,749.02
2016,6,23,12,45,972.0,92.5,1.75,25.0,1027.5,1048.83,743.67
2016,6,23,13,0,968.0,93.0,1.8,25.0,1017.0,1034.93,736.18
2016,6,23,13,15,964.5,92.5,1.8,24.5,1000.0,1016.94,726.94
2016,6,23,13,30,961.0,92.0,1.8,24.0,983.0,995.48,715.54
2016,6,23,13,45,956.0,91.0,1.85,24.0,959.0,968.77,700.05
2016,6,23,14,0,951.0,90.0,1.9,24.0,935.0,938.88,682.44
2016,6,23,14,15,945.0,89.0,1.9,23.5,905.0,905.1,662.92
2016,6,23,14,30,939.0,88.0,1.9,23.0,875.0,868.53,641.35
2016,6,23,14,45,932.0,86.0,1.95,23.0,839.5,827.53,615.82
2016,6,23,15,0,925.0,84.0,2.0,23.0,804.0,784.2,588.35
2016,6,23,15,15,915.5,82.0,2.0,22.5,763.5,736.95,558.47
2016,6,23,15,30,906.0,80.0,2.0,22.0,723.0,688.02,526.34
2016,6,23,15,45,897.0,77.0,2.0,21.5,679.0,636.93,490.04
2016,6,23,16,0,888.0,74.0,2.0,21.0,635.0,584.6,451.54
2016,6,23,16,15,871.5,71.5,1.95,20.5,586.5,527.85,408.11
2016,6,23,16,30,855.0,69.0,1.9,20.0,538.0,471.12,363.15
2016,6,23,16,45,837.0,65.5,1.9,19.5,488.0,413.07,315.68
2016,6,23,17,0,819.0,62.0,1.9,19.0,438.0,355.75,267.06
2016,6,23,17,15,790.0,58.5,1.85,18.5,386.0,296.11,215.36
2016,6,23,17,30,761.0,55.0,1.8,18.0,334.0,236.89,163.33
2016,6,23,17,45,719.5,51.5,1.75,17.5,282.5,179.99,114.25
2016,6,23,18,0,678.0,48.0,1.7,17.0,231.0,127.59,71.74
2016,6,23,18,15,616.5,42.5,1.6,16.0,182.5,76.74,37.56
2016,6,23,18,30,555.0,37.0,1.5,15.0,134.0,33.19,23.65
2016,6,23,18,45,448.0,30.0,1.45,14.5,92.0,24.68,15.75
2016,6,23,19,0,341.0,23.0,1.4,14.0,50.0,18.05,8.26
2016,6,23,19,15,170.5,11.5,1.3,13.5,25.0,10.96,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.0,5.0,1.05,10.5,6.5,0.0,0.0
2016,6,24,5,0,134.0,10.0,1.1,11.0,13.0,9.53,0.0
2016,6,24,5,15,283.0,20.0,1.15,11.5,46.0,15.79,4.21
2016,6,24,5,30,432.0,30.0,1.2,12.0,79.0,23.23,14.41
2016,6,24,5,45,516.5,37.0,1.3,12.5,124.0,30.12,21.1
2016,6,24,6,0,601.0,44.0,1.4,13.0,169.0,65.42,32.93
2016,6,24,6,15,656.0,49.0,1.4,13.5,219.5,113.06,62.4
2016,6,24,6,30,711.0,54.0,1.4,14.0,270.0,167.12,104.67
2016,6,24,6,45,747.5,58.0,1.4,14.5,322.5,222.29,152.41
2016,6,24,7,0,784.0,62.0,1.4,15.0,375.0,281.22,204.4
2016,6,24,7,15,811.5,65.5,1.35,15.5,428.0,340.11,256.07
2016,6,24,7,30,839.0,69.0,1.3,16.0,481.0,402.44,308.99
2016,6,24,7,45,859.0,72.0,1.3,16.5,532.0,461.17,357.58
2016,6,24,8,0,879.0,75.0,1.3,17.0,583.0,520.63,404.89
2016,6,24,8,15,895.0,77.5,1.3,17.5,632.0,577.81,448.72
2016,6,24,8,30,911.0,80.0,1.3,18.0,681.0,634.74,490.72
2016,6,24,8,45,922.5,82.0,1.35,18.5,726.0,687.68,528.83
2016,6,24,9,0,934.0,84.0,1.4,19.0,771.0,739.39,563.97
2016,6,24,9,15,943.5,85.5,1.4,19.5,811.0,787.61,594.28
2016,6,24,9,30,953.0,87.0,1.4,20.0,851.0,833.91,622.73
2016,6,24,9,45,959.5,88.5,1.4,20.5,885.0,875.6,647.65
2016,6,24,10,0,966.0,90.0,1.4,21.0,919.0,914.71,670.53
2016,6,24,10,15,971.5,91.0,1.4,21.5,947.0,949.64,690.42
2016,6,24,10,30,977.0,92.0,1.4,22.0,975.0,981.55,708.21
2016,6,24,10,45,980.0,93.0,1.45,22.5,996.0,1007.95,723.18
2016,6,24,11,0,983.0,94.0,1.5,23.0,1017.0,1030.91,736.02
2016,6,24,11,15,985.0,94.5,1.5,23.0,1030.5,1048.87,746.43
2016,6,24,11,30,987.0,95.0,1.5,23.0,1044.0,1063.18,754.69
2016,6,24,11,45,987.5,95.5,1.55,23.5,1049.5,1072.31,759.25
2016,6,24,12,0,988.0,96.0,1.6,24.0,1055.0,1077.69,761.65
2016,6,24,12,15,987.5,96.0,1.6,24.0,1053.5,1077.81,761.64
2016,6,24,12,30,987.0,96.0,1.6,24.0,1052.0,1074.18,759.5
2016,6,24,12,45,979.0,99.5,1.65,24.5,1041.0,1062.95,752.17
2016,6,24,13,0,971.0,103.0,1.7,25.0,1030.0,1048.14,742.78
2016,6,24,13,15,967.5,102.5,1.7,25.0,1013.5,1030.17,732.23
2016,6,24,13,30,964.0,102.0,1.7,25.0,997.0,1008.71,719.57
2016,6,24,13,45,959.0,101.0,1.75,25.0,973.0,981.99,704.3
2016,6,24,14,0,954.0,100.0,1.8,25.0,949.0,952.06,686.93
2016,6,24,14,15,948.0,99.0,1.8,25.0,918.5,918.24,666.34
2016,6,24,14,30,942.0,98.0,1.8,25.0,888.0,881.59,643.79
2016,6,24,14,45,933.0,97.0,1.8,25.0,851.5,839.93,617.76
2016,6,24,15,0,924.0,96.0,1.8,25.0,815.0,796.07,589.99
2016,6,24,15,15,913.5,94.0,1.8,24.5,774.0,748.15,560.21
2016,6,24,15,30,903.0,92.0,1.8,24.0,733.0,698.61,527.87
2016,6,24,15,45,888.0,90.0,1.8,24.0,687.0,644.92,489.36
2016,6,24,16,0,873.0,88.0,1.8,24.0,641.0,590.53,449.22
2016,6,24,16,15,855.5,85.5,1.75,23.5,591.5,533.94,406.76
2016,6,24,16,30,838.0,83.0,1.7,23.0,542.0,476.85,362.41
2016,6,24,16,45,813.5,80.0,1.7,22.5,490.5,417.02,314.62
2016,6,24,17,0,789.0,77.0,1.7,22.0,439.0,358.68,266.31
2016,6,24,17,15,757.5,73.0,1.65,21.0,387.0,299.05,216.15
2016,6,24,17,30,726.0,69.0,1.6,20.0,335.0,242.29,167.41
2016,6,24,17,45,680.0,64.0,1.55,19.5,283.0,185.04,118.99
2016,6,24,18,0,634.0,59.0,1.5,19.0,231.0,130.46,75.36
2016,6,24,18,15,566.5,52.5,1.4,18.0,182.0,80.53,42.0
2016,6,24,18,30,499.0,46.0,1.3,17.0,133.0,38.59,28.15
2016,6,24,18,45,390.5,36.5,1.2,16.0,91.5,28.43,18.87
2016,6,24,19,0,282.0,27.0,1.1,15.0,50.0,21.78,11.11
2016,6,24,19,15,141.0,13.5,1.05,14.5,25.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,0.65,10.5,6.0,0.0,0.0
2016,6,25,5,0,82.0,10.0,0.6,11.0,12.0,9.53,0.0
2016,6,25,5,15,229.0,22.0,0.55,11.5,44.0,17.7,5.11
2016,6,25,5,30,376.0,34.0,0.5,12.0,76.0,26.94,17.61
2016,6,25,5,45,473.5,41.0,0.5,13.0,121.5,31.08,21.93
2016,6,25,6,0,571.0,48.0,0.5,14.0,167.0,64.51,33.12
2016,6,25,6,15,628.0,54.0,0.5,14.5,217.5,111.78,62.23
2016,6,25,6,30,685.0,60.0,0.5,15.0,268.0,167.83,105.49
2016,6,25,6,45,728.0,63.5,0.55,16.0,321.0,222.47,151.42
2016,6,25,7,0,771.0,67.0,0.6,17.0,374.0,281.66,202.01
2016,6,25,7,15,799.0,70.5,0.65,18.0,426.5,340.03,251.79
2016,6,25,7,30,827.0,74.0,0.7,19.0,479.0,400.65,301.86
2016,6,25,7,45,849.5,76.5,0.8,20.0,530.5,460.61,349.95
2016,6,25,8,0,872.0,79.0,0.9,21.0,582.0,520.38,396.13
2016,6,25,8,15,887.5,81.0,0.9,21.5,630.5,576.49,438.0
2016,6,25,8,30,903.0,83.0,0.9,22.0,679.0,632.29,478.06
2016,6,25,8,45,916.0,85.0,0.95,23.0,724.0,685.89,514.65
2016,6,25,9,0,929.0,87.0,1.0,24.0,769.0,738.39,548.42
2016,6,25,9,15,938.0,88.5,1.05,24.5,808.5,786.08,577.96
2016,6,25,9,30,947.0,90.0,1.1,25.0,848.0,831.83,605.8
2016,6,25,9,45,950.0,93.5,1.15,26.0,881.0,872.52,628.76
2016,6,25,10,0,953.0,97.0,1.2,27.0,914.0,910.4,649.62
2016,6,25,10,15,958.5,98.0,1.2,27.5,942.0,944.99,668.68
2016,6,25,10,30,964.0,99.0,1.2,28.0,970.0,976.61,685.7
2016,6,25,10,45,967.5,100.0,1.25,28.5,991.0,1003.22,700.38
2016,6,25,11,0,971.0,101.0,1.3,29.0,1012.0,1026.46,713.03
2016,6,25,11,15,973.5,101.5,1.3,29.0,1026.0,1044.75,723.31
2016,6,25,11,30,976.0,102.0,1.3,29.0,1040.0,1059.45,731.54
2016,6,25,11,45,976.5,102.5,1.35,29.5,1046.0,1068.54,735.96
2016,6,25,12,0,977.0,103.0,1.4,30.0,1052.0,1073.91,738.31
2016,6,25,12,15,976.5,103.0,1.4,30.0,1050.5,1074.08,738.32
2016,6,25,12,30,976.0,103.0,1.4,30.0,1049.0,1070.53,736.3
2016,6,25,12,45,975.0,102.5,1.45,30.0,1040.5,1062.29,732.46
2016,6,25,13,0,974.0,102.0,1.5,30.0,1032.0,1050.36,726.52
2016,6,25,13,15,971.0,101.5,1.55,29.5,1015.5,1032.87,718.73
2016,6,25,13,30,968.0,101.0,1.6,29.0,999.0,1011.85,708.79
2016,6,25,13,45,963.5,100.0,1.65,29.0,975.0,985.53,694.12
2016,6,25,14,0,959.0,99.0,1.7,29.0,951.0,955.98,677.36
2016,6,25,14,15,952.5,98.0,1.7,28.5,921.0,921.61,658.16
2016,6,25,14,30,946.0,97.0,1.7,28.0,891.0,884.43,636.96
2016,6,25,14,45,938.0,95.5,1.7,28.0,854.5,842.95,611.46
2016,6,25,15,0,930.0,94.0,1.7,28.0,818.0,799.17,584.19
2016,6,25,15,15,919.5,92.0,1.7,27.5,776.5,751.03,554.75
2016,6,25,15,30,909.0,90.0,1.7,27.0,735.0,701.25,522.88
2016,6,25,15,45,895.5,87.5,1.7,27.0,689.5,647.73,485.09
2016,6,25,16,0,882.0,85.0,1.7,27.0,644.0,593.36,445.55
2016,6,25,16,15,864.5,82.5,1.65,26.0,594.5,536.33,404.16
2016,6,25,16,30,847.0,80.0,1.6,25.0,545.0,479.41,361.14
2016,6,25,16,45,824.5,76.5,1.6,24.5,493.5,418.78,313.19
2016,6,25,17,0,802.0,73.0,1.6,24.0,442.0,360.08,264.98
2016,6,25,17,15,771.0,69.5,1.5,23.0,389.5,300.35,215.01
2016,6,25,17,30,740.0,66.0,1.4,22.0,337.0,243.41,166.4
2016,6,25,17,45,697.5,61.0,1.35,21.5,285.0,185.96,118.02
2016,6,25,18,0,655.0,56.0,1.3,21.0,233.0,133.2,76.02
2016,6,25,18,15,589.5,49.5,1.2,20.0,184.0,79.85,40.16
2016,6,25,18,30,524.0,43.0,1.1,19.0,135.0,36.52,26.11
2016,6,25,18,45,420.5,34.0,1.0,18.0,93.0,26.17,16.76
2016,6,25,19,0,317.0,25.0,0.9,17.0,51.0,19.88,9.57
2016,6,25,19,15,158.5,12.5,0.85,16.5,25.5,11.91,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,47.5,5.0,0.55,11.5,6.0,0.0,0.0
2016,6,26,5,0,95.0,10.0,0.5,12.0,12.0,9.53,0.0
2016,6,26,5,15,239.0,21.0,0.5,12.5,43.5,16.8,4.17
2016,6,26,5,30,383.0,32.0,0.5,13.0,75.0,25.12,15.93
2016,6,26,5,45,473.0,40.0,0.5,13.5,119.5,30.25,21.14
2016,6,26,6,0,563.0,48.0,0.5,14.0,164.0,63.57,32.78
2016,6,26,6,15,619.0,53.5,0.5,14.5,214.0,109.78,61.0
2016,6,26,6,30,675.0,59.0,0.5,15.0,264.0,164.6,103.25
2016,6,26,6,45,716.5,63.0,0.55,16.0,316.0,218.77,148.82
2016,6,26,7,0,758.0,67.0,0.6,17.0,368.0,277.33,198.92
2016,6,26,7,15,785.5,70.5,0.6,17.5,420.0,334.79,248.28
2016,6,26,7,30,813.0,74.0,0.6,18.0,472.0,394.46,298.0
2016,6,26,7,45,836.0,76.0,0.65,19.0,522.5,453.41,345.16
2016,6,26,8,0,859.0,78.0,0.7,20.0,573.0,512.24,390.38
2016,6,26,8,15,874.5,80.5,0.7,21.0,621.0,568.19,431.28
2016,6,26,8,30,890.0,83.0,0.7,22.0,669.0,623.87,470.22
2016,6,26,8,45,902.5,84.0,0.75,23.0,713.0,675.57,505.42
2016,6,26,9,0,915.0,85.0,0.8,24.0,757.0,726.15,537.88
2016,6,26,9,15,924.0,87.0,0.8,24.5,796.0,773.79,566.67
2016,6,26,9,30,933.0,89.0,0.8,25.0,835.0,819.53,593.66
2016,6,26,9,45,941.0,89.5,0.85,25.5,869.0,860.8,618.13
2016,6,26,10,0,949.0,90.0,0.9,26.0,903.0,899.65,640.83
2016,6,26,10,15,954.0,91.0,0.95,26.5,930.5,933.74,660.34
2016,6,26,10,30,959.0,92.0,1.0,27.0,958.0,964.84,677.91
2016,6,26,10,45,962.0,92.5,1.05,27.5,978.0,990.42,692.05
2016,6,26,11,0,965.0,93.0,1.1,28.0,998.0,1012.64,704.17
2016,6,26,11,15,967.0,93.5,1.15,28.0,1011.5,1030.43,715.07
2016,6,26,11,30,969.0,94.0,1.2,28.0,1025.0,1044.63,723.95
2016,6,26,11,45,969.0,94.5,1.25,28.5,1030.5,1053.22,728.15
2016,6,26,12,0,969.0,95.0,1.3,29.0,1036.0,1058.13,730.29
2016,6,26,12,15,968.5,95.0,1.35,29.0,1034.5,1058.35,731.21
2016,6,26,12,30,968.0,95.0,1.4,29.0,1033.0,1054.87,730.06
2016,6,26,12,45,954.0,102.5,1.45,29.5,1020.0,1042.0,721.92
2016,6,26,13,0,940.0,110.0,1.5,30.0,1007.0,1025.7,711.88
2016,6,26,13,15,936.5,109.5,1.55,30.0,990.5,1008.28,702.63
2016,6,26,13,30,933.0,109.0,1.6,30.0,974.0,987.48,691.29
2016,6,26,13,45,927.0,108.0,1.65,30.0,950.0,960.61,676.17
2016,6,26,14,0,921.0,107.0,1.7,30.0,926.0,930.69,659.08
2016,6,26,14,15,914.0,105.5,1.7,30.0,896.0,896.52,638.6
2016,6,26,14,30,907.0,104.0,1.7,30.0,866.0,859.7,616.3
2016,6,26,14,45,897.5,103.0,1.75,30.0,830.0,818.93,591.72
2016,6,26,15,0,888.0,102.0,1.8,30.0,794.0,776.08,565.42
2016,6,26,15,15,876.5,99.5,1.8,29.5,753.0,728.46,536.21
2016,6,26,15,30,865.0,97.0,1.8,29.0,712.0,679.4,504.41
2016,6,26,15,45,850.0,95.0,1.8,28.5,667.0,627.46,468.67
2016,6,26,16,0,835.0,93.0,1.8,28.0,622.0,574.9,431.27
2016,6,26,16,15,816.5,90.0,1.75,27.5,573.5,519.09,390.0
2016,6,26,16,30,798.0,87.0,1.7,27.0,525.0,463.26,347.28
2016,6,26,16,45,774.5,83.0,1.7,26.5,475.0,404.99,301.43
2016,6,26,17,0,751.0,79.0,1.7,26.0,425.0,348.16,255.1
2016,6,26,17,15,719.0,75.0,1.65,25.0,374.0,290.47,207.36
2016,6,26,17,30,687.0,71.0,1.6,24.0,323.0,233.77,159.6
2016,6,26,17,45,643.0,65.5,1.55,23.0,272.5,178.39,113.64
2016,6,26,18,0,599.0,60.0,1.5,22.0,222.0,127.85,73.82
2016,6,26,18,15,533.5,53.0,1.4,21.0,175.0,79.55,41.61
2016,6,26,18,30,468.0,46.0,1.3,20.0,128.0,39.01,28.14
2016,6,26,18,45,367.5,36.0,1.2,19.0,88.0,27.92,18.17
2016,6,26,19,0,267.0,26.0,1.1,18.0,48.0,20.78,10.21
2016,6,26,19,15,133.5,13.0,1.05,17.5,24.0,12.39,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,4.5,0.45,11.5,5.5,0.0,0.0
2016,6,27,5,0,108.0,9.0,0.5,12.0,11.0,8.58,0.0
2016,6,27,5,15,251.0,19.5,0.45,12.5,42.5,15.43,3.01
2016,6,27,5,30,394.0,30.0,0.4,13.0,74.0,23.34,14.38
2016,6,27,5,45,482.0,37.5,0.4,13.5,118.5,28.12,19.26
2016,6,27,6,0,570.0,45.0,0.4,14.0,163.0,60.69,30.39
2016,6,27,6,15,625.0,50.5,0.4,15.0,212.0,109.34,60.31
2016,6,27,6,30,680.0,56.0,0.4,16.0,261.0,161.94,100.35
2016,6,27,6,45,718.5,60.0,0.4,17.0,312.5,215.71,145.43
2016,6,27,7,0,757.0,64.0,0.4,18.0,364.0,273.51,194.61
2016,6,27,7,15,784.5,67.5,0.45,19.0,416.0,330.88,243.3
2016,6,27,7,30,812.0,71.0,0.5,20.0,468.0,390.48,292.26
2016,6,27,7,45,832.0,74.0,0.6,21.0,518.0,449.03,339.06
2016,6,27,8,0,852.0,77.0,0.7,22.0,568.0,507.13,383.78
2016,6,27,8,15,867.5,79.5,0.75,23.0,615.5,562.74,424.64
2016,6,27,8,30,883.0,82.0,0.8,24.0,663.0,618.11,463.7
2016,6,27,8,45,894.5,84.0,0.9,25.0,706.5,669.85,499.34
2016,6,27,9,0,906.0,86.0,1.0,26.0,750.0,720.42,532.36
2016,6,27,9,15,915.0,88.0,1.0,26.5,789.0,767.72,561.02
2016,6,27,9,30,924.0,90.0,1.0,27.0,828.0,813.15,587.91
2016,6,27,9,45,918.5,98.5,1.0,27.5,858.0,851.2,609.6
2016,6,27,10,0,913.0,107.0,1.0,28.0,888.0,885.9,628.94
2016,6,27,10,15,918.5,108.0,1.05,28.5,915.5,919.4,648.13
2016,6,27,10,30,924.0,109.0,1.1,29.0,943.0,950.04,665.41
2016,6,27,10,45,926.5,110.5,1.15,30.0,963.0,975.39,678.02
2016,6,27,11,0,929.0,112.0,1.2,31.0,983.0,997.46,688.61
2016,6,27,11,15,931.0,112.5,1.2,31.0,996.5,1014.7,698.25
2016,6,27,11,30,933.0,113.0,1.2,31.0,1010.0,1028.49,705.94
2016,6,27,11,45,933.0,114.0,1.25,31.5,1015.5,1037.3,710.22
2016,6,27,12,0,933.0,115.0,1.3,32.0,1021.0,1042.57,712.53
2016,6,27,12,15,933.0,115.0,1.35,32.0,1020.0,1043.3,713.72
2016,6,27,12,30,933.0,115.0,1.4,32.0,1019.0,1040.48,712.94
2016,6,27,12,45,933.0,113.5,1.45,32.5,1011.0,1032.64,707.84
2016,6,27,13,0,933.0,112.0,1.5,33.0,1003.0,1021.24,700.74
2016,6,27,13,15,930.5,111.5,1.55,32.5,987.5,1004.92,693.59
2016,6,27,13,30,928.0,111.0,1.6,32.0,972.0,985.2,684.39
2016,6,27,13,45,923.5,110.5,1.65,32.0,949.0,960.34,670.61
2016,6,27,14,0,919.0,110.0,1.7,32.0,926.0,932.38,654.85
2016,6,27,14,15,913.0,108.5,1.75,31.5,897.0,899.16,636.96
2016,6,27,14,30,907.0,107.0,1.8,31.0,868.0,863.22,617.08
2016,6,27,14,45,900.0,105.0,1.85,31.0,833.5,823.46,593.18
2016,6,27,15,0,893.0,103.0,1.9,31.0,799.0,781.42,567.46
2016,6,27,15,15,882.0,101.0,1.9,30.5,758.5,734.45,538.78
2016,6,27,15,30,871.0,99.0,1.9,30.0,718.0,685.98,507.48
2016,6,27,15,45,859.0,95.5,1.9,30.0,673.5,634.15,471.06
2016,6,27,16,0,847.0,92.0,1.9,30.0,629.0,581.41,432.92
2016,6,27,16,15,829.0,89.0,1.85,29.0,580.5,525.24,392.48
2016,6,27,16,30,811.0,86.0,1.8,28.0,532.0,468.99,350.37
2016,6,27,16,45,789.5,82.0,1.8,27.5,481.5,410.83,304.7
2016,6,27,17,0,768.0,78.0,1.8,27.0,431.0,353.87,258.34
2016,6,27,17,15,736.0,73.5,1.7,26.0,379.5,294.72,209.5
2016,6,27,17,30,704.0,69.0,1.6,25.0,328.0,238.51,162.16
2016,6,27,17,45,662.0,63.5,1.55,24.5,277.5,180.58,113.96
2016,6,27,18,0,620.0,58.0,1.5,24.0,227.0,129.16,73.36
2016,6,27,18,15,554.5,51.5,1.35,22.5,179.0,80.03,40.91
2016,6,27,18,30,489.0,45.0,1.2,21.0,131.0,38.64,27.7
2016,6,27,18,45,388.5,35.5,1.1,20.0,90.0,27.48,17.71
2016,6,27,19,0,288.0,26.0,1.0,19.0,49.0,20.8,10.17
2016,6,27,19,15,144.0,13.0,0.95,18.5,24.5,12.39,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,17.0,0.5,13.5,34.0,13.12,1.32
2016,6,28,5,30,307.0,34.0,0.5,14.0,68.0,27.06,17.43
2016,6,28,5,45,400.0,43.0,0.5,14.5,110.5,32.95,23.38
2016,6,28,6,0,493.0,52.0,0.5,15.0,153.0,62.92,34.44
2016,6,28,6,15,551.5,59.0,0.5,15.5,201.5,106.53,61.02
2016,6,28,6,30,610.0,66.0,0.5,16.0,250.0,157.02,99.38
2016,6,28,6,45,654.5,70.5,0.55,17.0,301.0,208.8,142.42
2016,6,28,7,0,699.0,75.0,0.6,18.0,352.0,267.21,191.76
2016,6,28,7,15,729.0,79.5,0.6,19.0,403.0,323.16,238.95
2016,6,28,7,30,759.0,84.0,0.6,20.0,454.0,381.7,286.74
2016,6,28,7,45,782.5,87.0,0.6,21.0,504.0,438.16,331.29
2016,6,28,8,0,806.0,90.0,0.6,22.0,554.0,495.9,374.91
2016,6,28,8,15,823.0,93.0,0.6,22.5,601.0,551.01,415.61
2016,6,28,8,30,840.0,96.0,0.6,23.0,648.0,605.48,454.33
2016,6,28,8,45,854.0,98.0,0.65,24.0,691.5,656.91,489.24
2016,6,28,9,0,868.0,100.0,0.7,25.0,735.0,707.49,522.31
2016,6,28,9,15,878.0,102.0,0.75,25.5,774.0,754.0,551.05
2016,6,28,9,30,888.0,104.0,0.8,26.0,813.0,798.81,578.27
2016,6,28,9,45,899.5,103.5,0.85,27.0,847.5,840.43,601.88
2016,6,28,10,0,911.0,103.0,0.9,28.0,882.0,879.98,623.8
2016,6,28,10,15,916.5,104.0,0.95,28.0,909.5,913.46,644.18
2016,6,28,10,30,922.0,105.0,1.0,28.0,937.0,944.11,662.81
2016,6,28,10,45,925.5,106.0,1.1,28.5,957.5,969.9,677.98
2016,6,28,11,0,929.0,107.0,1.2,29.0,978.0,992.46,691.2
2016,6,28,11,15,931.5,107.5,1.2,29.0,991.5,1010.24,701.25
2016,6,28,11,30,934.0,108.0,1.2,29.0,1005.0,1024.59,709.34
2016,6,28,11,45,934.5,109.0,1.25,29.5,1011.0,1033.96,714.01
2016,6,28,12,0,935.0,110.0,1.3,30.0,1017.0,1039.79,716.68
2016,6,28,12,15,935.0,110.0,1.35,30.0,1016.0,1040.57,717.9
2016,6,28,12,30,935.0,110.0,1.4,30.0,1015.0,1037.79,717.13
2016,6,28,12,45,924.5,115.5,1.45,30.0,1004.0,1026.6,711.41
2016,6,28,13,0,914.0,121.0,1.5,30.0,993.0,1012.06,703.78
2016,6,28,13,15,911.0,120.5,1.5,29.5,977.5,995.58,695.69
2016,6,28,13,30,908.0,120.0,1.5,29.0,962.0,975.8,685.58
2016,6,28,13,45,903.5,118.5,1.55,29.0,939.5,950.42,671.34
2016,6,28,14,0,899.0,117.0,1.6,29.0,917.0,922.01,655.13
2016,6,28,14,15,892.5,115.5,1.6,28.5,887.5,888.97,636.54
2016,6,28,14,30,886.0,114.0,1.6,28.0,858.0,853.29,616.07
2016,6,28,14,45,878.5,111.5,1.6,28.0,823.5,813.39,591.4
2016,6,28,15,0,871.0,109.0,1.6,28.0,789.0,771.32,565.04
2016,6,28,15,15,860.0,107.0,1.6,27.5,748.5,725.26,536.75
2016,6,28,15,30,849.0,105.0,1.6,27.0,708.0,677.74,505.63
2016,6,28,15,45,836.0,101.5,1.6,27.0,663.5,627.27,469.93
2016,6,28,16,0,823.0,98.0,1.6,27.0,619.0,574.55,431.63
2016,6,28,16,15,804.0,95.0,1.55,26.5,571.0,518.69,390.39
2016,6,28,16,30,785.0,92.0,1.5,26.0,523.0,463.23,348.0
2016,6,28,16,45,763.0,87.5,1.45,25.5,473.5,405.73,302.65
2016,6,28,17,0,741.0,83.0,1.4,25.0,424.0,349.52,256.77
2016,6,28,17,15,708.5,78.0,1.3,24.0,373.0,291.21,208.59
2016,6,28,17,30,676.0,73.0,1.2,23.0,322.0,233.92,160.44
2016,6,28,17,45,633.5,67.0,1.2,22.0,272.0,178.9,114.77
2016,6,28,18,0,591.0,61.0,1.2,21.0,222.0,128.56,74.95
2016,6,28,18,15,525.0,54.0,1.15,20.0,175.0,80.58,42.74
2016,6,28,18,30,459.0,47.0,1.1,19.0,128.0,40.43,24.78
2016,6,28,18,45,360.5,36.5,1.05,18.0,88.0,28.37,18.64
2016,6,28,19,0,262.0,26.0,1.0,17.0,48.0,20.78,10.27
2016,6,28,19,15,131.0,13.0,0.95,16.5,24.0,12.39,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,199.0,15.0,0.8,11.5,36.5,11.41,0.1
2016,6,29,5,30,398.0,30.0,0.8,12.0,73.0,23.45,14.45
2016,6,29,5,45,488.5,37.5,0.8,12.5,117.5,28.23,19.39
2016,6,29,6,0,579.0,45.0,0.8,13.0,162.0,62.43,32.24
2016,6,29,6,15,635.0,50.0,0.8,13.5,212.0,108.65,59.86
2016,6,29,6,30,691.0,55.0,0.8,14.0,262.0,161.48,100.45
2016,6,29,6,45,731.5,58.5,0.85,14.5,314.5,215.82,146.88
2016,6,29,7,0,772.0,62.0,0.9,15.0,367.0,274.43,198.12
2016,6,29,7,15,799.5,65.5,0.9,15.5,419.0,332.66,249.0
2016,6,29,7,30,827.0,69.0,0.9,16.0,471.0,394.36,301.22
2016,6,29,7,45,848.5,71.0,0.95,17.0,522.0,452.22,348.44
2016,6,29,8,0,870.0,73.0,1.0,18.0,573.0,510.99,394.49
2016,6,29,8,15,885.5,75.5,1.0,18.5,621.0,567.58,437.53
2016,6,29,8,30,901.0,78.0,1.0,19.0,669.0,623.89,478.72
2016,6,29,8,45,914.0,79.5,1.05,19.5,713.5,677.02,516.69
2016,6,29,9,0,927.0,81.0,1.1,20.0,758.0,729.08,551.88
2016,6,29,9,15,936.0,82.5,1.1,20.0,798.0,776.86,582.65
2016,6,29,9,30,945.0,84.0,1.1,20.0,838.0,822.71,611.7
2016,6,29,9,45,947.0,88.5,1.15,20.5,871.0,863.74,636.71
2016,6,29,10,0,949.0,93.0,1.2,21.0,904.0,901.91,659.61
2016,6,29,10,15,954.5,94.0,1.2,21.5,932.0,936.6,679.29
2016,6,29,10,30,960.0,95.0,1.2,22.0,960.0,968.33,696.9
2016,6,29,10,45,964.5,95.5,1.25,22.5,981.5,995.5,712.37
2016,6,29,11,0,969.0,96.0,1.3,23.0,1003.0,1019.35,725.77
2016,6,29,11,15,971.5,96.5,1.3,23.0,1017.5,1037.85,736.43
2016,6,29,11,30,974.0,97.0,1.3,23.0,1032.0,1052.75,745.0
2016,6,29,11,45,976.0,97.0,1.35,23.0,1039.0,1063.02,751.75
2016,6,29,12,0,978.0,97.0,1.4,23.0,1046.0,1069.59,756.4
2016,6,29,12,15,978.0,97.0,1.45,22.5,1045.5,1070.46,759.16
2016,6,29,12,30,978.0,97.0,1.5,22.0,1045.0,1067.59,759.79
2016,6,29,12,45,971.0,101.5,1.55,22.0,1035.0,1058.64,755.31
2016,6,29,13,0,964.0,106.0,1.6,22.0,1025.0,1046.1,748.72
2016,6,29,13,15,961.5,105.0,1.6,21.5,1009.5,1028.9,739.95
2016,6,29,13,30,959.0,104.0,1.6,21.0,994.0,1008.19,729.01
2016,6,29,13,45,955.0,103.0,1.6,21.0,971.0,982.67,713.65
2016,6,29,14,0,951.0,102.0,1.6,21.0,948.0,953.91,696.21
2016,6,29,14,15,945.5,101.0,1.6,20.5,918.5,920.74,677.16
2016,6,29,14,30,940.0,100.0,1.6,20.0,889.0,884.72,656.05
2016,6,29,14,45,932.5,98.0,1.6,20.0,853.5,843.44,629.95
2016,6,29,15,0,925.0,96.0,1.6,20.0,818.0,799.81,602.01
2016,6,29,15,15,915.0,94.5,1.55,19.5,777.0,752.77,571.99
2016,6,29,15,30,905.0,93.0,1.5,19.0,736.0,704.05,539.59
2016,6,29,15,45,892.0,90.5,1.5,19.0,690.5,651.03,501.24
2016,6,29,16,0,879.0,88.0,1.5,19.0,645.0,597.1,461.09
2016,6,29,16,15,862.0,85.0,1.45,18.5,596.0,539.95,417.75
2016,6,29,16,30,845.0,82.0,1.4,18.0,547.0,482.27,372.46
2016,6,29,16,45,822.5,78.5,1.4,17.5,495.5,422.33,324.02
2016,6,29,17,0,800.0,75.0,1.4,17.0,444.0,363.64,274.78
2016,6,29,17,15,769.0,71.0,1.3,16.5,391.5,303.41,222.85
2016,6,29,17,30,738.0,67.0,1.2,16.0,339.0,245.97,172.45
2016,6,29,17,45,694.5,62.0,1.2,15.5,287.0,188.29,122.91
2016,6,29,18,0,651.0,57.0,1.2,15.0,235.0,135.41,79.8
2016,6,29,18,15,584.5,51.0,1.15,14.0,185.5,82.41,43.13
2016,6,29,18,30,518.0,45.0,1.1,13.0,136.0,39.58,24.12
2016,6,29,18,45,410.5,36.0,1.05,12.5,93.5,27.97,18.79
2016,6,29,19,0,303.0,27.0,1.0,12.0,51.0,21.78,11.34
2016,6,29,19,15,151.5,13.5,0.95,11.5,25.5,12.87,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,178.5,16.5,0.9,11.0,35.5,12.77,0.33
2016,6,30,5,30,357.0,33.0,0.9,11.0,71.0,26.3,16.91
2016,6,30,5,45,452.5,41.0,0.95,11.5,115.5,31.35,22.22
2016,6,30,6,0,548.0,49.0,1.0,12.0,160.0,61.52,32.66
2016,6,30,6,15,607.5,55.0,1.0,12.5,210.0,107.49,60.37
2016,6,30,6,30,667.0,61.0,1.0,13.0,260.0,160.42,101.07
2016,6,30,6,45,709.5,65.5,1.0,14.0,312.5,216.99,149.0
2016,6,30,7,0,752.0,70.0,1.0,15.0,365.0,275.88,199.91
2016,6,30,7,15,781.0,73.5,0.95,15.5,417.5,333.56,250.06
2016,6,30,7,30,810.0,77.0,0.9,16.0,470.0,393.64,300.73
2016,6,30,7,45,832.5,79.5,0.9,16.5,521.0,451.95,348.58
2016,6,30,8,0,855.0,82.0,0.9,17.0,572.0,511.75,395.71
2016,6,30,8,15,871.5,85.0,0.9,17.5,620.5,568.69,438.94
2016,6,30,8,30,888.0,88.0,0.9,18.0,669.0,625.5,480.41
2016,6,30,8,45,899.5,90.5,0.9,19.0,713.5,678.13,516.46
2016,6,30,9,0,911.0,93.0,0.9,20.0,758.0,729.58,549.89
2016,6,30,9,15,921.0,94.5,0.9,20.5,798.0,777.5,579.39
2016,6,30,9,30,931.0,96.0,0.9,21.0,838.0,823.6,607.14
2016,6,30,9,45,937.0,98.5,0.9,22.0,872.0,865.4,630.39
2016,6,30,10,0,943.0,101.0,0.9,23.0,906.0,904.66,651.54
2016,6,30,10,15,948.5,102.0,0.9,23.5,934.0,939.22,670.66
2016,6,30,10,30,954.0,103.0,0.9,24.0,962.0,970.84,687.77
2016,6,30,10,45,957.5,104.0,0.95,24.5,983.5,997.49,702.68
2016,6,30,11,0,961.0,105.0,1.0,25.0,1005.0,1020.81,715.57
2016,6,30,11,15,963.5,105.5,1.0,25.0,1019.0,1039.22,725.94
2016,6,30,11,30,966.0,106.0,1.0,25.0,1033.0,1054.07,734.28
2016,6,30,11,45,966.5,107.0,1.05,25.5,1039.5,1063.83,739.27
2016,6,30,12,0,967.0,108.0,1.1,26.0,1046.0,1069.91,742.19
2016,6,30,12,15,966.5,108.0,1.1,26.0,1044.5,1070.32,742.33
2016,6,30,12,30,966.0,108.0,1.1,26.0,1043.0,1067.05,740.44
2016,6,30,12,45,955.0,114.0,1.15,26.5,1031.5,1055.74,733.43
2016,6,30,13,0,944.0,120.0,1.2,27.0,1020.0,1040.96,724.49
2016,6,30,13,15,940.5,119.0,1.2,27.0,1003.5,1023.16,714.3
2016,6,30,13,30,937.0,118.0,1.2,27.0,987.0,1001.94,702.11
2016,6,30,13,45,930.5,118.0,1.25,27.0,963.0,975.64,687.67
2016,6,30,14,0,924.0,118.0,1.3,27.0,939.0,946.29,671.25
2016,6,30,14,15,917.0,116.5,1.3,26.5,909.0,912.14,652.22
2016,6,30,14,30,910.0,115.0,1.3,26.0,879.0,875.3,631.29
2016,6,30,14,45,899.5,114.0,1.35,26.0,842.5,833.67,606.39
2016,6,30,15,0,889.0,113.0,1.4,26.0,806.0,790.01,579.77
2016,6,30,15,15,877.5,110.5,1.4,25.5,765.0,742.37,550.6
2016,6,30,15,30,866.0,108.0,1.4,25.0,724.0,693.25,518.57
2016,6,30,15,45,849.5,106.0,1.4,25.0,678.0,641.4,481.95
2016,6,30,16,0,833.0,104.0,1.4,25.0,632.0,587.45,442.81
2016,6,30,16,15,813.5,100.5,1.35,24.5,583.0,530.26,400.63
2016,6,30,16,30,794.0,97.0,1.3,24.0,534.0,473.5,357.3
2016,6,30,16,45,767.5,93.0,1.3,23.5,482.5,414.03,310.65
2016,6,30,17,0,741.0,89.0,1.3,23.0,431.0,356.34,263.74
2016,6,30,17,15,706.0,84.5,1.25,22.0,378.5,295.76,213.79
2016,6,30,17,30,671.0,80.0,1.2,21.0,326.0,240.11,166.82
2016,6,30,17,45,622.0,74.0,1.2,20.5,274.5,183.99,120.05
2016,6,30,18,0,573.0,68.0,1.2,20.0,223.0,133.34,79.91
2016,6,30,18,15,502.5,59.5,1.1,19.0,175.0,84.61,46.9
2016,6,30,18,30,432.0,51.0,1.0,18.0,127.0,44.31,27.99
2016,6,30,18,45,323.5,40.0,0.95,17.0,86.5,31.64,21.53
2016,6,30,19,0,215.0,29.0,0.9,16.0,46.0,22.77,11.82
2016,6,30,19,15,107.5,14.5,0.85,15.0,23.0,13.82,0.0
2016,6,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,146.0,17.5,0.8,11.5,32.5,13.71,0.17
2016,7,1,5,30,292.0,35.0,0.8,12.0,65.0,28.26,18.44
2016,7,1,5,45,389.0,44.5,0.8,12.5,108.5,34.55,24.93
2016,7,1,6,0,486.0,54.0,0.8,13.0,152.0,62.92,35.56
2016,7,1,6,15,548.5,61.0,0.8,13.5,200.5,106.39,61.75
2016,7,1,6,30,611.0,68.0,0.8,14.0,249.0,157.25,100.38
2016,7,1,6,45,656.0,73.0,0.8,14.5,301.0,209.64,144.49
2016,7,1,7,0,701.0,78.0,0.8,15.0,353.0,266.87,193.79
2016,7,1,7,15,732.0,82.5,0.8,15.5,404.5,325.24,244.09
2016,7,1,7,30,763.0,87.0,0.8,16.0,456.0,384.4,293.78
2016,7,1,7,45,787.5,90.0,0.85,17.0,507.0,441.62,340.13
2016,7,1,8,0,812.0,93.0,0.9,18.0,558.0,500.21,385.75
2016,7,1,8,15,830.0,96.0,0.9,18.5,606.0,556.31,428.2
2016,7,1,8,30,848.0,99.0,0.9,19.0,654.0,612.51,469.15
2016,7,1,8,45,862.0,101.0,0.9,20.0,698.5,663.73,504.22
2016,7,1,9,0,876.0,103.0,0.9,21.0,743.0,714.81,537.86
2016,7,1,9,15,886.5,105.0,0.9,21.5,782.5,762.18,567.15
2016,7,1,9,30,897.0,107.0,0.9,22.0,822.0,807.87,594.71
2016,7,1,9,45,905.5,109.0,0.9,22.5,856.0,850.02,619.46
2016,7,1,10,0,914.0,111.0,0.9,23.0,890.0,889.88,642.37
2016,7,1,10,15,920.0,112.0,0.9,23.5,918.0,924.07,661.37
2016,7,1,10,30,926.0,113.0,0.9,24.0,946.0,955.42,678.44
2016,7,1,10,45,930.0,114.0,0.95,24.5,967.5,981.93,693.35
2016,7,1,11,0,934.0,115.0,1.0,25.0,989.0,1005.21,706.29
2016,7,1,11,15,936.5,116.0,1.05,25.0,1003.0,1023.72,717.76
2016,7,1,11,30,939.0,117.0,1.1,25.0,1017.0,1038.77,727.25
2016,7,1,11,45,940.5,117.0,1.15,25.5,1023.5,1048.33,732.13
2016,7,1,12,0,942.0,117.0,1.2,26.0,1030.0,1054.33,734.99
2016,7,1,12,15,941.5,117.0,1.2,26.0,1029.0,1054.76,735.14
2016,7,1,12,30,941.0,117.0,1.2,26.0,1028.0,1051.6,733.31
2016,7,1,12,45,936.5,118.5,1.25,26.0,1019.0,1042.41,728.89
2016,7,1,13,0,932.0,120.0,1.3,26.0,1010.0,1029.74,722.47
2016,7,1,13,15,929.0,119.5,1.3,25.5,994.0,1013.11,714.25
2016,7,1,13,30,926.0,119.0,1.3,25.0,978.0,993.09,703.99
2016,7,1,13,45,921.0,118.0,1.35,25.0,954.5,967.45,689.66
2016,7,1,14,0,916.0,117.0,1.4,25.0,931.0,938.71,673.31
2016,7,1,14,15,909.5,115.5,1.4,24.5,901.5,905.24,654.41
2016,7,1,14,30,903.0,114.0,1.4,24.0,872.0,869.08,633.58
2016,7,1,14,45,894.0,112.0,1.45,24.0,836.0,827.92,608.59
2016,7,1,15,0,885.0,110.0,1.5,24.0,800.0,784.63,581.81
2016,7,1,15,15,873.5,107.5,1.45,23.5,759.0,737.16,551.88
2016,7,1,15,30,862.0,105.0,1.4,23.0,718.0,688.23,519.28
2016,7,1,15,45,847.5,102.0,1.4,23.0,673.0,636.75,482.63
2016,7,1,16,0,833.0,99.0,1.4,23.0,628.0,583.08,443.35
2016,7,1,16,15,814.0,96.0,1.35,22.0,579.0,526.66,402.1
2016,7,1,16,30,795.0,93.0,1.3,21.0,530.0,470.61,359.47
2016,7,1,16,45,769.5,89.0,1.3,20.5,479.0,411.51,312.49
