Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,744.0,85.0,1.3,20.0,428.0,354.07,265.14
2016,7,1,17,15,710.0,80.5,1.25,19.0,376.0,293.68,214.66
2016,7,1,17,30,676.0,76.0,1.2,18.0,324.0,238.06,167.04
2016,7,1,17,45,629.0,70.0,1.15,17.5,273.0,182.02,119.59
2016,7,1,18,0,582.0,64.0,1.1,17.0,222.0,131.21,78.68
2016,7,1,18,15,513.0,56.5,1.0,16.5,174.5,82.91,45.53
2016,7,1,18,30,444.0,49.0,0.9,16.0,127.0,42.85,26.78
2016,7,1,18,45,337.5,38.5,0.85,15.5,86.5,30.24,20.48
2016,7,1,19,0,231.0,28.0,0.8,15.0,46.0,22.73,11.83
2016,7,1,19,15,115.5,14.0,0.75,14.5,23.0,13.34,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,0.7,12.0,30.5,13.3,0.0
2016,7,2,5,30,261.0,34.0,0.7,12.0,61.0,26.46,16.85
2016,7,2,5,45,351.0,45.0,0.75,12.5,102.5,35.05,25.36
2016,7,2,6,0,441.0,56.0,0.8,13.0,144.0,62.46,36.53
2016,7,2,6,15,503.0,64.5,0.8,13.5,192.0,104.54,62.16
2016,7,2,6,30,565.0,73.0,0.8,14.0,240.0,153.99,99.65
2016,7,2,6,45,607.5,79.5,0.85,15.0,290.0,204.53,141.89
2016,7,2,7,0,650.0,86.0,0.9,16.0,340.0,259.72,188.97
2016,7,2,7,15,682.5,91.5,0.9,16.5,391.0,315.01,236.42
2016,7,2,7,30,715.0,97.0,0.9,17.0,442.0,373.25,285.12
2016,7,2,7,45,738.5,101.5,0.9,17.5,491.5,429.2,330.69
2016,7,2,8,0,762.0,106.0,0.9,18.0,541.0,487.52,376.38
2016,7,2,8,15,781.0,109.5,0.9,18.5,588.5,542.19,417.78
2016,7,2,8,30,800.0,113.0,0.9,19.0,636.0,597.17,457.91
2016,7,2,8,45,814.5,116.0,0.95,20.0,679.5,648.77,493.81
2016,7,2,9,0,829.0,119.0,1.0,21.0,723.0,699.69,528.04
2016,7,2,9,15,840.5,121.5,1.0,21.5,762.5,746.94,558.36
2016,7,2,9,30,852.0,124.0,1.0,22.0,802.0,789.38,584.07
2016,7,2,9,45,863.5,124.0,1.05,22.5,836.5,830.44,609.17
2016,7,2,10,0,875.0,124.0,1.1,23.0,871.0,869.53,632.7
2016,7,2,10,15,882.0,125.5,1.1,23.0,899.0,903.95,653.49
2016,7,2,10,30,889.0,127.0,1.1,23.0,927.0,935.72,672.5
2016,7,2,10,45,893.5,128.5,1.15,23.5,948.0,962.36,687.71
2016,7,2,11,0,898.0,130.0,1.2,24.0,969.0,985.92,701.01
2016,7,2,11,15,901.0,130.5,1.2,24.0,983.5,1003.87,711.38
2016,7,2,11,30,904.0,131.0,1.2,24.0,998.0,1018.5,719.82
2016,7,2,11,45,906.0,131.0,1.25,24.5,1004.5,1028.29,724.88
2016,7,2,12,0,908.0,131.0,1.3,25.0,1011.0,1034.65,727.97
2016,7,2,12,15,908.0,131.0,1.35,25.0,1010.5,1035.58,729.29
2016,7,2,12,30,908.0,131.0,1.4,25.0,1010.0,1033.06,728.65
2016,7,2,12,45,911.0,128.0,1.45,25.0,1003.0,1027.1,726.01
2016,7,2,13,0,914.0,125.0,1.5,25.0,996.0,1017.6,721.3
2016,7,2,13,15,911.0,124.0,1.5,24.5,980.5,1000.78,712.75
2016,7,2,13,30,908.0,123.0,1.5,24.0,965.0,980.63,702.19
2016,7,2,13,45,904.5,121.5,1.5,24.0,943.0,956.28,687.66
2016,7,2,14,0,901.0,120.0,1.5,24.0,921.0,928.83,671.16
2016,7,2,14,15,894.5,118.5,1.5,23.5,891.5,895.81,652.29
2016,7,2,14,30,888.0,117.0,1.5,23.0,862.0,860.14,631.52
2016,7,2,14,45,881.0,114.0,1.5,23.0,827.5,820.13,606.42
2016,7,2,15,0,874.0,111.0,1.5,23.0,793.0,777.87,579.58
2016,7,2,15,15,862.5,109.0,1.45,22.5,752.5,731.34,550.09
2016,7,2,15,30,851.0,107.0,1.4,22.0,712.0,683.37,517.89
2016,7,2,15,45,838.0,103.5,1.4,22.0,667.5,632.9,481.78
2016,7,2,16,0,825.0,100.0,1.4,22.0,623.0,580.03,442.92
2016,7,2,16,15,806.0,96.5,1.3,21.5,574.5,523.5,400.37
2016,7,2,16,30,787.0,93.0,1.2,21.0,526.0,467.36,356.73
2016,7,2,16,45,764.0,89.0,1.2,20.5,476.0,409.71,310.91
2016,7,2,17,0,741.0,85.0,1.2,20.0,426.0,353.46,264.53
2016,7,2,17,15,707.5,80.0,1.15,19.5,374.5,292.89,213.58
2016,7,2,17,30,674.0,75.0,1.1,19.0,323.0,237.04,165.59
2016,7,2,17,45,628.5,69.0,1.1,18.5,272.5,181.37,118.62
2016,7,2,18,0,583.0,63.0,1.1,18.0,222.0,130.74,77.94
2016,7,2,18,15,515.5,55.5,1.0,17.0,174.5,82.45,44.91
2016,7,2,18,30,448.0,48.0,0.9,16.0,127.0,42.2,26.08
2016,7,2,18,45,345.5,37.5,0.8,15.5,86.5,29.33,19.69
2016,7,2,19,0,243.0,27.0,0.7,15.0,46.0,21.78,11.05
2016,7,2,19,15,121.5,13.5,0.65,14.5,23.0,12.87,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.5,16.5,0.6,11.5,31.0,12.88,0.0
2016,7,3,5,30,277.0,33.0,0.6,12.0,62.0,26.47,16.8
2016,7,3,5,45,369.5,43.5,0.65,12.5,104.0,33.76,24.21
2016,7,3,6,0,462.0,54.0,0.7,13.0,146.0,60.99,34.97
2016,7,3,6,15,524.0,62.0,0.7,13.5,194.0,103.81,60.73
2016,7,3,6,30,586.0,70.0,0.7,14.0,242.0,154.0,98.68
2016,7,3,6,45,630.5,75.5,0.75,15.0,293.0,205.25,141.45
2016,7,3,7,0,675.0,81.0,0.8,16.0,344.0,261.35,189.3
2016,7,3,7,15,706.5,86.0,0.8,16.5,395.5,317.23,237.35
2016,7,3,7,30,738.0,91.0,0.8,17.0,447.0,377.42,287.59
2016,7,3,7,45,762.0,95.0,0.8,17.5,497.0,434.09,333.68
2016,7,3,8,0,786.0,99.0,0.8,18.0,547.0,492.14,379.14
2016,7,3,8,15,804.5,102.0,0.8,18.5,594.5,547.28,420.8
2016,7,3,8,30,823.0,105.0,0.8,19.0,642.0,602.64,461.08
2016,7,3,8,45,837.0,108.0,0.85,20.0,686.0,655.01,497.4
2016,7,3,9,0,851.0,111.0,0.9,21.0,730.0,704.64,530.66
2016,7,3,9,15,862.0,113.0,0.9,21.5,769.5,751.44,560.11
2016,7,3,9,30,873.0,115.0,0.9,22.0,809.0,796.66,587.5
2016,7,3,9,45,898.5,107.0,0.95,22.5,847.5,841.97,615.2
2016,7,3,10,0,924.0,99.0,1.0,23.0,886.0,886.1,641.74
2016,7,3,10,15,930.0,100.0,1.05,23.5,914.0,920.69,661.9
2016,7,3,10,30,936.0,101.0,1.1,24.0,942.0,952.43,680.21
2016,7,3,10,45,939.5,102.0,1.15,24.5,963.0,978.83,695.12
2016,7,3,11,0,943.0,103.0,1.2,25.0,984.0,1001.96,708.02
2016,7,3,11,15,945.5,104.0,1.2,25.0,998.0,1020.74,718.8
2016,7,3,11,30,948.0,105.0,1.2,25.0,1012.0,1036.03,727.54
2016,7,3,11,45,948.5,105.5,1.25,25.5,1018.5,1045.29,732.2
2016,7,3,12,0,949.0,106.0,1.3,26.0,1025.0,1050.94,734.83
2016,7,3,12,15,949.0,106.0,1.3,26.0,1024.0,1051.96,735.34
2016,7,3,12,30,949.0,106.0,1.3,26.0,1023.0,1049.36,733.83
2016,7,3,12,45,934.0,114.5,1.35,26.0,1011.0,1036.83,727.29
2016,7,3,13,0,919.0,123.0,1.4,26.0,999.0,1020.95,718.85
2016,7,3,13,15,916.0,122.0,1.4,26.0,983.0,1004.08,709.05
2016,7,3,13,30,913.0,121.0,1.4,26.0,967.0,983.86,697.23
2016,7,3,13,45,908.5,119.5,1.45,26.0,944.5,958.51,682.98
2016,7,3,14,0,904.0,118.0,1.5,26.0,922.0,930.09,666.72
2016,7,3,14,15,897.5,116.5,1.5,25.5,892.5,896.99,647.99
2016,7,3,14,30,891.0,115.0,1.5,25.0,863.0,861.24,627.35
2016,7,3,14,45,882.5,113.0,1.5,25.0,828.0,820.91,602.26
2016,7,3,15,0,874.0,111.0,1.5,25.0,793.0,778.45,575.5
2016,7,3,15,15,862.5,108.5,1.45,24.5,752.5,731.43,545.91
2016,7,3,15,30,851.0,106.0,1.4,24.0,712.0,682.96,513.7
2016,7,3,15,45,837.5,103.0,1.4,24.0,667.0,632.66,477.97
2016,7,3,16,0,824.0,100.0,1.4,24.0,622.0,580.01,439.55
2016,7,3,16,15,805.0,96.5,1.35,23.5,573.5,523.52,397.64
2016,7,3,16,30,786.0,93.0,1.3,23.0,525.0,467.4,354.55
2016,7,3,16,45,762.0,89.0,1.3,22.5,475.0,409.36,308.71
2016,7,3,17,0,738.0,85.0,1.3,22.0,425.0,352.82,262.4
2016,7,3,17,15,704.5,80.0,1.25,21.0,373.5,292.39,212.29
2016,7,3,17,30,671.0,75.0,1.2,20.0,322.0,236.67,164.94
2016,7,3,17,45,626.5,69.0,1.2,19.5,271.5,181.33,118.3
2016,7,3,18,0,582.0,63.0,1.2,19.0,221.0,130.91,77.83
2016,7,3,18,15,514.5,55.5,1.1,18.0,173.5,82.62,44.86
2016,7,3,18,30,447.0,48.0,1.0,17.0,126.0,42.38,26.01
2016,7,3,18,45,346.0,37.0,0.95,16.5,86.0,28.88,19.2
2016,7,3,19,0,245.0,26.0,0.9,16.0,46.0,20.84,10.2
2016,7,3,19,15,122.5,13.0,0.85,15.5,23.0,12.39,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,0.7,11.5,31.0,12.03,0.0
2016,7,4,5,30,311.0,31.0,0.7,12.0,62.0,24.67,15.19
2016,7,4,5,45,406.5,40.0,0.75,12.5,104.5,30.68,21.47
2016,7,4,6,0,502.0,49.0,0.8,13.0,147.0,57.49,31.26
2016,7,4,6,15,562.5,55.5,0.75,13.5,195.5,101.14,56.95
2016,7,4,6,30,623.0,62.0,0.7,14.0,244.0,151.91,95.32
2016,7,4,6,45,667.5,66.5,0.7,15.0,295.5,204.33,139.2
2016,7,4,7,0,712.0,71.0,0.7,16.0,347.0,263.33,189.55
2016,7,4,7,15,742.5,75.0,0.7,16.5,398.5,319.74,238.24
2016,7,4,7,30,773.0,79.0,0.7,17.0,450.0,378.81,287.82
2016,7,4,7,45,798.0,81.5,0.75,17.5,501.0,436.32,334.96
2016,7,4,8,0,823.0,84.0,0.8,18.0,552.0,495.25,381.56
2016,7,4,8,15,840.0,86.5,0.8,18.5,600.0,550.84,423.69
2016,7,4,8,30,857.0,89.0,0.8,19.0,648.0,606.05,463.98
2016,7,4,8,45,872.0,90.5,0.85,20.0,692.5,658.67,500.6
2016,7,4,9,0,887.0,92.0,0.9,21.0,737.0,710.5,535.14
2016,7,4,9,15,897.5,94.0,0.95,21.5,777.0,758.47,565.45
2016,7,4,9,30,908.0,96.0,1.0,22.0,817.0,804.73,594.18
2016,7,4,9,45,907.0,102.5,1.05,22.5,848.5,844.23,618.07
2016,7,4,10,0,906.0,109.0,1.1,23.0,880.0,880.75,639.84
2016,7,4,10,15,912.0,110.5,1.15,23.0,908.5,915.36,661.47
2016,7,4,10,30,918.0,112.0,1.2,23.0,937.0,947.16,681.25
2016,7,4,10,45,921.5,113.5,1.25,23.5,958.0,973.68,696.36
2016,7,4,11,0,925.0,115.0,1.3,24.0,979.0,996.98,709.46
2016,7,4,11,15,928.0,115.5,1.3,24.0,993.0,1015.49,720.18
2016,7,4,11,30,931.0,116.0,1.3,24.0,1007.0,1030.58,728.9
2016,7,4,11,45,931.0,117.0,1.35,24.0,1013.5,1039.73,734.94
2016,7,4,12,0,931.0,118.0,1.4,24.0,1020.0,1045.32,738.97
2016,7,4,12,15,931.0,118.0,1.4,24.0,1019.0,1046.36,739.51
2016,7,4,12,30,931.0,118.0,1.4,24.0,1018.0,1043.85,738.03
2016,7,4,12,45,936.5,113.0,1.45,24.0,1012.0,1038.24,735.62
2016,7,4,13,0,942.0,108.0,1.5,24.0,1006.0,1028.93,731.04
2016,7,4,13,15,939.0,107.5,1.45,24.0,990.5,1012.23,720.39
2016,7,4,13,30,936.0,107.0,1.4,24.0,975.0,992.11,707.76
2016,7,4,13,45,932.5,105.5,1.4,24.0,952.0,967.18,692.97
2016,7,4,14,0,929.0,104.0,1.4,24.0,929.0,939.05,676.17
2016,7,4,14,15,923.0,103.0,1.35,23.5,900.0,906.18,656.88
2016,7,4,14,30,917.0,102.0,1.3,23.0,871.0,870.53,635.68
2016,7,4,14,45,909.5,100.0,1.3,23.0,836.0,830.1,610.59
2016,7,4,15,0,902.0,98.0,1.3,23.0,801.0,787.39,583.74
2016,7,4,15,15,891.5,96.0,1.25,22.5,760.5,740.44,554.22
2016,7,4,15,30,881.0,94.0,1.2,22.0,720.0,691.9,522.47
2016,7,4,15,45,868.0,91.0,1.2,22.0,675.0,639.45,485.26
2016,7,4,16,0,855.0,88.0,1.2,22.0,630.0,586.14,446.3
2016,7,4,16,15,837.5,85.5,1.15,21.5,581.5,530.35,404.69
2016,7,4,16,30,820.0,83.0,1.1,21.0,533.0,474.18,361.32
2016,7,4,16,45,797.0,79.5,1.1,20.5,482.5,415.25,314.55
2016,7,4,17,0,774.0,76.0,1.1,20.0,432.0,357.65,267.07
2016,7,4,17,15,742.0,72.0,1.05,19.5,380.0,298.4,216.95
2016,7,4,17,30,710.0,68.0,1.0,19.0,328.0,242.08,168.37
2016,7,4,17,45,665.0,63.0,1.0,18.5,277.0,185.53,120.49
2016,7,4,18,0,620.0,58.0,1.0,18.0,226.0,131.64,77.02
2016,7,4,18,15,554.5,51.0,0.9,17.0,178.0,81.69,42.75
2016,7,4,18,30,489.0,44.0,0.8,16.0,130.0,39.51,23.27
2016,7,4,18,45,383.0,34.5,0.75,15.5,88.5,26.64,17.37
2016,7,4,19,0,277.0,25.0,0.7,15.0,47.0,19.93,9.51
2016,7,4,19,15,138.5,12.5,0.7,14.5,23.5,11.91,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,0.8,11.0,30.5,12.08,0.0
2016,7,5,5,30,300.0,31.0,0.8,11.0,61.0,24.74,15.24
2016,7,5,5,45,398.5,40.0,0.85,11.5,103.5,30.75,21.6
2016,7,5,6,0,497.0,49.0,0.9,12.0,146.0,56.79,31.16
2016,7,5,6,15,288.5,80.5,0.85,12.5,141.0,95.41,63.87
2016,7,5,6,30,80.0,112.0,0.8,13.0,136.0,112.34,86.58
2016,7,5,6,45,90.0,133.5,0.8,14.0,164.5,139.34,108.61
2016,7,5,7,0,100.0,155.0,0.8,15.0,193.0,168.45,132.15
2016,7,5,7,15,435.5,117.0,0.8,15.5,321.0,254.13,194.45
2016,7,5,7,30,771.0,79.0,0.8,16.0,449.0,377.49,288.8
2016,7,5,7,45,797.5,80.5,0.8,16.5,499.5,434.59,335.2
2016,7,5,8,0,824.0,82.0,0.8,17.0,550.0,493.28,381.57
2016,7,5,8,15,841.0,85.0,0.8,17.5,598.0,549.46,424.34
2016,7,5,8,30,858.0,88.0,0.8,18.0,646.0,605.26,465.21
2016,7,5,8,45,874.0,88.5,0.85,18.5,690.5,657.62,502.8
2016,7,5,9,0,890.0,89.0,0.9,19.0,735.0,709.27,538.41
2016,7,5,9,15,900.0,91.0,0.9,19.5,774.5,757.04,568.2
2016,7,5,9,30,910.0,93.0,0.9,20.0,814.0,803.08,596.26
2016,7,5,9,45,921.0,92.5,0.95,20.5,849.0,845.42,622.16
2016,7,5,10,0,932.0,92.0,1.0,21.0,884.0,885.62,646.38
2016,7,5,10,15,938.0,93.0,1.05,21.0,912.5,920.57,668.26
2016,7,5,10,30,944.0,94.0,1.1,21.0,941.0,952.64,688.3
2016,7,5,10,45,948.0,94.5,1.15,21.5,962.5,979.31,703.56
2016,7,5,11,0,952.0,95.0,1.2,22.0,984.0,1002.7,716.79
2016,7,5,11,15,955.0,95.5,1.2,22.0,998.5,1021.73,727.83
2016,7,5,11,30,958.0,96.0,1.2,22.0,1013.0,1037.24,736.8
2016,7,5,11,45,959.0,97.0,1.25,22.5,1020.0,1047.7,742.28
2016,7,5,12,0,960.0,98.0,1.3,23.0,1027.0,1054.49,745.64
2016,7,5,12,15,960.5,98.0,1.3,23.0,1026.5,1056.11,746.51
2016,7,5,12,30,961.0,98.0,1.3,23.0,1026.0,1054.04,745.3
2016,7,5,12,45,952.5,102.5,1.35,23.0,1016.0,1043.96,740.2
2016,7,5,13,0,944.0,107.0,1.4,23.0,1006.0,1030.36,733.07
2016,7,5,13,15,941.5,106.5,1.4,22.5,990.5,1014.14,724.96
2016,7,5,13,30,939.0,106.0,1.4,22.0,975.0,994.46,714.72
2016,7,5,13,45,934.5,104.5,1.45,22.0,952.5,968.57,699.96
2016,7,5,14,0,930.0,103.0,1.5,22.0,930.0,939.5,683.12
2016,7,5,14,15,924.0,102.0,1.5,21.5,900.5,906.62,664.28
2016,7,5,14,30,918.0,101.0,1.5,21.0,871.0,870.95,643.43
2016,7,5,14,45,910.5,99.0,1.55,21.0,835.5,830.49,618.5
2016,7,5,15,0,903.0,97.0,1.6,21.0,800.0,787.73,591.68
2016,7,5,15,15,892.0,95.0,1.6,20.5,759.5,740.38,561.87
2016,7,5,15,30,881.0,93.0,1.6,20.0,719.0,691.47,529.79
2016,7,5,15,45,868.0,90.5,1.6,20.0,674.0,639.51,492.16
2016,7,5,16,0,855.0,88.0,1.6,20.0,629.0,586.67,452.79
2016,7,5,16,15,837.0,85.0,1.55,19.5,580.5,530.1,409.93
2016,7,5,16,30,819.0,82.0,1.5,19.0,532.0,473.21,365.33
2016,7,5,16,45,797.0,78.5,1.5,18.5,481.5,414.73,318.1
2016,7,5,17,0,775.0,75.0,1.5,18.0,431.0,357.47,270.12
2016,7,5,17,15,743.5,71.0,1.5,17.5,379.5,298.29,219.4
2016,7,5,17,30,712.0,67.0,1.5,17.0,328.0,241.97,170.16
2016,7,5,17,45,670.0,61.5,1.5,16.5,277.5,185.35,121.43
2016,7,5,18,0,628.0,56.0,1.5,16.0,227.0,131.15,77.01
2016,7,5,18,15,563.0,49.5,1.45,15.0,178.5,81.19,42.36
2016,7,5,18,30,498.0,43.0,1.4,14.0,130.0,38.91,22.79
2016,7,5,18,45,391.0,34.0,1.4,13.5,89.0,26.22,17.14
2016,7,5,19,0,284.0,25.0,1.4,13.0,48.0,19.96,9.55
2016,7,5,19,15,142.0,12.5,1.35,12.5,24.0,11.91,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,1.2,11.0,30.0,12.59,0.0
2016,7,6,5,30,278.0,32.0,1.2,11.0,60.0,25.79,16.01
2016,7,6,5,45,373.5,42.0,1.25,11.5,101.5,32.65,23.24
2016,7,6,6,0,469.0,52.0,1.3,12.0,143.0,57.99,33.08
2016,7,6,6,15,532.0,59.5,1.25,12.5,191.0,100.75,58.3
2016,7,6,6,30,595.0,67.0,1.2,13.0,239.0,151.0,96.29
2016,7,6,6,45,640.0,72.0,1.2,13.5,290.0,202.39,139.74
2016,7,6,7,0,685.0,77.0,1.2,14.0,341.0,258.66,188.68
2016,7,6,7,15,716.5,81.5,1.15,14.5,392.0,316.32,238.9
2016,7,6,7,30,748.0,86.0,1.1,15.0,443.0,374.88,288.64
2016,7,6,7,45,774.5,88.0,1.1,15.5,493.5,431.3,335.44
2016,7,6,8,0,801.0,90.0,1.1,16.0,544.0,489.35,381.83
2016,7,6,8,15,819.0,93.0,1.1,16.5,591.5,545.05,424.78
2016,7,6,8,30,837.0,96.0,1.1,17.0,639.0,600.19,465.77
2016,7,6,8,45,854.5,96.0,1.1,17.5,684.0,652.13,503.1
2016,7,6,9,0,872.0,96.0,1.1,18.0,729.0,703.53,538.79
2016,7,6,9,15,882.5,98.0,1.1,18.5,768.0,750.97,568.8
2016,7,6,9,30,893.0,100.0,1.1,19.0,807.0,796.75,597.13
2016,7,6,9,45,899.0,102.5,1.15,19.5,840.5,837.49,622.29
2016,7,6,10,0,905.0,105.0,1.2,20.0,874.0,875.8,645.59
2016,7,6,10,15,910.5,106.0,1.2,20.0,901.5,909.54,666.23
2016,7,6,10,30,916.0,107.0,1.2,20.0,929.0,940.46,684.96
2016,7,6,10,45,923.0,106.0,1.25,20.5,950.5,967.8,700.83
2016,7,6,11,0,930.0,105.0,1.3,21.0,972.0,992.07,714.74
2016,7,6,11,15,932.5,105.5,1.35,21.0,986.0,1010.3,726.25
2016,7,6,11,30,935.0,106.0,1.4,21.0,1000.0,1025.07,735.75
2016,7,6,11,45,938.5,104.5,1.45,21.0,1007.5,1035.32,742.54
2016,7,6,12,0,942.0,103.0,1.5,21.0,1015.0,1042.02,747.28
2016,7,6,12,15,941.5,103.0,1.5,21.0,1014.0,1042.67,747.56
2016,7,6,12,30,941.0,103.0,1.5,21.0,1013.0,1039.7,745.77
2016,7,6,12,45,940.0,102.5,1.55,21.0,1004.5,1032.13,742.06
2016,7,6,13,0,939.0,102.0,1.6,21.0,996.0,1020.99,736.2
2016,7,6,13,15,935.5,101.5,1.6,21.0,980.0,1003.9,725.92
2016,7,6,13,30,932.0,101.0,1.6,21.0,964.0,983.4,713.59
2016,7,6,13,45,928.0,99.5,1.65,21.0,941.5,958.13,698.92
2016,7,6,14,0,924.0,98.0,1.7,21.0,919.0,929.68,682.13
2016,7,6,14,15,917.5,97.0,1.7,20.5,889.5,896.54,662.81
2016,7,6,14,30,911.0,96.0,1.7,20.0,860.0,860.67,641.5
2016,7,6,14,45,902.0,94.5,1.75,20.0,824.5,819.76,615.84
2016,7,6,15,0,893.0,93.0,1.8,20.0,789.0,776.7,588.35
2016,7,6,15,15,882.5,91.0,1.8,19.5,748.5,730.12,558.64
2016,7,6,15,30,872.0,89.0,1.8,19.0,708.0,681.97,526.78
2016,7,6,15,45,857.0,87.5,1.8,19.0,663.5,630.15,488.79
2016,7,6,16,0,842.0,86.0,1.8,19.0,619.0,577.68,449.22
2016,7,6,16,15,824.5,83.0,1.75,18.5,571.0,522.02,406.63
2016,7,6,16,30,807.0,80.0,1.7,18.0,523.0,465.99,362.28
2016,7,6,16,45,783.0,77.0,1.7,17.5,473.0,407.8,314.87
2016,7,6,17,0,759.0,74.0,1.7,17.0,423.0,351.05,266.96
2016,7,6,17,15,727.5,70.0,1.65,16.5,372.0,292.75,216.56
2016,7,6,17,30,696.0,66.0,1.6,16.0,321.0,237.33,167.76
2016,7,6,17,45,651.5,61.0,1.55,15.5,270.5,181.61,119.65
2016,7,6,18,0,607.0,56.0,1.5,15.0,220.0,128.61,76.12
2016,7,6,18,15,542.0,49.5,1.45,14.5,173.0,79.84,42.06
2016,7,6,18,30,477.0,43.0,1.4,14.0,126.0,38.77,22.79
2016,7,6,18,45,372.5,34.0,1.35,13.5,86.0,26.23,17.14
2016,7,6,19,0,268.0,25.0,1.3,13.0,46.0,19.98,9.46
2016,7,6,19,15,134.0,12.5,1.25,12.5,23.0,11.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,0.9,12.0,29.5,10.83,0.0
2016,7,7,5,30,326.0,28.0,0.9,12.0,59.0,22.09,12.76
2016,7,7,5,45,422.5,36.0,0.95,12.5,101.0,27.34,18.46
2016,7,7,6,0,519.0,44.0,1.0,13.0,143.0,52.07,27.04
2016,7,7,6,15,310.5,77.0,0.95,13.0,141.5,93.91,61.66
2016,7,7,6,30,102.0,110.0,0.9,13.0,140.0,113.13,86.28
2016,7,7,6,45,109.5,132.0,0.9,13.5,169.5,142.02,110.32
2016,7,7,7,0,117.0,154.0,0.9,14.0,199.0,172.02,135.13
2016,7,7,7,15,446.0,113.0,0.9,14.5,320.0,253.28,194.38
2016,7,7,7,30,775.0,72.0,0.9,15.0,441.0,371.13,285.27
2016,7,7,7,45,799.5,74.0,0.95,16.0,491.0,428.07,331.72
2016,7,7,8,0,824.0,76.0,1.0,17.0,541.0,486.82,378.18
2016,7,7,8,15,840.5,78.0,1.0,17.5,588.5,541.42,420.24
2016,7,7,8,30,857.0,80.0,1.0,18.0,636.0,595.95,460.68
2016,7,7,8,45,872.0,81.0,1.05,18.5,680.0,648.17,498.52
2016,7,7,9,0,887.0,82.0,1.1,19.0,724.0,699.61,534.12
2016,7,7,9,15,896.5,83.5,1.15,19.0,763.0,746.47,565.3
2016,7,7,9,30,906.0,85.0,1.2,19.0,802.0,791.57,594.97
2016,7,7,9,45,912.0,87.5,1.25,19.5,835.5,832.85,620.61
2016,7,7,10,0,918.0,90.0,1.3,20.0,869.0,871.66,644.34
2016,7,7,10,15,923.5,91.0,1.3,20.0,896.5,905.85,665.39
2016,7,7,10,30,929.0,92.0,1.3,20.0,924.0,937.19,684.49
2016,7,7,10,45,932.5,93.0,1.35,20.5,945.0,963.65,699.84
2016,7,7,11,0,936.0,94.0,1.4,21.0,966.0,986.87,713.13
2016,7,7,11,15,938.5,94.5,1.4,21.0,980.5,1005.26,723.99
2016,7,7,11,30,941.0,95.0,1.4,21.0,995.0,1020.17,732.76
2016,7,7,11,45,941.5,96.0,1.45,21.0,1001.5,1030.08,739.34
2016,7,7,12,0,942.0,97.0,1.5,21.0,1008.0,1036.37,743.83
2016,7,7,12,15,942.0,97.0,1.55,21.0,1007.5,1037.55,745.26
2016,7,7,12,30,942.0,97.0,1.6,21.0,1007.0,1035.11,744.57
2016,7,7,12,45,931.0,103.5,1.65,21.0,996.5,1024.76,739.02
2016,7,7,13,0,920.0,110.0,1.7,21.0,986.0,1011.0,731.45
2016,7,7,13,15,917.0,109.5,1.7,21.0,970.5,994.69,721.63
2016,7,7,13,30,914.0,109.0,1.7,21.0,955.0,975.02,709.73
2016,7,7,13,45,910.5,107.5,1.7,21.0,933.0,950.62,694.83
2016,7,7,14,0,907.0,106.0,1.7,21.0,911.0,923.08,677.91
2016,7,7,14,15,900.5,105.0,1.7,20.5,882.5,890.43,658.86
2016,7,7,14,30,894.0,104.0,1.7,20.0,854.0,855.1,637.84
2016,7,7,14,45,887.5,101.5,1.7,20.0,819.5,815.78,612.7
2016,7,7,15,0,881.0,99.0,1.7,20.0,785.0,774.15,585.75
2016,7,7,15,15,870.5,97.0,1.7,19.5,745.0,728.04,556.41
2016,7,7,15,30,860.0,95.0,1.7,19.0,705.0,680.37,524.74
2016,7,7,15,45,848.0,91.5,1.7,19.0,661.0,628.97,487.23
2016,7,7,16,0,836.0,88.0,1.7,19.0,617.0,576.66,447.95
2016,7,7,16,15,818.5,85.0,1.7,18.5,569.5,521.21,405.83
2016,7,7,16,30,801.0,82.0,1.7,18.0,522.0,465.56,362.01
2016,7,7,16,45,779.5,78.0,1.7,17.5,472.5,407.71,314.88
2016,7,7,17,0,758.0,74.0,1.7,17.0,423.0,351.05,267.04
2016,7,7,17,15,726.5,70.0,1.7,16.5,372.0,292.77,216.71
2016,7,7,17,30,695.0,66.0,1.7,16.0,321.0,237.36,167.95
2016,7,7,17,45,654.0,60.5,1.7,15.5,271.0,181.85,119.83
2016,7,7,18,0,613.0,55.0,1.7,15.0,221.0,128.7,75.97
2016,7,7,18,15,547.5,48.5,1.65,14.5,173.5,79.51,41.55
2016,7,7,18,30,482.0,42.0,1.6,14.0,126.0,38.07,22.09
2016,7,7,18,45,381.0,33.0,1.55,13.5,86.0,25.37,16.37
2016,7,7,19,0,280.0,24.0,1.5,13.0,46.0,19.08,8.66
2016,7,7,19,15,140.0,12.0,1.45,12.5,23.0,11.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.5,1.0,11.0,29.0,10.43,0.0
2016,7,8,5,30,330.0,27.0,1.0,11.0,58.0,21.24,12.01
2016,7,8,5,45,424.0,35.0,1.05,11.5,100.0,26.53,17.81
2016,7,8,6,0,518.0,43.0,1.1,12.0,142.0,50.63,26.21
2016,7,8,6,15,289.5,75.5,1.1,12.5,133.5,90.38,59.71
2016,7,8,6,30,61.0,108.0,1.1,13.0,125.0,105.82,82.0
2016,7,8,6,45,66.0,129.0,1.1,13.5,151.0,130.43,102.46
2016,7,8,7,0,71.0,150.0,1.1,14.0,177.0,155.81,123.35
2016,7,8,7,15,185.5,166.5,1.05,14.5,251.5,214.52,168.71
2016,7,8,7,30,300.0,183.0,1.0,15.0,326.0,287.16,225.55
2016,7,8,7,45,556.0,130.0,1.0,15.5,430.5,373.45,292.43
2016,7,8,8,0,812.0,77.0,1.0,16.0,535.0,481.43,376.07
2016,7,8,8,15,828.5,79.5,1.0,16.5,582.0,535.96,417.82
2016,7,8,8,30,845.0,82.0,1.0,17.0,629.0,590.44,458.43
2016,7,8,8,45,860.5,82.5,1.0,17.5,672.5,641.96,495.51
2016,7,8,9,0,876.0,83.0,1.0,18.0,716.0,692.78,530.4
2016,7,8,9,15,885.5,84.5,1.0,18.5,754.5,739.23,559.75
2016,7,8,9,30,895.0,86.0,1.0,19.0,793.0,783.94,587.4
2016,7,8,9,45,905.0,86.0,1.05,20.0,827.0,825.57,612.05
2016,7,8,10,0,915.0,86.0,1.1,21.0,861.0,865.04,634.88
2016,7,8,10,15,920.5,87.0,1.15,21.0,888.5,899.2,656.45
2016,7,8,10,30,926.0,88.0,1.2,21.0,916.0,930.51,676.17
2016,7,8,10,45,931.0,87.5,1.25,21.5,937.0,956.82,691.37
2016,7,8,11,0,936.0,87.0,1.3,22.0,958.0,979.96,704.57
2016,7,8,11,15,938.5,87.5,1.35,22.5,972.0,998.41,714.85
2016,7,8,11,30,941.0,88.0,1.4,23.0,986.0,1013.38,723.03
2016,7,8,11,45,943.0,87.5,1.45,23.5,993.0,1023.3,728.16
2016,7,8,12,0,945.0,87.0,1.5,24.0,1000.0,1029.62,731.2
2016,7,8,12,15,945.0,87.0,1.55,24.0,999.5,1030.84,732.62
2016,7,8,12,30,945.0,87.0,1.6,24.0,999.0,1028.42,731.94
2016,7,8,12,45,938.0,90.5,1.65,24.0,989.5,1019.03,727.03
2016,7,8,13,0,931.0,94.0,1.7,24.0,980.0,1006.15,720.07
2016,7,8,13,15,928.5,93.5,1.7,24.0,965.0,990.17,710.54
2016,7,8,13,30,926.0,93.0,1.7,24.0,950.0,970.76,698.93
2016,7,8,13,45,922.0,92.0,1.75,24.0,928.0,946.14,684.66
2016,7,8,14,0,918.0,91.0,1.8,24.0,906.0,918.36,668.31
2016,7,8,14,15,912.0,90.0,1.8,23.5,877.5,885.83,649.47
2016,7,8,14,30,906.0,89.0,1.8,23.0,849.0,850.56,628.64
2016,7,8,14,45,898.5,87.5,1.85,23.0,814.5,811.02,603.99
2016,7,8,15,0,891.0,86.0,1.9,23.0,780.0,769.22,577.47
2016,7,8,15,15,881.0,84.5,1.9,22.5,740.0,723.57,548.59
2016,7,8,15,30,871.0,83.0,1.9,22.0,700.0,676.31,517.8
2016,7,8,15,45,858.5,80.5,1.9,22.0,656.5,625.09,480.55
2016,7,8,16,0,846.0,78.0,1.9,22.0,613.0,572.99,441.56
2016,7,8,16,15,829.0,75.5,1.85,21.5,565.5,517.87,399.69
2016,7,8,16,30,812.0,73.0,1.8,21.0,518.0,462.85,356.41
2016,7,8,16,45,790.5,70.0,1.8,20.5,468.5,404.83,309.47
2016,7,8,17,0,769.0,67.0,1.8,20.0,419.0,348.57,262.25
2016,7,8,17,15,739.0,63.5,1.7,19.5,369.0,290.63,212.37
2016,7,8,17,30,709.0,60.0,1.6,19.0,319.0,235.37,163.96
2016,7,8,17,45,668.5,55.0,1.55,18.5,269.0,179.61,116.01
2016,7,8,18,0,628.0,50.0,1.5,18.0,219.0,128.29,74.05
2016,7,8,18,15,565.0,44.5,1.4,17.5,172.0,79.52,40.38
2016,7,8,18,30,502.0,39.0,1.3,17.0,125.0,35.8,19.69
2016,7,8,18,45,402.0,30.5,1.2,16.5,85.5,23.2,14.26
2016,7,8,19,0,302.0,22.0,1.1,16.0,46.0,17.26,7.04
2016,7,8,19,15,151.0,11.0,1.05,15.5,23.0,10.48,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,0.45,12.5,29.5,9.15,0.0
2016,7,9,5,30,375.0,24.0,0.4,13.0,59.0,20.25,10.99
2016,7,9,5,45,465.0,30.5,0.4,14.0,100.5,24.74,16.05
2016,7,9,6,0,555.0,37.0,0.4,15.0,142.0,48.17,23.32
2016,7,9,6,15,611.0,42.0,0.45,15.5,189.5,92.7,47.83
2016,7,9,6,30,667.0,47.0,0.5,16.0,237.0,143.83,85.84
2016,7,9,6,45,705.0,50.5,0.55,17.0,287.0,196.15,129.67
2016,7,9,7,0,743.0,54.0,0.6,18.0,337.0,252.48,178.18
2016,7,9,7,15,770.0,57.0,0.65,18.5,387.0,310.09,228.11
2016,7,9,7,30,797.0,60.0,0.7,19.0,437.0,368.02,277.18
2016,7,9,7,45,817.0,62.0,0.75,19.5,486.0,423.8,323.2
2016,7,9,8,0,837.0,64.0,0.8,20.0,535.0,480.43,368.22
2016,7,9,8,15,852.5,66.0,0.85,20.5,582.0,535.17,410.25
2016,7,9,8,30,868.0,68.0,0.9,21.0,629.0,589.74,450.66
2016,7,9,8,45,880.0,69.5,1.0,21.5,672.0,641.09,487.94
2016,7,9,9,0,892.0,71.0,1.1,22.0,715.0,691.4,522.55
2016,7,9,9,15,901.5,72.5,1.15,22.5,754.0,738.57,552.61
2016,7,9,9,30,911.0,74.0,1.2,23.0,793.0,783.96,581.03
2016,7,9,9,45,913.0,79.0,1.3,23.5,826.0,824.86,606.69
2016,7,9,10,0,915.0,84.0,1.4,24.0,859.0,863.01,630.32
2016,7,9,10,15,920.5,85.0,1.45,24.0,887.0,897.22,651.87
2016,7,9,10,30,926.0,86.0,1.5,24.0,915.0,928.59,671.54
2016,7,9,10,45,930.5,87.0,1.55,24.0,936.0,956.02,688.68
2016,7,9,11,0,935.0,88.0,1.6,24.0,957.0,980.26,703.84
2016,7,9,11,15,938.0,88.0,1.6,24.0,971.5,998.71,714.72
2016,7,9,11,30,941.0,88.0,1.6,24.0,986.0,1013.7,723.53
2016,7,9,11,45,943.0,88.0,1.65,24.0,993.5,1024.17,730.37
2016,7,9,12,0,945.0,88.0,1.7,24.0,1001.0,1031.04,735.12
2016,7,9,12,15,945.0,88.0,1.7,24.0,1000.5,1032.3,735.78
2016,7,9,12,30,945.0,88.0,1.7,24.0,1000.0,1029.91,734.35
2016,7,9,12,45,943.0,88.5,1.75,24.0,992.0,1022.42,730.58
2016,7,9,13,0,941.0,89.0,1.8,24.0,984.0,1011.34,724.69
2016,7,9,13,15,938.5,88.5,1.8,23.5,969.0,995.23,716.42
2016,7,9,13,30,936.0,88.0,1.8,23.0,954.0,975.65,706.02
2016,7,9,13,45,934.0,86.0,1.85,23.0,932.5,951.63,692.04
2016,7,9,14,0,932.0,84.0,1.9,23.0,911.0,924.32,675.88
2016,7,9,14,15,926.0,83.0,1.9,22.5,882.0,891.39,656.68
2016,7,9,14,30,920.0,82.0,1.9,22.0,853.0,855.67,635.44
2016,7,9,14,45,915.0,79.5,1.9,22.0,819.0,816.61,610.52
2016,7,9,15,0,910.0,77.0,1.9,22.0,785.0,775.05,583.67
2016,7,9,15,15,900.5,75.5,1.9,21.5,745.0,728.98,554.44
2016,7,9,15,30,891.0,74.0,1.9,21.0,705.0,681.21,523.49
2016,7,9,15,45,880.0,71.5,1.95,21.0,661.5,630.01,486.54
2016,7,9,16,0,869.0,69.0,2.0,21.0,618.0,577.73,447.47
2016,7,9,16,15,853.0,67.0,1.95,20.5,570.5,522.49,405.22
2016,7,9,16,30,837.0,65.0,1.9,20.0,523.0,467.21,361.42
2016,7,9,16,45,816.0,62.0,1.9,19.5,473.0,409.03,314.0
2016,7,9,17,0,795.0,59.0,1.9,19.0,423.0,351.91,265.7
2016,7,9,17,15,766.5,56.0,1.85,18.5,372.5,293.77,215.26
2016,7,9,17,30,738.0,53.0,1.8,18.0,322.0,236.15,164.47
2016,7,9,17,45,697.0,49.5,1.8,17.5,272.0,180.05,115.79
2016,7,9,18,0,656.0,46.0,1.8,17.0,222.0,128.38,73.25
2016,7,9,18,15,596.5,41.0,1.8,16.0,175.0,78.64,38.74
2016,7,9,18,30,537.0,36.0,1.8,15.0,128.0,35.99,19.69
2016,7,9,18,45,434.0,28.5,1.8,14.5,87.5,23.41,14.56
2016,7,9,19,0,331.0,21.0,1.8,14.0,47.0,17.85,7.41
2016,7,9,19,15,165.5,10.5,1.75,13.5,23.5,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,180.5,13.0,1.25,11.5,29.5,10.08,0.0
2016,7,10,5,30,361.0,26.0,1.3,12.0,59.0,20.5,11.08
2016,7,10,5,45,458.5,33.5,1.4,12.5,102.0,25.4,16.67
2016,7,10,6,0,556.0,41.0,1.5,13.0,145.0,51.41,26.51
2016,7,10,6,15,615.5,46.5,1.5,13.5,194.5,96.73,51.58
2016,7,10,6,30,675.0,52.0,1.5,14.0,244.0,149.15,90.86
2016,7,10,6,45,715.5,56.0,1.55,14.5,295.5,203.0,136.77
2016,7,10,7,0,756.0,60.0,1.6,15.0,347.0,261.2,188.06
2016,7,10,7,15,785.0,63.5,1.6,15.5,399.0,319.22,239.47
2016,7,10,7,30,814.0,67.0,1.6,16.0,451.0,380.88,292.62
2016,7,10,7,45,834.5,70.0,1.6,16.5,502.0,438.93,341.45
2016,7,10,8,0,855.0,73.0,1.6,17.0,553.0,497.87,389.16
2016,7,10,8,15,871.5,75.0,1.6,17.5,601.0,554.21,433.19
2016,7,10,8,30,888.0,77.0,1.6,18.0,649.0,610.44,475.5
2016,7,10,8,45,900.5,79.0,1.65,18.5,694.0,663.69,514.5
2016,7,10,9,0,913.0,81.0,1.7,19.0,739.0,715.88,550.9
2016,7,10,9,15,923.5,82.5,1.7,19.5,779.5,764.77,582.26
2016,7,10,9,30,934.0,84.0,1.7,20.0,820.0,811.9,611.83
2016,7,10,9,45,941.0,85.5,1.7,20.5,854.5,854.2,637.63
2016,7,10,10,0,948.0,87.0,1.7,21.0,889.0,894.0,661.42
2016,7,10,10,15,954.0,88.0,1.7,21.0,918.0,929.74,683.54
2016,7,10,10,30,960.0,89.0,1.7,21.0,947.0,962.54,703.63
2016,7,10,10,45,964.0,90.0,1.7,21.5,969.0,990.38,719.07
2016,7,10,11,0,968.0,91.0,1.7,22.0,991.0,1014.88,732.33
2016,7,10,11,15,971.0,91.5,1.7,22.0,1006.0,1034.44,743.89
2016,7,10,11,30,974.0,92.0,1.7,22.0,1021.0,1050.4,753.3
2016,7,10,11,45,975.5,92.0,1.75,22.5,1028.5,1060.72,758.57
2016,7,10,12,0,977.0,92.0,1.8,23.0,1036.0,1067.31,761.67
2016,7,10,12,15,977.5,92.5,1.85,23.0,1035.5,1069.64,763.74
2016,7,10,12,30,978.0,93.0,1.9,23.0,1035.0,1068.2,763.61
2016,7,10,12,45,971.0,96.5,1.95,23.5,1025.5,1058.64,757.05
2016,7,10,13,0,964.0,100.0,2.0,24.0,1016.0,1045.44,748.4
2016,7,10,13,15,961.5,99.5,2.0,24.0,1001.0,1029.03,738.62
2016,7,10,13,30,959.0,99.0,2.0,24.0,986.0,1009.06,726.69
2016,7,10,13,45,957.0,97.0,2.0,24.0,963.5,984.58,711.93
2016,7,10,14,0,955.0,95.0,2.0,24.0,941.0,956.71,695.03
2016,7,10,14,15,949.5,93.5,2.0,23.5,912.0,923.04,675.63
2016,7,10,14,30,944.0,92.0,2.0,23.0,883.0,886.47,654.15
2016,7,10,14,45,938.0,90.0,2.0,23.0,848.0,846.26,628.75
2016,7,10,15,0,932.0,88.0,2.0,23.0,813.0,803.55,601.43
2016,7,10,15,15,922.5,86.5,1.95,23.0,772.0,756.53,570.44
2016,7,10,15,30,913.0,85.0,1.9,23.0,731.0,707.73,537.74
2016,7,10,15,45,901.5,82.0,1.9,23.0,686.0,654.62,499.6
2016,7,10,16,0,890.0,79.0,1.9,23.0,641.0,600.43,459.54
2016,7,10,16,15,873.0,77.0,1.85,22.5,592.0,543.49,416.71
2016,7,10,16,30,856.0,75.0,1.8,22.0,543.0,486.55,372.32
2016,7,10,16,45,835.0,71.5,1.8,21.5,491.5,426.72,324.31
2016,7,10,17,0,814.0,68.0,1.8,21.0,440.0,366.64,274.37
2016,7,10,17,15,784.0,64.5,1.75,20.5,387.5,306.02,222.56
2016,7,10,17,30,754.0,61.0,1.7,20.0,335.0,248.04,172.01
2016,7,10,17,45,711.5,56.5,1.65,19.5,283.0,189.61,121.95
2016,7,10,18,0,669.0,52.0,1.6,19.0,231.0,135.85,78.17
2016,7,10,18,15,603.5,46.0,1.5,18.0,181.5,83.9,42.5
2016,7,10,18,30,538.0,40.0,1.4,17.0,132.0,37.24,20.54
2016,7,10,18,45,429.0,31.5,1.35,16.0,89.5,24.2,15.12
2016,7,10,19,0,320.0,23.0,1.3,15.0,47.0,18.3,7.52
2016,7,10,19,15,160.0,11.5,1.25,14.5,23.5,10.96,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,0.65,11.5,28.5,10.13,0.0
2016,7,11,5,30,351.0,26.0,0.6,12.0,57.0,20.57,11.02
2016,7,11,5,45,449.5,33.5,0.6,13.0,100.0,25.46,16.7
2016,7,11,6,0,548.0,41.0,0.6,14.0,143.0,50.61,26.21
2016,7,11,6,15,608.5,47.0,0.55,14.5,192.0,96.0,51.08
2016,7,11,6,30,669.0,53.0,0.5,15.0,241.0,148.6,89.98
2016,7,11,6,45,709.5,57.0,0.5,16.0,292.5,202.12,134.61
2016,7,11,7,0,750.0,61.0,0.5,17.0,344.0,259.99,184.16
2016,7,11,7,15,779.0,64.5,0.5,17.5,396.0,317.71,233.96
2016,7,11,7,30,808.0,68.0,0.5,18.0,448.0,377.89,284.41
2016,7,11,7,45,829.5,70.5,0.55,19.0,499.0,436.78,331.92
2016,7,11,8,0,851.0,73.0,0.6,20.0,550.0,495.49,377.42
2016,7,11,8,15,867.0,75.5,0.65,21.0,598.0,551.91,419.42
2016,7,11,8,30,883.0,78.0,0.7,22.0,646.0,608.17,459.61
2016,7,11,8,45,895.5,79.5,0.75,23.0,690.0,660.74,495.71
2016,7,11,9,0,908.0,81.0,0.8,24.0,734.0,712.25,529.22
2016,7,11,9,15,917.5,82.5,0.85,24.5,774.0,760.25,559.08
2016,7,11,9,30,927.0,84.0,0.9,25.0,814.0,806.43,587.28
2016,7,11,9,45,925.5,90.5,0.95,25.5,846.0,846.71,611.28
2016,7,11,10,0,924.0,97.0,1.0,26.0,878.0,883.92,633.11
2016,7,11,10,15,929.5,98.0,1.05,26.0,906.0,918.54,654.4
2016,7,11,10,30,935.0,99.0,1.1,26.0,934.0,950.26,673.83
2016,7,11,10,45,938.5,100.5,1.15,26.5,955.0,977.58,689.18
2016,7,11,11,0,942.0,102.0,1.2,27.0,976.0,1001.63,702.5
2016,7,11,11,15,944.5,102.5,1.2,27.0,990.5,1020.3,713.11
2016,7,11,11,30,947.0,103.0,1.2,27.0,1005.0,1035.47,721.7
2016,7,11,11,45,947.5,103.5,1.25,27.0,1011.5,1045.09,727.95
2016,7,11,12,0,948.0,104.0,1.3,27.0,1018.0,1051.07,732.18
2016,7,11,12,15,948.0,104.0,1.35,27.0,1017.5,1052.39,733.74
2016,7,11,12,30,948.0,104.0,1.4,27.0,1017.0,1050.05,733.23
2016,7,11,12,45,949.5,102.0,1.45,27.0,1010.0,1043.53,730.3
2016,7,11,13,0,951.0,100.0,1.5,27.0,1003.0,1033.32,725.24
2016,7,11,13,15,948.5,99.5,1.55,27.0,987.5,1017.1,716.57
2016,7,11,13,30,946.0,99.0,1.6,27.0,972.0,997.37,705.79
2016,7,11,13,45,942.5,97.5,1.65,27.0,950.0,972.3,691.66
2016,7,11,14,0,939.0,96.0,1.7,27.0,928.0,943.95,675.42
2016,7,11,14,15,933.5,95.0,1.7,26.5,899.0,911.25,656.98
2016,7,11,14,30,928.0,94.0,1.7,26.0,870.0,875.68,636.53
2016,7,11,14,45,921.0,92.5,1.75,26.0,835.5,835.73,612.24
2016,7,11,15,0,914.0,91.0,1.8,26.0,801.0,793.39,586.03
2016,7,11,15,15,904.5,89.0,1.8,25.5,760.5,746.58,557.08
2016,7,11,15,30,895.0,87.0,1.8,25.0,720.0,698.03,526.16
2016,7,11,15,45,883.5,84.5,1.8,24.5,676.0,646.23,490.19
2016,7,11,16,0,872.0,82.0,1.8,24.0,632.0,593.37,452.21
2016,7,11,16,15,856.0,79.5,1.75,23.5,583.5,537.33,410.25
2016,7,11,16,30,840.0,77.0,1.7,23.0,535.0,481.21,366.72
