Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,820.0,73.0,1.7,22.5,485.0,421.25,318.9
2016,7,11,17,0,800.0,69.0,1.7,22.0,435.0,362.75,270.43
2016,7,11,17,15,770.5,65.5,1.65,21.0,383.0,303.03,220.03
2016,7,11,17,30,741.0,62.0,1.6,20.0,331.0,245.9,170.68
2016,7,11,17,45,701.5,57.0,1.55,19.5,280.0,188.29,121.25
2016,7,11,18,0,662.0,52.0,1.5,19.0,229.0,134.99,77.75
2016,7,11,18,15,597.0,46.0,1.4,18.0,179.5,83.46,42.36
2016,7,11,18,30,532.0,40.0,1.3,17.0,130.0,37.16,20.55
2016,7,11,18,45,427.0,31.5,1.25,16.5,88.5,24.24,15.1
2016,7,11,19,0,322.0,23.0,1.2,16.0,47.0,18.35,7.3
2016,7,11,19,15,161.0,11.5,1.2,15.0,23.5,10.96,0.0
2016,7,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.5,12.0,1.0,11.5,28.5,11.44,0.0
2016,7,12,5,30,371.0,24.0,1.0,12.0,57.0,20.5,10.78
2016,7,12,5,45,468.0,31.5,1.05,12.5,100.0,25.93,17.1
2016,7,12,6,0,565.0,39.0,1.1,13.0,143.0,48.68,24.62
2016,7,12,6,15,623.5,44.0,1.05,13.5,191.5,93.96,49.08
2016,7,12,6,30,682.0,49.0,1.0,14.0,240.0,146.19,87.94
2016,7,12,6,45,721.5,53.0,1.0,14.5,291.5,200.26,133.84
2016,7,12,7,0,761.0,57.0,1.0,15.0,343.0,258.54,184.95
2016,7,12,7,15,789.0,60.0,1.0,15.5,394.5,317.59,236.86
2016,7,12,7,30,817.0,63.0,1.0,16.0,446.0,377.14,287.97
2016,7,12,7,45,838.0,65.5,1.05,16.5,496.5,435.14,336.52
2016,7,12,8,0,859.0,68.0,1.1,17.0,547.0,494.07,384.05
2016,7,12,8,15,875.0,70.0,1.15,17.5,595.5,550.42,427.97
2016,7,12,8,30,891.0,72.0,1.2,18.0,644.0,606.61,470.21
2016,7,12,8,45,903.0,74.0,1.25,18.5,688.5,659.78,508.86
2016,7,12,9,0,915.0,76.0,1.3,19.0,733.0,711.84,544.73
2016,7,12,9,15,925.0,77.0,1.3,19.5,773.0,760.04,575.25
2016,7,12,9,30,935.0,78.0,1.3,20.0,813.0,806.45,603.98
2016,7,12,9,45,941.0,80.5,1.35,20.5,847.5,849.11,630.34
2016,7,12,10,0,947.0,83.0,1.4,21.0,882.0,889.21,654.71
2016,7,12,10,15,952.5,84.0,1.4,21.0,910.5,924.59,676.38
2016,7,12,10,30,958.0,85.0,1.4,21.0,939.0,957.01,696.02
2016,7,12,10,45,962.5,85.5,1.45,21.5,961.0,984.87,712.09
2016,7,12,11,0,967.0,86.0,1.5,22.0,983.0,1009.4,726.04
2016,7,12,11,15,970.0,86.5,1.5,22.0,998.0,1029.05,737.58
2016,7,12,11,30,973.0,87.0,1.5,22.0,1013.0,1045.1,746.97
2016,7,12,11,45,974.5,87.0,1.55,22.0,1020.5,1055.5,753.78
2016,7,12,12,0,976.0,87.0,1.6,22.0,1028.0,1062.15,758.43
2016,7,12,12,15,976.5,87.5,1.6,22.0,1028.5,1064.55,759.8
2016,7,12,12,30,977.0,88.0,1.6,22.0,1029.0,1063.17,758.99
2016,7,12,12,45,968.0,93.5,1.65,22.0,1019.0,1053.73,754.1
2016,7,12,13,0,959.0,99.0,1.7,22.0,1009.0,1040.68,747.1
2016,7,12,13,15,957.0,98.5,1.7,22.0,994.5,1024.83,737.7
2016,7,12,13,30,955.0,98.0,1.7,22.0,980.0,1005.43,726.14
2016,7,12,13,45,952.5,96.5,1.7,22.0,958.0,981.08,711.48
2016,7,12,14,0,950.0,95.0,1.7,22.0,936.0,953.38,694.71
2016,7,12,14,15,945.0,94.0,1.7,22.0,907.5,920.79,674.72
2016,7,12,14,30,940.0,93.0,1.7,22.0,879.0,885.26,652.73
2016,7,12,14,45,934.0,91.0,1.75,22.0,844.0,845.16,628.05
2016,7,12,15,0,928.0,89.0,1.8,22.0,809.0,802.56,601.36
2016,7,12,15,15,918.5,87.0,1.8,21.5,768.5,755.15,571.63
2016,7,12,15,30,909.0,85.0,1.8,21.0,728.0,705.97,540.01
2016,7,12,15,45,897.5,82.5,1.8,20.5,683.0,653.48,503.06
2016,7,12,16,0,886.0,80.0,1.8,20.0,638.0,599.92,464.02
2016,7,12,16,15,869.5,77.5,1.75,19.5,589.5,542.86,420.7
2016,7,12,16,30,853.0,75.0,1.7,19.0,541.0,485.76,375.77
2016,7,12,16,45,831.5,72.0,1.7,19.0,489.5,426.28,326.93
2016,7,12,17,0,810.0,69.0,1.7,19.0,438.0,366.65,276.42
2016,7,12,17,15,780.0,65.5,1.65,18.5,385.5,306.16,224.39
2016,7,12,17,30,750.0,62.0,1.6,18.0,333.0,248.3,173.63
2016,7,12,17,45,707.5,57.0,1.55,17.5,281.0,189.53,122.96
2016,7,12,18,0,665.0,52.0,1.5,17.0,229.0,135.44,78.61
2016,7,12,18,15,598.5,46.0,1.35,16.0,179.5,83.57,42.76
2016,7,12,18,30,532.0,40.0,1.2,15.0,130.0,37.13,20.76
2016,7,12,18,45,422.0,31.5,1.1,14.5,88.0,24.29,15.28
2016,7,12,19,0,312.0,23.0,1.0,14.0,46.0,18.4,7.2
2016,7,12,19,15,156.0,11.5,0.95,13.5,23.0,10.96,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,0.75,10.5,27.5,11.91,0.0
2016,7,13,5,30,354.0,25.0,0.7,11.0,55.0,19.81,10.1
2016,7,13,5,45,456.0,33.0,0.7,12.0,98.5,25.18,16.48
2016,7,13,6,0,558.0,41.0,0.7,13.0,142.0,49.85,26.07
2016,7,13,6,15,619.5,46.5,0.7,13.5,192.0,95.39,50.52
2016,7,13,6,30,681.0,52.0,0.7,14.0,242.0,148.3,89.62
2016,7,13,6,45,723.5,56.0,0.7,15.0,294.5,202.97,135.38
2016,7,13,7,0,766.0,60.0,0.7,16.0,347.0,262.23,186.43
2016,7,13,7,15,794.5,63.5,0.7,16.5,399.5,320.78,237.43
2016,7,13,7,30,823.0,67.0,0.7,17.0,452.0,382.87,289.9
2016,7,13,7,45,845.5,69.5,0.7,18.0,503.5,441.95,337.75
2016,7,13,8,0,868.0,72.0,0.7,19.0,555.0,502.11,384.33
2016,7,13,8,15,884.0,74.0,0.7,19.5,603.5,559.03,427.34
2016,7,13,8,30,900.0,76.0,0.7,20.0,652.0,615.75,468.5
2016,7,13,8,45,912.5,78.0,0.7,21.0,697.5,669.75,505.22
2016,7,13,9,0,925.0,80.0,0.7,22.0,743.0,722.67,539.04
2016,7,13,9,15,934.0,81.5,0.7,22.5,783.0,771.16,568.48
2016,7,13,9,30,943.0,83.0,0.7,23.0,823.0,817.74,596.11
2016,7,13,9,45,938.5,91.0,0.75,24.0,855.0,857.84,618.74
2016,7,13,10,0,934.0,99.0,0.8,25.0,887.0,894.61,638.96
2016,7,13,10,15,940.0,100.5,0.85,25.5,915.5,930.59,659.72
2016,7,13,10,30,946.0,102.0,0.9,26.0,944.0,963.67,678.51
2016,7,13,10,45,950.5,102.5,0.95,27.0,966.0,991.28,692.51
2016,7,13,11,0,955.0,103.0,1.0,28.0,988.0,1015.61,704.46
2016,7,13,11,15,957.5,103.5,1.0,28.5,1003.0,1034.6,713.63
2016,7,13,11,30,960.0,104.0,1.0,29.0,1018.0,1050.02,720.74
2016,7,13,11,45,962.0,104.0,1.05,29.5,1025.0,1060.82,726.21
2016,7,13,12,0,964.0,104.0,1.1,30.0,1032.0,1067.93,729.64
2016,7,13,12,15,963.5,104.0,1.15,30.0,1031.5,1068.83,731.01
2016,7,13,12,30,963.0,104.0,1.2,30.0,1031.0,1066.01,730.35
2016,7,13,12,45,961.5,104.0,1.25,30.0,1022.5,1058.48,727.01
2016,7,13,13,0,960.0,104.0,1.3,30.0,1014.0,1047.27,721.6
2016,7,13,13,15,957.0,103.0,1.35,30.0,998.5,1029.96,712.6
2016,7,13,13,30,954.0,102.0,1.4,30.0,983.0,1009.11,701.52
2016,7,13,13,45,949.0,101.5,1.45,30.0,960.0,983.49,687.49
2016,7,13,14,0,944.0,101.0,1.5,30.0,937.0,954.64,671.41
2016,7,13,14,15,938.0,100.0,1.5,29.5,907.0,921.34,653.07
2016,7,13,14,30,932.0,99.0,1.5,29.0,877.0,885.18,632.75
2016,7,13,14,45,923.0,97.5,1.55,29.0,841.0,843.44,607.91
2016,7,13,15,0,914.0,96.0,1.6,29.0,805.0,799.44,581.24
2016,7,13,15,15,903.0,94.0,1.6,28.5,764.0,751.48,552.14
2016,7,13,15,30,892.0,92.0,1.6,28.0,723.0,701.91,521.04
2016,7,13,15,45,877.5,90.0,1.6,28.0,677.0,648.76,483.86
2016,7,13,16,0,863.0,88.0,1.6,28.0,631.0,594.84,445.02
2016,7,13,16,15,844.5,85.5,1.6,27.5,582.0,537.81,403.5
2016,7,13,16,30,826.0,83.0,1.6,27.0,533.0,480.63,360.3
2016,7,13,16,45,801.5,79.5,1.6,26.5,481.5,420.37,313.2
2016,7,13,17,0,777.0,76.0,1.6,26.0,430.0,361.58,265.53
2016,7,13,17,15,744.0,72.0,1.55,25.0,377.5,301.45,215.92
2016,7,13,17,30,711.0,68.0,1.5,24.0,325.0,244.35,167.71
2016,7,13,17,45,664.5,63.0,1.45,23.0,273.0,185.04,118.41
2016,7,13,18,0,618.0,58.0,1.4,22.0,221.0,132.64,76.77
2016,7,13,18,15,548.5,51.0,1.3,21.0,172.5,82.12,42.49
2016,7,13,18,30,479.0,44.0,1.2,20.0,124.0,39.92,23.11
2016,7,13,18,45,367.0,34.0,1.1,19.0,83.0,26.59,16.84
2016,7,13,19,0,255.0,24.0,1.0,18.0,42.0,19.39,7.38
2016,7,13,19,15,127.5,12.0,0.9,17.5,21.0,11.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,152.5,13.0,0.65,12.5,26.0,12.39,0.0
2016,7,14,5,30,305.0,26.0,0.6,13.0,52.0,20.82,10.56
2016,7,14,5,45,415.5,35.0,0.6,14.0,95.0,27.02,17.89
2016,7,14,6,0,526.0,44.0,0.6,15.0,138.0,48.63,25.7
2016,7,14,6,15,590.5,50.0,0.6,15.5,187.5,93.32,49.62
2016,7,14,6,30,655.0,56.0,0.6,16.0,237.0,147.72,89.52
2016,7,14,6,45,702.0,59.5,0.6,17.0,290.0,201.33,133.68
2016,7,14,7,0,749.0,63.0,0.6,18.0,343.0,260.09,183.58
2016,7,14,7,15,779.5,67.0,0.6,19.0,395.5,318.85,233.65
2016,7,14,7,30,810.0,71.0,0.6,20.0,448.0,380.27,284.34
2016,7,14,7,45,833.5,73.5,0.6,21.0,500.0,440.23,332.1
2016,7,14,8,0,857.0,76.0,0.6,22.0,552.0,500.33,377.9
2016,7,14,8,15,873.5,78.0,0.6,22.5,600.5,557.02,420.09
2016,7,14,8,30,890.0,80.0,0.6,23.0,649.0,613.6,460.52
2016,7,14,8,45,903.5,82.0,0.65,24.0,694.5,667.84,497.44
2016,7,14,9,0,917.0,84.0,0.7,25.0,740.0,721.11,531.86
2016,7,14,9,15,927.0,85.5,0.75,25.5,780.5,770.05,561.99
2016,7,14,9,30,937.0,87.0,0.8,26.0,821.0,817.19,590.48
2016,7,14,9,45,944.0,88.5,0.85,27.0,856.0,859.84,614.49
2016,7,14,10,0,951.0,90.0,0.9,28.0,891.0,899.99,636.56
2016,7,14,10,15,956.5,91.0,0.95,28.0,919.5,935.61,658.1
2016,7,14,10,30,962.0,92.0,1.0,28.0,948.0,968.25,677.78
2016,7,14,10,45,966.0,93.0,1.05,28.5,970.0,996.35,693.3
2016,7,14,11,0,970.0,94.0,1.1,29.0,992.0,1021.09,706.79
2016,7,14,11,15,972.5,94.5,1.1,29.0,1007.0,1040.38,717.54
2016,7,14,11,30,975.0,95.0,1.1,29.0,1022.0,1056.05,726.24
2016,7,14,11,45,976.0,95.5,1.15,29.5,1029.0,1066.55,731.5
2016,7,14,12,0,977.0,96.0,1.2,30.0,1036.0,1073.28,734.68
2016,7,14,12,15,976.5,96.0,1.2,30.0,1035.5,1074.24,735.11
2016,7,14,12,30,976.0,96.0,1.2,30.0,1035.0,1071.4,733.49
2016,7,14,12,45,968.0,100.0,1.3,30.0,1025.0,1061.43,729.62
2016,7,14,13,0,960.0,104.0,1.4,30.0,1015.0,1047.84,723.64
2016,7,14,13,15,957.0,103.5,1.4,30.0,999.0,1031.04,714.09
2016,7,14,13,30,954.0,103.0,1.4,30.0,983.0,1010.7,702.5
2016,7,14,13,45,949.0,102.0,1.4,30.0,959.5,984.57,687.41
2016,7,14,14,0,944.0,101.0,1.4,30.0,936.0,955.21,670.37
2016,7,14,14,15,938.0,100.0,1.35,29.5,906.5,921.89,651.42
2016,7,14,14,30,932.0,99.0,1.3,29.0,877.0,885.71,630.55
2016,7,14,14,45,923.0,97.5,1.3,28.5,841.0,843.95,606.54
2016,7,14,15,0,914.0,96.0,1.3,28.0,805.0,799.93,580.71
2016,7,14,15,15,903.0,94.0,1.3,27.5,763.5,751.93,551.78
2016,7,14,15,30,892.0,92.0,1.3,27.0,722.0,702.33,520.85
2016,7,14,15,45,878.0,90.0,1.3,27.0,676.5,649.46,484.06
2016,7,14,16,0,864.0,88.0,1.3,27.0,631.0,595.76,445.56
2016,7,14,16,15,845.5,85.0,1.25,26.5,581.5,538.14,403.5
2016,7,14,16,30,827.0,82.0,1.2,26.0,532.0,480.38,359.83
2016,7,14,16,45,803.0,78.5,1.2,25.5,480.5,420.23,313.02
2016,7,14,17,0,779.0,75.0,1.2,25.0,429.0,361.51,265.53
2016,7,14,17,15,746.5,71.0,1.15,24.0,376.5,301.37,215.97
2016,7,14,17,30,714.0,67.0,1.1,23.0,324.0,244.22,167.72
2016,7,14,17,45,667.5,62.0,1.1,22.0,272.0,186.68,119.86
2016,7,14,18,0,621.0,57.0,1.1,21.0,220.0,132.12,76.44
2016,7,14,18,15,550.5,50.0,1.0,20.0,171.5,81.32,41.93
2016,7,14,18,30,480.0,43.0,0.9,19.0,123.0,38.97,22.5
2016,7,14,18,45,366.5,33.5,0.85,18.0,82.0,26.19,16.56
2016,7,14,19,0,253.0,24.0,0.8,17.0,41.0,19.46,7.13
2016,7,14,19,15,126.5,12.0,0.75,16.5,20.5,11.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,160.0,12.5,0.9,11.5,25.5,11.91,0.0
2016,7,15,5,30,320.0,25.0,0.9,12.0,51.0,19.97,9.69
2016,7,15,5,45,423.5,33.5,0.95,12.5,93.0,25.76,16.87
2016,7,15,6,0,527.0,42.0,1.0,13.0,135.0,46.39,24.28
2016,7,15,6,15,591.0,48.0,0.95,13.5,184.0,91.06,48.21
2016,7,15,6,30,655.0,54.0,0.9,14.0,233.0,145.3,88.32
2016,7,15,6,45,698.5,58.0,0.9,15.0,285.0,198.68,132.93
2016,7,15,7,0,742.0,62.0,0.9,16.0,337.0,256.79,183.08
2016,7,15,7,15,772.0,65.5,0.85,16.5,389.5,314.52,233.4
2016,7,15,7,30,802.0,69.0,0.8,17.0,442.0,374.86,284.48
2016,7,15,7,45,825.5,71.5,0.8,18.0,493.5,434.41,332.86
2016,7,15,8,0,849.0,74.0,0.8,19.0,545.0,494.1,379.3
2016,7,15,8,15,866.0,76.5,0.8,19.5,593.5,551.19,422.64
2016,7,15,8,30,883.0,79.0,0.8,20.0,642.0,608.24,464.25
2016,7,15,8,45,896.5,81.0,0.85,21.0,687.5,662.19,501.73
2016,7,15,9,0,910.0,83.0,0.9,22.0,733.0,715.19,536.7
2016,7,15,9,15,920.0,84.5,0.9,22.5,773.5,763.89,566.65
2016,7,15,9,30,930.0,86.0,0.9,23.0,814.0,810.8,594.84
2016,7,15,9,45,935.0,89.5,0.95,23.5,848.5,853.66,620.65
2016,7,15,10,0,940.0,93.0,1.0,24.0,883.0,893.91,644.5
2016,7,15,10,15,946.0,94.0,1.05,24.5,912.0,929.68,665.29
2016,7,15,10,30,952.0,95.0,1.1,25.0,941.0,962.53,684.12
2016,7,15,10,45,957.0,95.5,1.15,25.5,963.5,990.85,700.06
2016,7,15,11,0,962.0,96.0,1.2,26.0,986.0,1015.89,713.97
2016,7,15,11,15,964.5,96.5,1.2,26.0,1001.0,1035.09,724.86
2016,7,15,11,30,967.0,97.0,1.2,26.0,1016.0,1050.7,733.69
2016,7,15,11,45,969.5,97.0,1.25,26.0,1023.5,1062.13,741.04
2016,7,15,12,0,972.0,97.0,1.3,26.0,1031.0,1069.84,746.31
2016,7,15,12,15,972.0,97.0,1.3,26.0,1031.0,1071.31,747.05
2016,7,15,12,30,972.0,97.0,1.3,26.0,1031.0,1069.0,745.7
2016,7,15,12,45,967.5,99.0,1.3,26.0,1022.0,1060.5,740.78
2016,7,15,13,0,963.0,101.0,1.3,26.0,1013.0,1048.33,733.81
2016,7,15,13,15,960.0,100.5,1.3,26.0,997.5,1031.48,724.11
2016,7,15,13,30,957.0,100.0,1.3,26.0,982.0,1011.09,712.34
2016,7,15,13,45,955.0,97.5,1.3,26.0,960.0,986.13,697.81
2016,7,15,14,0,953.0,95.0,1.3,26.0,938.0,957.77,681.18
2016,7,15,14,15,947.5,94.0,1.25,25.5,908.5,924.62,662.05
2016,7,15,14,30,942.0,93.0,1.2,25.0,879.0,888.54,640.95
2016,7,15,14,45,935.0,91.0,1.2,25.0,843.5,847.49,615.93
2016,7,15,15,0,928.0,89.0,1.2,25.0,808.0,804.02,589.07
2016,7,15,15,15,918.0,87.5,1.15,24.5,767.0,756.65,559.79
2016,7,15,15,30,908.0,86.0,1.1,24.0,726.0,707.55,528.79
2016,7,15,15,45,894.5,84.0,1.1,24.0,680.5,654.23,491.53
2016,7,15,16,0,881.0,82.0,1.1,24.0,635.0,600.01,452.47
2016,7,15,16,15,863.5,79.5,1.1,23.5,585.5,542.54,410.55
2016,7,15,16,30,846.0,77.0,1.1,23.0,536.0,485.12,366.99
2016,7,15,16,45,821.5,74.0,1.1,22.5,484.5,423.81,318.83
2016,7,15,17,0,797.0,71.0,1.1,22.0,433.0,364.34,270.25
2016,7,15,17,15,765.0,67.5,1.05,21.0,380.0,303.79,219.75
2016,7,15,17,30,733.0,64.0,1.0,20.0,327.0,246.14,170.46
2016,7,15,17,45,685.0,59.5,0.95,19.5,274.5,187.64,121.0
2016,7,15,18,0,637.0,55.0,0.9,19.0,222.0,132.37,76.5
2016,7,15,18,15,566.5,48.5,0.85,18.0,173.0,81.06,41.5
2016,7,15,18,30,496.0,42.0,0.8,17.0,124.0,38.18,22.01
2016,7,15,18,45,376.0,33.0,0.75,16.5,82.5,25.81,16.33
2016,7,15,19,0,256.0,24.0,0.7,16.0,41.0,19.55,6.81
2016,7,15,19,15,128.0,12.0,0.7,15.5,20.5,11.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,137.0,13.0,0.9,12.5,24.0,12.39,0.0
2016,7,16,5,30,274.0,26.0,0.9,13.0,48.0,21.0,10.1
2016,7,16,5,45,385.5,35.0,0.9,13.5,89.5,27.18,17.98
2016,7,16,6,0,497.0,44.0,0.9,14.0,131.0,46.92,25.43
2016,7,16,6,15,563.5,50.5,0.9,14.5,180.0,90.46,48.68
2016,7,16,6,30,630.0,57.0,0.9,15.0,229.0,141.92,86.25
2016,7,16,6,45,679.0,60.5,0.9,15.5,281.0,196.58,131.69
2016,7,16,7,0,728.0,64.0,0.9,16.0,333.0,254.56,181.67
2016,7,16,7,15,759.0,68.0,0.9,16.5,385.5,312.35,232.06
2016,7,16,7,30,790.0,72.0,0.9,17.0,438.0,372.88,283.47
2016,7,16,7,45,817.0,73.5,0.9,18.0,489.5,431.62,331.33
2016,7,16,8,0,844.0,75.0,0.9,19.0,541.0,492.35,378.69
2016,7,16,8,15,861.0,77.5,0.9,19.5,589.5,549.24,422.04
2016,7,16,8,30,878.0,80.0,0.9,20.0,638.0,606.09,463.69
2016,7,16,8,45,894.0,80.5,0.95,20.5,684.0,659.96,502.26
2016,7,16,9,0,910.0,81.0,1.0,21.0,730.0,713.11,538.56
2016,7,16,9,15,920.0,82.5,1.0,21.5,770.5,761.86,568.82
2016,7,16,9,30,930.0,84.0,1.0,22.0,811.0,808.83,597.31
2016,7,16,9,45,935.0,87.0,1.05,22.5,845.5,851.24,623.03
2016,7,16,10,0,940.0,90.0,1.1,23.0,880.0,891.03,646.79
2016,7,16,10,15,946.0,91.0,1.15,23.5,908.5,926.86,667.78
2016,7,16,10,30,952.0,92.0,1.2,24.0,937.0,959.76,686.79
2016,7,16,10,45,956.5,93.0,1.25,24.5,959.5,988.18,702.91
2016,7,16,11,0,961.0,94.0,1.3,25.0,982.0,1013.29,716.95
2016,7,16,11,15,964.0,94.5,1.3,25.0,997.0,1033.0,728.26
2016,7,16,11,30,967.0,95.0,1.3,25.0,1012.0,1049.13,737.49
2016,7,16,11,45,968.0,95.5,1.35,25.0,1019.5,1059.62,744.29
2016,7,16,12,0,969.0,96.0,1.4,25.0,1027.0,1066.37,748.98
2016,7,16,12,15,969.5,96.0,1.4,25.0,1027.0,1068.35,750.05
2016,7,16,12,30,970.0,96.0,1.4,25.0,1027.0,1066.56,749.01
2016,7,16,12,45,965.5,98.0,1.45,25.0,1018.5,1058.09,744.9
2016,7,16,13,0,961.0,100.0,1.5,25.0,1010.0,1045.94,738.68
2016,7,16,13,15,958.5,99.5,1.5,25.0,994.5,1029.61,729.17
2016,7,16,13,30,956.0,99.0,1.5,25.0,979.0,1009.71,717.54
2016,7,16,13,45,952.0,98.5,1.5,25.0,957.0,984.94,702.94
2016,7,16,14,0,948.0,98.0,1.5,25.0,935.0,956.88,686.29
2016,7,16,14,15,942.5,96.5,1.45,24.5,905.5,923.34,666.73
2016,7,16,14,30,937.0,95.0,1.4,24.0,876.0,886.89,645.19
2016,7,16,14,45,929.0,94.0,1.4,24.0,840.5,846.2,620.1
2016,7,16,15,0,921.0,93.0,1.4,24.0,805.0,803.17,593.2
2016,7,16,15,15,911.0,91.0,1.35,23.5,764.0,755.54,563.45
2016,7,16,15,30,901.0,89.0,1.3,23.0,723.0,706.19,531.87
2016,7,16,15,45,887.0,87.0,1.3,23.0,677.5,652.83,494.18
2016,7,16,16,0,873.0,85.0,1.3,23.0,632.0,598.62,454.74
2016,7,16,16,15,855.5,82.5,1.25,22.5,583.0,541.49,412.35
2016,7,16,16,30,838.0,80.0,1.2,22.0,534.0,484.09,368.23
2016,7,16,16,45,814.5,76.5,1.2,22.0,482.5,423.47,319.68
2016,7,16,17,0,791.0,73.0,1.2,22.0,431.0,364.19,270.55
2016,7,16,17,15,758.5,69.5,1.15,21.0,378.0,303.77,220.1
2016,7,16,17,30,726.0,66.0,1.1,20.0,325.0,246.3,170.96
2016,7,16,17,45,680.0,60.5,1.1,19.5,273.0,187.59,121.26
2016,7,16,18,0,634.0,55.0,1.1,19.0,221.0,131.89,76.31
2016,7,16,18,15,562.5,48.5,1.0,18.0,172.0,80.66,41.36
2016,7,16,18,30,491.0,42.0,0.9,17.0,123.0,37.98,22.01
2016,7,16,18,45,375.0,32.5,0.85,16.5,81.5,25.42,15.96
2016,7,16,19,0,259.0,23.0,0.8,16.0,40.0,18.65,5.75
2016,7,16,19,15,129.5,11.5,0.8,15.5,20.0,10.96,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,0.85,12.0,24.5,10.96,0.0
2016,7,17,5,30,339.0,23.0,0.9,12.0,49.0,18.28,7.79
2016,7,17,5,45,448.0,30.5,0.95,12.5,92.0,25.38,16.46
2016,7,17,6,0,557.0,38.0,1.0,13.0,135.0,44.9,23.09
2016,7,17,6,15,619.0,43.5,0.95,13.5,184.5,90.39,46.72
2016,7,17,6,30,681.0,49.0,0.9,14.0,234.0,143.31,85.49
2016,7,17,6,45,720.5,54.0,0.9,14.5,286.0,198.38,131.97
2016,7,17,7,0,760.0,59.0,0.9,15.0,338.0,257.72,183.85
2016,7,17,7,15,789.0,62.0,0.9,15.5,390.5,315.74,234.91
2016,7,17,7,30,818.0,65.0,0.9,16.0,443.0,377.34,287.57
2016,7,17,7,45,843.0,66.5,0.9,16.5,495.0,436.42,336.66
2016,7,17,8,0,868.0,68.0,0.9,17.0,547.0,496.87,384.91
2016,7,17,8,15,884.0,70.0,0.95,17.5,595.5,553.98,429.21
2016,7,17,8,30,900.0,72.0,1.0,18.0,644.0,610.93,471.79
2016,7,17,8,45,914.5,73.0,1.05,19.0,689.5,665.42,510.23
2016,7,17,9,0,929.0,74.0,1.1,20.0,735.0,719.01,545.78
2016,7,17,9,15,938.0,75.5,1.1,20.0,775.5,767.9,577.39
2016,7,17,9,30,947.0,77.0,1.1,20.0,816.0,814.88,607.25
2016,7,17,9,45,944.0,84.5,1.15,20.5,848.5,856.13,632.44
2016,7,17,10,0,941.0,92.0,1.2,21.0,881.0,894.13,655.25
2016,7,17,10,15,946.5,93.0,1.2,21.5,910.0,929.6,675.48
2016,7,17,10,30,952.0,94.0,1.2,22.0,939.0,962.12,693.6
2016,7,17,10,45,955.0,95.5,1.3,22.5,960.5,989.7,710.15
2016,7,17,11,0,958.0,97.0,1.4,23.0,982.0,1013.9,724.59
2016,7,17,11,15,960.5,97.5,1.4,23.0,997.0,1033.11,735.75
2016,7,17,11,30,963.0,98.0,1.4,23.0,1012.0,1048.74,744.78
2016,7,17,11,45,963.5,99.0,1.45,23.0,1019.0,1059.23,751.63
2016,7,17,12,0,964.0,100.0,1.5,23.0,1026.0,1065.99,756.34
2016,7,17,12,15,963.5,100.0,1.5,23.0,1025.0,1066.98,756.83
2016,7,17,12,30,963.0,100.0,1.5,23.0,1024.0,1064.23,755.18
2016,7,17,12,45,958.0,102.5,1.55,23.0,1015.0,1055.81,751.03
2016,7,17,13,0,953.0,105.0,1.6,23.0,1006.0,1043.76,744.74
2016,7,17,13,15,950.0,104.0,1.6,22.5,990.0,1026.55,735.97
2016,7,17,13,30,947.0,103.0,1.6,22.0,974.0,1005.81,725.05
2016,7,17,13,45,942.5,102.0,1.65,22.0,951.0,980.26,710.41
2016,7,17,14,0,938.0,101.0,1.7,22.0,928.0,951.47,693.62
2016,7,17,14,15,931.5,99.5,1.7,21.5,898.5,917.32,673.91
2016,7,17,14,30,925.0,98.0,1.7,21.0,869.0,880.35,652.17
2016,7,17,14,45,917.5,96.0,1.7,21.0,833.0,839.45,626.3
2016,7,17,15,0,910.0,94.0,1.7,21.0,797.0,796.19,598.59
2016,7,17,15,15,899.0,92.0,1.7,20.5,756.0,748.26,568.4
2016,7,17,15,30,888.0,90.0,1.7,20.0,715.0,698.71,536.26
2016,7,17,15,45,875.5,87.0,1.7,20.0,669.5,645.86,498.02
2016,7,17,16,0,863.0,84.0,1.7,20.0,624.0,592.05,457.94
2016,7,17,16,15,844.5,81.5,1.7,19.5,575.0,534.85,414.81
2016,7,17,16,30,826.0,79.0,1.7,19.0,526.0,477.52,369.96
2016,7,17,16,45,804.0,75.0,1.7,18.5,474.5,417.65,321.48
2016,7,17,17,0,782.0,71.0,1.7,18.0,423.0,358.99,272.18
2016,7,17,17,15,749.5,67.0,1.7,17.0,371.0,298.57,220.62
2016,7,17,17,30,717.0,63.0,1.7,16.0,319.0,241.13,170.42
2016,7,17,17,45,673.5,58.0,1.7,15.5,267.5,183.88,120.73
2016,7,17,18,0,630.0,53.0,1.7,15.0,216.0,131.47,77.5
2016,7,17,18,15,560.5,46.5,1.65,14.5,167.5,78.59,40.38
2016,7,17,18,30,491.0,40.0,1.6,14.0,119.0,36.04,20.81
2016,7,17,18,45,376.0,30.5,1.55,13.5,79.0,23.66,14.62
2016,7,17,19,0,261.0,21.0,1.5,13.0,39.0,16.8,4.21
2016,7,17,19,15,130.5,10.5,1.45,12.5,19.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,12.0,1.1,11.0,23.0,11.44,0.0
2016,7,18,5,30,288.0,24.0,1.1,11.0,46.0,19.29,8.18
2016,7,18,5,45,403.5,32.0,1.15,11.5,88.0,24.66,15.86
2016,7,18,6,0,519.0,40.0,1.2,12.0,130.0,42.99,22.49
2016,7,18,6,15,415.5,65.0,1.15,12.5,152.0,89.38,54.22
2016,7,18,6,30,312.0,90.0,1.1,13.0,174.0,123.95,86.0
2016,7,18,6,45,336.0,106.0,1.1,13.5,214.0,164.44,119.88
2016,7,18,7,0,360.0,122.0,1.1,14.0,254.0,207.74,156.82
2016,7,18,7,15,580.0,94.0,1.05,14.5,344.0,277.5,210.58
2016,7,18,7,30,800.0,66.0,1.0,15.0,434.0,370.06,283.89
2016,7,18,7,45,823.5,68.0,1.0,15.5,485.0,429.11,333.05
2016,7,18,8,0,847.0,70.0,1.0,16.0,536.0,488.33,380.73
2016,7,18,8,15,863.0,72.0,1.0,16.5,583.5,544.41,424.26
2016,7,18,8,30,879.0,74.0,1.0,17.0,631.0,600.35,466.0
2016,7,18,8,45,893.0,75.0,1.0,17.5,676.0,653.58,504.28
2016,7,18,9,0,907.0,76.0,1.0,18.0,721.0,705.9,539.86
2016,7,18,9,15,916.0,77.5,1.0,18.5,760.5,753.9,570.07
2016,7,18,9,30,925.0,79.0,1.0,19.0,800.0,800.04,598.45
2016,7,18,9,45,928.5,83.0,1.05,19.5,833.5,842.19,624.42
2016,7,18,10,0,932.0,87.0,1.1,20.0,867.0,881.63,648.32
2016,7,18,10,15,937.5,88.0,1.15,20.5,895.5,916.87,669.28
2016,7,18,10,30,943.0,89.0,1.2,21.0,924.0,949.18,688.23
2016,7,18,10,45,946.5,89.5,1.25,21.5,945.5,976.03,703.64
2016,7,18,11,0,950.0,90.0,1.3,22.0,967.0,999.56,716.97
2016,7,18,11,15,952.5,90.5,1.35,22.0,981.5,1018.68,728.97
2016,7,18,11,30,955.0,91.0,1.4,22.0,996.0,1034.24,738.88
2016,7,18,11,45,956.5,91.0,1.45,22.0,1003.0,1044.67,745.72
2016,7,18,12,0,958.0,91.0,1.5,22.0,1010.0,1051.4,750.44
2016,7,18,12,15,958.0,91.0,1.5,22.0,1009.5,1052.9,751.24
2016,7,18,12,30,958.0,91.0,1.5,22.0,1009.0,1050.67,749.9
2016,7,18,12,45,958.5,89.5,1.55,22.0,1001.5,1043.65,746.56
2016,7,18,13,0,959.0,88.0,1.6,22.0,994.0,1032.91,741.01
2016,7,18,13,15,956.5,87.5,1.6,22.0,979.0,1016.58,731.28
2016,7,18,13,30,954.0,87.0,1.6,22.0,964.0,996.69,719.42
2016,7,18,13,45,952.0,85.0,1.65,22.0,942.5,972.24,705.41
2016,7,18,14,0,950.0,83.0,1.7,22.0,921.0,944.39,689.17
2016,7,18,14,15,944.5,82.0,1.7,21.5,892.0,911.25,670.06
2016,7,18,14,30,939.0,81.0,1.7,21.0,863.0,875.2,648.84
2016,7,18,14,45,933.5,79.0,1.7,21.0,828.0,835.38,623.65
2016,7,18,15,0,928.0,77.0,1.7,21.0,793.0,793.01,596.5
2016,7,18,15,15,918.5,75.5,1.65,20.5,753.0,745.92,566.41
2016,7,18,15,30,909.0,74.0,1.6,20.0,713.0,697.04,534.61
2016,7,18,15,45,898.5,71.5,1.6,20.0,668.0,644.97,497.31
2016,7,18,16,0,888.0,69.0,1.6,20.0,623.0,591.72,457.61
2016,7,18,16,15,872.0,67.0,1.55,19.5,574.5,535.11,414.63
2016,7,18,16,30,856.0,65.0,1.5,19.0,526.0,478.4,369.98
2016,7,18,16,45,836.0,61.5,1.5,19.0,475.5,418.67,320.94
2016,7,18,17,0,816.0,58.0,1.5,19.0,425.0,359.85,270.96
2016,7,18,17,15,786.5,55.0,1.45,18.5,373.0,299.76,219.1
2016,7,18,17,30,757.0,52.0,1.4,18.0,321.0,240.45,167.01
2016,7,18,17,45,716.0,48.0,1.4,17.5,269.5,182.33,116.68
2016,7,18,18,0,675.0,44.0,1.4,17.0,218.0,128.69,72.58
2016,7,18,18,15,610.5,39.0,1.35,16.0,169.5,77.15,37.15
2016,7,18,18,30,546.0,34.0,1.3,15.0,121.0,33.35,18.22
2016,7,18,18,45,435.5,26.5,1.3,14.5,80.0,21.98,13.08
2016,7,18,19,0,325.0,19.0,1.3,14.0,39.0,16.36,3.31
2016,7,18,19,15,162.5,9.5,1.25,13.5,19.5,9.05,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.5,1.0,10.5,23.5,10.01,0.0
2016,7,19,5,30,362.0,21.0,1.0,11.0,47.0,18.08,6.88
2016,7,19,5,45,469.5,27.5,1.0,11.5,89.5,22.65,14.08
2016,7,19,6,0,577.0,34.0,1.0,12.0,132.0,40.61,19.84
2016,7,19,6,15,638.0,39.0,0.95,12.5,181.5,86.74,43.26
2016,7,19,6,30,699.0,44.0,0.9,13.0,231.0,140.16,82.37
2016,7,19,6,45,374.0,91.0,0.9,13.5,194.0,158.57,113.35
2016,7,19,7,0,49.0,138.0,0.9,14.0,157.0,139.07,110.09
2016,7,19,7,15,442.5,97.0,0.9,14.5,298.0,234.45,179.28
2016,7,19,7,30,836.0,56.0,0.9,15.0,439.0,374.54,286.89
2016,7,19,7,45,856.5,58.0,0.9,16.0,490.0,433.18,334.88
2016,7,19,8,0,877.0,60.0,0.9,17.0,541.0,492.7,382.01
2016,7,19,8,15,892.5,62.0,0.9,17.5,589.5,550.08,426.28
2016,7,19,8,30,908.0,64.0,0.9,18.0,638.0,607.24,468.61
2016,7,19,8,45,919.0,65.5,0.95,18.5,682.5,660.47,507.08
2016,7,19,9,0,930.0,67.0,1.0,19.0,727.0,712.47,542.36
2016,7,19,9,15,938.5,68.5,1.05,19.5,767.0,761.15,573.45
2016,7,19,9,30,947.0,70.0,1.1,20.0,807.0,807.87,602.73
2016,7,19,9,45,947.0,76.0,1.15,20.5,840.5,850.16,628.68
2016,7,19,10,0,947.0,82.0,1.2,21.0,874.0,889.42,652.35
2016,7,19,10,15,952.0,83.0,1.2,21.0,902.5,924.75,673.79
2016,7,19,10,30,957.0,84.0,1.2,21.0,931.0,957.06,693.19
2016,7,19,10,45,959.5,85.5,1.3,21.5,952.5,984.41,709.69
2016,7,19,11,0,962.0,87.0,1.4,22.0,974.0,1008.33,724.04
2016,7,19,11,15,964.5,87.5,1.4,22.0,988.5,1027.69,735.35
2016,7,19,11,30,967.0,88.0,1.4,22.0,1003.0,1043.45,744.52
2016,7,19,11,45,968.0,88.5,1.45,22.5,1010.0,1054.03,750.01
2016,7,19,12,0,969.0,89.0,1.5,23.0,1017.0,1060.86,753.32
2016,7,19,12,15,969.0,89.0,1.55,23.0,1016.5,1062.4,754.96
2016,7,19,12,30,969.0,89.0,1.6,23.0,1016.0,1060.14,754.42
2016,7,19,12,45,962.0,92.5,1.65,23.5,1007.0,1050.76,748.14
2016,7,19,13,0,955.0,96.0,1.7,24.0,998.0,1037.75,739.76
2016,7,19,13,15,952.5,95.5,1.7,23.5,982.5,1021.47,731.57
2016,7,19,13,30,950.0,95.0,1.7,23.0,967.0,1001.65,721.19
2016,7,19,13,45,947.0,93.5,1.7,23.0,944.5,976.87,706.31
2016,7,19,14,0,944.0,92.0,1.7,23.0,922.0,948.75,689.31
2016,7,19,14,15,938.0,91.0,1.7,22.5,893.0,915.32,670.13
2016,7,19,14,30,932.0,90.0,1.7,22.0,864.0,879.02,648.88
2016,7,19,14,45,926.0,87.5,1.7,22.0,829.0,838.49,623.36
2016,7,19,15,0,920.0,85.0,1.7,22.0,794.0,795.47,595.9
2016,7,19,15,15,910.0,83.0,1.65,21.5,753.0,747.78,565.55
2016,7,19,15,30,900.0,81.0,1.6,21.0,712.0,698.36,533.52
2016,7,19,15,45,889.5,78.0,1.6,21.0,667.5,646.14,496.06
2016,7,19,16,0,879.0,75.0,1.6,21.0,623.0,592.74,456.48
2016,7,19,16,15,862.0,72.5,1.6,20.5,574.0,535.46,413.49
2016,7,19,16,30,845.0,70.0,1.6,20.0,525.0,478.21,368.84
2016,7,19,16,45,825.0,66.5,1.6,20.0,474.5,418.99,320.34
2016,7,19,17,0,805.0,63.0,1.6,20.0,424.0,360.68,270.94
2016,7,19,17,15,775.0,59.5,1.55,19.0,372.0,299.04,218.53
2016,7,19,17,30,745.0,56.0,1.5,18.0,320.0,241.19,168.07
2016,7,19,17,45,703.5,51.5,1.5,17.5,268.5,183.11,117.85
2016,7,19,18,0,662.0,47.0,1.5,17.0,217.0,129.6,73.91
2016,7,19,18,15,595.5,41.5,1.4,16.0,168.5,78.19,38.63
2016,7,19,18,30,529.0,36.0,1.3,15.0,120.0,34.83,19.77
2016,7,19,18,45,418.0,27.5,1.25,14.5,79.0,23.03,13.92
2016,7,19,19,0,307.0,19.0,1.2,14.0,38.0,16.44,2.61
2016,7,19,19,15,153.5,9.5,1.15,13.5,19.0,9.05,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.0,0.95,10.5,22.5,9.53,0.0
2016,7,20,5,30,364.0,20.0,1.0,11.0,45.0,17.15,5.73
2016,7,20,5,45,468.5,27.0,1.05,12.0,87.5,22.25,13.65
2016,7,20,6,0,573.0,34.0,1.1,13.0,130.0,40.02,19.62
2016,7,20,6,15,634.0,38.5,1.05,13.5,179.0,85.44,42.24
2016,7,20,6,30,695.0,43.0,1.0,14.0,228.0,138.15,80.57
2016,7,20,6,45,736.0,46.5,1.0,14.5,279.5,192.94,126.86
2016,7,20,7,0,777.0,50.0,1.0,15.0,331.0,253.85,180.24
2016,7,20,7,15,805.0,52.5,1.0,15.5,383.0,311.81,231.66
2016,7,20,7,30,833.0,55.0,1.0,16.0,435.0,372.07,283.72
2016,7,20,7,45,854.0,57.0,1.0,17.0,486.0,430.8,332.36
2016,7,20,8,0,875.0,59.0,1.0,18.0,537.0,490.48,379.6
2016,7,20,8,15,890.5,61.0,1.0,18.5,585.5,547.81,423.85
2016,7,20,8,30,906.0,63.0,1.0,19.0,634.0,604.93,466.17
2016,7,20,8,45,918.0,64.5,1.0,20.0,679.0,658.76,503.62
2016,7,20,9,0,930.0,66.0,1.0,21.0,724.0,711.46,537.63
2016,7,20,9,15,939.0,67.5,1.0,21.5,764.5,760.56,568.15
2016,7,20,9,30,948.0,69.0,1.0,22.0,805.0,807.74,596.79
2016,7,20,9,45,946.5,76.0,1.05,22.5,839.0,849.96,622.39
2016,7,20,10,0,945.0,83.0,1.1,23.0,873.0,889.03,645.68
2016,7,20,10,15,950.5,84.0,1.15,23.5,901.5,924.78,666.65
2016,7,20,10,30,956.0,85.0,1.2,24.0,930.0,957.55,685.59
2016,7,20,10,45,961.5,85.0,1.25,24.5,952.5,986.16,701.83
2016,7,20,11,0,967.0,85.0,1.3,25.0,975.0,1011.47,716.0
2016,7,20,11,15,969.5,85.5,1.35,25.0,990.0,1030.96,728.03
2016,7,20,11,30,972.0,86.0,1.4,25.0,1005.0,1046.81,737.97
2016,7,20,11,45,974.5,85.5,1.45,25.5,1012.5,1057.93,743.69
2016,7,20,12,0,977.0,85.0,1.5,26.0,1020.0,1065.28,747.24
2016,7,20,12,15,977.0,85.0,1.5,26.0,1020.0,1066.85,748.06
2016,7,20,12,30,977.0,85.0,1.5,26.0,1020.0,1064.58,746.73
2016,7,20,12,45,975.0,85.5,1.55,26.0,1012.0,1057.03,743.14
2016,7,20,13,0,973.0,86.0,1.6,26.0,1004.0,1045.71,737.37
2016,7,20,13,15,970.5,85.5,1.6,26.0,988.5,1029.16,727.72
2016,7,20,13,30,968.0,85.0,1.6,26.0,973.0,1008.99,715.92
2016,7,20,13,45,965.0,84.0,1.65,26.0,951.0,984.3,702.06
2016,7,20,14,0,962.0,83.0,1.7,26.0,929.0,956.21,686.0
2016,7,20,14,15,956.5,82.0,1.7,25.5,899.5,922.67,667.05
2016,7,20,14,30,951.0,81.0,1.7,25.0,870.0,886.16,646.01
2016,7,20,14,45,944.0,79.5,1.7,25.0,834.5,845.14,620.53
2016,7,20,15,0,937.0,78.0,1.7,25.0,799.0,801.66,593.15
2016,7,20,15,15,927.5,76.5,1.7,24.5,758.5,754.1,563.77
2016,7,20,15,30,918.0,75.0,1.7,24.0,718.0,704.72,532.59
2016,7,20,15,45,905.5,73.0,1.7,24.0,672.5,651.37,494.93
2016,7,20,16,0,893.0,71.0,1.7,24.0,627.0,597.0,454.99
2016,7,20,16,15,876.5,69.0,1.7,23.5,578.0,539.74,412.41
2016,7,20,16,30,860.0,67.0,1.7,23.0,529.0,482.42,368.11
2016,7,20,16,45,838.0,64.0,1.7,22.5,477.5,421.99,319.74
2016,7,20,17,0,816.0,61.0,1.7,22.0,426.0,362.67,270.44
2016,7,20,17,15,786.0,58.0,1.65,21.0,373.5,300.85,218.15
2016,7,20,17,30,756.0,55.0,1.6,20.0,321.0,242.8,167.77
2016,7,20,17,45,712.5,50.5,1.6,19.0,269.0,183.66,117.26
2016,7,20,18,0,669.0,46.0,1.6,18.0,217.0,129.32,73.1
2016,7,20,18,15,602.0,40.5,1.55,17.0,168.0,77.43,37.68
2016,7,20,18,30,535.0,35.0,1.5,16.0,119.0,33.65,23.74
2016,7,20,18,45,421.0,27.0,1.45,15.5,78.0,22.62,13.44
2016,7,20,19,0,307.0,19.0,1.4,15.0,37.0,16.53,1.72
2016,7,20,19,15,153.5,9.5,1.35,14.5,18.5,9.05,0.0
2016,7,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,170.0,10.0,1.2,11.5,22.0,9.53,0.0
2016,7,21,5,30,340.0,20.0,1.2,12.0,44.0,17.23,5.15
2016,7,21,5,45,450.0,27.5,1.3,12.5,86.0,22.8,14.04
2016,7,21,6,0,560.0,35.0,1.4,13.0,128.0,40.21,20.27
2016,7,21,6,15,287.5,63.0,1.35,13.5,111.5,76.34,48.17
2016,7,21,6,30,15.0,91.0,1.3,14.0,95.0,84.77,66.0
2016,7,21,6,45,20.0,110.5,1.3,14.5,117.0,104.91,82.69
2016,7,21,7,0,25.0,130.0,1.3,15.0,139.0,125.75,99.71
2016,7,21,7,15,127.0,156.5,1.25,15.5,213.0,185.89,146.47
2016,7,21,7,30,229.0,183.0,1.2,16.0,287.0,259.24,204.05
2016,7,21,7,45,549.0,123.5,1.2,16.5,412.0,361.85,283.29
2016,7,21,8,0,869.0,64.0,1.2,17.0,537.0,492.42,384.09
2016,7,21,8,15,884.5,66.0,1.2,17.5,585.0,549.53,427.95
2016,7,21,8,30,900.0,68.0,1.2,18.0,633.0,606.43,470.51
2016,7,21,8,45,911.5,69.5,1.25,19.0,678.0,659.74,508.39
2016,7,21,9,0,923.0,71.0,1.3,20.0,723.0,711.87,543.12
2016,7,21,9,15,932.0,72.0,1.3,20.5,763.0,760.22,573.6
2016,7,21,9,30,941.0,73.0,1.3,21.0,803.0,806.66,602.23
2016,7,21,9,45,947.0,75.0,1.3,21.5,837.5,849.56,627.99
2016,7,21,10,0,953.0,77.0,1.3,22.0,872.0,889.87,651.67
2016,7,21,10,15,958.5,78.0,1.3,22.0,900.5,925.92,673.56
2016,7,21,10,30,964.0,79.0,1.3,22.0,929.0,958.97,693.42
2016,7,21,10,45,968.0,79.5,1.35,22.5,951.0,986.94,709.42
2016,7,21,11,0,972.0,80.0,1.4,23.0,973.0,1011.52,723.29
2016,7,21,11,15,974.5,80.5,1.45,23.0,988.0,1031.13,735.52
2016,7,21,11,30,977.0,81.0,1.5,23.0,1003.0,1047.08,745.6
2016,7,21,11,45,978.5,81.0,1.55,23.5,1010.5,1057.79,751.11
2016,7,21,12,0,980.0,81.0,1.6,24.0,1018.0,1064.71,754.42
2016,7,21,12,15,980.5,81.0,1.65,24.0,1018.0,1066.79,756.36
2016,7,21,12,30,981.0,81.0,1.7,24.0,1018.0,1065.02,756.09
2016,7,21,12,45,971.5,87.0,1.75,24.0,1008.5,1055.68,751.26
2016,7,21,13,0,962.0,93.0,1.8,24.0,999.0,1042.69,744.3
