Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,959.5,92.5,1.8,23.5,984.0,1026.29,736.02
2016,7,21,13,30,957.0,92.0,1.8,23.0,969.0,1006.3,725.53
2016,7,21,13,45,955.0,90.0,1.85,23.0,947.0,981.73,711.39
2016,7,21,14,0,953.0,88.0,1.9,23.0,925.0,953.74,695.01
2016,7,21,14,15,947.5,87.0,1.9,22.5,896.0,920.42,675.81
2016,7,21,14,30,942.0,86.0,1.9,22.0,867.0,884.17,654.49
2016,7,21,14,45,937.0,83.5,1.9,22.0,832.0,844.01,629.1
2016,7,21,15,0,932.0,81.0,1.9,22.0,797.0,801.24,601.69
2016,7,21,15,15,922.5,79.0,1.85,21.5,756.5,753.33,571.11
2016,7,21,15,30,913.0,77.0,1.8,21.0,716.0,703.6,538.79
2016,7,21,15,45,904.0,74.0,1.8,21.0,671.0,651.62,501.54
2016,7,21,16,0,895.0,71.0,1.8,21.0,626.0,598.28,461.81
2016,7,21,16,15,878.5,68.5,1.75,20.5,577.0,540.36,417.92
2016,7,21,16,30,862.0,66.0,1.7,20.0,528.0,482.37,372.37
2016,7,21,16,45,844.0,62.5,1.7,19.5,477.0,422.97,324.18
2016,7,21,17,0,826.0,59.0,1.7,19.0,426.0,364.25,274.64
2016,7,21,17,15,796.0,56.0,1.65,18.5,373.5,303.25,221.88
2016,7,21,17,30,766.0,53.0,1.6,18.0,321.0,243.16,169.0
2016,7,21,17,45,726.5,48.5,1.55,17.5,269.0,184.16,117.74
2016,7,21,18,0,687.0,44.0,1.5,17.0,217.0,129.48,72.72
2016,7,21,18,15,621.0,38.5,1.4,16.0,168.0,76.57,36.52
2016,7,21,18,30,555.0,33.0,1.3,15.0,119.0,31.63,22.07
2016,7,21,18,45,443.0,25.5,1.25,14.5,78.0,21.24,12.29
2016,7,21,19,0,331.0,18.0,1.2,14.0,37.0,15.59,0.3
2016,7,21,19,15,165.5,9.0,1.15,13.5,18.5,8.58,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.0,0.8,11.0,21.0,9.53,0.0
2016,7,22,5,30,347.0,20.0,0.8,12.0,42.0,17.35,4.51
2016,7,22,5,45,455.5,27.5,0.85,13.0,84.5,22.9,14.05
2016,7,22,6,0,564.0,35.0,0.9,14.0,127.0,39.84,20.11
2016,7,22,6,15,628.0,40.0,0.9,14.5,176.5,85.41,42.46
2016,7,22,6,30,692.0,45.0,0.9,15.0,226.0,138.68,80.78
2016,7,22,6,45,735.0,48.5,0.95,15.5,278.5,193.78,126.96
2016,7,22,7,0,778.0,52.0,1.0,16.0,331.0,255.2,180.5
2016,7,22,7,15,807.0,55.0,1.0,16.5,384.0,314.17,232.49
2016,7,22,7,30,836.0,58.0,1.0,17.0,437.0,375.56,285.22
2016,7,22,7,45,857.5,60.0,1.05,18.0,488.5,434.84,334.28
2016,7,22,8,0,879.0,62.0,1.1,19.0,540.0,495.1,382.08
2016,7,22,8,15,895.0,64.0,1.1,19.5,589.0,553.07,426.7
2016,7,22,8,30,911.0,66.0,1.1,20.0,638.0,610.85,469.42
2016,7,22,8,45,923.0,68.0,1.15,21.0,683.5,665.58,507.85
2016,7,22,9,0,935.0,70.0,1.2,22.0,729.0,719.17,543.04
2016,7,22,9,15,944.5,71.5,1.2,22.5,770.0,768.99,574.04
2016,7,22,9,30,954.0,73.0,1.2,23.0,811.0,816.91,603.18
2016,7,22,9,45,948.0,82.5,1.25,23.5,843.5,858.39,628.23
2016,7,22,10,0,942.0,92.0,1.3,24.0,876.0,896.34,650.77
2016,7,22,10,15,947.5,93.0,1.35,24.5,905.0,932.09,671.71
2016,7,22,10,30,953.0,94.0,1.4,25.0,934.0,964.87,690.61
2016,7,22,10,45,958.0,94.5,1.45,25.5,956.5,993.54,706.83
2016,7,22,11,0,963.0,95.0,1.5,26.0,979.0,1018.89,720.97
2016,7,22,11,15,966.0,95.5,1.5,26.0,994.0,1038.85,732.46
2016,7,22,11,30,969.0,96.0,1.5,26.0,1009.0,1055.19,741.84
2016,7,22,11,45,971.0,95.5,1.55,26.5,1016.5,1065.83,747.2
2016,7,22,12,0,973.0,95.0,1.6,27.0,1024.0,1072.7,750.41
2016,7,22,12,15,973.0,95.0,1.65,27.0,1024.0,1074.27,752.02
2016,7,22,12,30,973.0,95.0,1.7,27.0,1024.0,1072.03,751.48
2016,7,22,12,45,972.5,94.0,1.75,27.5,1016.0,1064.44,746.33
2016,7,22,13,0,972.0,93.0,1.8,28.0,1008.0,1053.07,739.0
2016,7,22,13,15,969.0,92.5,1.8,27.5,992.0,1036.03,730.52
2016,7,22,13,30,966.0,92.0,1.8,27.0,976.0,1015.37,719.86
2016,7,22,13,45,961.5,91.0,1.8,27.0,953.0,989.29,704.42
2016,7,22,14,0,957.0,90.0,1.8,27.0,930.0,959.88,686.9
2016,7,22,14,15,951.0,89.0,1.8,26.5,900.0,925.97,667.79
2016,7,22,14,30,945.0,88.0,1.8,26.0,870.0,889.14,646.58
2016,7,22,14,45,937.5,86.5,1.85,26.0,834.0,847.85,621.46
2016,7,22,15,0,930.0,85.0,1.9,26.0,798.0,804.12,594.37
2016,7,22,15,15,919.0,83.0,1.85,25.5,756.5,755.14,563.6
2016,7,22,15,30,908.0,81.0,1.8,25.0,715.0,704.49,531.19
2016,7,22,15,45,881.0,84.5,1.8,24.5,666.0,647.86,491.84
2016,7,22,16,0,854.0,88.0,1.8,24.0,617.0,591.56,451.27
2016,7,22,16,15,835.5,85.0,1.75,23.5,567.5,534.3,408.49
2016,7,22,16,30,817.0,82.0,1.7,23.0,518.0,476.55,363.8
2016,7,22,16,45,780.0,81.5,1.7,22.5,464.5,413.99,314.12
2016,7,22,17,0,743.0,81.0,1.7,22.0,411.0,354.28,265.05
2016,7,22,17,15,707.5,76.5,1.65,21.5,358.5,292.8,213.26
2016,7,22,17,30,672.0,72.0,1.6,21.0,306.0,236.06,164.45
2016,7,22,17,45,621.5,66.0,1.55,20.5,254.5,178.72,116.17
2016,7,22,18,0,571.0,60.0,1.5,20.0,203.0,127.1,74.91
2016,7,22,18,15,496.0,51.5,1.4,19.0,155.5,77.46,41.27
2016,7,22,18,30,421.0,43.0,1.3,18.0,108.0,36.92,26.3
2016,7,22,18,45,300.5,31.5,1.25,17.5,69.0,24.99,15.13
2016,7,22,19,0,180.0,20.0,1.2,17.0,30.0,16.25,0.0
2016,7,22,19,15,90.0,10.0,1.15,16.5,15.0,9.53,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,0.65,11.5,16.5,11.44,0.0
2016,7,23,5,30,149.0,24.0,0.6,12.0,33.0,18.96,4.53
2016,7,23,5,45,262.0,37.5,0.6,13.0,72.0,29.15,19.34
2016,7,23,6,0,375.0,51.0,0.6,14.0,111.0,48.32,30.06
2016,7,23,6,15,448.5,61.0,0.6,15.0,158.5,88.06,51.55
2016,7,23,6,30,522.0,71.0,0.6,16.0,206.0,136.82,86.25
2016,7,23,6,45,580.0,77.0,0.6,17.0,258.0,187.55,126.94
2016,7,23,7,0,638.0,83.0,0.6,18.0,310.0,244.94,174.63
2016,7,23,7,15,674.5,88.5,0.6,18.5,362.5,301.35,222.57
2016,7,23,7,30,711.0,94.0,0.6,19.0,415.0,361.29,272.27
2016,7,23,7,45,741.5,97.5,0.6,20.0,467.0,419.9,318.94
2016,7,23,8,0,772.0,101.0,0.6,21.0,519.0,481.53,365.94
2016,7,23,8,15,792.5,104.5,0.65,22.0,568.0,538.54,408.1
2016,7,23,8,30,813.0,108.0,0.7,23.0,617.0,596.04,448.98
2016,7,23,8,45,825.5,112.0,0.75,24.0,661.5,649.09,485.21
2016,7,23,9,0,838.0,116.0,0.8,25.0,706.0,701.28,519.57
2016,7,23,9,15,850.0,118.5,0.85,25.5,746.5,750.44,551.09
2016,7,23,9,30,862.0,121.0,0.9,26.0,787.0,794.57,577.92
2016,7,23,9,45,873.0,122.0,0.95,27.0,822.5,837.7,602.59
2016,7,23,10,0,884.0,123.0,1.0,28.0,858.0,878.8,625.52
2016,7,23,10,15,890.5,124.5,1.05,28.5,886.5,914.17,645.8
2016,7,23,10,30,897.0,126.0,1.1,29.0,915.0,946.8,664.28
2016,7,23,10,45,863.5,150.5,1.2,30.0,925.5,961.83,671.35
2016,7,23,11,0,830.0,175.0,1.3,31.0,936.0,980.67,680.93
2016,7,23,11,15,833.5,176.0,1.3,31.0,950.5,999.83,691.84
2016,7,23,11,30,837.0,177.0,1.3,31.0,965.0,1015.79,700.86
2016,7,23,11,45,818.5,190.5,1.35,31.5,966.0,1019.1,701.79
2016,7,23,12,0,800.0,204.0,1.4,32.0,967.0,1018.68,700.72
2016,7,23,12,15,800.0,203.5,1.45,32.0,966.5,1019.54,701.98
2016,7,23,12,30,800.0,203.0,1.5,32.0,966.0,1017.13,701.33
2016,7,23,12,45,811.0,194.0,1.55,32.0,962.0,1013.98,700.37
2016,7,23,13,0,822.0,185.0,1.6,32.0,958.0,1007.3,697.36
2016,7,23,13,15,818.5,184.0,1.65,32.0,943.0,990.97,688.56
2016,7,23,13,30,815.0,183.0,1.7,32.0,928.0,971.51,677.96
2016,7,23,13,45,800.5,186.0,1.75,32.0,903.0,942.76,661.58
2016,7,23,14,0,786.0,189.0,1.8,32.0,878.0,911.6,643.65
2016,7,23,14,15,777.5,186.5,1.8,31.5,849.0,878.17,624.87
2016,7,23,14,30,769.0,184.0,1.8,31.0,820.0,845.7,606.51
2016,7,23,14,45,781.0,169.0,1.8,31.0,790.5,809.07,584.02
2016,7,23,15,0,793.0,154.0,1.8,31.0,761.0,772.18,561.19
2016,7,23,15,15,779.0,150.5,1.8,30.5,720.5,724.36,530.98
2016,7,23,15,30,765.0,147.0,1.8,30.0,680.0,676.33,499.39
2016,7,23,15,45,775.0,132.0,1.8,29.5,641.0,629.78,468.29
2016,7,23,16,0,785.0,117.0,1.8,29.0,602.0,581.18,434.51
2016,7,23,16,15,763.5,113.0,1.75,28.0,553.0,523.9,393.47
2016,7,23,16,30,742.0,109.0,1.7,27.0,504.0,466.5,350.8
2016,7,23,16,45,732.0,99.0,1.7,26.5,456.0,409.65,306.34
2016,7,23,17,0,722.0,89.0,1.7,26.0,408.0,352.88,260.18
2016,7,23,17,15,685.5,83.5,1.6,25.0,355.5,292.55,210.56
2016,7,23,17,30,649.0,78.0,1.5,24.0,303.0,235.78,162.91
2016,7,23,17,45,608.0,69.5,1.45,23.0,253.0,179.17,115.84
2016,7,23,18,0,567.0,61.0,1.4,22.0,203.0,127.22,74.55
2016,7,23,18,15,490.5,52.5,1.3,21.0,155.0,77.71,41.4
2016,7,23,18,30,414.0,44.0,1.2,20.0,107.0,37.53,26.55
2016,7,23,18,45,289.0,32.0,1.1,19.0,68.0,25.59,15.4
2016,7,23,19,0,164.0,20.0,1.0,18.0,29.0,15.83,0.0
2016,7,23,19,15,82.0,10.0,0.95,17.5,14.5,9.53,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,53.0,11.5,0.65,11.5,15.0,10.96,0.0
2016,7,24,5,30,106.0,23.0,0.6,12.0,30.0,18.15,3.02
2016,7,24,5,45,209.0,39.5,0.6,13.0,68.0,30.77,20.64
2016,7,24,6,0,312.0,56.0,0.6,14.0,106.0,49.66,32.18
2016,7,24,6,15,386.5,68.0,0.6,14.5,152.5,87.8,53.85
2016,7,24,6,30,461.0,80.0,0.6,15.0,199.0,134.86,87.63
2016,7,24,6,45,530.0,85.5,0.65,16.0,251.5,185.3,127.6
2016,7,24,7,0,599.0,91.0,0.7,17.0,304.0,242.15,174.45
2016,7,24,7,15,637.5,97.5,0.7,18.0,356.0,297.97,221.44
2016,7,24,7,30,676.0,104.0,0.7,19.0,408.0,357.62,270.34
2016,7,24,7,45,713.0,106.0,0.75,20.0,460.5,415.77,316.84
2016,7,24,8,0,750.0,108.0,0.8,21.0,513.0,476.84,363.91
2016,7,24,8,15,771.5,112.0,0.8,21.5,562.0,534.59,407.2
2016,7,24,8,30,793.0,116.0,0.8,22.0,611.0,592.21,448.81
2016,7,24,8,45,803.5,122.0,0.85,23.0,655.5,645.1,485.12
2016,7,24,9,0,814.0,128.0,0.9,24.0,700.0,696.99,519.47
2016,7,24,9,15,827.5,131.0,0.9,24.5,741.0,746.82,551.57
2016,7,24,9,30,841.0,134.0,0.9,25.0,782.0,795.4,580.81
2016,7,24,9,45,820.0,153.0,0.9,26.0,809.0,830.5,599.62
2016,7,24,10,0,799.0,172.0,0.9,27.0,836.0,861.25,615.45
2016,7,24,10,15,808.0,174.5,0.9,27.5,865.5,897.9,636.01
2016,7,24,10,30,817.0,177.0,0.9,28.0,895.0,932.2,654.75
2016,7,24,10,45,782.5,203.5,0.95,28.5,905.0,952.05,665.38
2016,7,24,11,0,748.0,230.0,1.0,29.0,915.0,963.5,671.08
2016,7,24,11,15,752.5,231.5,1.05,29.0,930.0,983.2,683.32
2016,7,24,11,30,757.0,233.0,1.1,29.0,945.0,999.96,693.74
2016,7,24,11,45,729.5,253.0,1.15,29.5,943.5,1000.53,693.1
2016,7,24,12,0,702.0,273.0,1.2,30.0,942.0,997.37,690.5
2016,7,24,12,15,702.0,273.0,1.2,30.0,941.5,998.63,691.26
2016,7,24,12,30,702.0,273.0,1.2,30.0,941.0,996.85,690.22
2016,7,24,12,45,723.5,256.5,1.25,30.5,940.5,997.0,689.96
2016,7,24,13,0,745.0,240.0,1.3,31.0,940.0,993.59,687.6
2016,7,24,13,15,740.5,238.5,1.3,31.0,924.0,976.45,677.62
2016,7,24,13,30,736.0,237.0,1.3,31.0,908.0,956.43,666.1
2016,7,24,13,45,703.0,249.5,1.35,31.0,878.0,921.08,645.75
2016,7,24,14,0,670.0,262.0,1.4,31.0,848.0,884.25,623.39
2016,7,24,14,15,659.5,257.5,1.4,30.5,818.5,849.66,603.48
2016,7,24,14,30,649.0,253.0,1.4,30.0,789.0,813.31,582.04
2016,7,24,14,45,643.5,243.5,1.45,29.5,755.5,774.63,559.36
2016,7,24,15,0,638.0,234.0,1.5,29.0,722.0,734.25,534.94
2016,7,24,15,15,621.0,227.5,1.45,28.5,681.5,686.85,504.1
2016,7,24,15,30,604.0,221.0,1.4,28.0,641.0,636.94,470.91
2016,7,24,15,45,611.5,201.5,1.4,28.0,602.5,594.51,441.89
2016,7,24,16,0,619.0,182.0,1.4,28.0,564.0,547.69,408.86
2016,7,24,16,15,593.0,174.0,1.35,27.0,515.5,489.46,367.61
2016,7,24,16,30,567.0,166.0,1.3,26.0,467.0,435.31,327.92
2016,7,24,16,45,564.5,148.0,1.3,25.5,422.0,383.49,288.07
2016,7,24,17,0,562.0,130.0,1.3,25.0,377.0,331.25,246.3
2016,7,24,17,15,520.5,120.0,1.25,24.0,326.0,274.16,200.5
2016,7,24,17,30,479.0,110.0,1.2,23.0,275.0,221.41,157.44
2016,7,24,17,45,446.0,94.5,1.15,22.0,228.0,169.91,115.19
2016,7,24,18,0,413.0,79.0,1.1,21.0,181.0,122.29,77.39
2016,7,24,18,15,339.5,65.0,1.0,20.0,136.0,77.25,46.49
2016,7,24,18,30,266.0,51.0,0.9,19.0,91.0,41.13,29.72
2016,7,24,18,45,179.5,34.0,0.85,18.0,56.5,26.49,16.1
2016,7,24,19,0,93.0,17.0,0.8,17.0,22.0,13.36,0.0
2016,7,24,19,15,46.5,8.5,0.8,16.5,11.0,8.1,0.0
2016,7,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,58.0,10.0,0.6,11.5,13.0,9.53,0.0
2016,7,25,5,30,116.0,20.0,0.6,12.0,26.0,15.73,0.73
2016,7,25,5,45,208.0,36.5,0.6,12.5,63.0,28.38,18.56
2016,7,25,6,0,300.0,53.0,0.6,13.0,100.0,46.75,30.18
2016,7,25,6,15,370.0,66.5,0.55,13.5,146.0,84.99,52.39
2016,7,25,6,30,440.0,80.0,0.5,14.0,192.0,131.71,86.25
2016,7,25,6,45,493.0,90.0,0.5,15.0,242.0,180.32,125.34
2016,7,25,7,0,546.0,100.0,0.5,16.0,292.0,236.74,172.09
2016,7,25,7,15,585.0,108.0,0.5,16.5,343.5,291.12,217.91
2016,7,25,7,30,624.0,116.0,0.5,17.0,395.0,349.47,266.02
2016,7,25,7,45,651.0,123.5,0.55,18.0,445.5,405.84,311.09
2016,7,25,8,0,678.0,131.0,0.6,19.0,496.0,464.21,356.03
2016,7,25,8,15,701.0,137.0,0.6,20.0,544.5,520.68,397.52
2016,7,25,8,30,724.0,143.0,0.6,21.0,593.0,578.11,438.0
2016,7,25,8,45,736.5,150.0,0.65,22.0,637.0,630.46,473.83
2016,7,25,9,0,749.0,157.0,0.7,23.0,681.0,682.18,508.02
2016,7,25,9,15,763.0,161.0,0.75,23.5,722.0,731.11,540.36
2016,7,25,9,30,777.0,165.0,0.8,24.0,763.0,779.0,571.11
2016,7,25,9,45,824.5,148.5,0.85,25.0,809.0,830.03,601.16
2016,7,25,10,0,872.0,132.0,0.9,26.0,855.0,878.27,628.74
2016,7,25,10,15,879.5,133.5,0.95,26.5,884.5,914.24,649.42
2016,7,25,10,30,887.0,135.0,1.0,27.0,914.0,947.56,668.43
2016,7,25,10,45,868.5,151.0,1.05,27.5,929.0,967.98,679.41
2016,7,25,11,0,850.0,167.0,1.1,28.0,944.0,992.82,693.26
2016,7,25,11,15,853.5,168.0,1.1,28.0,959.5,1012.36,704.3
2016,7,25,11,30,857.0,169.0,1.1,28.0,975.0,1028.62,713.47
2016,7,25,11,45,838.5,183.0,1.15,28.5,976.0,1032.75,714.98
2016,7,25,12,0,820.0,197.0,1.2,29.0,977.0,1033.03,714.42
2016,7,25,12,15,819.5,197.0,1.2,29.0,976.5,1033.93,714.91
2016,7,25,12,30,819.0,197.0,1.2,29.0,976.0,1031.45,713.48
2016,7,25,12,45,830.0,188.0,1.25,29.0,972.0,1028.11,712.56
2016,7,25,13,0,841.0,179.0,1.3,29.0,968.0,1021.17,709.55
2016,7,25,13,15,837.0,178.0,1.3,29.0,952.0,1004.05,699.64
2016,7,25,13,30,833.0,177.0,1.3,29.0,936.0,983.74,687.96
2016,7,25,13,45,810.5,185.0,1.35,29.0,908.5,952.09,670.07
2016,7,25,14,0,788.0,193.0,1.4,29.0,881.0,918.28,650.76
2016,7,25,14,15,779.0,190.0,1.35,28.5,851.5,887.61,633.21
2016,7,25,14,30,770.0,187.0,1.3,28.0,822.0,850.43,611.31
2016,7,25,14,45,762.5,181.5,1.3,28.0,787.0,809.92,586.5
2016,7,25,15,0,755.0,176.0,1.3,28.0,752.0,767.49,559.6
2016,7,25,15,15,740.0,171.5,1.25,27.5,711.0,718.9,528.14
2016,7,25,15,30,725.0,167.0,1.2,27.0,670.0,669.46,495.36
2016,7,25,15,45,725.0,154.0,1.2,26.5,628.5,620.57,462.73
2016,7,25,16,0,725.0,141.0,1.2,26.0,587.0,569.94,427.66
2016,7,25,16,15,701.0,135.5,1.15,25.5,537.5,512.34,385.77
2016,7,25,16,30,677.0,130.0,1.1,25.0,488.0,455.85,343.34
2016,7,25,16,45,671.0,116.5,1.1,24.5,441.0,400.67,300.58
2016,7,25,17,0,665.0,103.0,1.1,24.0,394.0,345.23,255.83
2016,7,25,17,15,625.5,96.0,1.05,23.0,342.0,285.63,207.31
2016,7,25,17,30,586.0,89.0,1.0,22.0,290.0,230.04,161.11
2016,7,25,17,45,550.5,77.5,0.95,21.5,241.0,175.28,115.36
2016,7,25,18,0,515.0,66.0,0.9,21.0,192.0,124.61,74.83
2016,7,25,18,15,437.0,55.5,0.8,20.0,145.0,76.31,42.4
2016,7,25,18,30,359.0,45.0,0.7,19.0,98.0,37.58,26.65
2016,7,25,18,45,252.5,31.5,0.65,18.0,61.5,25.34,15.03
2016,7,25,19,0,146.0,18.0,0.6,17.0,25.0,14.23,0.0
2016,7,25,19,15,73.0,9.0,0.6,16.5,12.5,8.58,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,10.0,0.55,13.5,13.5,9.53,0.0
2016,7,26,5,30,125.0,20.0,0.5,14.0,27.0,15.77,0.0
2016,7,26,5,45,222.0,35.5,0.45,15.0,64.0,27.64,17.62
2016,7,26,6,0,319.0,51.0,0.4,16.0,101.0,45.19,28.44
2016,7,26,6,15,391.5,63.5,0.35,16.5,147.0,83.85,50.03
2016,7,26,6,30,464.0,76.0,0.3,17.0,193.0,132.76,84.94
2016,7,26,6,45,517.5,85.0,0.3,18.0,243.5,181.95,123.96
2016,7,26,7,0,571.0,94.0,0.3,19.0,294.0,237.38,169.38
2016,7,26,7,15,609.0,101.0,0.3,20.0,345.5,291.97,214.49
2016,7,26,7,30,647.0,108.0,0.3,21.0,397.0,350.38,261.47
2016,7,26,7,45,673.5,115.0,0.3,22.5,447.0,407.34,305.31
2016,7,26,8,0,700.0,122.0,0.3,24.0,497.0,466.21,348.57
2016,7,26,8,15,722.5,127.0,0.3,25.0,545.5,522.58,388.82
2016,7,26,8,30,745.0,132.0,0.3,26.0,594.0,579.8,427.98
2016,7,26,8,45,758.0,137.5,0.35,27.0,638.0,631.99,462.69
2016,7,26,9,0,771.0,143.0,0.4,28.0,682.0,682.68,495.24
2016,7,26,9,15,784.5,146.5,0.45,28.5,723.0,731.31,526.48
2016,7,26,9,30,798.0,150.0,0.5,29.0,764.0,778.78,555.41
2016,7,26,9,45,822.0,145.5,0.55,30.0,802.5,825.37,581.73
2016,7,26,10,0,846.0,141.0,0.6,31.0,841.0,870.91,606.87
2016,7,26,10,15,853.5,143.0,0.65,31.5,870.0,907.21,627.21
2016,7,26,10,30,861.0,145.0,0.7,32.0,899.0,934.25,641.92
2016,7,26,10,45,854.0,153.5,0.8,32.5,917.5,964.98,659.86
2016,7,26,11,0,847.0,162.0,0.9,33.0,936.0,985.47,671.59
2016,7,26,11,15,850.0,163.0,0.9,33.0,950.5,1004.48,682.08
2016,7,26,11,30,853.0,164.0,0.9,33.0,965.0,1020.22,690.7
2016,7,26,11,45,843.5,172.0,0.95,33.5,969.0,1027.28,693.93
2016,7,26,12,0,834.0,180.0,1.0,34.0,973.0,1030.72,695.24
2016,7,26,12,15,834.0,179.5,1.05,34.0,972.5,1031.62,696.63
2016,7,26,12,30,834.0,179.0,1.1,34.0,972.0,1029.11,696.13
2016,7,26,12,45,840.0,173.5,1.15,34.5,966.0,1024.11,692.87
2016,7,26,13,0,846.0,168.0,1.2,35.0,960.0,1015.58,687.65
2016,7,26,13,15,841.5,167.0,1.2,34.5,944.0,997.89,679.08
2016,7,26,13,30,837.0,166.0,1.2,34.0,928.0,977.02,668.73
2016,7,26,13,45,826.5,167.0,1.2,34.0,903.5,949.51,653.02
2016,7,26,14,0,816.0,168.0,1.2,34.0,879.0,919.35,635.72
2016,7,26,14,15,807.0,165.5,1.2,34.0,849.0,884.54,615.48
2016,7,26,14,30,798.0,163.0,1.2,34.0,819.0,847.41,593.68
2016,7,26,14,45,790.0,158.0,1.2,34.0,784.0,806.5,569.28
2016,7,26,15,0,782.0,153.0,1.2,34.0,749.0,763.61,543.36
2016,7,26,15,15,767.5,149.5,1.2,33.5,708.0,715.72,513.99
2016,7,26,15,30,753.0,146.0,1.2,33.0,667.0,667.75,483.31
2016,7,26,15,45,741.0,138.5,1.2,32.5,622.5,615.41,448.84
2016,7,26,16,0,729.0,131.0,1.2,32.0,578.0,562.43,412.74
2016,7,26,16,15,705.0,126.0,1.2,31.5,529.5,505.14,372.21
2016,7,26,16,30,681.0,121.0,1.2,31.0,481.0,448.96,331.02
2016,7,26,16,45,657.0,113.0,1.2,30.5,431.0,391.26,287.26
2016,7,26,17,0,633.0,105.0,1.2,30.0,381.0,335.28,243.25
2016,7,26,17,15,593.0,97.5,1.15,29.0,330.0,276.86,196.78
2016,7,26,17,30,553.0,90.0,1.1,28.0,279.0,222.56,152.73
2016,7,26,17,45,503.5,80.0,1.05,27.0,229.5,168.53,109.45
2016,7,26,18,0,454.0,70.0,1.0,26.0,180.0,120.31,72.48
2016,7,26,18,15,378.5,58.0,0.9,24.5,135.0,73.36,41.27
2016,7,26,18,30,303.0,46.0,0.8,23.0,90.0,36.78,25.45
2016,7,26,18,45,201.5,30.5,0.75,22.0,55.0,23.76,13.3
2016,7,26,19,0,100.0,15.0,0.7,21.0,20.0,11.79,0.0
2016,7,26,19,15,50.0,7.5,0.65,20.5,10.0,7.15,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,15.5,9.0,7.15,0.0
2016,7,27,5,30,59.0,15.0,0.4,16.0,18.0,12.71,0.0
2016,7,27,5,45,131.5,34.5,0.45,16.5,51.5,28.28,17.91
2016,7,27,6,0,204.0,54.0,0.5,17.0,85.0,45.59,30.02
2016,7,27,6,15,265.5,71.0,0.5,18.0,127.5,80.41,51.61
2016,7,27,6,30,327.0,88.0,0.5,19.0,170.0,122.83,82.19
2016,7,27,6,45,384.0,100.0,0.5,20.0,217.5,167.39,116.82
2016,7,27,7,0,441.0,112.0,0.5,21.0,265.0,218.62,157.87
2016,7,27,7,15,480.0,122.0,0.5,22.0,313.5,268.76,198.6
2016,7,27,7,30,519.0,132.0,0.5,23.0,362.0,322.97,241.66
2016,7,27,7,45,555.5,138.5,0.5,24.0,411.5,376.59,283.1
2016,7,27,8,0,592.0,145.0,0.5,25.0,461.0,435.9,327.22
2016,7,27,8,15,616.0,151.5,0.55,25.5,508.0,489.01,366.41
2016,7,27,8,30,640.0,158.0,0.6,26.0,555.0,543.37,405.31
2016,7,27,8,45,657.0,164.0,0.65,27.0,598.0,593.69,439.37
2016,7,27,9,0,674.0,170.0,0.7,28.0,641.0,643.99,472.32
2016,7,27,9,15,689.0,174.5,0.75,28.5,680.0,691.03,503.11
2016,7,27,9,30,704.0,179.0,0.8,29.0,719.0,737.33,532.69
2016,7,27,9,45,715.0,183.0,0.9,29.5,753.0,778.86,559.16
2016,7,27,10,0,726.0,187.0,1.0,30.0,787.0,818.83,583.58
2016,7,27,10,15,735.0,189.5,1.05,30.5,815.0,853.74,603.87
2016,7,27,10,30,744.0,192.0,1.1,31.0,843.0,886.53,622.71
2016,7,27,10,45,743.5,198.5,1.15,31.5,863.0,912.26,637.06
2016,7,27,11,0,743.0,205.0,1.2,32.0,883.0,935.1,649.68
2016,7,27,11,15,747.5,206.5,1.2,32.0,897.5,954.69,660.89
2016,7,27,11,30,752.0,208.0,1.2,32.0,912.0,971.38,670.42
2016,7,27,11,45,747.5,212.5,1.25,32.0,917.5,979.21,675.48
2016,7,27,12,0,743.0,217.0,1.3,32.0,923.0,983.82,678.81
2016,7,27,12,15,743.0,217.0,1.3,32.0,923.0,985.12,679.49
2016,7,27,12,30,743.0,217.0,1.3,32.0,923.0,983.26,678.41
2016,7,27,12,45,740.0,217.0,1.3,32.5,914.5,975.26,672.4
2016,7,27,13,0,737.0,217.0,1.3,33.0,906.0,964.2,664.72
2016,7,27,13,15,732.5,215.5,1.3,32.5,891.0,947.16,656.21
2016,7,27,13,30,728.0,214.0,1.3,32.0,876.0,927.28,646.02
2016,7,27,13,45,723.0,210.5,1.3,32.0,854.0,902.18,631.32
2016,7,27,14,0,718.0,207.0,1.3,32.0,832.0,874.52,615.04
2016,7,27,14,15,708.5,204.0,1.3,31.5,803.5,841.02,596.22
2016,7,27,14,30,699.0,201.0,1.3,31.0,775.0,805.54,575.88
2016,7,27,14,45,697.5,191.0,1.3,31.0,743.0,767.74,552.27
2016,7,27,15,0,696.0,181.0,1.3,31.0,711.0,727.8,526.83
2016,7,27,15,15,680.5,176.5,1.25,30.5,671.0,681.18,496.68
2016,7,27,15,30,665.0,172.0,1.2,30.0,631.0,633.91,465.42
2016,7,27,15,45,664.5,158.5,1.2,29.5,591.0,586.92,434.16
2016,7,27,16,0,664.0,145.0,1.2,29.0,551.0,538.39,400.7
2016,7,27,16,15,639.5,139.0,1.15,28.5,504.0,483.06,360.69
2016,7,27,16,30,615.0,133.0,1.1,28.0,457.0,429.02,320.4
2016,7,27,16,45,606.0,120.0,1.1,27.5,411.5,376.37,279.94
2016,7,27,17,0,597.0,107.0,1.1,27.0,366.0,323.89,238.03
2016,7,27,17,15,557.0,99.0,1.05,26.0,316.0,267.04,192.36
2016,7,27,17,30,517.0,91.0,1.0,25.0,266.0,214.37,149.25
2016,7,27,17,45,483.0,78.5,0.95,24.5,220.5,163.02,106.94
2016,7,27,18,0,449.0,66.0,0.9,24.0,175.0,115.64,69.53
2016,7,27,18,15,375.0,55.0,0.8,23.0,131.0,71.18,39.97
2016,7,27,18,30,301.0,44.0,0.7,22.0,87.0,34.84,23.9
2016,7,27,18,45,150.5,32.0,0.65,21.5,53.5,24.99,14.12
2016,7,27,19,0,0.0,20.0,0.6,21.0,20.0,17.84,0.0
2016,7,27,19,15,0.0,10.0,0.55,20.5,10.0,9.53,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,13.5,12.5,8.58,0.0
2016,7,28,5,30,135.0,18.0,0.4,14.0,25.0,14.2,0.0
2016,7,28,5,45,240.0,31.5,0.4,14.5,61.0,24.51,14.82
2016,7,28,6,0,345.0,45.0,0.4,15.0,97.0,41.07,25.17
2016,7,28,6,15,418.0,55.0,0.4,15.5,142.0,78.93,45.24
2016,7,28,6,30,491.0,65.0,0.4,16.0,187.0,125.75,78.37
2016,7,28,6,45,541.0,73.0,0.4,17.0,236.0,174.96,117.98
2016,7,28,7,0,591.0,81.0,0.4,18.0,285.0,229.94,163.79
2016,7,28,7,15,627.5,87.0,0.4,19.0,335.5,284.25,209.41
2016,7,28,7,30,664.0,93.0,0.4,20.0,386.0,342.16,256.74
2016,7,28,7,45,691.0,97.5,0.45,21.0,435.5,397.82,301.2
2016,7,28,8,0,718.0,102.0,0.5,22.0,485.0,455.38,345.43
2016,7,28,8,15,739.0,106.0,0.5,22.5,532.0,511.31,387.1
2016,7,28,8,30,760.0,110.0,0.5,23.0,579.0,567.15,427.16
2016,7,28,8,45,773.0,114.5,0.55,24.0,622.5,618.72,462.44
2016,7,28,9,0,786.0,119.0,0.6,25.0,666.0,669.59,496.03
2016,7,28,9,15,798.5,121.5,0.65,25.5,705.5,717.11,526.94
2016,7,28,9,30,811.0,124.0,0.7,26.0,745.0,763.36,555.36
2016,7,28,9,45,819.5,127.0,0.75,27.0,778.5,805.35,579.46
2016,7,28,10,0,828.0,130.0,0.8,28.0,812.0,845.28,601.87
2016,7,28,10,15,835.0,131.5,0.85,28.5,840.5,874.46,618.43
2016,7,28,10,30,842.0,133.0,0.9,29.0,869.0,906.16,636.59
2016,7,28,10,45,830.0,144.5,0.95,29.5,885.5,934.46,652.5
2016,7,28,11,0,818.0,156.0,1.0,30.0,902.0,952.83,662.33
2016,7,28,11,15,821.5,157.0,1.05,30.0,916.5,971.86,674.05
2016,7,28,11,30,825.0,158.0,1.1,30.0,931.0,987.72,683.91
2016,7,28,11,45,811.0,169.0,1.15,30.5,933.0,993.14,686.2
2016,7,28,12,0,797.0,180.0,1.2,31.0,935.0,994.95,686.54
2016,7,28,12,15,796.5,180.0,1.2,31.0,934.5,995.79,686.98
2016,7,28,12,30,796.0,180.0,1.2,31.0,934.0,993.35,685.56
2016,7,28,12,45,791.5,181.0,1.25,31.0,925.0,984.67,681.34
2016,7,28,13,0,787.0,182.0,1.3,31.0,916.0,972.83,675.32
2016,7,28,13,15,782.5,180.5,1.3,30.5,901.0,955.4,666.53
2016,7,28,13,30,778.0,179.0,1.3,30.0,886.0,934.99,655.97
2016,7,28,13,45,765.0,181.5,1.3,30.0,862.0,907.8,639.89
2016,7,28,14,0,752.0,184.0,1.3,30.0,838.0,878.26,622.35
2016,7,28,14,15,743.0,181.0,1.25,29.5,809.0,848.2,604.98
2016,7,28,14,30,734.0,178.0,1.2,29.0,780.0,812.1,583.6
2016,7,28,14,45,728.0,172.0,1.2,29.0,746.5,773.46,559.85
2016,7,28,15,0,722.0,166.0,1.2,29.0,713.0,732.9,534.1
2016,7,28,15,15,707.0,161.5,1.15,28.5,673.5,685.6,503.34
2016,7,28,15,30,692.0,157.0,1.1,28.0,634.0,637.54,471.36
2016,7,28,15,45,688.5,146.0,1.1,28.0,593.0,589.81,438.47
2016,7,28,16,0,685.0,135.0,1.1,28.0,552.0,540.77,403.64
2016,7,28,16,15,661.5,129.5,1.05,27.5,505.0,485.39,363.46
2016,7,28,16,30,638.0,124.0,1.0,27.0,458.0,431.16,322.84
2016,7,28,16,45,625.5,112.5,1.0,26.5,411.5,377.19,281.21
2016,7,28,17,0,613.0,101.0,1.0,26.0,365.0,323.73,238.38
2016,7,28,17,15,573.5,93.5,0.95,25.0,315.5,266.59,192.2
2016,7,28,17,30,534.0,86.0,0.9,24.0,266.0,213.55,148.5
2016,7,28,17,45,493.5,75.5,0.85,23.5,219.5,161.85,105.92
2016,7,28,18,0,453.0,65.0,0.8,23.0,173.0,114.88,69.0
2016,7,28,18,15,378.0,54.0,0.75,22.0,129.0,70.15,39.28
2016,7,28,18,30,303.0,43.0,0.7,21.0,85.0,33.71,23.01
2016,7,28,18,45,203.5,28.5,0.7,20.5,51.5,22.23,11.81
2016,7,28,19,0,104.0,14.0,0.7,20.0,18.0,13.34,0.0
2016,7,28,19,15,52.0,7.0,0.65,19.5,9.0,6.67,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,0.4,14.0,9.0,6.67,0.0
2016,7,29,5,30,74.0,14.0,0.4,14.0,18.0,10.94,0.0
2016,7,29,5,45,156.5,31.5,0.4,14.5,51.0,24.48,14.66
2016,7,29,6,0,239.0,49.0,0.4,15.0,84.0,41.72,26.89
2016,7,29,6,15,305.5,63.5,0.4,16.0,127.0,76.74,47.55
2016,7,29,6,30,372.0,78.0,0.4,17.0,170.0,119.92,78.45
2016,7,29,6,45,430.0,88.0,0.45,18.0,218.0,165.44,114.28
2016,7,29,7,0,488.0,98.0,0.5,19.0,266.0,217.71,156.92
2016,7,29,7,15,527.0,107.0,0.5,19.5,315.5,271.49,201.66
2016,7,29,7,30,566.0,116.0,0.5,20.0,365.0,327.59,247.45
2016,7,29,7,45,603.0,120.5,0.55,21.0,415.0,382.28,290.75
2016,7,29,8,0,640.0,125.0,0.6,22.0,465.0,440.13,335.01
2016,7,29,8,15,663.5,130.5,0.6,22.5,512.0,494.5,375.55
2016,7,29,8,30,687.0,136.0,0.6,23.0,559.0,549.97,415.44
2016,7,29,8,45,710.0,138.0,0.65,24.0,604.0,602.39,451.58
2016,7,29,9,0,733.0,140.0,0.7,25.0,649.0,655.19,486.78
2016,7,29,9,15,747.0,143.5,0.75,25.5,688.5,701.79,517.66
2016,7,29,9,30,761.0,147.0,0.8,26.0,728.0,748.24,547.05
2016,7,29,9,45,778.0,146.0,0.85,27.0,764.0,791.34,572.12
2016,7,29,10,0,795.0,145.0,0.9,28.0,800.0,833.08,595.88
2016,7,29,10,15,803.0,147.0,0.9,28.5,828.0,868.32,615.59
2016,7,29,10,30,811.0,149.0,0.9,29.0,856.0,901.16,633.62
2016,7,29,10,45,810.0,155.0,0.95,29.5,876.0,927.11,648.1
2016,7,29,11,0,809.0,161.0,1.0,30.0,896.0,949.92,660.7
2016,7,29,11,15,812.5,161.5,1.05,30.0,910.5,968.3,671.98
2016,7,29,11,30,816.0,162.0,1.1,30.0,925.0,983.55,681.48
2016,7,29,11,45,812.0,166.5,1.15,30.5,930.5,992.21,685.74
2016,7,29,12,0,808.0,171.0,1.2,31.0,936.0,997.47,688.12
2016,7,29,12,15,808.0,171.5,1.2,31.0,936.0,999.33,689.13
2016,7,29,12,30,808.0,172.0,1.2,31.0,936.0,997.86,688.28
2016,7,29,12,45,813.5,167.0,1.3,31.0,930.5,992.94,687.14
2016,7,29,13,0,819.0,162.0,1.4,31.0,925.0,984.61,683.96
2016,7,29,13,15,815.0,161.0,1.4,31.0,910.0,967.71,674.12
2016,7,29,13,30,811.0,160.0,1.4,31.0,895.0,947.7,662.52
2016,7,29,13,45,802.5,160.0,1.4,31.0,872.0,921.52,647.13
2016,7,29,14,0,794.0,160.0,1.4,31.0,849.0,892.67,630.11
2016,7,29,14,15,785.5,158.0,1.4,30.5,820.0,859.33,611.4
2016,7,29,14,30,777.0,156.0,1.4,30.0,791.0,823.7,591.03
2016,7,29,14,45,768.0,152.0,1.4,30.0,756.5,783.58,566.33
2016,7,29,15,0,759.0,148.0,1.4,30.0,722.0,741.62,540.18
2016,7,29,15,15,744.5,144.5,1.3,29.5,682.0,694.55,509.51
2016,7,29,15,30,730.0,141.0,1.2,29.0,642.0,647.4,477.71
2016,7,29,15,45,714.5,135.5,1.2,28.5,598.5,595.79,442.85
2016,7,29,16,0,699.0,130.0,1.2,28.0,555.0,543.92,406.64
2016,7,29,16,15,675.5,124.5,1.15,27.5,507.5,487.81,365.84
2016,7,29,16,30,652.0,119.0,1.1,27.0,460.0,432.81,324.52
2016,7,29,16,45,623.0,112.5,1.1,26.5,410.5,375.94,280.65
2016,7,29,17,0,594.0,106.0,1.1,26.0,361.0,321.39,237.12
2016,7,29,17,15,554.0,98.0,1.05,25.0,311.5,264.66,191.32
2016,7,29,17,30,514.0,90.0,1.0,24.0,262.0,212.12,148.1
2016,7,29,17,45,461.0,80.0,0.95,23.5,214.0,159.75,105.57
2016,7,29,18,0,408.0,70.0,0.9,23.0,166.0,112.3,68.86
2016,7,29,18,15,335.0,57.0,0.85,22.0,123.0,68.73,39.65
2016,7,29,18,30,262.0,44.0,0.8,21.0,80.0,34.06,23.26
2016,7,29,18,45,168.5,28.0,0.75,20.0,47.5,21.85,11.28
2016,7,29,19,0,75.0,12.0,0.7,19.0,15.0,11.44,0.0
2016,7,29,19,15,37.5,6.0,0.65,18.5,7.5,5.72,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,7.5,0.5,13.5,10.0,7.15,0.0
2016,7,30,5,30,93.0,15.0,0.5,14.0,20.0,11.78,0.0
2016,7,30,5,45,190.5,31.0,0.5,14.5,54.0,24.15,14.22
2016,7,30,6,0,288.0,47.0,0.5,15.0,88.0,40.59,25.58
2016,7,30,6,15,360.0,59.0,0.5,15.5,132.5,76.8,45.69
2016,7,30,6,30,432.0,71.0,0.5,16.0,177.0,121.73,77.65
2016,7,30,6,45,486.0,80.5,0.55,17.0,225.5,170.93,117.01
2016,7,30,7,0,540.0,90.0,0.6,18.0,274.0,225.17,161.94
2016,7,30,7,15,579.5,97.0,0.6,18.5,324.5,278.52,207.0
2016,7,30,7,30,619.0,104.0,0.6,19.0,375.0,335.92,254.45
2016,7,30,7,45,648.0,110.0,0.65,20.0,424.5,391.57,299.06
2016,7,30,8,0,677.0,116.0,0.7,21.0,474.0,449.44,343.76
2016,7,30,8,15,700.0,121.0,0.75,22.0,522.0,505.0,385.14
2016,7,30,8,30,723.0,126.0,0.8,23.0,570.0,561.53,425.67
2016,7,30,8,45,738.5,131.0,0.85,24.0,614.0,613.91,461.8
2016,7,30,9,0,754.0,136.0,0.9,25.0,658.0,665.15,495.94
2016,7,30,9,15,768.0,139.5,0.95,25.5,698.5,713.56,528.14
2016,7,30,9,30,782.0,143.0,1.0,26.0,739.0,760.91,557.9
2016,7,30,9,45,820.5,130.5,1.05,26.5,781.5,810.61,588.4
2016,7,30,10,0,859.0,118.0,1.1,27.0,824.0,855.44,615.26
2016,7,30,10,15,866.0,120.0,1.15,27.0,853.0,891.24,637.33
2016,7,30,10,30,873.0,122.0,1.2,27.0,882.0,924.38,657.74
2016,7,30,10,45,859.0,135.0,1.3,27.5,898.5,946.06,670.4
2016,7,30,11,0,845.0,148.0,1.4,28.0,915.0,963.72,680.68
2016,7,30,11,15,848.5,149.0,1.4,28.0,930.0,982.79,691.79
2016,7,30,11,30,852.0,150.0,1.4,28.0,945.0,998.64,700.95
2016,7,30,11,45,830.0,166.0,1.45,28.0,945.5,1010.25,708.38
2016,7,30,12,0,808.0,182.0,1.5,28.0,946.0,1009.22,708.22
2016,7,30,12,15,808.0,182.0,1.5,28.0,946.0,1010.57,709.01
2016,7,30,12,30,808.0,182.0,1.5,28.0,946.0,1008.57,707.84
2016,7,30,12,45,799.5,186.0,1.5,28.0,936.0,998.8,702.03
2016,7,30,13,0,791.0,190.0,1.5,28.0,926.0,985.86,694.44
2016,7,30,13,15,787.0,188.5,1.45,27.5,911.0,968.78,685.03
2016,7,30,13,30,783.0,187.0,1.4,27.0,896.0,948.68,673.81
2016,7,30,13,45,770.0,189.5,1.4,27.0,871.5,921.24,657.39
2016,7,30,14,0,757.0,192.0,1.4,27.0,847.0,895.79,642.26
2016,7,30,14,15,748.0,189.0,1.3,26.5,818.5,861.52,621.35
2016,7,30,14,30,739.0,186.0,1.2,26.0,790.0,825.11,598.98
2016,7,30,14,45,730.5,181.0,1.2,26.0,755.5,785.13,574.2
2016,7,30,15,0,722.0,176.0,1.2,26.0,721.0,743.41,547.16
2016,7,30,15,15,707.0,171.5,1.15,25.5,681.0,695.92,516.03
2016,7,30,15,30,692.0,167.0,1.1,25.0,641.0,647.67,483.64
2016,7,30,15,45,683.5,157.5,1.1,25.0,599.0,598.1,449.14
2016,7,30,16,0,675.0,148.0,1.1,25.0,557.0,547.7,413.02
2016,7,30,16,15,650.5,142.0,1.05,24.5,509.5,491.61,372.0
2016,7,30,16,30,626.0,136.0,1.0,24.0,462.0,436.79,330.62
2016,7,30,16,45,606.0,125.5,0.95,23.5,414.0,381.12,287.26
2016,7,30,17,0,586.0,115.0,0.9,23.0,366.0,326.83,243.52
2016,7,30,17,15,545.0,106.5,0.85,22.5,315.5,269.7,196.83
2016,7,30,17,30,504.0,98.0,0.8,22.0,265.0,215.1,151.62
2016,7,30,17,45,457.5,86.0,0.8,21.5,217.5,162.74,108.8
2016,7,30,18,0,411.0,74.0,0.8,21.0,170.0,115.82,72.12
2016,7,30,18,15,335.5,60.5,0.75,20.0,126.0,71.39,42.22
2016,7,30,18,30,260.0,47.0,0.7,19.0,82.0,36.31,25.34
2016,7,30,18,45,166.0,30.0,0.7,18.0,49.0,23.53,12.39
2016,7,30,19,0,72.0,13.0,0.7,17.0,16.0,12.39,0.0
2016,7,30,19,15,36.0,6.5,0.65,16.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.5,0.65,12.5,8.0,6.2,0.0
2016,7,31,5,30,60.0,13.0,0.6,13.0,16.0,10.17,0.0
2016,7,31,5,45,143.5,31.5,0.55,13.5,49.0,24.56,14.45
2016,7,31,6,0,227.0,50.0,0.5,14.0,82.0,42.08,27.58
2016,7,31,6,15,294.0,65.5,0.5,14.5,125.5,77.34,48.8
2016,7,31,6,30,361.0,81.0,0.5,15.0,169.0,120.84,80.33
2016,7,31,6,45,418.0,92.5,0.5,16.0,217.5,166.97,116.89
2016,7,31,7,0,475.0,104.0,0.5,17.0,266.0,219.77,160.14
2016,7,31,7,15,514.5,113.5,0.55,17.5,315.5,271.65,203.72
2016,7,31,7,30,554.0,123.0,0.6,18.0,365.0,329.84,251.6
2016,7,31,7,45,584.5,130.5,0.65,19.0,414.0,384.08,294.89
2016,7,31,8,0,615.0,138.0,0.7,20.0,463.0,440.84,338.64
2016,7,31,8,15,639.5,144.5,0.75,20.5,510.0,495.61,380.13
2016,7,31,8,30,664.0,151.0,0.8,21.0,557.0,551.64,421.23
2016,7,31,8,45,675.5,159.0,0.85,22.0,599.5,601.75,455.93
2016,7,31,9,0,687.0,167.0,0.9,23.0,642.0,651.29,489.09
2016,7,31,9,15,702.0,171.5,0.95,23.5,681.5,699.08,521.15
