Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,717.0,176.0,1.0,24.0,721.0,746.08,551.91
2016,7,31,9,45,695.0,197.5,1.05,25.0,746.0,779.03,570.73
2016,7,31,10,0,673.0,219.0,1.1,26.0,771.0,807.99,586.6
2016,7,31,10,15,682.5,222.5,1.15,26.0,799.5,842.98,609.3
2016,7,31,10,30,692.0,226.0,1.2,26.0,828.0,876.03,630.25
2016,7,31,10,45,683.5,238.0,1.3,26.5,845.5,898.64,643.73
2016,7,31,11,0,675.0,250.0,1.4,27.0,863.0,918.16,655.22
2016,7,31,11,15,679.5,252.5,1.4,27.0,877.5,937.78,667.03
2016,7,31,11,30,684.0,255.0,1.4,27.0,892.0,954.71,677.04
2016,7,31,11,45,668.0,267.5,1.45,27.0,894.0,958.38,679.24
2016,7,31,12,0,652.0,280.0,1.5,27.0,896.0,958.84,679.5
2016,7,31,12,15,652.0,281.0,1.5,27.0,896.5,960.97,680.77
2016,7,31,12,30,652.0,282.0,1.5,27.0,897.0,960.22,680.29
2016,7,31,12,45,741.5,223.0,1.5,27.0,917.0,985.34,697.09
2016,7,31,13,0,831.0,164.0,1.5,27.0,937.0,999.53,705.89
2016,7,31,13,15,827.0,163.0,1.45,26.5,921.5,982.39,696.12
2016,7,31,13,30,823.0,162.0,1.4,26.0,906.0,962.08,684.77
2016,7,31,13,45,791.5,175.5,1.4,26.0,876.0,927.74,664.0
2016,7,31,14,0,760.0,189.0,1.4,26.0,846.0,895.81,644.79
2016,7,31,14,15,751.0,186.0,1.35,25.5,817.0,861.42,624.42
2016,7,31,14,30,742.0,183.0,1.3,25.0,788.0,824.87,602.48
2016,7,31,14,45,717.0,186.5,1.3,25.0,749.5,780.03,574.05
2016,7,31,15,0,692.0,190.0,1.3,25.0,711.0,734.58,543.83
2016,7,31,15,15,676.0,185.0,1.25,24.5,670.5,686.98,512.41
2016,7,31,15,30,660.0,180.0,1.2,24.0,630.0,638.79,479.82
2016,7,31,15,45,642.0,172.5,1.2,23.5,586.0,586.58,443.94
2016,7,31,16,0,624.0,165.0,1.2,23.0,542.0,534.52,407.04
2016,7,31,16,15,598.5,158.0,1.15,22.5,494.5,479.41,366.37
2016,7,31,16,30,573.0,151.0,1.1,22.0,447.0,423.33,323.78
2016,7,31,16,45,551.5,139.0,1.1,21.5,399.5,368.59,281.05
2016,7,31,17,0,530.0,127.0,1.1,21.0,352.0,315.51,238.15
2016,7,31,17,15,488.5,116.5,1.05,20.5,302.5,259.64,192.27
2016,7,31,17,30,447.0,106.0,1.0,20.0,253.0,208.21,149.46
2016,7,31,17,45,404.0,91.5,0.95,19.5,206.5,157.54,107.73
2016,7,31,18,0,361.0,77.0,0.9,19.0,160.0,111.99,71.75
2016,7,31,18,15,288.5,61.5,0.8,18.0,117.0,69.03,42.27
2016,7,31,18,30,216.0,46.0,0.7,17.0,74.0,35.52,24.84
2016,7,31,18,45,136.5,28.5,0.65,16.5,43.5,22.34,11.18
2016,7,31,19,0,57.0,11.0,0.6,16.0,13.0,10.48,0.0
2016,7,31,19,15,28.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.5,0.45,13.5,10.5,7.15,0.0
2016,8,1,5,30,156.0,15.0,0.4,14.0,21.0,12.01,0.0
2016,8,1,5,45,280.0,26.0,0.4,14.5,57.5,20.46,10.88
2016,8,1,6,0,404.0,37.0,0.4,15.0,94.0,33.66,19.11
2016,8,1,6,15,480.0,45.0,0.4,15.5,140.0,73.5,38.61
2016,8,1,6,30,556.0,53.0,0.4,16.0,186.0,122.61,72.9
2016,8,1,6,45,607.5,58.5,0.45,16.5,236.5,173.7,114.5
2016,8,1,7,0,659.0,64.0,0.5,17.0,287.0,232.13,164.16
2016,8,1,7,15,694.5,68.5,0.5,17.5,338.0,288.51,212.78
2016,8,1,7,30,730.0,73.0,0.5,18.0,389.0,348.3,263.07
2016,8,1,7,45,755.5,76.5,0.5,19.0,439.5,405.88,309.64
2016,8,1,8,0,781.0,80.0,0.5,20.0,490.0,465.1,355.47
2016,8,1,8,15,800.5,83.0,0.55,20.5,538.5,521.9,398.75
2016,8,1,8,30,820.0,86.0,0.6,21.0,587.0,578.06,440.07
2016,8,1,8,45,834.0,88.5,0.65,22.0,631.5,630.79,476.67
2016,8,1,9,0,848.0,91.0,0.7,23.0,676.0,682.74,511.38
2016,8,1,9,15,860.0,93.0,0.75,23.5,716.0,731.67,542.21
2016,8,1,9,30,872.0,95.0,0.8,24.0,756.0,779.1,571.55
2016,8,1,9,45,877.0,98.5,0.85,24.5,790.0,820.63,596.6
2016,8,1,10,0,882.0,102.0,0.9,25.0,824.0,859.67,619.81
2016,8,1,10,15,889.0,103.0,0.95,25.5,853.0,895.24,640.59
2016,8,1,10,30,896.0,104.0,1.0,26.0,882.0,928.08,659.52
2016,8,1,10,45,901.0,105.0,1.05,26.5,904.0,956.14,675.38
2016,8,1,11,0,906.0,106.0,1.1,27.0,926.0,981.06,689.29
2016,8,1,11,15,909.0,107.0,1.15,27.0,941.0,1000.74,701.4
2016,8,1,11,30,912.0,108.0,1.2,27.0,956.0,1016.97,711.53
2016,8,1,11,45,914.0,108.0,1.25,27.5,963.5,1027.65,717.01
2016,8,1,12,0,916.0,108.0,1.3,28.0,971.0,1034.73,720.45
2016,8,1,12,15,916.0,108.0,1.3,28.0,971.0,1036.16,721.18
2016,8,1,12,30,916.0,108.0,1.3,28.0,971.0,1033.94,719.88
2016,8,1,12,45,912.0,109.5,1.35,28.0,962.5,1025.61,715.89
2016,8,1,13,0,908.0,111.0,1.4,28.0,954.0,1013.74,709.86
2016,8,1,13,15,905.0,110.5,1.4,28.0,938.5,997.31,700.34
2016,8,1,13,30,902.0,110.0,1.4,28.0,923.0,977.47,688.82
2016,8,1,13,45,899.5,107.5,1.4,28.0,901.0,952.72,674.31
2016,8,1,14,0,897.0,105.0,1.4,28.0,879.0,924.72,657.79
2016,8,1,14,15,890.5,103.5,1.4,27.5,850.0,891.11,638.93
2016,8,1,14,30,884.0,102.0,1.4,27.0,821.0,854.78,618.15
2016,8,1,14,45,878.0,99.0,1.4,27.0,786.0,814.77,593.52
2016,8,1,15,0,872.0,96.0,1.4,27.0,751.0,772.37,567.06
2016,8,1,15,15,861.0,94.0,1.4,26.5,710.5,725.18,538.11
2016,8,1,15,30,850.0,92.0,1.4,26.0,670.0,676.46,507.13
2016,8,1,15,45,834.5,89.5,1.4,25.5,625.0,623.1,470.37
2016,8,1,16,0,819.0,87.0,1.4,25.0,580.0,570.12,432.58
2016,8,1,16,15,799.5,84.0,1.35,24.5,531.0,512.79,389.98
2016,8,1,16,30,780.0,81.0,1.3,24.0,482.0,455.9,346.15
2016,8,1,16,45,752.5,77.5,1.3,23.5,431.0,395.87,298.6
2016,8,1,17,0,725.0,74.0,1.3,23.0,380.0,337.77,250.84
2016,8,1,17,15,688.0,69.5,1.25,22.0,328.5,278.04,200.95
2016,8,1,17,30,651.0,65.0,1.2,21.0,277.0,220.43,151.91
2016,8,1,17,45,600.5,58.5,1.2,20.0,227.0,163.73,104.55
2016,8,1,18,0,550.0,52.0,1.2,19.0,177.0,112.85,64.41
2016,8,1,18,15,469.0,43.5,1.15,18.0,131.0,64.35,32.68
2016,8,1,18,30,388.0,35.0,1.1,17.0,85.0,27.17,17.64
2016,8,1,18,45,261.5,23.5,1.05,16.5,50.5,18.65,7.98
2016,8,1,19,0,135.0,12.0,1.0,16.0,16.0,11.44,0.0
2016,8,1,19,15,67.5,6.0,0.95,15.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,11.5,10.5,7.15,0.0
2016,8,2,5,30,157.0,15.0,0.7,12.0,21.0,14.3,0.0
2016,8,2,5,45,285.5,26.5,0.7,12.5,58.0,21.06,11.25
2016,8,2,6,0,414.0,38.0,0.7,13.0,95.0,34.52,20.05
2016,8,2,6,15,492.5,46.0,0.65,13.5,142.0,75.14,39.89
2016,8,2,6,30,571.0,54.0,0.6,14.0,189.0,125.37,75.17
2016,8,2,6,45,627.5,59.0,0.6,15.0,241.0,177.93,117.91
2016,8,2,7,0,684.0,64.0,0.6,16.0,293.0,238.4,169.14
2016,8,2,7,15,520.0,108.5,0.6,16.5,300.0,268.73,202.11
2016,8,2,7,30,356.0,153.0,0.6,17.0,307.0,279.69,216.35
2016,8,2,7,45,585.5,115.5,0.6,18.0,405.5,370.26,285.99
2016,8,2,8,0,815.0,78.0,0.6,19.0,504.0,479.73,368.62
2016,8,2,8,15,835.0,80.5,0.6,19.5,554.0,537.62,411.99
2016,8,2,8,30,855.0,83.0,0.6,20.0,604.0,595.96,454.44
2016,8,2,8,45,871.0,85.5,0.65,21.0,650.5,651.75,493.12
2016,8,2,9,0,887.0,88.0,0.7,22.0,697.0,706.87,529.62
2016,8,2,9,15,899.0,90.0,0.75,22.5,739.0,757.58,561.42
2016,8,2,9,30,911.0,92.0,0.8,23.0,781.0,806.68,591.65
2016,8,2,9,45,913.5,97.0,0.85,23.5,816.0,849.26,617.19
2016,8,2,10,0,916.0,102.0,0.9,24.0,851.0,889.04,640.7
2016,8,2,10,15,923.0,103.5,0.95,24.5,881.0,926.24,662.35
2016,8,2,10,30,930.0,105.0,1.0,25.0,911.0,960.6,682.05
2016,8,2,10,45,927.5,110.5,1.05,25.5,931.5,987.12,696.82
2016,8,2,11,0,925.0,116.0,1.1,26.0,952.0,1010.01,709.42
2016,8,2,11,15,928.5,116.5,1.1,26.0,968.0,1030.0,720.78
2016,8,2,11,30,932.0,117.0,1.1,26.0,984.0,1046.48,730.08
2016,8,2,11,45,928.5,121.0,1.15,26.5,990.0,1055.91,734.79
2016,8,2,12,0,925.0,125.0,1.2,27.0,996.0,1061.59,737.41
2016,8,2,12,15,925.0,125.0,1.2,27.0,995.5,1063.01,738.15
2016,8,2,12,30,925.0,125.0,1.2,27.0,995.0,1060.74,736.84
2016,8,2,12,45,921.0,126.5,1.25,27.0,986.0,1052.31,732.9
2016,8,2,13,0,917.0,128.0,1.3,27.0,977.0,1040.28,726.93
2016,8,2,13,15,913.5,127.0,1.3,27.0,961.0,1022.7,716.8
2016,8,2,13,30,910.0,126.0,1.3,27.0,945.0,1001.67,704.68
2016,8,2,13,45,900.5,127.0,1.3,27.0,920.0,973.72,688.33
2016,8,2,14,0,891.0,128.0,1.3,27.0,895.0,942.83,670.17
2016,8,2,14,15,883.5,126.0,1.3,26.5,864.5,907.96,650.69
2016,8,2,14,30,876.0,124.0,1.3,26.0,834.0,870.42,629.3
2016,8,2,14,45,871.5,119.0,1.3,26.0,799.0,829.83,604.45
2016,8,2,15,0,867.0,114.0,1.3,26.0,764.0,786.75,577.69
2016,8,2,15,15,854.0,111.5,1.3,25.5,721.5,740.67,549.66
2016,8,2,15,30,841.0,109.0,1.3,25.0,679.0,689.71,516.64
2016,8,2,15,45,828.0,104.0,1.3,25.0,633.0,635.13,478.4
2016,8,2,16,0,815.0,99.0,1.3,25.0,587.0,579.78,438.41
2016,8,2,16,15,793.0,95.5,1.25,24.5,537.0,520.67,394.81
2016,8,2,16,30,771.0,92.0,1.2,24.0,487.0,462.27,350.17
2016,8,2,16,45,743.5,87.0,1.2,23.5,435.0,401.1,302.07
2016,8,2,17,0,716.0,82.0,1.2,23.0,383.0,340.72,252.85
2016,8,2,17,15,676.5,76.5,1.15,22.0,330.0,279.48,202.06
2016,8,2,17,30,637.0,71.0,1.1,21.0,277.0,222.21,153.59
2016,8,2,17,45,582.5,64.0,1.1,20.5,226.0,165.07,106.04
2016,8,2,18,0,528.0,57.0,1.1,20.0,175.0,114.29,66.25
2016,8,2,18,15,442.5,47.5,1.05,19.0,128.5,65.97,34.87
2016,8,2,18,30,357.0,38.0,1.0,18.0,82.0,30.12,19.99
2016,8,2,18,45,222.5,24.5,0.95,17.0,48.0,19.73,8.19
2016,8,2,19,0,88.0,11.0,0.9,16.0,14.0,10.48,0.0
2016,8,2,19,15,44.0,5.5,0.9,15.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,11.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,12.0,17.0,13.34,0.0
2016,8,3,5,45,199.5,29.5,0.8,13.0,52.5,23.12,12.59
2016,8,3,6,0,320.0,45.0,0.8,14.0,88.0,38.61,24.18
2016,8,3,6,15,402.5,56.0,0.75,14.5,135.0,77.86,45.32
2016,8,3,6,30,485.0,67.0,0.7,15.0,182.0,125.95,79.12
2016,8,3,6,45,546.5,74.5,0.65,15.5,233.5,176.72,119.95
2016,8,3,7,0,608.0,82.0,0.6,16.0,285.0,234.72,168.58
2016,8,3,7,15,648.0,88.5,0.6,16.5,337.5,291.92,217.5
2016,8,3,7,30,688.0,95.0,0.6,17.0,390.0,353.15,268.66
2016,8,3,7,45,717.5,100.0,0.65,18.0,442.0,412.1,316.36
2016,8,3,8,0,747.0,105.0,0.7,19.0,494.0,473.22,363.91
2016,8,3,8,15,769.5,109.0,0.7,19.5,544.0,531.72,408.07
2016,8,3,8,30,792.0,113.0,0.7,20.0,594.0,590.4,450.7
2016,8,3,8,45,805.5,118.0,0.75,21.0,639.0,644.73,488.28
2016,8,3,9,0,819.0,123.0,0.8,22.0,684.0,698.33,524.03
2016,8,3,9,15,832.5,125.5,0.8,22.5,725.5,748.37,556.12
2016,8,3,9,30,846.0,128.0,0.8,23.0,767.0,797.11,585.55
2016,8,3,9,45,860.5,128.0,0.85,24.0,804.5,842.52,611.84
2016,8,3,10,0,875.0,128.0,0.9,25.0,842.0,880.96,633.23
2016,8,3,10,15,882.5,130.0,0.95,25.5,871.5,917.84,654.67
2016,8,3,10,30,890.0,132.0,1.0,26.0,901.0,952.03,674.25
2016,8,3,10,45,864.0,152.0,1.05,26.5,914.5,977.5,688.36
2016,8,3,11,0,838.0,172.0,1.1,27.0,928.0,991.88,695.75
2016,8,3,11,15,842.0,173.5,1.1,27.0,943.5,1012.35,707.55
2016,8,3,11,30,846.0,175.0,1.1,27.0,959.0,1029.56,717.31
2016,8,3,11,45,825.0,190.0,1.15,27.0,959.5,1032.06,719.25
2016,8,3,12,0,804.0,205.0,1.2,27.0,960.0,1030.64,719.11
2016,8,3,12,15,804.0,205.0,1.2,27.0,959.5,1031.92,719.86
2016,8,3,12,30,804.0,205.0,1.2,27.0,959.0,1029.83,718.65
2016,8,3,12,45,812.0,197.5,1.25,27.0,954.0,1024.94,716.78
2016,8,3,13,0,820.0,190.0,1.3,27.0,949.0,1016.51,712.86
2016,8,3,13,15,815.5,188.5,1.3,26.5,932.5,998.37,703.64
2016,8,3,13,30,811.0,187.0,1.3,26.0,916.0,977.09,692.59
2016,8,3,13,45,795.0,191.0,1.35,26.0,890.0,947.53,675.78
2016,8,3,14,0,779.0,195.0,1.4,26.0,864.0,920.24,660.33
2016,8,3,14,15,769.5,192.0,1.4,25.5,834.0,884.65,639.99
2016,8,3,14,30,760.0,189.0,1.4,25.0,804.0,846.86,618.05
2016,8,3,14,45,764.5,176.5,1.4,25.0,771.5,808.74,594.42
2016,8,3,15,0,769.0,164.0,1.4,25.0,739.0,767.8,568.52
2016,8,3,15,15,753.5,160.0,1.4,24.5,697.0,718.3,536.37
2016,8,3,15,30,738.0,156.0,1.4,24.0,655.0,667.94,502.76
2016,8,3,15,45,750.5,138.5,1.4,23.5,615.5,621.18,471.11
2016,8,3,16,0,763.0,121.0,1.4,23.0,576.0,571.37,435.96
2016,8,3,16,15,739.0,116.0,1.35,22.0,526.0,511.92,392.52
2016,8,3,16,30,715.0,111.0,1.3,21.0,476.0,453.53,348.21
2016,8,3,16,45,715.0,97.5,1.3,20.5,429.0,398.16,303.9
2016,8,3,17,0,715.0,84.0,1.3,20.0,382.0,341.8,256.83
2016,8,3,17,15,675.0,78.0,1.25,19.0,329.0,279.92,204.88
2016,8,3,17,30,635.0,72.0,1.2,18.0,276.0,222.1,155.37
2016,8,3,17,45,600.0,62.0,1.15,17.5,227.0,165.73,107.07
2016,8,3,18,0,565.0,52.0,1.1,17.0,178.0,113.4,64.74
2016,8,3,18,15,479.0,43.5,1.05,16.5,130.5,63.79,32.46
2016,8,3,18,30,393.0,35.0,1.0,16.0,83.0,27.49,17.88
2016,8,3,18,45,258.5,23.0,0.95,15.5,48.0,18.46,6.71
2016,8,3,19,0,124.0,11.0,0.9,15.0,13.0,10.48,0.0
2016,8,3,19,15,62.0,5.5,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,7.0,1.1,11.5,9.0,0.0,0.0
2016,8,4,5,30,132.0,14.0,1.1,12.0,18.0,13.34,0.0
2016,8,4,5,45,267.0,26.0,1.15,12.5,55.0,20.81,10.49
2016,8,4,6,0,402.0,38.0,1.2,13.0,92.0,34.06,20.02
2016,8,4,6,15,483.0,46.5,1.15,13.5,139.0,74.58,39.84
2016,8,4,6,30,564.0,55.0,1.1,14.0,186.0,125.07,75.3
2016,8,4,6,45,380.0,90.5,1.1,14.5,188.5,157.6,111.67
2016,8,4,7,0,196.0,126.0,1.1,15.0,191.0,167.69,128.66
2016,8,4,7,15,124.0,146.5,1.05,15.5,190.5,176.48,138.76
2016,8,4,7,30,52.0,167.0,1.0,16.0,190.0,175.65,139.42
2016,8,4,7,45,204.5,181.5,0.95,16.5,286.0,261.46,206.83
2016,8,4,8,0,357.0,196.0,0.9,17.0,382.0,365.44,287.25
2016,8,4,8,15,604.0,140.5,0.9,17.5,491.0,473.46,370.03
2016,8,4,8,30,851.0,85.0,0.9,18.0,600.0,596.06,461.67
2016,8,4,8,45,863.5,88.0,0.9,19.0,645.0,650.03,498.5
2016,8,4,9,0,876.0,91.0,0.9,20.0,690.0,703.01,533.65
2016,8,4,9,15,887.0,93.0,0.9,20.5,731.0,752.59,564.58
2016,8,4,9,30,898.0,95.0,0.9,21.0,772.0,800.51,593.78
2016,8,4,9,45,896.5,102.0,0.95,21.5,805.0,841.45,618.61
2016,8,4,10,0,895.0,109.0,1.0,22.0,838.0,879.32,641.24
2016,8,4,10,15,902.0,110.5,1.05,22.0,867.0,915.91,664.12
2016,8,4,10,30,909.0,112.0,1.1,22.0,896.0,949.71,685.14
2016,8,4,10,45,901.0,120.5,1.15,22.5,914.5,973.6,698.55
2016,8,4,11,0,893.0,129.0,1.2,23.0,933.0,993.67,709.68
2016,8,4,11,15,896.0,129.5,1.2,23.0,947.5,1012.63,720.69
2016,8,4,11,30,899.0,130.0,1.2,23.0,962.0,1028.16,729.65
2016,8,4,11,45,890.5,136.5,1.3,23.0,966.5,1034.73,735.01
2016,8,4,12,0,882.0,143.0,1.4,23.0,971.0,1037.58,738.24
2016,8,4,12,15,881.5,143.0,1.45,23.0,970.0,1038.39,739.5
2016,8,4,12,30,881.0,143.0,1.5,23.0,969.0,1035.67,738.69
2016,8,4,12,45,869.0,149.0,1.55,23.0,957.5,1023.91,732.37
2016,8,4,13,0,857.0,155.0,1.6,23.0,946.0,1017.86,729.79
2016,8,4,13,15,853.0,154.0,1.6,22.5,930.0,1000.18,720.55
2016,8,4,13,30,849.0,153.0,1.6,22.0,914.0,979.22,709.36
2016,8,4,13,45,841.0,152.0,1.6,21.5,890.0,951.37,693.75
2016,8,4,14,0,833.0,151.0,1.6,21.0,866.0,920.69,676.24
2016,8,4,14,15,824.5,149.0,1.55,20.5,836.0,885.89,655.26
2016,8,4,14,30,816.0,147.0,1.5,20.0,806.0,848.66,632.52
2016,8,4,14,45,818.0,138.0,1.5,20.0,773.0,810.56,608.37
2016,8,4,15,0,820.0,129.0,1.5,20.0,740.0,769.64,582.05
2016,8,4,15,15,806.5,126.0,1.5,19.5,698.5,720.93,551.02
2016,8,4,15,30,793.0,123.0,1.5,19.0,657.0,671.04,516.84
2016,8,4,15,45,794.0,112.0,1.5,19.0,615.5,621.33,481.06
2016,8,4,16,0,795.0,101.0,1.5,19.0,574.0,569.56,442.58
2016,8,4,16,15,773.5,97.5,1.5,18.5,524.5,511.62,398.73
2016,8,4,16,30,752.0,94.0,1.5,18.0,475.0,454.38,353.78
2016,8,4,16,45,739.0,85.0,1.5,17.5,426.5,396.23,306.41
2016,8,4,17,0,726.0,76.0,1.5,17.0,378.0,338.45,257.45
2016,8,4,17,15,688.0,71.0,1.5,16.5,325.5,276.42,204.08
2016,8,4,17,30,650.0,66.0,1.5,16.0,273.0,219.32,154.01
2016,8,4,17,45,606.0,58.0,1.5,15.5,223.0,162.37,104.98
2016,8,4,18,0,562.0,50.0,1.5,15.0,173.0,110.52,63.08
2016,8,4,18,15,476.0,41.5,1.45,14.5,126.5,61.18,30.86
2016,8,4,18,30,390.0,33.0,1.4,14.0,80.0,25.79,16.5
2016,8,4,18,45,250.0,21.0,1.4,13.5,46.0,16.69,4.83
2016,8,4,19,0,110.0,9.0,1.4,13.0,12.0,8.58,0.0
2016,8,4,19,15,55.0,4.5,1.35,12.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,66.5,6.5,1.05,11.5,8.5,0.0,0.0
2016,8,5,5,30,133.0,13.0,1.1,12.0,17.0,12.39,0.0
2016,8,5,5,45,269.5,25.0,1.2,12.5,54.0,19.98,9.51
2016,8,5,6,0,406.0,37.0,1.3,13.0,91.0,33.03,23.13
2016,8,5,6,15,489.5,45.5,1.25,13.5,138.5,73.98,39.13
2016,8,5,6,30,573.0,54.0,1.2,14.0,186.0,125.2,75.01
2016,8,5,6,45,300.0,86.5,1.2,14.5,157.0,138.48,99.11
2016,8,5,7,0,27.0,119.0,1.2,15.0,128.0,116.82,92.22
2016,8,5,7,15,55.5,146.0,1.15,15.5,168.5,153.2,121.5
2016,8,5,7,30,84.0,173.0,1.1,16.0,209.0,193.25,153.42
2016,8,5,7,45,203.0,188.0,1.05,16.5,289.0,267.07,211.33
2016,8,5,8,0,322.0,203.0,1.0,17.0,369.0,355.34,279.76
2016,8,5,8,15,589.0,144.5,0.95,17.5,486.0,469.54,367.44
2016,8,5,8,30,856.0,86.0,0.9,18.0,603.0,600.29,464.81
2016,8,5,8,45,872.5,88.0,0.9,18.5,649.5,656.12,503.79
2016,8,5,9,0,889.0,90.0,0.9,19.0,696.0,711.31,541.42
2016,8,5,9,15,900.0,92.0,0.9,19.5,737.5,761.52,572.75
2016,8,5,9,30,911.0,94.0,0.9,20.0,779.0,810.01,602.33
2016,8,5,9,45,910.0,100.5,0.9,20.5,812.5,851.4,626.67
2016,8,5,10,0,909.0,107.0,0.9,21.0,846.0,889.7,648.71
2016,8,5,10,15,916.0,108.5,0.9,21.5,875.5,926.77,669.67
2016,8,5,10,30,923.0,110.0,0.9,22.0,905.0,960.98,688.57
2016,8,5,10,45,927.0,111.5,0.95,22.5,927.5,989.37,704.65
2016,8,5,11,0,931.0,113.0,1.0,23.0,950.0,1014.43,718.71
2016,8,5,11,15,934.0,113.5,1.0,23.5,965.0,1034.05,728.45
2016,8,5,11,30,937.0,114.0,1.0,24.0,980.0,1050.09,736.11
2016,8,5,11,45,938.0,115.0,1.05,24.5,987.5,1061.0,741.78
2016,8,5,12,0,939.0,116.0,1.1,25.0,995.0,1068.17,745.35
2016,8,5,12,15,939.0,116.0,1.1,25.0,994.5,1069.55,746.03
2016,8,5,12,30,939.0,116.0,1.1,25.0,994.0,1067.15,744.65
2016,8,5,12,45,938.5,115.0,1.15,25.0,985.5,1059.47,741.23
2016,8,5,13,0,938.0,114.0,1.2,25.0,977.0,1048.04,735.67
2016,8,5,13,15,934.5,113.0,1.2,25.0,961.0,1029.99,725.25
2016,8,5,13,30,931.0,112.0,1.2,25.0,945.0,1008.41,712.78
2016,8,5,13,45,926.0,111.0,1.25,25.0,921.5,981.99,698.21
2016,8,5,14,0,921.0,110.0,1.3,25.0,898.0,952.33,681.54
2016,8,5,14,15,914.0,108.5,1.3,25.0,867.5,917.32,660.6
2016,8,5,14,30,907.0,107.0,1.3,25.0,837.0,879.52,637.76
2016,8,5,14,45,899.0,104.5,1.3,25.0,800.5,837.29,611.83
2016,8,5,15,0,891.0,102.0,1.3,25.0,764.0,792.74,584.09
2016,8,5,15,15,879.0,99.5,1.3,24.5,721.5,743.21,553.7
2016,8,5,15,30,867.0,97.0,1.3,24.0,679.0,692.17,521.06
2016,8,5,15,45,853.0,93.5,1.35,23.5,633.0,637.62,483.89
2016,8,5,16,0,839.0,90.0,1.4,23.0,587.0,583.44,445.47
2016,8,5,16,15,818.0,86.5,1.4,22.5,536.5,523.46,400.95
2016,8,5,16,30,797.0,83.0,1.4,22.0,486.0,464.06,355.12
2016,8,5,16,45,768.5,79.0,1.4,21.5,433.0,401.91,305.46
2016,8,5,17,0,740.0,75.0,1.4,21.0,380.0,341.81,255.6
2016,8,5,17,15,700.0,70.0,1.4,20.0,326.5,279.65,203.35
2016,8,5,17,30,660.0,65.0,1.4,19.0,273.0,220.04,152.29
2016,8,5,17,45,596.5,59.0,1.4,18.0,221.0,160.93,103.07
2016,8,5,18,0,533.0,53.0,1.4,17.0,169.0,109.26,62.79
2016,8,5,18,15,442.5,44.0,1.35,16.0,122.0,61.05,31.78
2016,8,5,18,30,352.0,35.0,1.3,15.0,75.0,27.8,18.05
2016,8,5,18,45,176.0,17.5,1.3,14.5,37.5,13.53,1.99
2016,8,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.0,0.95,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,12.0,1.0,11.0,15.0,11.44,0.0
2016,8,6,5,45,210.0,26.0,1.05,11.5,49.5,21.03,9.96
2016,8,6,6,0,343.0,40.0,1.1,12.0,84.0,35.19,25.08
2016,8,6,6,15,429.0,50.0,1.1,12.5,130.5,73.8,41.38
2016,8,6,6,30,515.0,60.0,1.1,13.0,177.0,123.08,76.06
2016,8,6,6,45,294.0,93.0,1.1,13.5,163.5,143.26,103.68
2016,8,6,7,0,73.0,126.0,1.1,14.0,150.0,134.84,106.04
2016,8,6,7,15,141.0,148.0,1.05,14.5,204.5,183.38,144.7
2016,8,6,7,30,209.0,170.0,1.0,15.0,259.0,239.21,189.21
2016,8,6,7,45,495.5,129.0,1.0,16.0,375.0,342.74,269.37
2016,8,6,8,0,782.0,88.0,1.0,17.0,491.0,474.44,370.37
2016,8,6,8,15,803.0,91.0,1.0,17.5,540.5,532.47,414.58
2016,8,6,8,30,824.0,94.0,1.0,18.0,590.0,591.01,458.06
2016,8,6,8,45,842.5,95.5,1.0,18.5,636.5,646.6,497.87
2016,8,6,9,0,861.0,97.0,1.0,19.0,683.0,699.49,534.49
2016,8,6,9,15,873.0,99.5,1.05,19.5,724.5,749.75,566.84
2016,8,6,9,30,885.0,102.0,1.1,20.0,766.0,798.47,597.57
2016,8,6,9,45,887.5,107.0,1.15,20.5,800.0,840.18,623.17
2016,8,6,10,0,890.0,112.0,1.2,21.0,834.0,879.14,646.74
2016,8,6,10,15,896.5,113.5,1.2,21.0,863.0,915.18,668.7
2016,8,6,10,30,903.0,115.0,1.2,21.0,892.0,948.4,688.73
2016,8,6,10,45,907.5,116.5,1.25,21.5,914.0,976.76,705.06
2016,8,6,11,0,912.0,118.0,1.3,22.0,936.0,1001.89,719.36
2016,8,6,11,15,915.5,118.5,1.3,22.0,951.5,1021.66,730.87
2016,8,6,11,30,919.0,119.0,1.3,22.0,967.0,1037.95,740.33
2016,8,6,11,45,920.0,120.0,1.35,22.5,974.0,1048.67,745.92
2016,8,6,12,0,921.0,121.0,1.4,23.0,981.0,1055.71,749.4
2016,8,6,12,15,921.0,121.0,1.4,23.0,980.5,1057.03,750.08
2016,8,6,12,30,921.0,121.0,1.4,23.0,980.0,1054.65,748.67
2016,8,6,12,45,912.0,125.0,1.45,23.0,970.0,1043.65,742.95
2016,8,6,13,0,903.0,129.0,1.5,23.0,960.0,1029.14,735.2
2016,8,6,13,15,900.0,128.5,1.5,22.5,944.0,1012.55,726.84
2016,8,6,13,30,897.0,128.0,1.5,22.0,928.0,992.53,716.36
2016,8,6,13,45,894.5,125.0,1.5,22.0,906.0,967.11,701.1
2016,8,6,14,0,892.0,122.0,1.5,22.0,884.0,938.44,683.79
2016,8,6,14,15,885.5,120.5,1.5,21.5,854.0,904.65,664.38
2016,8,6,14,30,879.0,119.0,1.5,21.0,824.0,868.12,642.99
2016,8,6,14,45,874.0,114.5,1.5,21.0,789.0,827.22,617.23
2016,8,6,15,0,869.0,110.0,1.5,21.0,754.0,783.85,589.53
2016,8,6,15,15,857.0,107.5,1.5,20.5,712.5,735.16,558.88
2016,8,6,15,30,845.0,105.0,1.5,20.0,671.0,687.43,527.27
2016,8,6,15,45,835.0,100.0,1.55,20.0,626.0,634.27,489.31
2016,8,6,16,0,825.0,95.0,1.6,20.0,581.0,580.01,449.27
2016,8,6,16,15,804.0,91.5,1.6,19.5,531.0,520.67,404.46
2016,8,6,16,30,783.0,88.0,1.6,19.0,481.0,461.92,358.39
2016,8,6,16,45,762.0,82.0,1.65,18.5,430.0,401.58,309.46
2016,8,6,17,0,741.0,76.0,1.7,18.0,379.0,342.46,259.59
2016,8,6,17,15,701.5,71.0,1.7,17.0,326.0,280.35,206.52
2016,8,6,17,30,662.0,66.0,1.7,16.0,273.0,220.74,154.67
2016,8,6,17,45,611.0,58.5,1.75,15.5,221.5,162.28,104.62
2016,8,6,18,0,560.0,51.0,1.8,15.0,170.0,109.77,62.62
2016,8,6,18,15,467.5,42.0,1.75,14.5,123.0,59.88,30.48
2016,8,6,18,30,375.0,33.0,1.7,14.0,76.0,26.11,16.59
2016,8,6,18,45,187.5,16.5,1.65,13.5,38.0,12.74,0.56
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,67.0,6.0,1.35,11.0,8.0,0.0,0.0
2016,8,7,5,30,134.0,12.0,1.4,11.0,16.0,11.44,0.0
2016,8,7,5,45,284.0,23.5,1.5,11.5,52.5,18.8,7.84
2016,8,7,6,0,434.0,35.0,1.6,12.0,89.0,31.15,21.49
2016,8,7,6,15,519.0,42.5,1.6,12.5,137.5,73.02,37.48
2016,8,7,6,30,604.0,50.0,1.6,13.0,186.0,125.33,74.06
2016,8,7,6,45,660.5,55.0,1.65,13.5,239.5,181.54,120.66
2016,8,7,7,0,717.0,60.0,1.7,14.0,293.0,242.55,173.89
2016,8,7,7,15,753.0,64.0,1.65,14.5,347.0,302.35,227.15
2016,8,7,7,30,789.0,68.0,1.6,15.0,401.0,365.57,282.12
2016,8,7,7,45,818.0,70.5,1.6,15.5,454.0,427.33,334.5
2016,8,7,8,0,847.0,73.0,1.6,16.0,507.0,490.81,386.3
2016,8,7,8,15,865.5,75.5,1.5,16.5,557.5,550.0,432.42
2016,8,7,8,30,884.0,78.0,1.4,17.0,608.0,609.29,476.58
2016,8,7,8,45,899.5,79.0,1.35,18.0,655.0,664.9,515.61
2016,8,7,9,0,915.0,80.0,1.3,19.0,702.0,719.69,551.62
2016,8,7,9,15,926.0,82.0,1.3,19.5,743.5,771.12,584.19
2016,8,7,9,30,937.0,84.0,1.3,20.0,785.0,820.76,614.89
2016,8,7,9,45,937.5,89.5,1.3,20.5,819.5,863.44,640.4
2016,8,7,10,0,938.0,95.0,1.3,21.0,854.0,903.07,663.57
2016,8,7,10,15,944.5,96.0,1.3,21.5,883.5,940.14,684.78
2016,8,7,10,30,951.0,97.0,1.3,22.0,913.0,974.23,703.85
2016,8,7,10,45,956.0,97.5,1.3,22.5,936.0,1003.23,719.56
2016,8,7,11,0,961.0,98.0,1.3,23.0,959.0,1028.85,733.1
2016,8,7,11,15,964.0,98.5,1.3,23.0,974.0,1048.98,744.67
2016,8,7,11,30,967.0,99.0,1.3,23.0,989.0,1065.42,754.09
2016,8,7,11,45,969.0,98.5,1.35,23.5,996.5,1076.03,759.53
2016,8,7,12,0,971.0,98.0,1.4,24.0,1004.0,1082.79,762.77
2016,8,7,12,15,971.0,98.0,1.4,24.0,1003.5,1084.15,763.47
2016,8,7,12,30,971.0,98.0,1.4,24.0,1003.0,1081.59,761.97
2016,8,7,12,45,964.0,101.5,1.45,24.0,993.0,1071.78,757.1
2016,8,7,13,0,957.0,105.0,1.5,24.0,983.0,1058.22,750.07
2016,8,7,13,15,954.0,104.5,1.5,24.0,967.0,1040.78,739.91
2016,8,7,13,30,951.0,104.0,1.5,24.0,951.0,1019.7,727.59
2016,8,7,13,45,952.5,99.5,1.55,24.0,929.0,995.12,713.89
2016,8,7,14,0,954.0,95.0,1.6,24.0,907.0,966.88,697.81
2016,8,7,14,15,947.5,94.0,1.6,23.5,876.5,931.7,677.84
2016,8,7,14,30,941.0,93.0,1.6,23.0,846.0,893.59,655.79
2016,8,7,14,45,937.5,89.0,1.65,23.0,810.5,852.03,630.5
2016,8,7,15,0,934.0,85.0,1.7,23.0,775.0,807.7,602.98
2016,8,7,15,15,923.5,83.0,1.7,22.5,732.5,757.81,571.86
2016,8,7,15,30,913.0,81.0,1.7,22.0,690.0,706.17,538.93
2016,8,7,15,45,902.0,77.5,1.7,22.0,643.5,651.18,499.44
2016,8,7,16,0,891.0,74.0,1.7,22.0,597.0,595.02,457.82
2016,8,7,16,15,872.0,71.5,1.65,21.5,546.0,534.79,412.26
2016,8,7,16,30,853.0,69.0,1.6,21.0,495.0,474.79,365.15
2016,8,7,16,45,829.0,65.5,1.6,20.5,442.0,412.24,314.47
2016,8,7,17,0,805.0,62.0,1.6,20.0,389.0,350.44,262.46
2016,8,7,17,15,768.5,58.0,1.55,19.0,334.5,286.52,207.8
2016,8,7,17,30,732.0,54.0,1.5,18.0,280.0,226.13,155.11
2016,8,7,17,45,676.5,49.0,1.5,17.5,227.0,165.31,103.37
2016,8,7,18,0,621.0,44.0,1.5,17.0,174.0,110.95,60.49
2016,8,7,18,15,531.0,36.5,1.4,16.0,125.5,59.19,28.08
2016,8,7,18,30,441.0,29.0,1.3,15.0,77.0,24.69,15.2
2016,8,7,18,45,220.5,14.5,1.25,14.5,38.5,11.08,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,72.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,8,5,30,144.0,11.0,0.9,12.0,14.0,10.48,0.0
2016,8,8,5,45,294.0,21.5,0.95,12.5,50.0,17.02,6.05
2016,8,8,6,0,444.0,32.0,1.0,13.0,86.0,28.34,18.93
2016,8,8,6,15,527.0,39.0,0.95,13.5,134.0,72.01,36.22
2016,8,8,6,30,610.0,46.0,0.9,14.0,182.0,123.86,72.17
2016,8,8,6,45,660.5,51.5,0.85,15.0,234.0,178.06,116.72
2016,8,8,7,0,711.0,57.0,0.8,16.0,286.0,238.06,168.26
2016,8,8,7,15,746.0,61.0,0.75,16.5,339.0,297.21,219.97
2016,8,8,7,30,781.0,65.0,0.7,17.0,392.0,359.66,273.07
2016,8,8,7,45,808.0,67.5,0.7,17.5,444.5,420.13,323.15
2016,8,8,8,0,835.0,70.0,0.7,18.0,497.0,482.11,372.42
2016,8,8,8,15,853.5,72.5,0.7,18.5,546.5,540.67,417.21
2016,8,8,8,30,872.0,75.0,0.7,19.0,596.0,599.37,460.29
2016,8,8,8,45,886.5,77.0,0.75,20.0,642.5,654.8,499.02
2016,8,8,9,0,901.0,79.0,0.8,21.0,689.0,709.36,534.98
2016,8,8,9,15,912.0,80.5,0.85,21.5,730.0,759.67,566.72
2016,8,8,9,30,923.0,82.0,0.9,22.0,771.0,808.23,596.8
2016,8,8,9,45,922.0,88.0,0.95,22.5,804.5,849.71,621.79
2016,8,8,10,0,921.0,94.0,1.0,23.0,838.0,888.06,644.55
2016,8,8,10,15,927.5,95.5,1.05,23.0,867.5,925.12,667.58
2016,8,8,10,30,934.0,97.0,1.1,23.0,897.0,959.25,688.66
2016,8,8,10,45,942.0,96.0,1.15,23.5,920.5,989.08,705.66
2016,8,8,11,0,950.0,95.0,1.2,24.0,944.0,1015.71,720.65
2016,8,8,11,15,953.0,95.5,1.2,24.0,959.0,1035.65,732.04
2016,8,8,11,30,956.0,96.0,1.2,24.0,974.0,1051.93,741.33
2016,8,8,11,45,958.5,95.5,1.3,24.5,982.0,1062.91,747.93
2016,8,8,12,0,961.0,95.0,1.4,25.0,990.0,1070.08,752.32
2016,8,8,12,15,961.0,95.0,1.45,25.0,989.5,1071.39,753.85
2016,8,8,12,30,961.0,95.0,1.5,25.0,989.0,1068.82,753.2
2016,8,8,12,45,960.0,94.5,1.55,25.0,981.0,1060.85,749.37
2016,8,8,13,0,959.0,94.0,1.6,25.0,973.0,1049.05,743.32
2016,8,8,13,15,956.5,93.5,1.65,24.5,957.0,1032.0,735.54
2016,8,8,13,30,954.0,93.0,1.7,24.0,941.0,1011.28,725.48
2016,8,8,13,45,950.5,92.0,1.75,24.0,918.0,985.54,710.8
2016,8,8,14,0,947.0,91.0,1.8,24.0,895.0,956.39,693.9
2016,8,8,14,15,941.0,90.0,1.8,23.5,865.0,921.79,674.08
2016,8,8,14,30,935.0,89.0,1.8,23.0,835.0,884.24,652.13
2016,8,8,14,45,927.5,87.0,1.85,23.0,798.5,841.68,625.85
2016,8,8,15,0,920.0,85.0,1.9,23.0,762.0,796.69,597.55
2016,8,8,15,15,909.0,83.0,1.9,22.5,720.0,746.96,566.23
2016,8,8,15,30,898.0,81.0,1.9,22.0,678.0,695.56,533.08
2016,8,8,15,45,885.5,78.0,1.9,22.0,631.5,640.79,493.39
2016,8,8,16,0,873.0,75.0,1.9,22.0,585.0,585.04,451.73
2016,8,8,16,15,853.5,72.5,1.85,21.5,534.5,525.42,406.36
2016,8,8,16,30,834.0,70.0,1.8,21.0,484.0,466.13,359.54
2016,8,8,16,45,810.0,66.0,1.8,20.5,431.5,403.8,308.8
2016,8,8,17,0,786.0,62.0,1.8,20.0,379.0,342.86,257.26
2016,8,8,17,15,748.5,58.0,1.75,19.0,325.5,279.73,203.13
2016,8,8,17,30,711.0,54.0,1.7,18.0,272.0,220.29,151.19
2016,8,8,17,45,658.0,48.5,1.7,17.5,220.0,160.71,100.37
2016,8,8,18,0,605.0,43.0,1.7,17.0,168.0,107.31,58.23
2016,8,8,18,15,513.0,35.5,1.65,16.0,120.5,56.52,26.68
2016,8,8,18,30,421.0,28.0,1.6,15.0,73.0,23.82,14.33
2016,8,8,18,45,210.5,14.0,1.55,14.5,36.5,10.72,0.0
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,72.0,5.0,1.15,12.0,6.5,0.0,0.0
2016,8,9,5,30,144.0,10.0,1.2,12.0,13.0,9.53,0.0
2016,8,9,5,45,297.5,20.5,1.25,12.5,49.0,16.19,4.92
2016,8,9,6,0,451.0,31.0,1.3,13.0,85.0,27.36,18.01
2016,8,9,6,15,534.5,38.0,1.25,13.5,133.0,71.44,35.5
2016,8,9,6,30,618.0,45.0,1.2,14.0,181.0,123.84,71.83
2016,8,9,6,45,667.5,50.0,1.2,14.5,233.0,177.9,116.69
2016,8,9,7,0,717.0,55.0,1.2,15.0,285.0,237.61,168.82
2016,8,9,7,15,752.0,59.0,1.15,15.5,338.5,297.15,221.51
2016,8,9,7,30,787.0,63.0,1.1,16.0,392.0,360.0,275.69
2016,8,9,7,45,812.5,66.0,1.05,16.5,444.0,420.87,326.64
2016,8,9,8,0,838.0,69.0,1.0,17.0,496.0,482.75,376.26
2016,8,9,8,15,856.5,71.5,0.95,17.5,546.0,541.52,421.48
2016,8,9,8,30,875.0,74.0,0.9,18.0,596.0,600.42,464.81
2016,8,9,8,45,890.0,75.5,0.85,18.5,642.0,655.85,503.84
2016,8,9,9,0,905.0,77.0,0.8,19.0,688.0,710.44,539.85
2016,8,9,9,15,916.0,79.0,0.8,19.5,729.5,761.48,571.63
2016,8,9,9,30,927.0,81.0,0.8,20.0,771.0,810.77,601.58
2016,8,9,9,45,935.0,82.0,0.8,21.0,807.0,854.53,626.15
2016,8,9,10,0,943.0,83.0,0.8,22.0,843.0,895.81,648.63
2016,8,9,10,15,949.5,84.0,0.8,22.5,872.5,933.06,669.41
2016,8,9,10,30,956.0,85.0,0.8,23.0,902.0,967.31,688.09
2016,8,9,10,45,956.0,88.5,0.85,23.5,923.5,994.91,703.55
2016,8,9,11,0,956.0,92.0,0.9,24.0,945.0,1018.87,716.82
2016,8,9,11,15,959.0,92.5,0.9,24.0,960.0,1038.9,728.12
2016,8,9,11,30,962.0,93.0,0.9,24.0,975.0,1055.24,737.29
2016,8,9,11,45,951.5,101.0,0.95,24.5,979.0,1062.14,740.56
2016,8,9,12,0,941.0,109.0,1.0,25.0,983.0,1064.99,741.63
2016,8,9,12,15,940.5,109.0,1.05,25.0,982.5,1065.73,743.03
2016,8,9,12,30,940.0,109.0,1.1,25.0,982.0,1062.67,742.27
2016,8,9,12,45,912.5,125.0,1.15,25.5,965.5,1045.29,731.55
2016,8,9,13,0,885.0,141.0,1.2,26.0,949.0,1024.47,718.94
2016,8,9,13,15,881.0,140.0,1.2,26.0,933.0,1006.5,708.65
2016,8,9,13,30,877.0,139.0,1.2,26.0,917.0,985.18,696.3
2016,8,9,13,45,870.0,138.0,1.2,26.0,893.0,957.84,680.25
2016,8,9,14,0,863.0,137.0,1.2,26.0,869.0,927.54,662.37
2016,8,9,14,15,855.0,135.0,1.2,26.0,838.0,898.58,645.28
2016,8,9,14,30,847.0,133.0,1.2,26.0,807.0,860.47,622.2
2016,8,9,14,45,840.0,129.0,1.2,26.0,771.5,818.73,596.63
2016,8,9,15,0,833.0,125.0,1.2,26.0,736.0,774.78,569.32
2016,8,9,15,15,819.0,122.0,1.15,25.5,693.5,724.8,538.09
2016,8,9,15,30,805.0,119.0,1.1,25.0,651.0,673.66,503.85
2016,8,9,15,45,796.5,111.5,1.1,25.0,606.5,620.53,466.77
2016,8,9,16,0,788.0,104.0,1.1,25.0,562.0,566.27,427.68
2016,8,9,16,15,764.5,99.5,1.1,24.5,511.5,506.3,383.77
2016,8,9,16,30,741.0,95.0,1.1,24.0,461.0,446.7,338.46
2016,8,9,16,45,721.0,87.5,1.1,23.5,410.5,387.2,291.42
2016,8,9,17,0,701.0,80.0,1.1,23.0,360.0,328.92,243.5
2016,8,9,17,15,658.5,74.0,1.05,22.0,307.5,267.02,192.08
2016,8,9,17,30,616.0,68.0,1.0,21.0,255.0,209.53,143.48
2016,8,9,17,45,563.0,59.5,0.95,20.5,204.5,152.58,96.2
2016,8,9,18,0,510.0,51.0,0.9,20.0,154.0,101.91,57.03
2016,8,9,18,15,414.5,41.0,0.85,19.0,109.0,54.32,27.54
2016,8,9,18,30,319.0,31.0,0.8,18.0,64.0,24.72,14.71
2016,8,9,18,45,159.5,15.5,0.75,17.0,32.0,12.15,0.0
2016,8,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,0.8,11.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,0.8,12.0,8.0,6.67,0.0
2016,8,10,5,45,159.0,22.5,0.85,12.5,39.0,17.67,5.16
2016,8,10,6,0,271.0,38.0,0.9,13.0,70.0,31.57,21.58
2016,8,10,6,15,355.0,50.5,0.85,13.5,114.5,68.99,39.87
2016,8,10,6,30,439.0,63.0,0.8,14.0,159.0,115.85,72.96
2016,8,10,6,45,498.0,72.5,0.75,15.0,209.0,165.41,112.84
2016,8,10,7,0,557.0,82.0,0.7,16.0,259.0,222.0,160.2
2016,8,10,7,15,599.5,89.5,0.65,16.5,311.0,278.23,208.2
2016,8,10,7,30,642.0,97.0,0.6,17.0,363.0,338.9,258.73
2016,8,10,7,45,674.5,102.0,0.6,17.5,414.5,396.9,306.04
2016,8,10,8,0,707.0,107.0,0.6,18.0,466.0,457.48,353.65
2016,8,10,8,15,731.0,112.0,0.6,18.5,515.5,515.72,397.75
2016,8,10,8,30,755.0,117.0,0.6,19.0,565.0,574.96,440.91
2016,8,10,8,45,773.5,120.5,0.65,20.0,611.0,629.31,478.75
2016,8,10,9,0,792.0,124.0,0.7,21.0,657.0,683.67,515.28
2016,8,10,9,15,806.0,127.5,0.7,21.5,699.0,734.19,547.96
2016,8,10,9,30,820.0,131.0,0.7,22.0,741.0,783.51,577.93
2016,8,10,9,45,855.5,120.5,0.75,22.5,783.5,829.76,606.11
