Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,891.0,110.0,0.8,23.0,826.0,880.06,636.5
2016,8,10,10,15,898.5,111.5,0.8,23.5,856.0,917.07,657.08
2016,8,10,10,30,906.0,113.0,0.8,24.0,886.0,951.31,675.82
2016,8,10,10,45,912.0,113.5,0.85,24.5,909.0,980.15,692.07
2016,8,10,11,0,918.0,114.0,0.9,25.0,932.0,1005.78,706.36
2016,8,10,11,15,921.5,115.0,0.95,25.0,947.5,1026.14,718.87
2016,8,10,11,30,925.0,116.0,1.0,25.0,963.0,1042.97,729.39
2016,8,10,11,45,928.0,115.5,1.1,25.5,970.5,1054.12,736.18
2016,8,10,12,0,931.0,115.0,1.2,26.0,978.0,1061.58,740.85
2016,8,10,12,15,931.0,115.0,1.2,26.0,977.5,1062.77,741.43
2016,8,10,12,30,931.0,115.0,1.2,26.0,977.0,1060.19,739.94
2016,8,10,12,45,927.5,116.0,1.3,26.5,968.0,1051.38,735.23
2016,8,10,13,0,924.0,117.0,1.4,27.0,959.0,1038.89,728.36
2016,8,10,13,15,920.5,116.5,1.4,27.0,942.5,1021.27,718.18
2016,8,10,13,30,917.0,116.0,1.4,27.0,926.0,1000.13,705.94
2016,8,10,13,45,913.0,114.0,1.45,27.0,903.0,973.59,691.15
2016,8,10,14,0,909.0,112.0,1.5,27.0,880.0,943.79,674.26
2016,8,10,14,15,901.5,110.5,1.5,26.5,849.0,908.33,654.26
2016,8,10,14,30,894.0,109.0,1.5,26.0,818.0,870.14,632.3
2016,8,10,14,45,885.5,106.0,1.5,25.5,781.5,827.08,606.84
2016,8,10,15,0,877.0,103.0,1.5,25.0,745.0,781.77,579.49
2016,8,10,15,15,864.0,101.0,1.45,24.5,702.5,732.24,548.29
2016,8,10,15,30,851.0,99.0,1.4,24.0,660.0,681.32,514.74
2016,8,10,15,45,836.0,95.5,1.4,24.0,613.0,628.36,477.03
2016,8,10,16,0,821.0,92.0,1.4,24.0,566.0,572.43,436.06
2016,8,10,16,15,798.5,88.5,1.3,23.5,515.5,512.26,390.87
2016,8,10,16,30,776.0,85.0,1.2,23.0,465.0,452.89,344.71
2016,8,10,16,45,747.5,80.0,1.2,22.5,413.0,390.65,295.2
2016,8,10,17,0,719.0,75.0,1.2,22.0,361.0,330.53,245.53
2016,8,10,17,15,676.5,69.5,1.1,21.0,307.5,267.05,192.37
2016,8,10,17,30,634.0,64.0,1.0,20.0,254.0,209.01,142.88
2016,8,10,17,45,573.0,57.0,0.95,19.5,203.0,151.09,94.87
2016,8,10,18,0,512.0,50.0,0.9,19.0,152.0,100.4,55.98
2016,8,10,18,15,414.5,40.0,0.8,18.0,106.5,52.72,26.59
2016,8,10,18,30,317.0,30.0,0.7,17.0,61.0,23.95,13.96
2016,8,10,18,45,158.5,15.0,0.65,16.5,30.5,11.81,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,19.0,0.7,12.5,32.0,14.83,2.68
2016,8,11,6,0,225.0,38.0,0.7,13.0,64.0,31.18,21.18
2016,8,11,6,15,306.0,53.0,0.65,13.5,107.5,66.69,39.7
2016,8,11,6,30,387.0,68.0,0.6,14.0,151.0,112.3,72.23
2016,8,11,6,45,444.0,79.5,0.6,14.5,200.0,160.11,110.8
2016,8,11,7,0,501.0,91.0,0.6,15.0,249.0,216.52,158.08
2016,8,11,7,15,545.0,100.0,0.6,15.5,300.5,271.42,204.74
2016,8,11,7,30,589.0,109.0,0.6,16.0,352.0,331.02,254.38
2016,8,11,7,45,621.0,116.5,0.6,17.0,403.0,388.37,300.52
2016,8,11,8,0,653.0,124.0,0.6,18.0,454.0,448.38,346.91
2016,8,11,8,15,678.5,130.0,0.6,18.5,503.5,505.71,390.21
2016,8,11,8,30,704.0,136.0,0.6,19.0,553.0,564.31,432.87
2016,8,11,8,45,724.0,140.5,0.65,20.0,599.0,618.81,470.78
2016,8,11,9,0,744.0,145.0,0.7,21.0,645.0,673.37,507.46
2016,8,11,9,15,759.5,149.0,0.7,21.5,686.5,723.86,540.54
2016,8,11,9,30,775.0,153.0,0.7,22.0,728.0,771.27,570.03
2016,8,11,9,45,819.5,139.5,0.75,23.0,773.0,825.2,602.22
2016,8,11,10,0,864.0,126.0,0.8,24.0,818.0,873.83,630.21
2016,8,11,10,15,871.5,127.5,0.85,24.5,848.0,910.01,651.15
2016,8,11,10,30,879.0,129.0,0.9,25.0,878.0,943.49,670.39
2016,8,11,10,45,884.0,131.0,0.95,25.5,900.5,972.25,686.61
2016,8,11,11,0,889.0,133.0,1.0,26.0,923.0,997.85,700.89
2016,8,11,11,15,892.5,133.5,1.05,26.0,938.0,1017.18,712.77
2016,8,11,11,30,896.0,134.0,1.1,26.0,953.0,1033.08,722.72
2016,8,11,11,45,895.5,136.5,1.15,26.5,960.0,1043.48,728.05
2016,8,11,12,0,895.0,139.0,1.2,27.0,967.0,1050.24,731.33
2016,8,11,12,15,895.0,139.0,1.2,27.0,966.0,1051.35,731.87
2016,8,11,12,30,895.0,139.0,1.2,27.0,965.0,1048.82,730.42
2016,8,11,12,45,893.0,138.5,1.25,27.0,956.5,1040.16,726.33
2016,8,11,13,0,891.0,138.0,1.3,27.0,948.0,1027.94,720.21
2016,8,11,13,15,887.0,137.0,1.3,27.0,931.5,1009.75,709.68
2016,8,11,13,30,883.0,136.0,1.3,27.0,915.0,988.19,697.2
2016,8,11,13,45,877.0,134.5,1.35,27.0,891.0,961.0,682.03
2016,8,11,14,0,871.0,133.0,1.4,27.0,867.0,930.77,664.88
2016,8,11,14,15,863.0,131.0,1.4,27.0,836.5,895.41,643.66
2016,8,11,14,30,855.0,129.0,1.4,27.0,806.0,862.79,624.09
2016,8,11,14,45,844.0,126.5,1.4,27.0,768.5,818.95,597.0
2016,8,11,15,0,833.0,124.0,1.4,27.0,731.0,773.18,568.41
2016,8,11,15,15,818.5,121.0,1.35,26.5,688.5,722.7,536.81
2016,8,11,15,30,804.0,118.0,1.3,26.0,646.0,671.1,502.14
2016,8,11,15,45,787.0,114.0,1.3,25.5,599.5,616.09,464.38
2016,8,11,16,0,770.0,110.0,1.3,25.0,553.0,560.79,425.07
2016,8,11,16,15,745.5,105.5,1.25,24.5,502.5,500.87,380.65
2016,8,11,16,30,721.0,101.0,1.2,24.0,452.0,442.04,335.48
2016,8,11,16,45,691.0,94.5,1.15,23.5,400.0,380.41,286.66
2016,8,11,17,0,661.0,88.0,1.1,23.0,348.0,321.2,238.1
2016,8,11,17,15,616.0,81.0,1.05,22.0,295.5,259.85,187.39
2016,8,11,17,30,571.0,74.0,1.0,21.0,243.0,203.31,139.89
2016,8,11,17,45,509.0,65.0,1.0,20.5,193.0,147.12,93.92
2016,8,11,18,0,447.0,56.0,1.0,20.0,143.0,98.41,56.88
2016,8,11,18,15,351.0,43.5,0.9,19.0,99.0,52.59,28.28
2016,8,11,18,30,255.0,31.0,0.8,18.0,55.0,25.08,14.54
2016,8,11,18,45,127.5,15.5,0.75,17.0,27.5,12.24,0.0
2016,8,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.0,0.65,12.5,35.5,13.17,0.94
2016,8,12,6,0,324.0,34.0,0.6,13.0,71.0,29.09,19.32
2016,8,12,6,15,414.5,44.5,0.55,13.5,117.0,67.38,36.42
2016,8,12,6,30,505.0,55.0,0.5,14.0,163.0,116.92,70.84
2016,8,12,6,45,566.0,62.0,0.5,15.0,214.5,168.58,112.47
2016,8,12,7,0,627.0,69.0,0.5,16.0,266.0,227.42,161.99
2016,8,12,7,15,668.0,75.0,0.5,16.5,319.0,285.9,212.31
2016,8,12,7,30,709.0,81.0,0.5,17.0,372.0,348.53,264.89
2016,8,12,7,45,739.5,85.0,0.5,18.0,424.5,409.17,313.86
2016,8,12,8,0,770.0,89.0,0.5,19.0,477.0,471.15,361.78
2016,8,12,8,15,791.5,92.5,0.5,19.5,526.5,529.63,405.87
2016,8,12,8,30,813.0,96.0,0.5,20.0,576.0,588.7,448.63
2016,8,12,8,45,830.0,99.0,0.55,21.0,622.5,644.62,487.25
2016,8,12,9,0,847.0,102.0,0.6,22.0,669.0,700.04,524.13
2016,8,12,9,15,859.5,104.0,0.65,22.5,710.0,747.09,553.72
2016,8,12,9,30,872.0,106.0,0.7,23.0,751.0,795.33,583.45
2016,8,12,9,45,878.0,109.5,0.75,24.0,786.0,838.02,607.93
2016,8,12,10,0,884.0,113.0,0.8,25.0,821.0,878.22,630.45
2016,8,12,10,15,891.0,114.5,0.85,25.5,850.0,914.59,651.51
2016,8,12,10,30,898.0,116.0,0.9,26.0,879.0,948.17,670.69
2016,8,12,10,45,902.5,117.5,0.95,26.5,901.5,976.42,686.5
2016,8,12,11,0,907.0,119.0,1.0,27.0,924.0,1001.42,700.33
2016,8,12,11,15,910.0,119.5,1.05,27.0,938.5,1020.56,712.04
2016,8,12,11,30,913.0,120.0,1.1,27.0,953.0,1036.17,721.78
2016,8,12,11,45,914.0,120.5,1.15,27.5,960.0,1046.18,726.84
2016,8,12,12,0,915.0,121.0,1.2,28.0,967.0,1052.51,729.84
2016,8,12,12,15,915.0,121.0,1.2,28.0,966.0,1053.59,730.38
2016,8,12,12,30,915.0,121.0,1.2,28.0,965.0,1050.96,728.87
2016,8,12,12,45,917.0,118.5,1.3,28.0,957.5,1044.04,726.74
2016,8,12,13,0,919.0,116.0,1.4,28.0,950.0,1033.37,722.38
2016,8,12,13,15,915.5,115.0,1.4,28.0,933.5,1015.17,711.85
2016,8,12,13,30,912.0,114.0,1.4,28.0,917.0,993.48,699.3
2016,8,12,13,45,907.0,113.0,1.4,28.0,893.5,967.0,683.85
2016,8,12,14,0,902.0,112.0,1.4,28.0,870.0,937.33,666.41
2016,8,12,14,15,894.5,110.5,1.4,28.0,839.0,901.92,645.28
2016,8,12,14,30,887.0,109.0,1.4,28.0,808.0,863.8,622.3
2016,8,12,14,45,878.0,106.5,1.4,28.0,771.5,820.94,596.04
2016,8,12,15,0,869.0,104.0,1.4,28.0,735.0,775.9,568.05
2016,8,12,15,15,856.0,101.5,1.35,27.5,692.5,726.03,537.03
2016,8,12,15,30,843.0,99.0,1.3,27.0,650.0,677.24,505.18
2016,8,12,15,45,826.5,96.0,1.3,27.0,603.5,621.73,466.21
2016,8,12,16,0,810.0,93.0,1.3,27.0,557.0,565.78,425.74
2016,8,12,16,15,787.0,89.0,1.25,26.5,506.5,505.3,381.13
2016,8,12,16,30,764.0,85.0,1.2,26.0,456.0,445.7,335.52
2016,8,12,16,45,734.0,80.5,1.15,25.5,403.5,383.94,286.67
2016,8,12,17,0,704.0,76.0,1.1,25.0,351.0,323.5,237.21
2016,8,12,17,15,660.5,70.5,1.05,24.0,298.0,261.62,186.03
2016,8,12,17,30,617.0,65.0,1.0,23.0,245.0,204.29,137.83
2016,8,12,17,45,553.5,57.5,0.95,22.5,194.5,146.58,90.78
2016,8,12,18,0,490.0,50.0,0.9,22.0,144.0,96.46,53.1
2016,8,12,18,15,389.0,39.0,0.8,21.0,99.5,49.31,24.65
2016,8,12,18,30,288.0,28.0,0.7,20.0,55.0,22.41,11.97
2016,8,12,18,45,144.0,14.0,0.65,19.0,27.5,13.34,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,161.0,16.5,0.45,14.0,34.5,12.8,0.0
2016,8,13,6,0,322.0,33.0,0.4,15.0,69.0,28.13,18.24
2016,8,13,6,15,413.5,43.0,0.4,15.5,114.5,65.9,34.92
2016,8,13,6,30,505.0,53.0,0.4,16.0,160.0,115.05,68.69
2016,8,13,6,45,566.5,59.5,0.4,16.5,211.0,166.35,109.88
2016,8,13,7,0,628.0,66.0,0.4,17.0,262.0,224.88,159.14
2016,8,13,7,15,669.0,71.5,0.4,18.0,314.5,282.93,208.53
2016,8,13,7,30,710.0,77.0,0.4,19.0,367.0,346.04,260.63
2016,8,13,7,45,742.0,80.5,0.45,20.5,419.5,405.98,308.35
2016,8,13,8,0,774.0,84.0,0.5,22.0,472.0,468.33,355.8
2016,8,13,8,15,795.5,87.5,0.5,22.5,521.5,527.03,399.62
2016,8,13,8,30,817.0,91.0,0.5,23.0,571.0,586.32,442.11
2016,8,13,8,45,835.5,93.0,0.55,24.0,618.0,642.36,480.43
2016,8,13,9,0,854.0,95.0,0.6,25.0,665.0,695.5,515.4
2016,8,13,9,15,866.5,97.0,0.65,25.5,706.5,745.54,546.44
2016,8,13,9,30,879.0,99.0,0.7,26.0,748.0,794.07,575.98
2016,8,13,9,45,894.0,98.0,0.75,27.0,785.0,839.75,602.05
2016,8,13,10,0,909.0,97.0,0.8,28.0,822.0,883.55,626.47
2016,8,13,10,15,916.0,98.0,0.85,28.5,852.0,920.2,647.33
2016,8,13,10,30,923.0,99.0,0.9,29.0,882.0,953.96,666.34
2016,8,13,10,45,928.0,100.0,0.95,29.5,904.5,982.78,682.24
2016,8,13,11,0,933.0,101.0,1.0,30.0,927.0,1008.27,696.14
2016,8,13,11,15,936.5,101.5,1.05,30.0,942.0,1028.33,708.23
2016,8,13,11,30,940.0,102.0,1.1,30.0,957.0,1044.77,718.32
2016,8,13,11,45,941.0,103.0,1.2,30.5,964.5,1055.52,724.64
2016,8,13,12,0,942.0,104.0,1.3,31.0,972.0,1062.48,728.82
2016,8,13,12,15,942.0,104.0,1.35,31.0,971.5,1063.55,730.21
2016,8,13,12,30,942.0,104.0,1.4,31.0,971.0,1060.78,729.49
2016,8,13,12,45,926.0,112.5,1.45,31.5,958.0,1047.06,720.9
2016,8,13,13,0,910.0,121.0,1.5,32.0,945.0,1029.81,710.38
2016,8,13,13,15,906.5,120.5,1.5,31.5,928.5,1012.2,701.81
2016,8,13,13,30,903.0,120.0,1.5,31.0,912.0,991.11,691.14
2016,8,13,13,45,897.5,118.5,1.55,31.0,888.5,963.78,675.95
2016,8,13,14,0,892.0,117.0,1.6,31.0,865.0,933.31,658.75
2016,8,13,14,15,884.5,115.5,1.6,30.5,834.0,898.12,639.11
2016,8,13,14,30,877.0,114.0,1.6,30.0,803.0,860.25,617.56
2016,8,13,14,45,866.5,112.0,1.6,30.0,766.0,816.98,591.02
2016,8,13,15,0,856.0,110.0,1.6,30.0,729.0,771.68,562.85
2016,8,13,15,15,842.5,107.0,1.6,29.5,686.5,724.54,534.14
2016,8,13,15,30,829.0,104.0,1.6,29.0,644.0,672.45,500.17
2016,8,13,15,45,811.0,101.0,1.6,28.5,596.5,616.57,461.83
2016,8,13,16,0,793.0,98.0,1.6,28.0,549.0,560.45,421.95
2016,8,13,16,15,768.5,94.0,1.55,27.5,498.5,500.0,377.22
2016,8,13,16,30,744.0,90.0,1.5,27.0,448.0,440.62,331.7
2016,8,13,16,45,712.0,85.0,1.5,26.5,396.0,377.85,282.21
2016,8,13,17,0,680.0,80.0,1.5,26.0,344.0,318.23,233.46
2016,8,13,17,15,634.5,74.0,1.4,25.0,291.0,256.66,182.53
2016,8,13,17,30,589.0,68.0,1.3,24.0,238.0,199.94,134.97
2016,8,13,17,45,523.0,59.5,1.2,23.5,188.0,142.59,88.52
2016,8,13,18,0,457.0,51.0,1.1,23.0,138.0,93.22,51.68
2016,8,13,18,15,355.0,39.5,1.0,22.0,94.0,47.75,24.36
2016,8,13,18,30,253.0,28.0,0.9,21.0,50.0,22.59,11.65
2016,8,13,18,45,126.5,14.0,0.8,20.0,25.0,13.34,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,133.5,17.5,0.35,14.5,32.0,13.72,0.0
2016,8,14,6,0,267.0,35.0,0.3,15.0,64.0,28.83,18.74
2016,8,14,6,15,356.5,47.0,0.3,15.5,108.5,65.87,36.89
2016,8,14,6,30,446.0,59.0,0.3,16.0,153.0,113.15,69.63
2016,8,14,6,45,505.5,68.5,0.35,17.0,203.0,163.36,109.64
2016,8,14,7,0,565.0,78.0,0.4,18.0,253.0,220.69,157.22
2016,8,14,7,15,608.5,85.0,0.4,18.5,305.0,277.4,205.2
2016,8,14,7,30,652.0,92.0,0.4,19.0,357.0,338.65,255.83
2016,8,14,7,45,683.0,98.0,0.45,20.0,408.5,397.73,303.17
2016,8,14,8,0,714.0,104.0,0.5,21.0,460.0,459.23,350.52
2016,8,14,8,15,738.0,108.5,0.5,22.0,509.5,517.5,393.28
2016,8,14,8,30,762.0,113.0,0.5,23.0,559.0,576.5,434.73
2016,8,14,8,45,780.5,116.5,0.55,24.0,605.0,631.56,472.32
2016,8,14,9,0,799.0,120.0,0.6,25.0,651.0,686.37,508.43
2016,8,14,9,15,813.0,123.0,0.65,25.5,693.0,736.8,540.85
2016,8,14,9,30,827.0,126.0,0.7,26.0,735.0,785.99,570.91
2016,8,14,9,45,843.0,125.5,0.75,27.0,772.5,831.65,597.06
2016,8,14,10,0,859.0,125.0,0.8,28.0,810.0,870.16,618.24
2016,8,14,10,15,867.5,127.0,0.85,28.5,839.5,907.6,639.78
2016,8,14,10,30,876.0,129.0,0.9,29.0,869.0,942.39,659.49
2016,8,14,10,45,882.5,129.5,0.95,29.5,892.0,970.94,675.3
2016,8,14,11,0,889.0,130.0,1.0,30.0,915.0,996.4,689.24
2016,8,14,11,15,893.0,130.5,1.05,30.0,930.0,1016.17,701.19
2016,8,14,11,30,897.0,131.0,1.1,30.0,945.0,1032.49,711.24
2016,8,14,11,45,897.5,132.5,1.15,30.5,952.0,1042.8,716.4
2016,8,14,12,0,898.0,134.0,1.2,31.0,959.0,1049.47,719.54
2016,8,14,12,15,898.0,133.5,1.2,31.0,958.5,1049.94,719.7
2016,8,14,12,30,898.0,133.0,1.2,31.0,958.0,1046.74,717.89
2016,8,14,12,45,890.0,136.5,1.25,31.0,947.0,1035.96,712.6
2016,8,14,13,0,882.0,140.0,1.3,31.0,936.0,1021.7,705.37
2016,8,14,13,15,878.0,139.0,1.3,31.0,919.5,1003.44,694.98
2016,8,14,13,30,874.0,138.0,1.3,31.0,903.0,981.83,682.65
2016,8,14,13,45,865.0,138.0,1.35,31.0,878.0,953.34,666.89
2016,8,14,14,0,856.0,138.0,1.4,31.0,853.0,928.75,653.49
2016,8,14,14,15,847.0,136.0,1.4,30.5,822.0,892.14,633.01
2016,8,14,14,30,838.0,134.0,1.4,30.0,791.0,853.06,610.81
2016,8,14,14,45,824.0,132.5,1.4,30.0,753.0,808.22,583.38
2016,8,14,15,0,810.0,131.0,1.4,30.0,715.0,761.72,554.55
2016,8,14,15,15,794.5,127.5,1.4,29.5,672.0,710.73,522.94
2016,8,14,15,30,779.0,124.0,1.4,29.0,629.0,658.79,488.65
2016,8,14,15,45,759.5,120.0,1.4,28.5,582.0,603.71,451.01
2016,8,14,16,0,740.0,116.0,1.4,28.0,535.0,547.87,411.54
2016,8,14,16,15,714.0,111.0,1.35,27.0,484.5,488.01,368.21
2016,8,14,16,30,688.0,106.0,1.3,26.0,434.0,429.51,324.19
2016,8,14,16,45,656.0,99.0,1.3,25.5,382.5,368.3,276.06
2016,8,14,17,0,624.0,92.0,1.3,25.0,331.0,309.8,228.44
2016,8,14,17,15,576.0,84.0,1.25,24.0,279.0,248.8,178.38
2016,8,14,17,30,528.0,76.0,1.2,23.0,227.0,193.06,132.03
2016,8,14,17,45,464.5,65.5,1.15,22.0,178.0,137.98,87.7
2016,8,14,18,0,401.0,55.0,1.1,21.0,129.0,90.65,52.36
2016,8,14,18,15,302.5,41.5,1.0,20.0,87.0,46.07,24.69
2016,8,14,18,30,204.0,28.0,0.9,19.0,45.0,21.97,10.82
2016,8,14,18,45,102.0,14.0,0.85,18.5,22.5,13.34,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,190.0,15.0,0.8,12.5,35.0,11.62,0.0
2016,8,15,6,0,380.0,30.0,0.8,13.0,70.0,25.63,16.05
2016,8,15,6,15,475.5,39.0,0.75,13.5,118.0,66.37,33.39
2016,8,15,6,30,571.0,48.0,0.7,14.0,166.0,118.97,69.61
2016,8,15,6,45,631.5,53.5,0.7,14.5,219.0,174.53,115.0
2016,8,15,7,0,692.0,59.0,0.7,15.0,272.0,235.67,167.46
2016,8,15,7,15,731.5,63.5,0.65,15.5,326.0,296.0,220.11
2016,8,15,7,30,771.0,68.0,0.6,16.0,380.0,360.21,274.58
2016,8,15,7,45,800.0,71.5,0.6,17.0,433.5,422.41,325.38
2016,8,15,8,0,829.0,75.0,0.6,18.0,487.0,486.58,375.43
2016,8,15,8,15,849.0,78.0,0.6,18.5,537.5,546.0,420.59
2016,8,15,8,30,869.0,81.0,0.6,19.0,588.0,606.24,464.48
2016,8,15,8,45,884.5,83.0,0.6,20.0,635.0,662.49,502.91
2016,8,15,9,0,900.0,85.0,0.6,21.0,682.0,717.94,538.56
2016,8,15,9,15,911.5,87.0,0.65,21.5,724.5,769.33,570.69
2016,8,15,9,30,923.0,89.0,0.7,22.0,767.0,818.99,601.16
2016,8,15,9,45,923.5,95.0,0.75,22.5,801.0,861.83,626.75
2016,8,15,10,0,924.0,101.0,0.8,23.0,835.0,901.6,650.15
2016,8,15,10,15,931.0,102.0,0.85,23.5,865.0,938.74,671.69
2016,8,15,10,30,938.0,103.0,0.9,24.0,895.0,972.92,691.22
2016,8,15,10,45,941.0,105.0,0.95,25.0,917.0,1001.26,705.69
2016,8,15,11,0,944.0,107.0,1.0,26.0,939.0,1026.11,718.0
2016,8,15,11,15,947.0,108.0,1.05,26.0,954.0,1046.34,730.35
2016,8,15,11,30,950.0,109.0,1.1,26.0,969.0,1062.88,740.62
2016,8,15,11,45,949.0,110.5,1.2,26.5,975.5,1072.16,746.19
2016,8,15,12,0,948.0,112.0,1.3,27.0,982.0,1077.57,749.56
2016,8,15,12,15,948.0,112.0,1.3,27.0,981.0,1078.54,750.05
2016,8,15,12,30,948.0,112.0,1.3,27.0,980.0,1075.64,748.39
2016,8,15,12,45,934.0,119.0,1.35,27.0,967.5,1062.16,741.41
2016,8,15,13,0,920.0,126.0,1.4,27.0,955.0,1045.09,732.43
2016,8,15,13,15,916.5,125.0,1.4,26.5,938.0,1026.66,723.27
2016,8,15,13,30,913.0,124.0,1.4,26.0,921.0,1004.72,711.95
2016,8,15,13,45,908.0,122.0,1.45,26.0,896.5,976.95,696.39
2016,8,15,14,0,903.0,120.0,1.5,26.0,872.0,945.98,678.74
2016,8,15,14,15,895.0,118.5,1.45,25.5,840.5,909.84,657.61
2016,8,15,14,30,887.0,117.0,1.4,25.0,809.0,871.02,634.6
2016,8,15,14,45,880.0,113.0,1.35,25.0,772.0,827.97,607.39
2016,8,15,15,0,873.0,109.0,1.3,25.0,735.0,782.57,578.4
2016,8,15,15,15,859.0,106.5,1.25,24.5,692.0,734.72,548.53
2016,8,15,15,30,845.0,104.0,1.2,24.0,649.0,681.9,513.37
2016,8,15,15,45,831.5,99.0,1.15,24.0,602.0,625.82,473.39
2016,8,15,16,0,818.0,94.0,1.1,24.0,555.0,569.03,431.71
2016,8,15,16,15,794.0,90.5,1.05,23.5,503.5,507.91,386.26
2016,8,15,16,30,770.0,87.0,1.0,23.0,452.0,447.78,339.85
2016,8,15,16,45,743.0,81.0,0.95,22.5,399.5,385.23,289.92
2016,8,15,17,0,716.0,75.0,0.9,22.0,347.0,323.76,239.08
2016,8,15,17,15,670.0,69.5,0.85,21.0,293.0,260.44,186.24
2016,8,15,17,30,624.0,64.0,0.8,20.0,239.0,201.99,136.72
2016,8,15,17,45,561.0,55.5,0.75,19.5,188.0,143.12,88.38
2016,8,15,18,0,498.0,47.0,0.7,19.0,137.0,91.85,49.8
2016,8,15,18,15,387.0,36.5,0.65,18.0,92.5,44.78,22.18
2016,8,15,18,30,276.0,26.0,0.6,17.0,48.0,21.09,9.67
2016,8,15,18,45,138.0,13.0,0.6,16.0,24.0,12.39,0.0
2016,8,15,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,165.0,15.5,0.75,12.0,32.5,12.14,0.0
2016,8,16,6,0,330.0,31.0,0.7,13.0,65.0,26.34,16.53
2016,8,16,6,15,427.0,41.0,0.65,13.5,111.5,65.02,33.96
2016,8,16,6,30,524.0,51.0,0.6,14.0,158.0,115.8,68.99
2016,8,16,6,45,585.0,58.5,0.55,14.5,210.5,169.24,112.42
2016,8,16,7,0,646.0,66.0,0.5,15.0,263.0,229.89,163.99
2016,8,16,7,15,442.0,111.5,0.5,16.0,258.0,249.01,188.75
2016,8,16,7,30,238.0,157.0,0.5,17.0,253.0,242.01,188.67
2016,8,16,7,45,285.5,173.5,0.5,18.0,304.0,294.12,229.67
2016,8,16,8,0,333.0,190.0,0.5,19.0,355.0,351.32,273.19
2016,8,16,8,15,583.5,141.0,0.5,19.5,466.5,467.08,360.85
2016,8,16,8,30,834.0,92.0,0.5,20.0,578.0,598.76,457.01
2016,8,16,8,45,850.0,95.5,0.55,21.0,625.0,655.74,495.34
2016,8,16,9,0,866.0,99.0,0.6,22.0,672.0,709.31,530.83
2016,8,16,9,15,879.0,101.0,0.6,22.5,714.0,760.35,561.98
2016,8,16,9,30,892.0,103.0,0.6,23.0,756.0,809.87,591.46
2016,8,16,9,45,893.5,109.0,0.65,24.0,790.0,852.29,615.49
2016,8,16,10,0,895.0,115.0,0.7,25.0,824.0,891.82,637.37
2016,8,16,10,15,902.5,117.0,0.75,25.5,854.0,929.51,659.09
2016,8,16,10,30,910.0,119.0,0.8,26.0,884.0,964.38,678.88
2016,8,16,10,45,914.5,120.0,0.9,26.5,906.5,992.37,695.37
2016,8,16,11,0,919.0,121.0,1.0,27.0,929.0,1017.05,709.9
2016,8,16,11,15,922.5,122.0,1.05,27.0,944.5,1037.3,722.25
2016,8,16,11,30,926.0,123.0,1.1,27.0,960.0,1053.97,732.58
2016,8,16,11,45,927.5,123.5,1.15,27.5,967.0,1064.46,737.88
2016,8,16,12,0,929.0,124.0,1.2,28.0,974.0,1071.18,741.1
2016,8,16,12,15,929.0,123.5,1.2,28.0,973.0,1071.57,741.21
2016,8,16,12,30,929.0,123.0,1.2,28.0,972.0,1068.15,739.26
2016,8,16,12,45,912.0,131.5,1.25,28.5,958.5,1053.2,730.04
2016,8,16,13,0,895.0,140.0,1.3,29.0,945.0,1034.79,718.93
2016,8,16,13,15,891.0,139.0,1.3,29.0,928.0,1016.18,708.35
2016,8,16,13,30,887.0,138.0,1.3,29.0,911.0,994.17,695.74
2016,8,16,13,45,884.0,135.0,1.3,29.0,887.0,967.77,680.47
2016,8,16,14,0,881.0,132.0,1.3,29.0,863.0,938.14,663.22
2016,8,16,14,15,872.5,130.0,1.25,28.5,831.5,901.64,642.16
2016,8,16,14,30,864.0,128.0,1.2,28.0,800.0,867.94,622.77
2016,8,16,14,45,855.5,124.5,1.2,28.0,763.0,824.33,596.21
2016,8,16,15,0,847.0,121.0,1.2,28.0,726.0,778.55,568.01
2016,8,16,15,15,832.5,118.0,1.2,27.5,682.5,727.08,536.64
2016,8,16,15,30,818.0,115.0,1.2,27.0,639.0,674.47,502.02
2016,8,16,15,45,801.5,110.0,1.2,27.0,592.0,617.72,462.39
2016,8,16,16,0,785.0,105.0,1.2,27.0,545.0,560.63,421.25
2016,8,16,16,15,759.5,100.5,1.15,26.0,493.5,499.35,376.87
2016,8,16,16,30,734.0,96.0,1.1,25.0,442.0,438.91,331.29
2016,8,16,16,45,703.0,89.5,1.1,24.5,389.5,375.98,281.66
2016,8,16,17,0,672.0,83.0,1.1,24.0,337.0,315.6,232.24
2016,8,16,17,15,624.0,76.5,1.1,23.0,283.5,253.29,180.79
2016,8,16,17,30,576.0,70.0,1.1,22.0,230.0,196.17,132.93
2016,8,16,17,45,509.0,60.5,1.1,21.0,179.5,138.67,86.54
2016,8,16,18,0,442.0,51.0,1.1,20.0,129.0,89.36,49.95
2016,8,16,18,15,333.5,38.0,1.05,19.0,85.5,43.68,22.63
2016,8,16,18,30,225.0,25.0,1.0,18.0,42.0,20.29,8.22
2016,8,16,18,45,112.5,12.5,0.95,17.5,21.0,11.91,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,17.0,0.75,13.0,28.5,13.4,0.0
2016,8,17,6,0,235.0,34.0,0.7,14.0,57.0,27.77,17.5
2016,8,17,6,15,328.5,47.0,0.7,14.5,101.0,63.07,35.61
2016,8,17,6,30,422.0,60.0,0.7,15.0,145.0,111.28,69.41
2016,8,17,6,45,482.5,70.0,0.7,15.5,194.5,160.79,109.33
2016,8,17,7,0,543.0,80.0,0.7,16.0,244.0,217.59,157.16
2016,8,17,7,15,588.5,87.5,0.65,16.5,296.0,274.25,205.54
2016,8,17,7,30,634.0,95.0,0.6,17.0,348.0,335.74,256.79
2016,8,17,7,45,664.0,101.5,0.6,18.0,399.0,394.02,303.85
2016,8,17,8,0,694.0,108.0,0.6,19.0,450.0,454.65,350.78
2016,8,17,8,15,719.5,113.0,0.6,20.0,500.0,513.33,394.33
2016,8,17,8,30,745.0,118.0,0.6,21.0,550.0,573.18,436.87
2016,8,17,8,45,760.5,123.5,0.65,22.0,595.0,627.93,474.59
2016,8,17,9,0,776.0,129.0,0.7,23.0,640.0,681.09,509.95
2016,8,17,9,15,791.0,132.0,0.75,23.5,681.5,731.37,543.09
2016,8,17,9,30,806.0,135.0,0.8,24.0,723.0,780.53,573.55
2016,8,17,9,45,817.0,138.0,0.85,25.0,759.0,825.01,599.32
2016,8,17,10,0,828.0,141.0,0.9,26.0,795.0,867.54,623.41
2016,8,17,10,15,836.5,142.5,0.95,26.5,824.5,904.08,644.6
2016,8,17,10,30,845.0,144.0,1.0,27.0,854.0,938.05,664.07
2016,8,17,10,45,847.0,148.0,1.05,27.5,875.5,965.73,679.55
2016,8,17,11,0,849.0,152.0,1.1,28.0,897.0,990.19,693.08
2016,8,17,11,15,853.0,153.0,1.1,28.0,911.5,1010.12,704.38
2016,8,17,11,30,857.0,154.0,1.1,28.0,926.0,1026.68,713.74
2016,8,17,11,45,854.5,157.0,1.15,28.0,932.0,1035.35,719.41
2016,8,17,12,0,852.0,160.0,1.2,28.0,938.0,1040.39,723.1
2016,8,17,12,15,851.5,160.0,1.2,28.0,937.0,1040.69,723.18
2016,8,17,12,30,851.0,160.0,1.2,28.0,936.0,1037.38,721.28
2016,8,17,12,45,858.5,153.5,1.25,28.5,929.5,1031.66,717.55
2016,8,17,13,0,866.0,147.0,1.3,29.0,923.0,1013.33,706.29
2016,8,17,13,15,861.5,146.0,1.3,28.5,906.0,994.61,696.94
2016,8,17,13,30,857.0,145.0,1.3,28.0,889.0,980.65,690.54
2016,8,17,13,45,852.0,143.0,1.3,28.0,865.0,953.48,674.57
2016,8,17,14,0,847.0,141.0,1.3,28.0,841.0,923.27,656.8
2016,8,17,14,15,838.0,138.5,1.3,28.0,810.0,886.17,634.59
2016,8,17,14,30,829.0,136.0,1.3,28.0,779.0,846.61,610.68
2016,8,17,14,45,819.0,132.5,1.3,28.0,742.0,802.99,583.87
2016,8,17,15,0,809.0,129.0,1.3,28.0,705.0,757.44,555.48
2016,8,17,15,15,793.5,125.5,1.25,27.5,662.0,706.27,523.01
2016,8,17,15,30,778.0,122.0,1.2,27.0,619.0,654.17,487.98
2016,8,17,15,45,761.0,117.0,1.2,26.5,572.5,598.97,450.12
2016,8,17,16,0,744.0,112.0,1.2,26.0,526.0,543.82,410.92
2016,8,17,16,15,717.5,107.0,1.15,25.5,475.5,483.37,366.12
2016,8,17,16,30,691.0,102.0,1.1,25.0,425.0,424.36,320.82
2016,8,17,16,45,659.0,95.0,1.05,24.5,373.5,362.92,272.16
2016,8,17,17,0,627.0,88.0,1.0,24.0,322.0,304.22,224.08
2016,8,17,17,15,577.5,80.5,0.95,23.0,269.5,243.17,173.85
2016,8,17,17,30,528.0,73.0,0.9,22.0,217.0,187.59,127.57
2016,8,17,17,45,459.5,62.5,0.85,21.0,168.5,131.94,83.03
2016,8,17,18,0,391.0,52.0,0.8,20.0,120.0,84.7,48.24
2016,8,17,18,15,285.0,38.0,0.7,19.0,78.5,40.59,21.37
2016,8,17,18,30,179.0,24.0,0.6,18.0,37.0,18.89,6.24
2016,8,17,18,45,89.5,12.0,0.55,17.0,18.5,11.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,69.0,16.5,0.65,12.5,23.0,13.88,0.0
2016,8,18,6,0,138.0,33.0,0.6,13.0,46.0,26.5,16.37
2016,8,18,6,15,213.0,51.5,0.6,13.5,87.0,59.37,36.69
2016,8,18,6,30,288.0,70.0,0.6,14.0,128.0,101.82,67.65
2016,8,18,6,45,341.0,86.0,0.6,15.0,174.0,147.21,104.08
2016,8,18,7,0,394.0,102.0,0.6,16.0,220.0,199.09,146.97
2016,8,18,7,15,439.5,114.5,0.6,16.5,270.0,251.57,190.95
2016,8,18,7,30,485.0,127.0,0.6,17.0,320.0,309.09,238.28
2016,8,18,7,45,514.5,138.5,0.6,18.0,368.5,363.48,281.68
2016,8,18,8,0,544.0,150.0,0.6,19.0,417.0,420.45,325.45
2016,8,18,8,15,571.5,158.0,0.6,19.5,464.5,475.17,366.63
2016,8,18,8,30,599.0,166.0,0.6,20.0,512.0,534.74,409.85
2016,8,18,8,45,613.5,175.5,0.65,21.0,555.5,585.9,445.23
2016,8,18,9,0,628.0,185.0,0.7,22.0,599.0,636.88,479.38
2016,8,18,9,15,645.5,190.5,0.75,22.5,639.0,685.68,512.09
2016,8,18,9,30,663.0,196.0,0.8,23.0,679.0,734.01,543.72
2016,8,18,9,45,650.0,214.0,0.85,24.0,707.0,769.07,564.11
2016,8,18,10,0,637.0,232.0,0.9,25.0,735.0,800.91,582.03
2016,8,18,10,15,647.5,236.5,0.95,25.0,763.5,837.02,605.39
2016,8,18,10,30,658.0,241.0,1.0,25.0,792.0,871.28,627.28
2016,8,18,10,45,665.5,244.0,1.1,25.5,813.5,899.15,644.5
2016,8,18,11,0,673.0,247.0,1.2,26.0,835.0,924.63,660.16
2016,8,18,11,15,677.5,249.0,1.2,26.0,849.5,943.6,671.4
2016,8,18,11,30,682.0,251.0,1.2,26.0,864.0,959.78,680.9
2016,8,18,11,45,676.5,256.5,1.3,26.5,868.5,966.6,684.93
2016,8,18,12,0,671.0,262.0,1.4,27.0,873.0,970.3,687.0
2016,8,18,12,15,671.0,262.0,1.4,26.5,872.0,970.93,688.68
2016,8,18,12,30,671.0,262.0,1.4,26.0,871.0,968.53,688.59
2016,8,18,12,45,661.0,265.0,1.4,26.0,860.5,956.15,680.78
2016,8,18,13,0,651.0,268.0,1.4,26.0,850.0,940.97,671.37
2016,8,18,13,15,645.5,265.5,1.4,26.0,833.5,922.05,659.87
2016,8,18,13,30,640.0,263.0,1.4,26.0,817.0,900.54,646.74
2016,8,18,13,45,634.5,258.0,1.4,26.0,794.5,874.1,630.48
2016,8,18,14,0,629.0,253.0,1.4,26.0,772.0,845.36,612.66
2016,8,18,14,15,618.0,248.0,1.35,25.5,742.0,809.68,590.64
2016,8,18,14,30,607.0,243.0,1.3,25.0,712.0,772.37,567.29
2016,8,18,14,45,592.0,237.0,1.3,25.0,676.0,727.01,537.63
2016,8,18,15,0,577.0,231.0,1.3,25.0,640.0,683.46,508.66
2016,8,18,15,15,558.5,223.0,1.25,24.5,599.0,634.84,476.1
2016,8,18,15,30,540.0,215.0,1.2,24.0,558.0,586.26,442.83
2016,8,18,15,45,514.5,205.5,1.2,23.5,512.5,532.17,405.04
2016,8,18,16,0,489.0,196.0,1.2,23.0,467.0,479.38,367.11
2016,8,18,16,15,460.0,183.5,1.15,22.5,419.0,423.49,325.51
2016,8,18,16,30,431.0,171.0,1.1,22.0,371.0,369.9,284.5
2016,8,18,16,45,391.0,156.5,1.05,21.5,321.5,312.6,239.64
2016,8,18,17,0,351.0,142.0,1.0,21.0,272.0,256.95,195.11
2016,8,18,17,15,308.0,123.0,0.95,20.0,224.0,203.82,152.26
2016,8,18,17,30,265.0,104.0,0.9,19.0,176.0,155.78,113.16
2016,8,18,17,45,211.5,81.5,0.85,18.5,131.0,108.26,75.15
2016,8,18,18,0,158.0,59.0,0.8,18.0,86.0,67.69,44.08
2016,8,18,18,15,105.0,37.0,0.75,17.0,52.0,34.84,20.57
2016,8,18,18,30,52.0,15.0,0.7,16.0,18.0,12.74,1.49
2016,8,18,18,45,26.0,7.5,0.65,15.5,9.0,7.15,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,12.5,17.5,11.45,0.0
2016,8,19,6,0,85.0,27.0,0.8,13.0,35.0,22.86,13.18
2016,8,19,6,15,140.5,50.0,0.8,13.5,73.5,53.73,34.47
2016,8,19,6,30,196.0,73.0,0.8,14.0,112.0,92.39,63.83
2016,8,19,6,45,246.5,94.0,0.8,14.5,157.5,135.62,98.66
2016,8,19,7,0,297.0,115.0,0.8,15.0,203.0,185.22,139.65
2016,8,19,7,15,338.0,132.5,0.75,15.5,251.5,234.68,180.83
2016,8,19,7,30,379.0,150.0,0.7,16.0,300.0,291.76,227.41
2016,8,19,7,45,344.5,170.5,0.65,17.0,321.5,317.64,248.72
2016,8,19,8,0,310.0,191.0,0.6,18.0,343.0,342.1,267.61
2016,8,19,8,15,408.0,195.5,0.6,18.5,417.0,423.54,329.52
2016,8,19,8,30,506.0,200.0,0.6,19.0,491.0,510.4,393.28
2016,8,19,8,45,528.5,209.0,0.65,20.0,535.0,561.66,428.71
2016,8,19,9,0,551.0,218.0,0.7,21.0,579.0,613.74,463.99
2016,8,19,9,15,568.5,225.5,0.7,21.5,619.0,661.14,495.36
2016,8,19,9,30,586.0,233.0,0.7,22.0,659.0,708.32,525.78
2016,8,19,9,45,573.5,253.0,0.7,22.5,686.0,743.1,546.49
2016,8,19,10,0,561.0,273.0,0.7,23.0,713.0,775.05,564.99
2016,8,19,10,15,571.5,278.0,0.75,23.5,741.5,809.34,586.19
2016,8,19,10,30,582.0,283.0,0.8,24.0,770.0,842.07,606.09
2016,8,19,10,45,590.0,287.0,0.85,25.0,791.5,869.65,621.29
2016,8,19,11,0,598.0,291.0,0.9,26.0,813.0,895.16,635.04
2016,8,19,11,15,603.0,293.5,0.95,26.0,827.0,915.37,647.86
2016,8,19,11,30,608.0,296.0,1.0,26.0,841.0,931.65,658.34
2016,8,19,11,45,614.0,294.5,1.05,26.5,848.5,942.35,664.29
2016,8,19,12,0,620.0,293.0,1.1,27.0,856.0,950.3,668.64
2016,8,19,12,15,619.5,293.0,1.15,27.0,855.0,950.35,669.36
2016,8,19,12,30,619.0,293.0,1.2,27.0,854.0,947.52,668.46
2016,8,19,12,45,612.5,293.5,1.25,27.0,843.5,936.36,662.34
2016,8,19,13,0,606.0,294.0,1.3,27.0,833.0,922.52,654.65
2016,8,19,13,15,600.0,290.5,1.3,27.0,816.5,902.7,642.61
2016,8,19,13,30,594.0,287.0,1.3,27.0,800.0,878.95,628.16
2016,8,19,13,45,596.0,277.0,1.35,27.0,779.5,855.22,614.57
2016,8,19,14,0,598.0,267.0,1.4,27.0,759.0,831.1,600.5
2016,8,19,14,15,586.5,261.5,1.4,26.5,728.5,793.28,577.63
2016,8,19,14,30,575.0,256.0,1.4,26.0,698.0,756.12,554.86
2016,8,19,14,45,566.0,246.0,1.4,26.0,663.5,715.18,528.19
2016,8,19,15,0,557.0,236.0,1.4,26.0,629.0,673.08,500.27
2016,8,19,15,15,538.0,227.5,1.4,25.5,588.0,624.4,467.99
2016,8,19,15,30,519.0,219.0,1.4,25.0,547.0,575.87,435.0
2016,8,19,15,45,496.5,208.0,1.4,24.5,502.5,523.12,398.07
2016,8,19,16,0,474.0,197.0,1.4,24.0,458.0,471.44,360.84
2016,8,19,16,15,445.0,184.0,1.3,23.5,410.5,415.84,319.22
2016,8,19,16,30,416.0,171.0,1.2,23.0,363.0,362.59,278.32
2016,8,19,16,45,377.5,156.0,1.2,22.5,314.0,303.07,231.93
2016,8,19,17,0,339.0,141.0,1.2,22.0,265.0,251.47,190.62
2016,8,19,17,15,296.5,121.5,1.15,21.0,217.5,198.78,148.14
2016,8,19,17,30,254.0,102.0,1.1,20.0,170.0,151.14,109.43
2016,8,19,17,45,201.5,79.5,1.1,19.0,125.5,104.54,72.39
2016,8,19,18,0,149.0,57.0,1.1,18.0,81.0,64.8,42.06
2016,8,19,18,15,97.5,35.0,1.05,17.5,48.5,32.69,18.9
2016,8,19,18,30,46.0,13.0,1.0,17.0,16.0,11.09,0.0
2016,8,19,18,45,23.0,6.5,0.95,16.5,8.0,6.2,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,13.0,0.6,12.5,16.5,12.39,0.0
2016,8,20,6,0,83.0,26.0,0.5,13.0,33.0,22.04,12.33
2016,8,20,6,15,138.0,48.5,0.5,13.5,71.0,52.33,33.37
2016,8,20,6,30,193.0,71.0,0.5,14.0,109.0,90.33,62.18
2016,8,20,6,45,244.5,92.0,0.5,14.5,154.5,133.56,96.9
