Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,296.0,113.0,0.5,15.0,200.0,183.31,137.84
2016,8,20,7,15,337.0,130.0,0.45,15.5,248.0,232.23,178.38
2016,8,20,7,30,378.0,147.0,0.4,16.0,296.0,288.86,224.32
2016,8,20,7,45,414.5,160.5,0.4,17.0,344.5,342.25,266.33
2016,8,20,8,0,451.0,174.0,0.4,18.0,393.0,399.22,309.69
2016,8,20,8,15,478.0,185.0,0.45,18.5,439.5,451.83,349.38
2016,8,20,8,30,505.0,196.0,0.5,19.0,486.0,506.34,389.35
2016,8,20,8,45,530.5,204.0,0.55,20.0,530.5,558.49,425.76
2016,8,20,9,0,556.0,212.0,0.6,21.0,575.0,611.74,461.84
2016,8,20,9,15,573.5,219.5,0.6,21.5,614.5,659.33,493.23
2016,8,20,9,30,591.0,227.0,0.6,22.0,654.0,706.7,523.68
2016,8,20,9,45,644.0,211.5,0.65,23.0,698.5,762.83,559.81
2016,8,20,10,0,697.0,196.0,0.7,24.0,743.0,817.2,593.64
2016,8,20,10,15,706.5,199.5,0.75,24.5,771.5,853.12,614.75
2016,8,20,10,30,716.0,203.0,0.8,25.0,800.0,886.94,634.58
2016,8,20,10,45,728.5,201.5,0.9,25.5,823.0,916.06,652.22
2016,8,20,11,0,741.0,200.0,1.0,26.0,846.0,942.75,668.34
2016,8,20,11,15,745.5,201.5,1.05,26.0,860.0,962.14,680.4
2016,8,20,11,30,750.0,203.0,1.1,26.0,874.0,978.5,690.76
2016,8,20,11,45,759.0,199.5,1.15,26.5,882.5,990.93,697.45
2016,8,20,12,0,768.0,196.0,1.2,27.0,891.0,993.77,698.38
2016,8,20,12,15,767.5,195.5,1.2,27.0,890.0,993.34,698.06
2016,8,20,12,30,767.0,195.0,1.2,27.0,889.0,989.6,695.87
2016,8,20,12,45,760.0,197.0,1.3,27.0,878.5,984.94,694.9
2016,8,20,13,0,753.0,199.0,1.4,27.0,868.0,970.81,688.08
2016,8,20,13,15,748.5,197.5,1.4,26.5,852.0,952.38,678.51
2016,8,20,13,30,744.0,196.0,1.4,26.0,836.0,930.97,667.12
2016,8,20,13,45,742.0,190.5,1.45,26.0,813.5,904.83,652.08
2016,8,20,14,0,740.0,185.0,1.5,26.0,791.0,875.88,635.16
2016,8,20,14,15,730.0,182.0,1.5,25.5,760.5,839.9,614.14
2016,8,20,14,30,720.0,179.0,1.5,25.0,730.0,801.89,591.57
2016,8,20,14,45,708.5,174.0,1.5,25.0,694.0,758.79,563.91
2016,8,20,15,0,697.0,169.0,1.5,25.0,658.0,714.24,534.19
2016,8,20,15,15,679.5,164.0,1.45,24.5,616.5,664.21,500.56
2016,8,20,15,30,662.0,159.0,1.4,24.0,575.0,613.75,465.8
2016,8,20,15,45,640.0,152.5,1.4,23.5,529.0,558.88,427.2
2016,8,20,16,0,618.0,146.0,1.4,23.0,483.0,504.64,387.8
2016,8,20,16,15,588.5,138.0,1.3,22.5,434.5,446.03,343.41
2016,8,20,16,30,559.0,130.0,1.2,22.0,386.0,389.49,299.29
2016,8,20,16,45,520.5,120.5,1.2,21.5,336.0,327.93,250.42
2016,8,20,17,0,482.0,111.0,1.2,21.0,286.0,272.81,205.24
2016,8,20,17,15,432.0,99.0,1.15,20.0,236.5,216.18,158.58
2016,8,20,17,30,382.0,87.0,1.1,19.0,187.0,165.28,116.36
2016,8,20,17,45,314.5,71.0,1.05,18.5,141.0,114.02,75.33
2016,8,20,18,0,247.0,55.0,1.0,18.0,95.0,71.18,43.42
2016,8,20,18,15,166.0,36.0,0.95,17.0,58.5,33.94,18.77
2016,8,20,18,30,85.0,17.0,0.9,16.0,22.0,13.3,0.0
2016,8,20,18,45,42.5,8.5,0.9,15.5,11.0,8.1,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.5,0.8,12.5,19.5,13.82,0.0
2016,8,21,6,0,113.0,29.0,0.8,13.0,39.0,24.48,14.05
2016,8,21,6,15,183.5,49.0,0.8,13.5,78.0,55.82,34.6
2016,8,21,6,30,254.0,69.0,0.8,14.0,117.0,96.95,65.0
2016,8,21,6,45,313.5,85.0,0.85,14.5,163.5,141.58,100.83
2016,8,21,7,0,373.0,101.0,0.9,15.0,210.0,193.53,144.04
2016,8,21,7,15,222.5,128.5,0.85,15.5,197.0,195.07,151.69
2016,8,21,7,30,72.0,156.0,0.8,16.0,184.0,174.91,138.71
2016,8,21,7,45,175.0,175.0,0.75,17.0,256.5,245.93,194.64
2016,8,21,8,0,278.0,194.0,0.7,18.0,329.0,330.11,259.42
2016,8,21,8,15,437.5,178.5,0.7,18.5,416.5,423.84,330.95
2016,8,21,8,30,597.0,163.0,0.7,19.0,504.0,532.05,411.18
2016,8,21,8,45,622.0,168.5,0.7,20.0,549.5,586.04,448.03
2016,8,21,9,0,647.0,174.0,0.7,21.0,595.0,640.79,484.62
2016,8,21,9,15,664.0,179.0,0.7,21.5,635.5,689.55,516.77
2016,8,21,9,30,681.0,184.0,0.7,22.0,676.0,737.72,547.68
2016,8,21,9,45,679.5,196.0,0.75,22.5,707.5,776.95,572.22
2016,8,21,10,0,678.0,208.0,0.8,23.0,739.0,813.75,594.81
2016,8,21,10,15,688.5,211.5,0.85,23.5,767.5,850.02,616.91
2016,8,21,10,30,699.0,215.0,0.9,24.0,796.0,884.29,637.19
2016,8,21,10,45,709.5,215.5,0.95,24.5,819.0,913.25,653.97
2016,8,21,11,0,720.0,216.0,1.0,25.0,842.0,939.78,669.22
2016,8,21,11,15,725.0,217.5,1.05,25.0,856.5,959.33,681.44
2016,8,21,11,30,730.0,219.0,1.1,25.0,871.0,975.92,691.99
2016,8,21,11,45,735.5,218.0,1.15,25.5,878.5,987.34,698.09
2016,8,21,12,0,741.0,217.0,1.2,26.0,886.0,995.59,702.38
2016,8,21,12,15,740.5,217.0,1.2,26.0,884.5,995.59,702.26
2016,8,21,12,30,740.0,217.0,1.2,26.0,883.0,992.33,700.35
2016,8,21,12,45,754.5,205.0,1.3,26.0,879.0,988.11,699.67
2016,8,21,13,0,769.0,193.0,1.4,26.0,875.0,974.28,693.02
2016,8,21,13,15,763.5,191.5,1.4,25.5,857.5,960.57,686.4
2016,8,21,13,30,758.0,190.0,1.4,25.0,840.0,937.87,674.12
2016,8,21,13,45,751.0,187.5,1.45,25.0,815.5,909.87,657.9
2016,8,21,14,0,744.0,185.0,1.5,25.0,791.0,879.26,639.9
2016,8,21,14,15,733.0,181.5,1.5,24.5,760.0,841.69,617.8
2016,8,21,14,30,722.0,178.0,1.5,24.0,729.0,802.15,594.14
2016,8,21,14,45,707.5,174.0,1.5,23.5,691.5,757.55,566.44
2016,8,21,15,0,693.0,170.0,1.5,23.0,654.0,711.73,536.64
2016,8,21,15,15,674.5,165.0,1.45,22.5,612.0,661.09,502.29
2016,8,21,15,30,656.0,160.0,1.4,22.0,570.0,610.13,466.85
2016,8,21,15,45,631.5,154.0,1.4,22.0,523.5,554.47,426.48
2016,8,21,16,0,607.0,148.0,1.4,22.0,477.0,499.7,385.65
2016,8,21,16,15,577.0,140.0,1.35,21.0,428.0,441.38,342.13
2016,8,21,16,30,547.0,132.0,1.3,20.0,379.0,382.57,296.73
2016,8,21,16,45,506.0,122.5,1.3,19.5,329.0,323.4,249.21
2016,8,21,17,0,465.0,113.0,1.3,19.0,279.0,268.3,203.68
2016,8,21,17,15,414.5,100.0,1.3,18.5,230.0,211.63,156.4
2016,8,21,17,30,364.0,87.0,1.3,18.0,181.0,160.8,113.85
2016,8,21,17,45,296.0,71.0,1.35,17.5,135.5,110.68,73.67
2016,8,21,18,0,228.0,55.0,1.4,17.0,90.0,69.04,42.62
2016,8,21,18,15,150.0,35.5,1.35,16.0,55.0,32.73,18.14
2016,8,21,18,30,72.0,16.0,1.3,15.0,20.0,12.53,0.0
2016,8,21,18,45,36.0,8.0,1.3,14.5,10.0,7.63,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,1.1,12.5,11.0,10.48,0.0
2016,8,22,6,0,0.0,22.0,1.1,13.0,22.0,20.43,10.55
2016,8,22,6,15,4.0,43.0,1.1,13.5,44.0,39.64,27.34
2016,8,22,6,30,8.0,64.0,1.1,14.0,66.0,59.81,44.73
2016,8,22,6,45,20.5,86.5,1.1,14.5,92.0,84.25,65.15
2016,8,22,7,0,33.0,109.0,1.1,15.0,118.0,110.41,86.83
2016,8,22,7,15,44.5,130.5,1.0,15.5,146.0,137.07,108.67
2016,8,22,7,30,56.0,152.0,0.9,16.0,174.0,165.25,131.4
2016,8,22,7,45,110.0,178.5,0.85,16.5,229.0,221.44,176.02
2016,8,22,8,0,164.0,205.0,0.8,17.0,284.0,281.29,222.73
2016,8,22,8,15,231.0,220.5,0.8,17.5,345.0,343.3,270.47
2016,8,22,8,30,298.0,236.0,0.8,18.0,406.0,417.59,326.37
2016,8,22,8,45,475.5,202.0,0.8,19.0,499.0,521.87,403.87
2016,8,22,9,0,653.0,168.0,0.8,20.0,592.0,639.48,487.7
2016,8,22,9,15,670.0,173.0,0.8,20.5,632.0,688.48,519.57
2016,8,22,9,30,687.0,178.0,0.8,21.0,672.0,736.87,550.91
2016,8,22,9,45,685.5,189.5,0.85,21.5,703.0,775.83,575.47
2016,8,22,10,0,684.0,201.0,0.9,22.0,734.0,812.34,598.05
2016,8,22,10,15,694.0,204.5,0.95,22.5,762.5,848.3,619.85
2016,8,22,10,30,704.0,208.0,1.0,23.0,791.0,882.22,640.05
2016,8,22,10,45,713.5,208.5,1.05,23.5,813.0,910.29,656.4
2016,8,22,11,0,723.0,209.0,1.1,24.0,835.0,935.87,671.17
2016,8,22,11,15,727.5,210.5,1.15,24.0,849.5,954.92,683.16
2016,8,22,11,30,732.0,212.0,1.2,24.0,864.0,970.99,693.45
2016,8,22,11,45,738.0,210.0,1.25,24.5,871.5,981.79,699.21
2016,8,22,12,0,744.0,208.0,1.3,25.0,879.0,989.42,703.15
2016,8,22,12,15,743.5,208.0,1.3,25.0,877.5,989.37,703.0
2016,8,22,12,30,743.0,208.0,1.3,25.0,876.0,986.04,701.03
2016,8,22,12,45,707.0,227.0,1.35,25.0,857.0,964.01,688.3
2016,8,22,13,0,671.0,246.0,1.4,25.0,838.0,939.14,673.95
2016,8,22,13,15,665.5,244.0,1.4,24.5,821.5,920.21,663.86
2016,8,22,13,30,660.0,242.0,1.4,24.0,805.0,898.63,651.84
2016,8,22,13,45,658.5,235.0,1.45,24.0,783.0,873.18,636.83
2016,8,22,14,0,657.0,228.0,1.5,24.0,761.0,845.16,619.97
2016,8,22,14,15,645.5,223.5,1.5,23.5,731.0,808.53,597.58
2016,8,22,14,30,634.0,219.0,1.5,23.0,701.0,770.23,573.73
2016,8,22,14,45,625.0,211.0,1.5,23.0,666.0,729.0,546.47
2016,8,22,15,0,616.0,203.0,1.5,23.0,631.0,686.39,517.76
2016,8,22,15,15,597.0,196.0,1.45,22.5,590.0,636.49,483.78
2016,8,22,15,30,578.0,189.0,1.4,22.0,549.0,583.55,446.9
2016,8,22,15,45,558.0,179.5,1.4,21.5,504.5,531.0,409.57
2016,8,22,16,0,538.0,170.0,1.4,21.0,460.0,479.13,371.54
2016,8,22,16,15,508.0,160.0,1.35,20.5,412.0,422.65,328.6
2016,8,22,16,30,478.0,150.0,1.3,20.0,364.0,368.5,286.21
2016,8,22,16,45,442.0,137.0,1.3,19.5,315.5,311.72,240.77
2016,8,22,17,0,406.0,124.0,1.3,19.0,267.0,258.57,197.07
2016,8,22,17,15,357.5,108.5,1.25,18.0,219.0,203.57,151.75
2016,8,22,17,30,309.0,93.0,1.2,17.0,171.0,154.28,110.92
2016,8,22,17,45,250.5,73.5,1.15,16.5,127.0,105.08,71.22
2016,8,22,18,0,192.0,54.0,1.1,16.0,83.0,64.71,40.62
2016,8,22,18,15,122.0,33.5,1.0,15.5,49.5,31.0,17.15
2016,8,22,18,30,52.0,13.0,0.9,15.0,16.0,11.07,0.0
2016,8,22,18,45,26.0,6.5,0.85,14.5,8.0,6.2,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,65.5,14.0,0.8,13.0,19.5,13.34,0.0
2016,8,23,6,0,131.0,28.0,0.8,14.0,39.0,22.49,11.81
2016,8,23,6,15,213.0,46.0,0.75,14.5,79.0,55.0,32.66
2016,8,23,6,30,295.0,64.0,0.7,15.0,119.0,97.99,63.73
2016,8,23,6,45,359.0,78.0,0.7,15.5,166.5,144.18,100.62
2016,8,23,7,0,423.0,92.0,0.7,16.0,214.0,198.19,145.47
2016,8,23,7,15,470.5,102.5,0.65,16.5,263.5,251.22,190.27
2016,8,23,7,30,518.0,113.0,0.6,17.0,313.0,309.49,238.48
2016,8,23,7,45,557.0,120.5,0.6,17.5,363.5,368.74,286.42
2016,8,23,8,0,596.0,128.0,0.6,18.0,414.0,429.16,333.73
2016,8,23,8,15,623.5,135.0,0.6,18.5,462.0,486.01,376.79
2016,8,23,8,30,651.0,142.0,0.6,19.0,510.0,544.45,419.49
2016,8,23,8,45,674.5,146.0,0.65,20.0,555.5,598.51,457.3
2016,8,23,9,0,698.0,150.0,0.7,21.0,601.0,653.03,494.21
2016,8,23,9,15,714.0,154.0,0.7,21.5,641.5,702.14,526.55
2016,8,23,9,30,730.0,158.0,0.7,22.0,682.0,750.42,557.31
2016,8,23,9,45,717.0,175.0,0.75,22.5,711.0,787.35,579.73
2016,8,23,10,0,704.0,192.0,0.8,23.0,740.0,820.81,599.79
2016,8,23,10,15,714.0,195.0,0.8,23.5,768.5,856.83,620.55
2016,8,23,10,30,724.0,198.0,0.8,24.0,797.0,890.73,639.65
2016,8,23,10,45,734.5,198.5,0.85,24.5,819.5,920.15,656.65
2016,8,23,11,0,745.0,199.0,0.9,25.0,842.0,947.04,672.04
2016,8,23,11,15,750.0,200.0,0.95,25.5,856.5,966.34,682.74
2016,8,23,11,30,755.0,201.0,1.0,26.0,871.0,982.6,691.7
2016,8,23,11,45,760.5,199.5,1.05,26.5,879.0,993.53,697.48
2016,8,23,12,0,766.0,198.0,1.1,27.0,887.0,994.59,697.38
2016,8,23,12,15,766.0,198.0,1.1,27.0,885.5,994.99,697.6
2016,8,23,12,30,766.0,198.0,1.1,27.0,884.0,998.65,699.94
2016,8,23,12,45,781.0,186.5,1.15,27.0,879.5,989.16,695.19
2016,8,23,13,0,796.0,175.0,1.2,27.0,875.0,982.52,692.43
2016,8,23,13,15,791.0,174.0,1.2,27.0,858.0,963.51,681.22
2016,8,23,13,30,786.0,173.0,1.2,27.0,841.0,941.41,668.29
2016,8,23,13,45,781.5,169.0,1.25,27.0,817.5,913.76,652.64
2016,8,23,14,0,777.0,165.0,1.3,27.0,794.0,883.28,635.11
2016,8,23,14,15,767.0,162.5,1.3,26.5,763.0,846.88,614.16
2016,8,23,14,30,757.0,160.0,1.3,26.0,732.0,811.52,593.68
2016,8,23,14,45,746.0,155.0,1.35,26.0,695.5,767.3,566.41
2016,8,23,15,0,735.0,150.0,1.4,26.0,659.0,721.48,537.22
2016,8,23,15,15,717.5,146.0,1.4,25.5,616.5,670.76,503.72
2016,8,23,15,30,700.0,142.0,1.4,25.0,574.0,619.51,468.87
2016,8,23,15,45,680.0,135.5,1.4,24.5,528.0,563.95,429.86
2016,8,23,16,0,660.0,129.0,1.4,24.0,482.0,508.75,389.78
2016,8,23,16,15,630.5,122.5,1.35,23.5,432.5,449.41,344.96
2016,8,23,16,30,601.0,116.0,1.3,23.0,383.0,392.06,300.19
2016,8,23,16,45,564.5,107.0,1.3,22.5,332.5,331.85,252.01
2016,8,23,17,0,528.0,98.0,1.3,22.0,282.0,275.13,205.18
2016,8,23,17,15,475.0,87.5,1.25,21.0,232.0,214.41,155.0
2016,8,23,17,30,422.0,77.0,1.2,20.0,182.0,161.98,111.38
2016,8,23,17,45,351.0,63.0,1.2,19.0,136.5,110.01,70.13
2016,8,23,18,0,280.0,49.0,1.2,18.0,91.0,66.87,38.72
2016,8,23,18,15,183.0,32.0,1.15,17.5,55.0,29.54,14.98
2016,8,23,18,30,86.0,15.0,1.1,17.0,19.0,11.82,0.0
2016,8,23,18,45,43.0,7.5,1.1,16.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,0.85,12.5,21.5,12.87,0.0
2016,8,24,6,0,193.0,27.0,0.8,13.0,43.0,21.93,11.08
2016,8,24,6,15,288.5,42.0,0.75,13.5,85.0,56.56,31.42
2016,8,24,6,30,384.0,57.0,0.7,14.0,127.0,103.2,64.37
2016,8,24,6,45,258.5,85.0,0.7,14.5,139.0,130.45,93.72
2016,8,24,7,0,133.0,113.0,0.7,15.0,151.0,141.23,108.87
2016,8,24,7,15,152.5,133.5,0.65,15.5,185.5,176.32,138.11
2016,8,24,7,30,172.0,154.0,0.6,16.0,220.0,213.74,168.67
2016,8,24,7,45,161.0,178.5,0.6,17.0,247.5,244.07,192.8
2016,8,24,8,0,150.0,203.0,0.6,18.0,275.0,273.07,214.91
2016,8,24,8,15,205.5,221.5,0.6,18.5,331.5,331.07,259.37
2016,8,24,8,30,261.0,240.0,0.6,19.0,388.0,400.35,311.05
2016,8,24,8,45,518.0,182.5,0.65,20.0,506.0,530.78,408.77
2016,8,24,9,0,775.0,125.0,0.7,21.0,624.0,679.87,515.0
2016,8,24,9,15,789.5,128.0,0.7,21.5,665.0,729.82,546.12
2016,8,24,9,30,804.0,131.0,0.7,22.0,706.0,778.56,575.79
2016,8,24,9,45,824.5,129.0,0.75,22.5,744.0,825.55,604.52
2016,8,24,10,0,845.0,127.0,0.8,23.0,782.0,871.14,631.94
2016,8,24,10,15,853.0,129.0,0.85,23.5,811.0,908.16,653.58
2016,8,24,10,30,861.0,131.0,0.9,24.0,840.0,935.45,669.03
2016,8,24,10,45,866.0,132.5,0.95,24.5,861.5,963.03,684.73
2016,8,24,11,0,871.0,134.0,1.0,25.0,883.0,987.44,698.42
2016,8,24,11,15,874.5,135.0,1.0,25.0,897.5,1006.58,709.33
2016,8,24,11,30,878.0,136.0,1.0,25.0,912.0,1022.28,718.27
2016,8,24,11,45,878.5,136.5,1.05,25.5,918.0,1030.93,722.62
2016,8,24,12,0,879.0,137.0,1.1,26.0,924.0,1035.96,724.97
2016,8,24,12,15,878.5,137.0,1.15,26.0,922.5,1035.82,725.75
2016,8,24,12,30,878.0,137.0,1.2,26.0,921.0,1032.05,724.49
2016,8,24,12,45,863.5,143.5,1.25,26.0,908.0,1017.36,716.68
2016,8,24,13,0,849.0,150.0,1.3,26.0,895.0,1008.45,712.61
2016,8,24,13,15,844.5,149.0,1.3,26.0,877.5,989.06,701.21
2016,8,24,13,30,840.0,148.0,1.3,26.0,860.0,966.38,687.94
2016,8,24,13,45,833.0,146.5,1.35,26.0,835.5,937.7,671.66
2016,8,24,14,0,826.0,145.0,1.4,26.0,811.0,906.12,653.46
2016,8,24,14,15,816.5,142.5,1.4,25.5,779.0,868.63,631.86
2016,8,24,14,30,807.0,140.0,1.4,25.0,747.0,828.79,608.48
2016,8,24,14,45,795.0,137.0,1.4,25.0,709.5,784.33,580.53
2016,8,24,15,0,783.0,134.0,1.4,25.0,672.0,738.18,551.1
2016,8,24,15,15,766.0,130.0,1.4,24.5,629.0,686.03,517.05
2016,8,24,15,30,749.0,126.0,1.4,24.0,586.0,634.39,481.84
2016,8,24,15,45,728.5,121.0,1.45,24.0,539.0,577.7,441.34
2016,8,24,16,0,708.0,116.0,1.5,24.0,492.0,521.3,399.69
2016,8,24,16,15,679.0,110.5,1.45,23.0,441.5,460.7,354.44
2016,8,24,16,30,650.0,105.0,1.4,22.0,391.0,401.95,308.85
2016,8,24,16,45,613.5,97.0,1.4,21.5,339.5,339.97,258.78
2016,8,24,17,0,577.0,89.0,1.4,21.0,288.0,281.41,209.89
2016,8,24,17,15,523.0,80.0,1.4,20.0,237.0,220.94,159.34
2016,8,24,17,30,469.0,71.0,1.4,19.0,186.0,166.66,113.72
2016,8,24,17,45,393.5,58.5,1.4,18.5,139.0,112.47,70.4
2016,8,24,18,0,318.0,46.0,1.4,18.0,92.0,66.51,37.06
2016,8,24,18,15,208.5,30.0,1.35,17.0,55.0,27.74,13.3
2016,8,24,18,30,99.0,14.0,1.3,16.0,18.0,13.34,0.0
2016,8,24,18,45,49.5,7.0,1.3,15.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,105.5,13.0,1.05,12.5,21.5,12.39,0.0
2016,8,25,6,0,211.0,26.0,1.1,13.0,43.0,21.82,10.54
2016,8,25,6,15,312.0,39.0,1.05,13.5,85.0,56.44,30.43
2016,8,25,6,30,413.0,52.0,1.0,14.0,127.0,103.68,63.49
2016,8,25,6,45,206.5,68.5,1.0,14.5,106.0,105.23,74.95
2016,8,25,7,0,0.0,85.0,1.0,15.0,85.0,79.02,61.55
2016,8,25,7,15,0.0,104.0,0.95,15.5,104.0,96.96,76.48
2016,8,25,7,30,0.0,123.0,0.9,16.0,123.0,115.01,91.06
2016,8,25,7,45,12.0,149.0,0.85,16.5,155.0,145.03,115.06
2016,8,25,8,0,24.0,175.0,0.8,17.0,187.0,176.6,139.91
2016,8,25,8,15,36.0,202.0,0.8,17.5,221.5,214.71,169.53
2016,8,25,8,30,48.0,229.0,0.8,18.0,256.0,251.05,197.19
2016,8,25,8,45,430.0,167.0,0.8,19.0,441.5,458.34,359.45
2016,8,25,9,0,812.0,105.0,0.8,20.0,627.0,685.37,523.81
2016,8,25,9,15,826.5,108.0,0.8,20.5,668.5,736.84,554.36
2016,8,25,9,30,841.0,111.0,0.8,21.0,710.0,787.02,585.13
2016,8,25,9,45,854.0,111.5,0.85,21.5,746.0,826.78,609.21
2016,8,25,10,0,867.0,112.0,0.9,22.0,782.0,869.01,634.75
2016,8,25,10,15,875.0,113.5,0.9,22.5,811.5,905.61,655.48
2016,8,25,10,30,883.0,115.0,0.9,23.0,841.0,939.45,674.27
2016,8,25,10,45,887.0,117.5,0.95,23.5,863.0,967.63,690.3
2016,8,25,11,0,891.0,120.0,1.0,24.0,885.0,992.52,704.31
2016,8,25,11,15,895.0,120.5,1.05,24.0,899.5,1011.91,716.36
2016,8,25,11,30,899.0,121.0,1.1,24.0,914.0,1027.8,726.41
2016,8,25,11,45,898.0,123.0,1.15,24.5,920.0,1036.63,730.87
2016,8,25,12,0,897.0,125.0,1.2,25.0,926.0,1041.74,733.25
2016,8,25,12,15,897.0,125.0,1.2,25.0,924.5,1042.05,733.35
2016,8,25,12,30,897.0,125.0,1.2,25.0,923.0,1038.63,731.38
2016,8,25,12,45,886.0,129.5,1.2,25.0,911.0,1025.23,723.46
2016,8,25,13,0,875.0,134.0,1.2,25.0,899.0,1008.38,713.64
2016,8,25,13,15,871.0,133.0,1.2,25.0,881.5,989.35,702.59
2016,8,25,13,30,867.0,132.0,1.2,25.0,864.0,966.99,689.51
2016,8,25,13,45,860.0,130.5,1.25,25.0,839.0,938.1,673.15
2016,8,25,14,0,853.0,129.0,1.3,25.0,814.0,912.87,659.07
2016,8,25,14,15,844.0,127.0,1.3,24.5,782.0,875.47,637.52
2016,8,25,14,30,835.0,125.0,1.3,24.0,750.0,835.61,614.19
2016,8,25,14,45,824.0,122.0,1.3,24.0,712.5,790.87,586.12
2016,8,25,15,0,813.0,119.0,1.3,24.0,675.0,744.28,556.46
2016,8,25,15,15,797.0,115.5,1.3,23.5,632.0,692.05,523.0
2016,8,25,15,30,781.0,112.0,1.3,23.0,589.0,638.95,486.75
2016,8,25,15,45,763.5,107.0,1.3,22.5,542.0,582.81,447.11
2016,8,25,16,0,746.0,102.0,1.3,22.0,495.0,526.83,406.11
2016,8,25,16,15,718.5,97.0,1.25,21.5,444.5,465.55,359.33
2016,8,25,16,30,691.0,92.0,1.2,21.0,394.0,405.87,312.12
2016,8,25,16,45,657.5,85.0,1.2,20.5,342.5,343.79,261.61
2016,8,25,17,0,624.0,78.0,1.2,20.0,291.0,284.7,211.83
2016,8,25,17,15,570.5,70.5,1.2,19.0,239.5,223.14,159.9
2016,8,25,17,30,517.0,63.0,1.2,18.0,188.0,167.63,112.82
2016,8,25,17,45,442.0,52.0,1.2,17.0,140.0,112.11,68.31
2016,8,25,18,0,367.0,41.0,1.2,16.0,92.0,65.94,35.17
2016,8,25,18,15,243.5,27.0,1.15,15.5,55.0,25.65,11.39
2016,8,25,18,30,120.0,13.0,1.1,15.0,18.0,12.39,0.0
2016,8,25,18,45,60.0,6.5,1.05,14.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,122.5,12.5,0.85,12.5,22.0,11.91,0.0
2016,8,26,6,0,245.0,25.0,0.9,13.0,44.0,21.09,9.51
2016,8,26,6,15,352.5,37.0,0.9,13.5,87.5,57.35,29.72
2016,8,26,6,30,460.0,49.0,0.9,14.0,131.0,107.04,64.17
2016,8,26,6,45,527.0,57.5,0.9,14.5,181.5,159.02,106.42
2016,8,26,7,0,594.0,66.0,0.9,15.0,232.0,219.08,157.65
2016,8,26,7,15,313.5,104.0,0.9,15.5,193.0,204.14,157.09
2016,8,26,7,30,33.0,142.0,0.9,16.0,154.0,147.62,117.15
2016,8,26,7,45,73.0,171.0,0.9,16.5,204.0,195.59,155.73
2016,8,26,8,0,113.0,200.0,0.9,17.0,254.0,252.57,200.57
2016,8,26,8,15,457.5,147.5,0.9,17.5,399.0,406.0,321.32
2016,8,26,8,30,802.0,95.0,0.9,18.0,544.0,587.38,457.68
2016,8,26,8,45,820.5,97.5,0.9,19.0,590.5,643.58,495.51
2016,8,26,9,0,839.0,100.0,0.9,20.0,637.0,699.38,532.83
2016,8,26,9,15,852.5,102.5,0.95,20.5,678.5,747.02,563.16
2016,8,26,9,30,866.0,105.0,1.0,21.0,720.0,796.39,594.18
2016,8,26,9,45,839.0,126.0,1.05,21.5,746.0,835.29,617.77
2016,8,26,10,0,812.0,147.0,1.1,22.0,772.0,864.72,635.03
2016,8,26,10,15,820.5,149.0,1.1,22.0,801.5,901.19,657.34
2016,8,26,10,30,829.0,151.0,1.1,22.0,831.0,935.07,677.73
2016,8,26,10,45,834.5,153.0,1.15,22.5,852.5,963.34,693.98
2016,8,26,11,0,840.0,155.0,1.2,23.0,874.0,988.52,708.32
2016,8,26,11,15,844.0,156.0,1.2,23.0,888.5,1007.96,719.6
2016,8,26,11,30,848.0,157.0,1.2,23.0,903.0,1023.99,728.9
2016,8,26,11,45,849.5,157.5,1.25,23.5,909.0,1033.49,733.78
2016,8,26,12,0,851.0,158.0,1.3,24.0,915.0,1039.39,736.62
2016,8,26,12,15,850.5,158.0,1.3,24.0,913.5,1039.12,736.37
2016,8,26,12,30,850.0,158.0,1.3,24.0,912.0,1035.2,734.08
2016,8,26,12,45,849.0,156.0,1.35,24.0,902.5,1025.05,728.97
2016,8,26,13,0,848.0,154.0,1.4,24.0,893.0,1011.34,721.78
2016,8,26,13,15,843.5,152.5,1.4,24.0,875.0,991.26,709.89
2016,8,26,13,30,839.0,151.0,1.4,24.0,857.0,967.89,696.04
2016,8,26,13,45,833.5,148.0,1.4,24.0,832.5,938.86,678.62
2016,8,26,14,0,828.0,145.0,1.4,24.0,808.0,906.86,659.29
2016,8,26,14,15,818.0,143.0,1.4,23.5,776.0,869.23,637.43
2016,8,26,14,30,808.0,141.0,1.4,23.0,744.0,829.27,613.79
2016,8,26,14,45,798.0,136.5,1.4,23.0,706.0,784.64,585.52
2016,8,26,15,0,788.0,132.0,1.4,23.0,668.0,738.16,555.65
2016,8,26,15,15,771.0,128.0,1.35,22.5,624.5,685.67,520.62
2016,8,26,15,30,754.0,124.0,1.3,22.0,581.0,633.67,484.5
2016,8,26,15,45,735.0,118.5,1.3,22.0,534.0,577.04,443.47
2016,8,26,16,0,716.0,113.0,1.3,22.0,487.0,520.53,401.26
2016,8,26,16,15,686.0,107.0,1.25,21.0,436.0,458.46,354.64
2016,8,26,16,30,656.0,101.0,1.2,20.0,385.0,398.36,307.7
2016,8,26,16,45,618.5,93.5,1.2,19.5,333.5,336.19,257.1
2016,8,26,17,0,581.0,86.0,1.2,19.0,282.0,277.55,207.77
2016,8,26,17,15,525.0,77.0,1.1,18.5,230.5,216.46,155.96
2016,8,26,17,30,469.0,68.0,1.0,18.0,179.0,161.81,109.7
2016,8,26,17,45,389.0,55.5,0.95,17.5,132.0,107.29,66.39
2016,8,26,18,0,309.0,43.0,0.9,17.0,85.0,61.66,33.7
2016,8,26,18,15,154.5,28.5,0.85,16.0,49.5,24.68,10.99
2016,8,26,18,30,0.0,14.0,0.8,15.0,14.0,13.34,0.0
2016,8,26,18,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,12.5,0.95,12.5,18.5,11.91,0.0
2016,8,27,6,0,156.0,25.0,1.0,13.0,37.0,20.27,8.33
2016,8,27,6,15,251.5,41.5,1.0,13.0,78.0,54.04,30.45
2016,8,27,6,30,347.0,58.0,1.0,13.0,119.0,99.88,63.37
2016,8,27,6,45,173.5,63.0,1.0,13.5,93.5,94.01,67.16
2016,8,27,7,0,0.0,68.0,1.0,14.0,68.0,63.24,48.47
2016,8,27,7,15,0.0,84.5,0.95,14.5,84.5,78.73,61.5
2016,8,27,7,30,0.0,101.0,0.9,15.0,101.0,94.3,74.25
2016,8,27,7,45,0.0,120.5,0.9,15.5,120.5,112.79,89.16
2016,8,27,8,0,0.0,140.0,0.9,16.0,140.0,131.39,103.86
2016,8,27,8,15,7.0,166.5,0.85,16.5,170.5,160.65,126.97
2016,8,27,8,30,14.0,193.0,0.8,17.0,201.0,190.83,150.36
2016,8,27,8,45,99.5,242.5,0.8,18.0,305.0,301.32,236.85
2016,8,27,9,0,185.0,292.0,0.8,19.0,409.0,423.39,327.73
2016,8,27,9,15,488.5,214.0,0.8,19.5,553.0,594.41,455.68
2016,8,27,9,30,792.0,136.0,0.8,20.0,697.0,775.79,581.89
2016,8,27,9,45,799.5,140.5,0.85,20.5,731.0,818.4,606.33
2016,8,27,10,0,807.0,145.0,0.9,21.0,765.0,858.8,630.82
2016,8,27,10,15,815.5,147.5,0.9,21.0,794.0,895.59,653.14
2016,8,27,10,30,824.0,150.0,0.9,21.0,823.0,929.82,673.67
2016,8,27,10,45,832.0,150.0,0.95,21.5,845.0,958.18,690.01
2016,8,27,11,0,840.0,150.0,1.0,22.0,867.0,983.56,704.5
2016,8,27,11,15,843.5,151.0,1.05,22.0,881.0,1002.43,716.34
2016,8,27,11,30,847.0,152.0,1.1,22.0,895.0,1017.9,726.25
2016,8,27,11,45,850.5,151.0,1.15,22.5,901.5,1027.73,731.4
2016,8,27,12,0,854.0,150.0,1.2,23.0,908.0,1033.98,734.51
2016,8,27,12,15,853.5,150.0,1.2,23.0,906.5,1033.63,734.2
2016,8,27,12,30,853.0,150.0,1.2,23.0,905.0,1029.63,731.87
2016,8,27,12,45,852.5,148.5,1.25,23.0,895.5,1020.4,727.36
2016,8,27,13,0,852.0,147.0,1.3,23.0,886.0,1007.59,720.75
2016,8,27,13,15,847.5,145.5,1.3,23.0,868.5,987.38,708.75
2016,8,27,13,30,843.0,144.0,1.3,23.0,851.0,963.86,694.8
2016,8,27,13,45,840.5,140.0,1.35,23.0,827.0,936.36,679.09
2016,8,27,14,0,838.0,136.0,1.4,23.0,803.0,905.72,661.26
2016,8,27,14,15,828.5,133.5,1.35,22.5,771.5,867.63,638.35
2016,8,27,14,30,819.0,131.0,1.3,22.0,740.0,827.17,613.69
2016,8,27,14,45,811.0,126.5,1.3,22.0,703.0,783.64,586.15
2016,8,27,15,0,803.0,122.0,1.3,22.0,666.0,738.08,556.87
2016,8,27,15,15,786.5,118.5,1.3,21.5,622.5,685.78,522.71
2016,8,27,15,30,770.0,115.0,1.3,21.0,579.0,632.69,486.09
2016,8,27,15,45,752.0,109.5,1.3,20.5,532.0,576.81,446.2
2016,8,27,16,0,734.0,104.0,1.3,20.0,485.0,519.99,404.18
2016,8,27,16,15,705.5,99.0,1.25,19.5,434.5,458.78,356.99
2016,8,27,16,30,677.0,94.0,1.2,19.0,384.0,399.33,309.47
2016,8,27,16,45,640.0,87.0,1.2,18.5,332.0,336.7,258.1
2016,8,27,17,0,603.0,80.0,1.2,18.0,280.0,277.52,207.9
2016,8,27,17,15,547.5,71.5,1.15,17.5,228.5,215.82,155.22
2016,8,27,17,30,492.0,63.0,1.1,17.0,177.0,160.5,108.03
2016,8,27,17,45,411.0,51.5,1.05,16.5,130.0,105.53,64.2
2016,8,27,18,0,330.0,40.0,1.0,16.0,83.0,60.72,32.4
2016,8,27,18,15,207.0,25.0,0.95,15.5,47.5,22.26,10.12
2016,8,27,18,30,84.0,10.0,0.9,15.0,12.0,9.53,0.0
2016,8,27,18,45,42.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.0,0.85,11.5,18.5,11.44,0.0
2016,8,28,6,0,186.0,24.0,0.8,12.0,37.0,19.6,7.24
2016,8,28,6,15,288.5,38.5,0.75,12.5,79.0,53.93,29.08
2016,8,28,6,30,391.0,53.0,0.7,13.0,121.0,102.39,63.45
2016,8,28,6,45,195.5,61.0,0.7,13.5,95.0,96.47,68.25
2016,8,28,7,0,0.0,69.0,0.7,14.0,69.0,64.19,49.25
2016,8,28,7,15,0.0,85.0,0.65,14.5,85.0,79.22,61.9
2016,8,28,7,30,0.0,101.0,0.6,15.0,101.0,94.33,74.24
2016,8,28,7,45,1.5,125.0,0.55,16.0,126.0,117.77,93.0
2016,8,28,8,0,3.0,149.0,0.5,17.0,151.0,141.55,111.52
2016,8,28,8,15,28.0,188.5,0.5,17.5,204.5,197.51,155.74
2016,8,28,8,30,53.0,228.0,0.5,18.0,258.0,253.78,198.97
2016,8,28,8,45,432.0,170.0,0.55,19.0,442.5,464.04,362.3
2016,8,28,9,0,811.0,112.0,0.6,20.0,627.0,693.45,526.99
2016,8,28,9,15,825.5,115.0,0.65,20.5,668.5,744.93,557.9
2016,8,28,9,30,840.0,118.0,0.7,21.0,710.0,795.09,589.13
2016,8,28,9,45,855.0,118.0,0.75,21.5,747.0,840.86,616.99
2016,8,28,10,0,870.0,118.0,0.8,22.0,784.0,879.01,639.61
2016,8,28,10,15,878.0,119.5,0.85,22.5,813.5,915.63,661.13
2016,8,28,10,30,886.0,121.0,0.9,23.0,843.0,949.47,680.72
2016,8,28,10,45,892.5,122.0,0.95,23.5,865.0,978.39,697.16
2016,8,28,11,0,899.0,123.0,1.0,24.0,887.0,1004.1,711.61
2016,8,28,11,15,902.0,123.5,1.05,24.0,901.5,1022.49,723.01
2016,8,28,11,30,905.0,124.0,1.1,24.0,916.0,1037.29,732.4
2016,8,28,11,45,907.0,124.0,1.15,24.5,922.0,1046.9,737.34
2016,8,28,12,0,909.0,124.0,1.2,25.0,928.0,1052.77,740.16
2016,8,28,12,15,908.5,124.0,1.2,25.0,926.0,1052.36,739.82
2016,8,28,12,30,908.0,124.0,1.2,25.0,924.0,1048.15,737.4
2016,8,28,12,45,920.0,115.5,1.3,25.0,918.5,1043.67,736.8
2016,8,28,13,0,932.0,107.0,1.4,25.0,913.0,1035.08,733.69
2016,8,28,13,15,928.0,106.0,1.4,25.0,895.0,1014.87,721.81
2016,8,28,13,30,924.0,105.0,1.4,25.0,877.0,991.09,707.88
2016,8,28,13,45,918.0,104.0,1.4,25.0,851.5,962.02,690.66
2016,8,28,14,0,912.0,103.0,1.4,25.0,826.0,929.74,671.4
2016,8,28,14,15,904.0,101.5,1.35,24.5,793.5,892.19,649.24
2016,8,28,14,30,896.0,100.0,1.3,24.0,761.0,851.93,625.15
2016,8,28,14,45,885.0,97.5,1.3,24.0,722.5,805.77,596.31
2016,8,28,15,0,874.0,95.0,1.3,24.0,684.0,757.58,565.77
2016,8,28,15,15,859.0,92.5,1.25,23.5,639.5,704.84,532.15
2016,8,28,15,30,844.0,90.0,1.2,23.0,595.0,653.59,497.2
2016,8,28,15,45,824.5,87.0,1.15,22.5,546.5,595.15,455.53
2016,8,28,16,0,805.0,84.0,1.1,22.0,498.0,536.67,412.38
2016,8,28,16,15,778.0,80.0,1.05,21.5,446.5,473.7,364.31
2016,8,28,16,30,751.0,76.0,1.0,21.0,395.0,412.18,315.5
2016,8,28,16,45,713.5,71.5,1.0,20.5,341.5,347.94,263.08
2016,8,28,17,0,676.0,67.0,1.0,20.0,288.0,286.45,211.11
2016,8,28,17,15,621.0,60.5,0.95,19.0,235.0,222.63,156.98
2016,8,28,17,30,566.0,54.0,0.9,18.0,182.0,165.01,108.0
2016,8,28,17,45,478.5,45.0,0.9,17.5,133.5,107.19,62.27
2016,8,28,18,0,391.0,36.0,0.9,17.0,85.0,60.26,29.86
2016,8,28,18,15,248.0,23.0,0.85,16.0,48.5,20.07,7.43
2016,8,28,18,30,105.0,10.0,0.8,15.0,12.0,9.53,0.0
2016,8,28,18,45,52.5,5.0,0.8,14.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,122.5,11.5,1.3,10.5,20.0,10.96,0.0
2016,8,29,6,0,245.0,23.0,1.4,11.0,40.0,19.56,6.42
2016,8,29,6,15,359.5,34.0,1.4,11.5,83.0,55.43,27.88
2016,8,29,6,30,474.0,45.0,1.4,12.0,126.0,105.6,62.74
2016,8,29,6,45,543.5,53.0,1.45,13.0,177.0,158.53,106.07
2016,8,29,7,0,613.0,61.0,1.5,14.0,228.0,219.82,158.79
2016,8,29,7,15,306.5,81.5,1.45,14.5,165.0,180.72,139.3
2016,8,29,7,30,0.0,102.0,1.4,15.0,102.0,95.3,74.97
2016,8,29,7,45,51.5,149.0,1.4,15.5,173.0,165.24,132.33
2016,8,29,8,0,103.0,196.0,1.4,16.0,244.0,240.26,192.44
2016,8,29,8,15,149.0,219.0,1.4,16.0,297.5,299.44,239.27
2016,8,29,8,30,195.0,242.0,1.4,16.0,351.0,359.1,285.83
2016,8,29,8,45,523.0,167.0,1.4,16.5,490.5,520.58,412.69
2016,8,29,9,0,851.0,92.0,1.4,17.0,630.0,697.44,544.25
2016,8,29,9,15,864.0,94.5,1.3,17.5,671.5,748.4,574.9
2016,8,29,9,30,877.0,97.0,1.2,18.0,713.0,797.81,604.81
2016,8,29,9,45,896.0,94.0,1.2,19.0,751.0,844.48,632.17
2016,8,29,10,0,915.0,91.0,1.2,20.0,789.0,889.43,657.8
2016,8,29,10,15,922.0,92.0,1.2,20.5,818.0,925.99,678.75
2016,8,29,10,30,929.0,93.0,1.2,21.0,847.0,959.54,697.62
2016,8,29,10,45,935.0,93.0,1.2,22.0,869.0,987.9,711.67
2016,8,29,11,0,941.0,93.0,1.2,23.0,891.0,1012.85,723.5
2016,8,29,11,15,944.0,93.5,1.2,23.0,905.0,1031.86,734.42
2016,8,29,11,30,947.0,94.0,1.2,23.0,919.0,1047.12,743.17
2016,8,29,11,45,949.0,94.0,1.25,23.5,925.5,1057.0,748.26
2016,8,29,12,0,951.0,94.0,1.3,24.0,932.0,1062.96,751.12
2016,8,29,12,15,950.5,94.0,1.35,24.0,930.0,1062.47,751.64
2016,8,29,12,30,950.0,94.0,1.4,24.0,928.0,1058.01,749.93
2016,8,29,12,45,937.0,100.0,1.45,24.5,915.0,1043.68,740.82
2016,8,29,13,0,924.0,106.0,1.5,25.0,902.0,1025.71,729.64
2016,8,29,13,15,920.5,105.0,1.55,24.5,884.5,1006.02,720.27
2016,8,29,13,30,917.0,104.0,1.6,24.0,867.0,982.77,708.61
2016,8,29,13,45,912.5,102.0,1.65,24.0,842.0,954.09,692.04
2016,8,29,14,0,908.0,100.0,1.7,24.0,817.0,922.15,673.3
2016,8,29,14,15,899.5,98.5,1.75,23.5,784.5,884.21,651.71
2016,8,29,14,30,891.0,97.0,1.8,23.0,752.0,843.61,628.01
2016,8,29,14,45,881.0,94.5,1.85,23.0,713.5,798.34,599.54
2016,8,29,15,0,871.0,92.0,1.9,23.0,675.0,750.99,569.19
2016,8,29,15,15,856.0,90.0,1.9,22.5,631.5,698.85,535.62
2016,8,29,15,30,841.0,88.0,1.9,22.0,588.0,648.2,500.61
2016,8,29,15,45,824.0,84.0,1.9,21.5,540.0,590.31,458.7
2016,8,29,16,0,807.0,80.0,1.9,21.0,492.0,532.14,415.03
2016,8,29,16,15,780.5,76.5,1.9,20.5,440.5,469.84,366.51
2016,8,29,16,30,754.0,73.0,1.9,20.0,389.0,408.92,317.17
2016,8,29,16,45,720.5,67.5,1.9,19.5,336.5,345.02,263.76
2016,8,29,17,0,687.0,62.0,1.9,19.0,284.0,284.03,211.0
2016,8,29,17,15,632.0,56.0,1.85,18.0,231.5,219.56,155.38
2016,8,29,17,30,577.0,50.0,1.8,17.0,179.0,161.9,105.66
2016,8,29,17,45,490.5,42.0,1.8,16.5,130.5,104.71,60.04
2016,8,29,18,0,404.0,34.0,1.8,16.0,82.0,58.27,28.06
2016,8,29,18,15,202.0,17.0,1.75,15.5,41.0,13.73,2.22
2016,8,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
