Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,149.0,10.0,1.1,12.5,20.0,9.53,0.0
2016,8,30,6,0,298.0,20.0,1.1,13.0,40.0,16.99,3.88
2016,8,30,6,15,413.0,29.5,1.1,13.5,84.0,54.83,25.23
2016,8,30,6,30,528.0,39.0,1.1,14.0,128.0,106.96,60.94
2016,8,30,6,45,596.5,44.5,1.15,15.0,179.0,161.37,105.33
2016,8,30,7,0,665.0,50.0,1.2,16.0,230.0,223.01,158.28
2016,8,30,7,15,395.0,99.5,1.2,16.5,212.5,226.69,173.26
2016,8,30,7,30,125.0,149.0,1.2,17.0,195.0,192.74,152.39
2016,8,30,7,45,376.5,127.0,1.2,18.0,295.5,296.76,234.3
2016,8,30,8,0,628.0,105.0,1.2,19.0,396.0,424.78,333.52
2016,8,30,8,15,743.0,88.0,1.2,19.5,469.5,505.96,395.76
2016,8,30,8,30,858.0,71.0,1.2,20.0,543.0,595.22,462.46
2016,8,30,8,45,874.5,73.0,1.25,20.5,589.5,651.78,503.13
2016,8,30,9,0,891.0,75.0,1.3,21.0,636.0,707.6,541.03
2016,8,30,9,15,903.0,76.5,1.3,21.5,677.5,758.47,573.15
2016,8,30,9,30,915.0,78.0,1.3,22.0,719.0,807.6,603.46
2016,8,30,9,45,924.5,79.0,1.35,22.5,754.5,852.1,630.76
2016,8,30,10,0,934.0,80.0,1.4,23.0,790.0,894.13,656.12
2016,8,30,10,15,940.0,81.0,1.4,23.5,819.0,930.35,676.77
2016,8,30,10,30,946.0,82.0,1.4,24.0,848.0,963.44,695.24
2016,8,30,10,45,952.0,82.0,1.45,24.5,870.0,992.13,711.56
2016,8,30,11,0,958.0,82.0,1.5,25.0,892.0,1017.37,725.72
2016,8,30,11,15,960.5,82.5,1.55,25.0,905.5,1036.1,737.31
2016,8,30,11,30,963.0,83.0,1.6,25.0,919.0,1051.0,746.7
2016,8,30,11,45,964.5,82.5,1.65,25.0,925.0,1059.88,752.52
2016,8,30,12,0,966.0,82.0,1.7,25.0,931.0,1064.78,756.08
2016,8,30,12,15,965.5,82.0,1.7,25.0,928.5,1064.2,755.66
2016,8,30,12,30,965.0,82.0,1.7,25.0,926.0,1059.6,752.96
2016,8,30,12,45,961.5,82.5,1.75,25.5,915.5,1048.56,745.72
2016,8,30,13,0,958.0,83.0,1.8,26.0,905.0,1033.65,736.23
2016,8,30,13,15,954.0,82.5,1.8,26.0,887.0,1013.36,724.24
2016,8,30,13,30,950.0,82.0,1.8,26.0,869.0,989.4,710.03
2016,8,30,13,45,944.5,81.0,1.85,26.0,843.5,959.97,693.0
2016,8,30,14,0,939.0,80.0,1.9,26.0,818.0,927.23,673.74
2016,8,30,14,15,931.0,78.5,1.85,25.5,785.5,888.65,650.74
2016,8,30,14,30,923.0,77.0,1.8,25.0,753.0,847.29,625.71
2016,8,30,14,45,912.5,76.0,1.8,24.5,714.0,801.95,598.17
2016,8,30,15,0,902.0,75.0,1.8,24.0,675.0,754.48,568.71
2016,8,30,15,15,888.5,73.0,1.8,23.5,631.0,701.97,535.16
2016,8,30,15,30,875.0,71.0,1.8,23.0,587.0,648.15,498.81
2016,8,30,15,45,857.0,68.5,1.8,23.0,539.0,590.06,455.96
2016,8,30,16,0,839.0,66.0,1.8,23.0,491.0,531.7,411.48
2016,8,30,16,15,814.0,63.0,1.75,22.5,439.5,469.43,363.01
2016,8,30,16,30,789.0,60.0,1.7,22.0,388.0,408.89,314.0
2016,8,30,16,45,754.5,56.5,1.65,21.5,335.0,344.79,260.52
2016,8,30,17,0,720.0,53.0,1.6,21.0,282.0,283.65,207.76
2016,8,30,17,15,667.5,48.0,1.55,20.0,229.5,219.71,152.71
2016,8,30,17,30,615.0,43.0,1.5,19.0,177.0,161.62,102.77
2016,8,30,17,45,529.5,36.0,1.45,18.5,128.5,103.53,56.82
2016,8,30,18,0,444.0,29.0,1.4,18.0,80.0,56.1,24.88
2016,8,30,18,15,222.0,14.5,1.35,17.5,40.0,11.02,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,1.25,12.5,19.5,9.05,0.0
2016,8,31,6,0,320.0,19.0,1.3,13.0,39.0,17.57,3.09
2016,8,31,6,15,438.0,27.5,1.3,13.5,83.5,55.74,25.01
2016,8,31,6,30,556.0,36.0,1.3,14.0,128.0,108.75,61.16
2016,8,31,6,45,623.0,41.5,1.35,14.5,180.0,163.69,106.4
2016,8,31,7,0,690.0,47.0,1.4,15.0,232.0,226.59,161.15
2016,8,31,7,15,733.5,51.0,1.35,15.5,286.0,288.13,215.99
2016,8,31,7,30,777.0,55.0,1.3,16.0,340.0,354.03,273.19
2016,8,31,7,45,807.0,58.5,1.3,17.0,393.5,416.88,325.86
2016,8,31,8,0,837.0,62.0,1.3,18.0,447.0,482.01,377.99
2016,8,31,8,15,858.0,64.5,1.3,18.5,497.5,542.8,425.4
2016,8,31,8,30,879.0,67.0,1.3,19.0,548.0,603.89,471.14
2016,8,31,8,45,894.5,69.0,1.3,19.5,595.0,660.84,512.15
2016,8,31,9,0,910.0,71.0,1.3,20.0,642.0,716.89,549.61
2016,8,31,9,15,921.5,72.5,1.3,20.0,684.0,768.22,583.14
2016,8,31,9,30,933.0,74.0,1.3,20.0,726.0,817.7,614.91
2016,8,31,9,45,935.0,79.0,1.35,20.5,760.0,861.05,641.56
2016,8,31,10,0,937.0,84.0,1.4,21.0,794.0,901.33,665.91
2016,8,31,10,15,943.5,85.5,1.45,21.0,823.5,938.59,689.39
2016,8,31,10,30,950.0,87.0,1.5,21.0,853.0,972.74,710.79
2016,8,31,10,45,955.0,87.5,1.55,21.5,874.5,1001.09,727.08
2016,8,31,11,0,960.0,88.0,1.6,22.0,896.0,1025.9,741.15
2016,8,31,11,15,962.5,88.5,1.6,22.0,910.0,1044.6,752.08
2016,8,31,11,30,965.0,89.0,1.6,22.0,924.0,1059.45,760.74
2016,8,31,11,45,965.5,89.5,1.6,22.0,930.0,1068.37,765.85
2016,8,31,12,0,966.0,90.0,1.6,22.0,936.0,1073.28,768.66
2016,8,31,12,15,965.5,89.5,1.6,22.0,933.5,1072.07,767.85
2016,8,31,12,30,965.0,89.0,1.6,22.0,931.0,1066.83,764.75
2016,8,31,12,45,958.0,92.0,1.65,22.0,919.5,1054.95,758.47
2016,8,31,13,0,951.0,95.0,1.7,22.0,908.0,1039.26,749.93
2016,8,31,13,15,947.0,94.0,1.7,22.0,889.5,1018.45,737.5
2016,8,31,13,30,943.0,93.0,1.7,22.0,871.0,993.99,722.83
2016,8,31,13,45,937.5,91.5,1.75,22.0,845.5,964.1,705.36
2016,8,31,14,0,932.0,90.0,1.8,22.0,820.0,930.91,685.65
2016,8,31,14,15,924.0,89.0,1.8,21.5,787.0,893.0,663.36
2016,8,31,14,30,916.0,88.0,1.8,21.0,754.0,852.32,638.96
2016,8,31,14,45,906.5,85.5,1.8,21.0,715.0,806.31,609.39
2016,8,31,15,0,897.0,83.0,1.8,21.0,676.0,758.11,577.96
2016,8,31,15,15,882.0,80.5,1.8,20.5,631.5,704.15,543.03
2016,8,31,15,30,867.0,78.0,1.8,20.0,587.0,649.03,504.99
2016,8,31,15,45,850.0,74.5,1.8,20.0,538.5,590.79,461.58
2016,8,31,16,0,833.0,71.0,1.8,20.0,490.0,532.2,416.45
2016,8,31,16,15,806.5,68.0,1.75,19.5,437.5,470.52,367.85
2016,8,31,16,30,780.0,65.0,1.7,19.0,385.0,408.7,317.32
2016,8,31,16,45,745.5,60.5,1.7,18.5,332.0,344.03,262.92
2016,8,31,17,0,711.0,56.0,1.7,18.0,279.0,282.34,209.2
2016,8,31,17,15,655.5,50.5,1.6,17.5,226.0,217.72,152.74
2016,8,31,17,30,600.0,45.0,1.5,17.0,173.0,159.35,102.11
2016,8,31,17,45,508.0,37.5,1.45,16.5,124.5,100.16,55.38
2016,8,31,18,0,416.0,30.0,1.4,16.0,76.0,53.19,23.78
2016,8,31,18,15,208.0,15.0,1.3,15.5,38.0,11.58,0.0
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,163.0,9.5,1.1,12.5,19.0,9.05,0.0
2016,9,1,6,0,326.0,19.0,1.1,13.0,38.0,17.75,1.81
2016,9,1,6,15,446.0,27.5,1.1,13.5,83.0,56.44,25.19
2016,9,1,6,30,566.0,36.0,1.1,14.0,128.0,110.24,61.88
2016,9,1,6,45,634.0,41.5,1.1,14.5,181.0,166.04,107.76
2016,9,1,7,0,702.0,47.0,1.1,15.0,234.0,229.93,163.2
2016,9,1,7,15,745.0,51.5,1.05,15.5,288.0,292.6,218.81
2016,9,1,7,30,788.0,56.0,1.0,16.0,342.0,359.57,276.56
2016,9,1,7,45,818.5,58.5,1.0,16.5,396.0,422.22,329.35
2016,9,1,8,0,849.0,61.0,1.0,17.0,450.0,487.2,381.8
2016,9,1,8,15,870.0,63.5,1.0,17.5,501.0,548.65,429.46
2016,9,1,8,30,891.0,66.0,1.0,18.0,552.0,610.38,475.35
2016,9,1,8,45,907.0,68.0,1.0,18.5,599.5,668.25,516.68
2016,9,1,9,0,923.0,70.0,1.0,19.0,647.0,725.23,554.32
2016,9,1,9,15,934.5,71.5,1.0,19.5,689.0,777.12,586.75
2016,9,1,9,30,946.0,73.0,1.0,20.0,731.0,827.12,617.25
2016,9,1,9,45,950.5,76.5,1.05,20.5,766.5,871.36,644.15
2016,9,1,10,0,955.0,80.0,1.1,21.0,802.0,912.68,668.87
2016,9,1,10,15,961.5,81.0,1.15,21.5,831.5,949.92,690.74
2016,9,1,10,30,968.0,82.0,1.2,22.0,861.0,983.97,710.45
2016,9,1,10,45,972.5,83.0,1.25,22.5,882.5,1012.77,726.78
2016,9,1,11,0,977.0,84.0,1.3,23.0,904.0,1037.94,740.87
2016,9,1,11,15,979.5,84.5,1.35,23.0,918.0,1056.85,752.59
2016,9,1,11,30,982.0,85.0,1.4,23.0,932.0,1071.83,762.07
2016,9,1,11,45,981.5,86.0,1.45,23.0,937.5,1080.35,767.73
2016,9,1,12,0,981.0,87.0,1.5,23.0,943.0,1084.79,771.1
2016,9,1,12,15,980.0,87.0,1.55,22.5,940.5,1083.53,772.62
2016,9,1,12,30,979.0,87.0,1.6,22.0,938.0,1078.18,771.8
2016,9,1,12,45,973.0,89.5,1.7,22.0,926.5,1066.55,766.51
2016,9,1,13,0,967.0,92.0,1.8,22.0,915.0,1051.03,758.83
2016,9,1,13,15,963.0,91.0,1.8,21.5,896.5,1029.85,747.61
2016,9,1,13,30,959.0,90.0,1.8,21.0,878.0,1004.96,734.06
2016,9,1,13,45,952.0,89.5,1.85,21.0,851.5,974.29,716.01
2016,9,1,14,0,945.0,89.0,1.9,21.0,825.0,940.35,695.73
2016,9,1,14,15,937.0,87.5,1.8,20.5,792.0,901.39,671.55
2016,9,1,14,30,929.0,86.0,1.7,20.0,759.0,859.62,645.33
2016,9,1,14,45,919.0,84.0,1.65,20.0,719.5,813.17,615.02
2016,9,1,15,0,909.0,82.0,1.6,20.0,680.0,764.53,582.92
2016,9,1,15,15,894.5,80.0,1.55,19.5,635.0,710.84,547.92
2016,9,1,15,30,880.0,78.0,1.5,19.0,590.0,655.91,509.77
2016,9,1,15,45,861.0,75.0,1.5,19.0,540.5,596.3,465.55
2016,9,1,16,0,842.0,72.0,1.5,19.0,491.0,536.52,419.67
2016,9,1,16,15,815.0,69.0,1.5,18.5,438.5,474.1,370.81
2016,9,1,16,30,788.0,66.0,1.5,18.0,386.0,411.55,319.86
2016,9,1,16,45,747.5,62.0,1.55,17.5,331.5,344.7,263.87
2016,9,1,17,0,707.0,58.0,1.6,17.0,277.0,281.54,209.05
2016,9,1,17,15,649.0,52.5,1.55,16.5,223.5,216.59,152.3
2016,9,1,17,30,591.0,47.0,1.5,16.0,170.0,157.46,101.1
2016,9,1,17,45,485.5,39.0,1.5,15.5,120.5,97.66,54.47
2016,9,1,18,0,380.0,31.0,1.5,15.0,71.0,51.05,23.35
2016,9,1,18,15,190.0,15.5,1.45,14.5,35.5,12.17,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,116.0,10.0,1.05,12.0,16.5,9.53,0.0
2016,9,2,6,0,232.0,20.0,1.1,13.0,33.0,17.18,0.0
2016,9,2,6,15,355.5,30.5,1.05,13.5,75.5,52.54,24.96
2016,9,2,6,30,479.0,41.0,1.0,14.0,118.0,103.26,59.82
2016,9,2,6,45,548.5,48.5,1.0,14.5,168.0,156.11,102.99
2016,9,2,7,0,618.0,56.0,1.0,15.0,218.0,217.32,155.62
2016,9,2,7,15,664.5,61.0,0.95,15.5,270.5,277.23,208.28
2016,9,2,7,30,711.0,66.0,0.9,16.0,323.0,341.35,263.24
2016,9,2,7,45,742.0,70.5,0.9,17.0,375.0,402.63,313.98
2016,9,2,8,0,773.0,75.0,0.9,18.0,427.0,466.17,364.27
2016,9,2,8,15,796.0,78.0,0.9,18.5,476.5,525.63,410.13
2016,9,2,8,30,819.0,81.0,0.9,19.0,526.0,585.74,454.65
2016,9,2,8,45,834.5,84.5,0.9,19.5,571.5,639.15,492.73
2016,9,2,9,0,850.0,88.0,0.9,20.0,617.0,693.98,529.83
2016,9,2,9,15,862.5,90.0,0.95,20.5,658.0,743.91,561.77
2016,9,2,9,30,875.0,92.0,1.0,21.0,699.0,792.23,592.12
2016,9,2,9,45,890.0,91.0,1.05,21.5,735.0,837.51,619.99
2016,9,2,10,0,905.0,90.0,1.1,22.0,771.0,880.8,646.2
2016,9,2,10,15,912.0,91.0,1.15,22.5,799.5,916.86,667.47
2016,9,2,10,30,919.0,92.0,1.2,23.0,828.0,949.94,686.74
2016,9,2,10,45,922.5,93.5,1.25,23.5,849.0,977.1,702.19
2016,9,2,11,0,926.0,95.0,1.3,24.0,870.0,1000.77,715.49
2016,9,2,11,15,928.5,95.5,1.35,24.0,883.5,1018.79,726.73
2016,9,2,11,30,931.0,96.0,1.4,24.0,897.0,1033.07,735.82
2016,9,2,11,45,932.0,96.5,1.45,24.0,902.5,1042.06,741.78
2016,9,2,12,0,933.0,97.0,1.5,24.0,908.0,1047.17,745.54
2016,9,2,12,15,933.0,97.0,1.5,24.0,906.0,1046.84,745.28
2016,9,2,12,30,933.0,97.0,1.5,24.0,904.0,1042.61,742.81
2016,9,2,12,45,919.5,103.0,1.55,24.5,891.0,1027.62,733.17
2016,9,2,13,0,906.0,109.0,1.6,25.0,878.0,1009.07,721.51
2016,9,2,13,15,902.0,108.0,1.6,24.5,860.0,988.83,710.92
2016,9,2,13,30,898.0,107.0,1.6,24.0,842.0,965.11,698.14
2016,9,2,13,45,894.5,104.5,1.6,24.0,817.0,936.9,681.12
2016,9,2,14,0,891.0,102.0,1.6,24.0,792.0,905.44,661.99
2016,9,2,14,15,882.0,100.5,1.6,23.5,759.5,867.26,639.61
2016,9,2,14,30,873.0,99.0,1.6,23.0,727.0,826.54,615.28
2016,9,2,14,45,863.5,96.0,1.6,23.0,689.0,781.49,586.52
2016,9,2,15,0,854.0,93.0,1.6,23.0,651.0,734.39,556.0
2016,9,2,15,15,838.0,90.5,1.6,22.5,607.0,684.72,524.22
2016,9,2,15,30,822.0,88.0,1.6,22.0,563.0,630.4,486.21
2016,9,2,15,45,802.5,84.5,1.65,22.0,515.0,572.3,443.55
2016,9,2,16,0,783.0,81.0,1.7,22.0,467.0,514.24,399.39
2016,9,2,16,15,754.0,77.0,1.65,21.0,415.5,451.42,351.01
2016,9,2,16,30,725.0,73.0,1.6,20.0,364.0,390.35,301.99
2016,9,2,16,45,686.0,67.5,1.6,19.5,311.5,326.16,248.35
2016,9,2,17,0,647.0,62.0,1.6,19.0,259.0,265.13,195.7
2016,9,2,17,15,585.5,56.0,1.55,18.0,207.5,202.45,141.91
2016,9,2,17,30,524.0,50.0,1.5,17.0,156.0,146.84,94.59
2016,9,2,17,45,426.5,40.5,1.5,16.5,110.0,90.94,51.21
2016,9,2,18,0,329.0,31.0,1.5,16.0,64.0,47.29,21.77
2016,9,2,18,15,164.5,15.5,1.45,15.5,32.0,12.32,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.5,15.0,10.01,0.0
2016,9,3,6,0,158.0,21.0,1.6,13.0,30.0,17.37,0.0
2016,9,3,6,15,282.5,34.0,1.6,13.0,70.5,51.29,26.29
2016,9,3,6,30,407.0,47.0,1.6,13.0,111.0,100.0,60.45
2016,9,3,6,45,475.5,57.5,1.65,13.5,160.5,151.19,102.43
2016,9,3,7,0,544.0,68.0,1.7,14.0,210.0,210.74,153.72
2016,9,3,7,15,596.0,75.0,1.65,14.5,262.0,269.62,205.48
2016,9,3,7,30,648.0,82.0,1.6,15.0,314.0,334.09,260.99
2016,9,3,7,45,687.0,86.5,1.6,15.5,367.0,395.54,312.91
2016,9,3,8,0,726.0,91.0,1.6,16.0,420.0,460.25,365.62
2016,9,3,8,15,752.5,95.0,1.55,16.5,470.0,520.04,412.53
2016,9,3,8,30,779.0,99.0,1.5,17.0,520.0,581.2,458.61
2016,9,3,8,45,805.5,99.5,1.5,17.5,567.5,639.42,501.23
2016,9,3,9,0,832.0,100.0,1.5,18.0,615.0,697.95,542.67
2016,9,3,9,15,846.5,102.5,1.5,18.0,657.0,749.67,577.21
2016,9,3,9,30,861.0,105.0,1.5,18.0,699.0,795.37,607.07
2016,9,3,9,45,887.5,98.5,1.5,18.5,738.5,843.76,637.21
2016,9,3,10,0,914.0,92.0,1.5,19.0,778.0,890.9,665.93
2016,9,3,10,15,921.5,93.5,1.5,19.0,807.0,928.19,689.0
2016,9,3,10,30,929.0,95.0,1.5,19.0,836.0,962.49,710.04
2016,9,3,10,45,936.5,94.0,1.55,19.5,858.5,990.89,726.57
2016,9,3,11,0,944.0,93.0,1.6,20.0,881.0,1015.91,740.96
2016,9,3,11,15,946.5,93.5,1.65,20.0,894.5,1034.14,752.49
2016,9,3,11,30,949.0,94.0,1.7,20.0,908.0,1048.57,761.79
2016,9,3,11,45,950.5,94.0,1.75,20.0,913.5,1057.58,767.81
2016,9,3,12,0,952.0,94.0,1.8,20.0,919.0,1062.64,771.54
2016,9,3,12,15,951.0,94.0,1.85,20.0,916.5,1061.21,771.32
2016,9,3,12,30,950.0,94.0,1.9,20.0,914.0,1055.81,768.78
2016,9,3,12,45,937.0,99.5,1.95,20.0,900.0,1040.57,760.09
2016,9,3,13,0,924.0,105.0,2.0,20.0,886.0,1021.7,749.23
2016,9,3,13,15,919.5,104.5,2.0,19.5,867.5,1001.11,738.09
2016,9,3,13,30,915.0,104.0,2.0,19.0,849.0,977.01,724.64
2016,9,3,13,45,912.0,101.0,2.0,19.0,823.5,948.19,706.73
2016,9,3,14,0,909.0,98.0,2.0,19.0,798.0,916.04,686.58
2016,9,3,14,15,900.0,96.5,2.0,18.5,765.0,877.19,663.08
2016,9,3,14,30,891.0,95.0,2.0,18.0,732.0,835.74,637.53
2016,9,3,14,45,883.5,91.0,2.0,18.0,694.0,790.39,607.74
2016,9,3,15,0,876.0,87.0,2.0,18.0,656.0,742.77,575.99
2016,9,3,15,15,625.5,155.5,1.95,17.5,547.5,606.89,476.6
2016,9,3,15,30,375.0,224.0,1.9,17.0,439.0,473.17,374.26
2016,9,3,15,45,371.5,204.5,1.9,17.0,402.0,430.62,342.55
2016,9,3,16,0,368.0,185.0,1.9,17.0,365.0,387.67,309.08
2016,9,3,16,15,563.0,126.5,1.9,16.5,367.0,408.78,325.33
2016,9,3,16,30,758.0,68.0,1.9,16.0,369.0,397.55,312.82
2016,9,3,16,45,714.0,64.5,1.95,16.0,315.0,331.73,256.01
2016,9,3,17,0,670.0,61.0,2.0,16.0,261.0,270.06,201.49
2016,9,3,17,15,608.0,54.5,2.0,15.0,209.0,204.99,144.84
2016,9,3,17,30,546.0,48.0,2.0,14.0,157.0,147.53,95.26
2016,9,3,17,45,422.0,40.0,2.0,13.5,108.5,88.89,50.29
2016,9,3,18,0,298.0,32.0,2.0,13.0,60.0,45.84,21.65
2016,9,3,18,15,149.0,16.0,1.95,12.5,30.0,15.25,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,10.0,1.95,12.0,12.0,9.53,0.0
2016,9,4,6,0,75.0,20.0,2.0,12.0,24.0,17.06,0.0
2016,9,4,6,15,179.0,38.5,1.95,12.0,62.5,47.81,26.89
2016,9,4,6,30,283.0,57.0,1.9,12.0,101.0,92.4,59.72
2016,9,4,6,45,353.5,72.5,1.9,12.5,149.0,140.89,99.23
2016,9,4,7,0,424.0,88.0,1.9,13.0,197.0,198.11,147.85
2016,9,4,7,15,480.5,98.5,1.8,13.5,248.5,254.44,196.67
2016,9,4,7,30,537.0,109.0,1.7,14.0,300.0,317.09,250.04
2016,9,4,7,45,586.5,114.5,1.65,14.5,353.0,380.41,302.86
2016,9,4,8,0,636.0,120.0,1.6,15.0,406.0,446.03,355.89
2016,9,4,8,15,666.0,126.0,1.55,15.5,456.0,505.67,402.56
2016,9,4,8,30,696.0,132.0,1.5,16.0,506.0,567.01,448.79
2016,9,4,8,45,733.0,130.5,1.45,16.5,555.0,626.42,492.16
2016,9,4,9,0,770.0,129.0,1.4,17.0,604.0,687.25,535.05
2016,9,4,9,15,786.5,132.5,1.4,17.5,646.0,737.04,568.68
2016,9,4,9,30,803.0,136.0,1.4,18.0,688.0,787.67,600.93
2016,9,4,9,45,859.0,116.0,1.4,18.5,734.0,844.53,636.74
2016,9,4,10,0,915.0,96.0,1.4,19.0,780.0,896.26,668.29
2016,9,4,10,15,922.5,97.5,1.45,19.0,809.5,933.54,691.87
2016,9,4,10,30,930.0,99.0,1.5,19.0,839.0,967.81,713.56
2016,9,4,10,45,937.5,98.5,1.55,19.5,861.0,996.72,730.38
2016,9,4,11,0,945.0,98.0,1.6,20.0,883.0,1022.25,745.05
2016,9,4,11,15,948.0,98.5,1.6,20.0,897.0,1040.91,756.06
2016,9,4,11,30,951.0,99.0,1.6,20.0,911.0,1055.78,764.82
2016,9,4,11,45,953.5,99.0,1.65,20.5,917.5,1065.72,769.97
2016,9,4,12,0,956.0,99.0,1.7,21.0,924.0,1071.7,772.8
2016,9,4,12,15,955.5,98.5,1.75,21.0,921.5,1070.14,772.54
2016,9,4,12,30,955.0,98.0,1.8,21.0,919.0,1064.58,769.98
2016,9,4,12,45,956.5,95.5,1.85,21.0,909.0,1054.84,764.92
2016,9,4,13,0,958.0,93.0,1.9,21.0,899.0,1041.11,757.46
2016,9,4,13,15,954.0,92.5,1.9,21.0,880.5,1020.34,744.91
2016,9,4,13,30,950.0,92.0,1.9,21.0,862.0,995.89,730.11
2016,9,4,13,45,945.0,90.0,1.9,21.0,835.5,965.35,711.38
2016,9,4,14,0,940.0,88.0,1.9,21.0,809.0,931.45,690.45
2016,9,4,14,15,932.0,87.0,1.9,20.5,776.0,892.93,667.6
2016,9,4,14,30,924.0,86.0,1.9,20.0,743.0,851.61,642.6
2016,9,4,14,45,911.5,84.5,1.9,20.0,703.0,803.71,611.53
2016,9,4,15,0,899.0,83.0,1.9,20.0,663.0,753.85,578.71
2016,9,4,15,15,884.0,80.5,1.85,19.5,618.0,699.53,542.88
2016,9,4,15,30,869.0,78.0,1.8,19.0,573.0,644.06,503.56
2016,9,4,15,45,847.0,76.0,1.8,19.0,523.0,584.16,458.52
2016,9,4,16,0,825.0,74.0,1.8,19.0,473.0,526.08,413.28
2016,9,4,16,15,797.0,70.5,1.75,18.5,421.0,461.98,362.44
2016,9,4,16,30,769.0,67.0,1.7,18.0,369.0,399.45,310.9
2016,9,4,16,45,726.0,63.0,1.7,17.5,314.5,332.88,254.63
2016,9,4,17,0,683.0,59.0,1.7,17.0,260.0,270.35,200.04
2016,9,4,17,15,620.0,52.5,1.65,16.0,207.0,204.38,142.89
2016,9,4,17,30,557.0,46.0,1.6,15.0,154.0,146.14,92.96
2016,9,4,17,45,444.5,37.0,1.55,14.5,106.0,87.45,47.87
2016,9,4,18,0,332.0,28.0,1.5,14.0,58.0,42.91,18.08
2016,9,4,18,15,166.0,14.0,1.45,13.5,29.0,13.34,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.0,9.0,0.7,10.5,13.5,8.58,0.0
2016,9,5,6,0,164.0,18.0,0.7,11.0,27.0,15.43,0.0
2016,9,5,6,15,292.0,31.0,0.7,11.5,67.5,49.43,24.29
2016,9,5,6,30,420.0,44.0,0.7,12.0,108.0,99.26,59.32
2016,9,5,6,45,498.0,52.5,0.7,12.5,158.0,151.18,101.53
2016,9,5,7,0,576.0,61.0,0.7,13.0,208.0,212.59,153.97
2016,9,5,7,15,626.5,67.5,0.65,13.5,260.5,272.41,206.31
2016,9,5,7,30,677.0,74.0,0.6,14.0,313.0,337.58,261.84
2016,9,5,7,45,715.0,78.0,0.55,15.0,366.0,399.68,312.7
2016,9,5,8,0,753.0,82.0,0.5,16.0,419.0,464.78,363.53
2016,9,5,8,15,778.5,85.5,0.5,16.5,469.0,525.14,409.68
2016,9,5,8,30,804.0,89.0,0.5,17.0,519.0,586.45,454.67
2016,9,5,8,45,825.5,91.0,0.55,18.0,566.0,644.12,495.06
2016,9,5,9,0,847.0,93.0,0.6,19.0,613.0,701.6,533.55
2016,9,5,9,15,860.5,95.0,0.6,19.5,654.5,748.65,562.48
2016,9,5,9,30,874.0,97.0,0.6,20.0,696.0,797.6,592.19
2016,9,5,9,45,893.5,94.5,0.65,21.0,734.0,844.83,619.84
2016,9,5,10,0,913.0,92.0,0.7,22.0,772.0,890.36,645.89
2016,9,5,10,15,920.5,93.0,0.75,22.5,800.5,926.97,667.15
2016,9,5,10,30,928.0,94.0,0.8,23.0,829.0,960.58,686.47
2016,9,5,10,45,933.5,94.5,0.85,23.5,850.5,988.56,702.24
2016,9,5,11,0,939.0,95.0,0.9,24.0,872.0,1013.1,715.93
2016,9,5,11,15,942.0,95.5,0.95,24.0,886.0,1031.59,727.39
2016,9,5,11,30,945.0,96.0,1.0,24.0,900.0,1046.3,736.73
2016,9,5,11,45,946.0,96.0,1.05,24.5,905.5,1054.61,740.9
2016,9,5,12,0,947.0,96.0,1.1,25.0,911.0,1058.98,742.88
2016,9,5,12,15,946.5,96.0,1.15,25.0,908.5,1057.87,743.16
2016,9,5,12,30,946.0,96.0,1.2,25.0,906.0,1052.81,741.2
2016,9,5,12,45,934.0,101.5,1.25,25.5,893.0,1038.43,732.27
2016,9,5,13,0,922.0,107.0,1.3,26.0,880.0,1020.41,721.27
2016,9,5,13,15,918.0,106.0,1.3,26.0,861.0,999.61,709.21
2016,9,5,13,30,914.0,105.0,1.3,26.0,842.0,975.28,695.01
2016,9,5,13,45,907.0,104.0,1.35,26.0,816.0,944.8,677.73
2016,9,5,14,0,900.0,103.0,1.4,26.0,790.0,911.22,658.36
2016,9,5,14,15,891.0,101.0,1.4,25.5,757.0,871.96,635.72
2016,9,5,14,30,882.0,99.0,1.4,25.0,724.0,830.12,611.11
2016,9,5,14,45,868.5,97.5,1.45,25.0,684.0,782.99,581.96
2016,9,5,15,0,855.0,96.0,1.5,25.0,644.0,734.12,551.11
2016,9,5,15,15,838.5,93.5,1.5,24.5,599.5,683.99,519.02
2016,9,5,15,30,822.0,91.0,1.5,24.0,555.0,629.13,480.95
2016,9,5,15,45,799.0,87.5,1.55,23.5,505.5,568.82,437.88
2016,9,5,16,0,776.0,84.0,1.6,23.0,456.0,508.94,393.37
2016,9,5,16,15,745.5,80.0,1.55,22.5,404.5,445.72,344.12
2016,9,5,16,30,715.0,76.0,1.5,22.0,353.0,384.38,294.5
2016,9,5,16,45,672.0,70.0,1.45,21.5,300.0,318.74,240.03
2016,9,5,17,0,629.0,64.0,1.4,21.0,247.0,257.3,187.47
2016,9,5,17,15,563.0,56.5,1.25,20.0,195.0,193.43,133.35
2016,9,5,17,30,497.0,49.0,1.1,19.0,143.0,137.3,86.48
2016,9,5,17,45,392.5,38.0,1.0,18.0,97.5,81.56,44.48
2016,9,5,18,0,288.0,27.0,0.9,17.0,52.0,38.85,15.5
2016,9,5,18,15,144.0,13.5,0.85,16.0,26.0,12.87,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,93.5,8.5,0.75,11.5,13.0,8.1,0.0
2016,9,6,6,0,187.0,17.0,0.7,12.0,26.0,14.71,0.0
2016,9,6,6,15,319.0,28.5,0.6,12.5,67.0,49.02,22.73
2016,9,6,6,30,451.0,40.0,0.5,13.0,108.0,99.63,57.96
2016,9,6,6,45,531.0,47.5,0.4,14.0,158.5,152.87,100.78
2016,9,6,7,0,611.0,55.0,0.3,15.0,209.0,215.8,153.65
2016,9,6,7,15,660.0,60.0,0.25,16.0,262.0,276.03,205.37
2016,9,6,7,30,709.0,65.0,0.2,17.0,315.0,340.91,259.34
2016,9,6,7,45,745.5,68.5,0.2,18.0,368.0,403.49,309.86
2016,9,6,8,0,782.0,72.0,0.2,19.0,421.0,468.91,360.27
2016,9,6,8,15,806.0,75.5,0.2,20.0,471.0,529.93,405.2
2016,9,6,8,30,830.0,79.0,0.2,21.0,521.0,591.68,448.57
2016,9,6,8,45,849.5,81.0,0.25,22.0,568.0,646.45,485.92
2016,9,6,9,0,869.0,83.0,0.3,23.0,615.0,703.1,522.29
2016,9,6,9,15,882.0,85.0,0.35,24.0,656.5,754.14,552.7
2016,9,6,9,30,895.0,87.0,0.4,25.0,698.0,803.53,581.43
2016,9,6,9,45,900.0,91.0,0.5,26.0,732.5,846.57,606.46
2016,9,6,10,0,905.0,95.0,0.6,27.0,767.0,886.85,629.52
2016,9,6,10,15,912.5,96.5,0.65,27.5,795.5,923.7,650.52
2016,9,6,10,30,920.0,98.0,0.7,28.0,824.0,957.58,669.56
2016,9,6,10,45,926.5,98.0,0.8,28.5,846.0,985.71,686.07
2016,9,6,11,0,933.0,98.0,0.9,29.0,868.0,1010.45,700.58
2016,9,6,11,15,936.0,99.0,0.95,29.0,882.0,1029.32,712.05
2016,9,6,11,30,939.0,100.0,1.0,29.0,896.0,1044.42,721.44
2016,9,6,11,45,941.0,99.5,1.05,29.5,901.5,1053.05,725.68
2016,9,6,12,0,943.0,99.0,1.1,30.0,907.0,1057.77,727.79
2016,9,6,12,15,942.5,99.0,1.1,30.0,904.5,1056.58,727.04
2016,9,6,12,30,942.0,99.0,1.1,30.0,902.0,1051.44,724.16
2016,9,6,12,45,931.5,103.5,1.15,30.0,889.0,1037.4,717.08
2016,9,6,13,0,921.0,108.0,1.2,30.0,876.0,1019.7,707.94
2016,9,6,13,15,916.5,107.0,1.2,29.5,857.5,998.35,697.18
2016,9,6,13,30,912.0,106.0,1.2,29.0,839.0,973.49,684.28
2016,9,6,13,45,907.5,103.5,1.25,29.0,813.0,943.62,667.7
2016,9,6,14,0,903.0,101.0,1.3,29.0,787.0,910.53,648.97
2016,9,6,14,15,894.0,99.5,1.3,28.5,753.5,871.62,626.93
2016,9,6,14,30,885.0,98.0,1.3,28.0,720.0,830.13,602.94
2016,9,6,14,45,874.0,95.0,1.35,28.0,681.0,783.13,574.35
2016,9,6,15,0,863.0,92.0,1.4,28.0,642.0,734.19,543.95
2016,9,6,15,15,847.0,89.5,1.4,27.5,597.0,683.93,512.35
2016,9,6,15,30,831.0,87.0,1.4,27.0,552.0,628.96,474.73
2016,9,6,15,45,810.5,83.5,1.4,27.0,503.5,569.65,431.8
2016,9,6,16,0,790.0,80.0,1.4,27.0,455.0,510.49,387.5
2016,9,6,16,15,759.5,75.5,1.3,26.0,403.0,446.01,338.64
2016,9,6,16,30,729.0,71.0,1.2,25.0,351.0,383.47,289.28
2016,9,6,16,45,687.5,65.5,1.2,24.5,298.0,318.29,235.93
2016,9,6,17,0,646.0,60.0,1.2,24.0,245.0,256.72,183.89
2016,9,6,17,15,579.5,53.0,1.1,22.5,193.0,192.38,130.27
2016,9,6,17,30,513.0,46.0,1.0,21.0,141.0,135.82,83.7
2016,9,6,17,45,406.0,35.5,0.9,20.0,95.0,79.57,41.88
2016,9,6,18,0,299.0,25.0,0.8,19.0,49.0,36.47,12.73
2016,9,6,18,15,149.5,12.5,0.75,18.0,24.5,11.91,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,8.0,0.85,14.5,11.5,7.63,0.0
2016,9,7,6,0,156.0,16.0,0.8,15.0,23.0,13.75,0.0
2016,9,7,6,15,283.5,29.0,0.75,16.0,63.0,47.33,21.95
2016,9,7,6,30,411.0,42.0,0.7,17.0,103.0,96.62,56.23
2016,9,7,6,45,482.0,52.5,0.65,18.0,152.0,148.64,97.85
2016,9,7,7,0,553.0,63.0,0.6,19.0,201.0,209.33,148.47
2016,9,7,7,15,605.5,70.0,0.55,20.0,254.0,268.97,198.88
2016,9,7,7,30,658.0,77.0,0.5,21.0,307.0,334.24,252.42
2016,9,7,7,45,688.0,84.5,0.45,22.0,358.5,395.47,301.09
2016,9,7,8,0,718.0,92.0,0.4,23.0,410.0,458.97,349.13
2016,9,7,8,15,745.0,96.5,0.35,24.0,460.0,519.57,392.77
2016,9,7,8,30,772.0,101.0,0.3,25.0,510.0,580.54,434.56
2016,9,7,8,45,786.0,107.0,0.25,26.5,555.0,636.04,469.61
2016,9,7,9,0,800.0,113.0,0.2,28.0,600.0,690.75,502.38
2016,9,7,9,15,815.0,116.0,0.25,28.5,641.5,741.96,533.93
2016,9,7,9,30,830.0,119.0,0.3,29.0,683.0,791.86,563.56
2016,9,7,9,45,864.0,110.5,0.4,29.5,724.5,843.38,594.62
2016,9,7,10,0,898.0,102.0,0.5,30.0,766.0,888.5,621.35
2016,9,7,10,15,905.5,103.5,0.6,30.0,794.5,925.08,644.04
2016,9,7,10,30,913.0,105.0,0.7,30.0,823.0,958.7,665.04
2016,9,7,10,45,916.0,107.5,0.8,30.5,844.0,986.01,680.91
2016,9,7,11,0,919.0,110.0,0.9,31.0,865.0,1009.81,694.74
2016,9,7,11,15,921.5,110.5,0.95,31.0,878.0,1027.35,705.34
2016,9,7,11,30,924.0,111.0,1.0,31.0,891.0,1041.17,713.91
2016,9,7,11,45,921.0,113.5,1.05,31.5,895.5,1047.86,716.99
2016,9,7,12,0,918.0,116.0,1.1,32.0,900.0,1050.65,717.95
2016,9,7,12,15,917.0,116.0,1.15,32.0,897.0,1048.89,717.84
2016,9,7,12,30,916.0,116.0,1.2,32.0,894.0,1043.28,715.62
2016,9,7,12,45,896.0,125.0,1.25,32.0,877.5,1024.73,705.79
2016,9,7,13,0,876.0,134.0,1.3,32.0,861.0,1002.8,694.08
2016,9,7,13,15,870.5,133.0,1.3,31.5,842.0,981.17,683.16
2016,9,7,13,30,865.0,132.0,1.3,31.0,823.0,964.0,674.96
2016,9,7,13,45,854.0,131.5,1.35,31.0,795.5,931.0,656.28
2016,9,7,14,0,843.0,131.0,1.4,31.0,768.0,895.25,635.85
2016,9,7,14,15,832.0,128.5,1.4,30.5,734.5,854.84,612.83
2016,9,7,14,30,821.0,126.0,1.4,30.0,701.0,812.17,588.02
2016,9,7,14,45,802.5,124.5,1.4,30.0,660.0,762.76,557.23
2016,9,7,15,0,784.0,123.0,1.4,30.0,619.0,712.19,525.22
2016,9,7,15,15,764.0,119.5,1.4,29.5,574.0,659.32,490.33
2016,9,7,15,30,744.0,116.0,1.4,29.0,529.0,604.26,452.83
2016,9,7,15,45,714.0,112.0,1.4,29.0,479.5,542.83,408.66
2016,9,7,16,0,684.0,108.0,1.4,29.0,430.0,482.78,364.1
2016,9,7,16,15,648.0,102.0,1.3,28.0,378.5,419.57,316.71
2016,9,7,16,30,612.0,96.0,1.2,27.0,327.0,359.16,269.69
2016,9,7,16,45,558.5,88.0,1.2,26.5,274.5,293.71,217.28
2016,9,7,17,0,505.0,80.0,1.2,26.0,222.0,233.9,168.11
2016,9,7,17,15,434.5,68.5,1.1,24.5,172.5,172.78,118.55
2016,9,7,17,30,364.0,57.0,1.0,23.0,123.0,118.84,75.44
2016,9,7,17,45,259.5,41.5,0.9,22.0,80.5,67.95,38.12
2016,9,7,18,0,155.0,26.0,0.8,21.0,38.0,29.77,10.14
2016,9,7,18,15,77.5,13.0,0.7,20.0,19.0,12.39,0.0
2016,9,7,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.5,7.5,0.7,12.5,9.0,7.15,0.0
2016,9,8,6,0,87.0,15.0,0.7,13.0,18.0,14.68,0.0
2016,9,8,6,15,198.5,31.5,0.65,13.5,55.5,43.42,21.65
2016,9,8,6,30,310.0,48.0,0.6,14.0,93.0,88.35,54.39
2016,9,8,6,45,396.5,59.5,0.6,15.0,141.5,137.73,93.46
2016,9,8,7,0,483.0,71.0,0.6,16.0,190.0,199.63,144.63
2016,9,8,7,15,537.5,79.5,0.6,16.5,241.5,257.27,193.97
2016,9,8,7,30,592.0,88.0,0.6,17.0,293.0,320.88,247.28
2016,9,8,7,45,634.0,94.0,0.6,17.5,345.0,382.09,297.4
2016,9,8,8,0,676.0,100.0,0.6,18.0,397.0,446.99,348.55
2016,9,8,8,15,704.0,105.0,0.6,18.5,446.5,506.46,393.78
2016,9,8,8,30,732.0,110.0,0.6,19.0,496.0,567.31,438.31
2016,9,8,8,45,755.0,113.0,0.6,19.5,542.0,623.77,478.09
2016,9,8,9,0,778.0,116.0,0.6,20.0,588.0,678.81,515.59
2016,9,8,9,15,793.5,119.0,0.6,20.5,629.0,729.4,547.97
2016,9,8,9,30,809.0,122.0,0.6,21.0,670.0,778.79,578.08
2016,9,8,9,45,816.0,126.5,0.65,22.0,703.5,821.28,602.75
2016,9,8,10,0,823.0,131.0,0.7,23.0,737.0,861.4,625.56
2016,9,8,10,15,832.0,133.0,0.75,23.5,765.5,898.06,647.08
2016,9,8,10,30,841.0,135.0,0.8,24.0,794.0,932.06,666.8
2016,9,8,10,45,846.0,137.0,0.85,24.5,815.0,959.43,682.29
2016,9,8,11,0,851.0,139.0,0.9,25.0,836.0,983.59,695.84
2016,9,8,11,15,854.5,140.0,0.95,25.0,849.0,1001.85,707.2
2016,9,8,11,30,858.0,141.0,1.0,25.0,862.0,1016.6,716.59
2016,9,8,11,45,856.5,143.0,1.05,25.5,866.5,1023.86,720.16
2016,9,8,12,0,855.0,145.0,1.1,26.0,871.0,1027.42,721.67
2016,9,8,12,15,854.0,145.0,1.1,26.0,868.0,1025.6,720.55
2016,9,8,12,30,853.0,145.0,1.1,26.0,865.0,1020.11,717.38
2016,9,8,12,45,868.5,134.0,1.15,26.0,859.0,1006.43,710.29
2016,9,8,13,0,884.0,123.0,1.2,26.0,853.0,998.12,706.66
2016,9,8,13,15,879.0,121.5,1.2,26.0,834.0,976.21,693.75
2016,9,8,13,30,874.0,120.0,1.2,26.0,815.0,950.96,678.93
2016,9,8,13,45,867.0,118.5,1.25,26.0,789.0,920.68,661.72
2016,9,8,14,0,860.0,117.0,1.3,26.0,763.0,887.45,642.49
2016,9,8,14,15,850.0,115.0,1.3,26.0,729.5,854.24,622.45
2016,9,8,14,30,840.0,113.0,1.3,26.0,696.0,812.27,596.48
2016,9,8,14,45,826.0,110.5,1.3,26.0,656.5,764.54,566.43
2016,9,8,15,0,812.0,108.0,1.3,26.0,617.0,715.26,534.91
2016,9,8,15,15,793.5,104.5,1.3,25.5,572.5,660.56,498.9
2016,9,8,15,30,775.0,101.0,1.3,25.0,528.0,605.32,460.69
2016,9,8,15,45,749.5,97.0,1.3,24.5,479.5,545.26,417.61
2016,9,8,16,0,724.0,93.0,1.3,24.0,431.0,486.58,373.9
2016,9,8,16,15,690.5,88.0,1.3,23.5,379.5,423.56,325.28
2016,9,8,16,30,657.0,83.0,1.3,23.0,328.0,362.98,276.69
2016,9,8,16,45,607.5,76.0,1.3,22.5,275.5,297.53,222.9
2016,9,8,17,0,558.0,69.0,1.3,22.0,223.0,237.17,171.88
2016,9,8,17,15,487.0,60.0,1.25,21.0,173.0,175.37,120.29
2016,9,8,17,30,416.0,51.0,1.2,20.0,123.0,122.06,76.65
2016,9,8,17,45,305.0,37.5,1.2,19.0,80.0,69.13,37.62
2016,9,8,18,0,194.0,24.0,1.2,18.0,37.0,28.91,7.53
2016,9,8,18,15,97.0,12.0,1.2,17.5,18.5,11.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,68.0,7.0,0.65,11.5,9.5,0.0,0.0
2016,9,9,6,0,136.0,14.0,0.6,12.0,19.0,13.97,0.0
2016,9,9,6,15,264.5,27.5,0.55,12.5,58.0,45.05,20.52
2016,9,9,6,30,393.0,41.0,0.5,13.0,97.0,93.81,55.43
2016,9,9,6,45,475.5,50.0,0.5,14.0,146.0,145.48,96.9
2016,9,9,7,0,558.0,59.0,0.5,15.0,195.0,207.24,148.79
2016,9,9,7,15,610.5,65.5,0.5,15.5,247.0,266.65,200.33
2016,9,9,7,30,663.0,72.0,0.5,16.0,299.0,331.68,255.38
