Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,702.0,76.0,0.5,17.0,351.5,393.4,305.79
2016,9,9,8,0,741.0,80.0,0.5,18.0,404.0,458.14,356.37
2016,9,9,8,15,767.0,83.5,0.5,18.5,453.5,518.08,401.98
2016,9,9,8,30,793.0,87.0,0.5,19.0,503.0,579.03,446.49
2016,9,9,8,45,814.5,89.5,0.5,20.0,549.5,636.59,485.99
2016,9,9,9,0,836.0,92.0,0.5,21.0,596.0,693.99,523.45
2016,9,9,9,15,850.0,94.0,0.55,21.5,637.5,740.64,552.62
2016,9,9,9,30,864.0,96.0,0.6,22.0,679.0,789.38,582.84
2016,9,9,9,45,879.0,96.0,0.65,23.0,715.0,835.02,609.34
2016,9,9,10,0,894.0,96.0,0.7,24.0,751.0,878.66,634.11
2016,9,9,10,15,901.5,97.5,0.7,24.5,780.0,915.0,654.2
2016,9,9,10,30,909.0,99.0,0.7,25.0,809.0,948.37,672.29
2016,9,9,10,45,915.5,99.5,0.75,25.5,830.5,976.57,688.1
2016,9,9,11,0,922.0,100.0,0.8,26.0,852.0,1001.42,701.9
2016,9,9,11,15,925.0,100.5,0.85,26.5,865.5,1019.33,711.54
2016,9,9,11,30,928.0,101.0,0.9,27.0,879.0,1033.51,719.1
2016,9,9,11,45,930.0,101.0,0.95,27.5,884.5,1042.34,723.58
2016,9,9,12,0,932.0,101.0,1.0,28.0,890.0,1047.3,725.91
2016,9,9,12,15,931.5,101.0,1.0,28.0,887.0,1045.84,725.0
2016,9,9,12,30,931.0,101.0,1.0,28.0,884.0,1040.47,721.97
2016,9,9,12,45,920.0,105.0,1.05,28.5,871.0,1025.25,712.76
2016,9,9,13,0,909.0,109.0,1.1,29.0,858.0,1006.44,701.55
2016,9,9,13,15,904.5,108.5,1.1,29.0,838.5,985.56,689.65
2016,9,9,13,30,900.0,108.0,1.1,29.0,819.0,961.21,675.69
2016,9,9,13,45,893.0,106.0,1.15,29.0,792.5,929.65,658.07
2016,9,9,14,0,886.0,104.0,1.2,29.0,766.0,895.05,638.42
2016,9,9,14,15,876.0,102.5,1.2,28.5,732.5,855.61,616.0
2016,9,9,14,30,866.0,101.0,1.2,28.0,699.0,813.73,591.7
2016,9,9,14,45,853.0,98.5,1.25,28.0,659.0,766.27,562.76
2016,9,9,15,0,840.0,96.0,1.3,28.0,619.0,721.03,534.78
2016,9,9,15,15,822.0,93.0,1.3,27.5,574.0,665.97,499.25
2016,9,9,15,30,804.0,90.0,1.3,27.0,529.0,610.25,460.99
2016,9,9,15,45,779.0,86.5,1.3,26.5,480.0,549.6,417.76
2016,9,9,16,0,754.0,83.0,1.3,26.0,431.0,489.66,373.37
2016,9,9,16,15,720.5,78.5,1.3,25.0,379.0,425.77,324.93
2016,9,9,16,30,687.0,74.0,1.3,24.0,327.0,364.31,276.24
2016,9,9,16,45,637.5,68.5,1.3,23.5,274.5,298.82,222.32
2016,9,9,17,0,588.0,63.0,1.3,23.0,222.0,238.36,171.1
2016,9,9,17,15,514.5,54.5,1.25,21.5,171.5,174.87,118.42
2016,9,9,17,30,441.0,46.0,1.2,20.0,121.0,120.17,73.89
2016,9,9,17,45,319.5,34.0,1.2,19.0,78.0,66.4,34.72
2016,9,9,18,0,198.0,22.0,1.2,18.0,35.0,27.18,4.41
2016,9,9,18,15,99.0,11.0,1.15,17.5,17.5,10.48,0.0
2016,9,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,0.7,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,0.7,12.0,15.0,12.71,0.0
2016,9,10,6,15,180.0,29.5,0.7,12.5,51.0,40.71,19.52
2016,9,10,6,30,294.0,46.0,0.7,13.0,87.0,84.84,52.25
2016,9,10,6,45,376.0,58.0,0.7,14.0,134.0,132.85,90.58
2016,9,10,7,0,458.0,70.0,0.7,15.0,181.0,192.83,140.56
2016,9,10,7,15,514.0,79.0,0.7,15.5,231.5,249.95,189.68
2016,9,10,7,30,570.0,88.0,0.7,16.0,282.0,313.25,243.03
2016,9,10,7,45,609.0,95.0,0.7,16.5,332.5,372.91,292.3
2016,9,10,8,0,648.0,102.0,0.7,17.0,383.0,435.97,342.46
2016,9,10,8,15,677.5,107.0,0.7,17.5,432.0,494.74,387.62
2016,9,10,8,30,707.0,112.0,0.7,18.0,481.0,555.1,432.26
2016,9,10,8,45,728.0,116.5,0.75,19.0,526.0,610.6,471.39
2016,9,10,9,0,749.0,121.0,0.8,20.0,571.0,666.12,509.2
2016,9,10,9,15,765.0,124.5,0.8,20.5,611.5,714.44,540.87
2016,9,10,9,30,781.0,128.0,0.8,21.0,652.0,763.53,571.31
2016,9,10,9,45,793.0,131.0,0.85,21.5,686.5,807.42,598.4
2016,9,10,10,0,805.0,134.0,0.9,22.0,721.0,849.36,623.92
2016,9,10,10,15,813.5,136.0,0.95,22.5,749.0,884.92,645.04
2016,9,10,10,30,822.0,138.0,1.0,23.0,777.0,917.84,664.37
2016,9,10,10,45,827.5,139.5,1.05,23.5,798.0,944.57,679.7
2016,9,10,11,0,833.0,141.0,1.1,24.0,819.0,968.17,693.1
2016,9,10,11,15,837.0,142.0,1.1,24.0,832.0,986.48,703.73
2016,9,10,11,30,841.0,143.0,1.1,24.0,845.0,1001.37,712.37
2016,9,10,11,45,841.0,144.0,1.15,24.5,849.5,1008.75,716.03
2016,9,10,12,0,841.0,145.0,1.2,25.0,854.0,1012.51,717.65
2016,9,10,12,15,840.0,144.5,1.2,25.0,851.0,1009.99,716.08
2016,9,10,12,30,839.0,144.0,1.2,25.0,848.0,1003.85,712.49
2016,9,10,12,45,840.0,141.0,1.25,25.0,837.5,993.36,707.22
2016,9,10,13,0,841.0,138.0,1.3,25.0,827.0,979.27,699.82
2016,9,10,13,15,835.5,137.0,1.3,25.0,808.0,957.63,686.97
2016,9,10,13,30,830.0,136.0,1.3,25.0,789.0,932.77,672.18
2016,9,10,13,45,822.5,133.5,1.3,25.0,763.0,901.41,653.25
2016,9,10,14,0,815.0,131.0,1.3,25.0,737.0,867.25,632.48
2016,9,10,14,15,804.0,128.5,1.3,24.5,703.5,827.54,609.11
2016,9,10,14,30,793.0,126.0,1.3,24.0,670.0,785.68,584.01
2016,9,10,14,45,779.0,122.5,1.3,24.0,631.5,738.56,553.83
2016,9,10,15,0,765.0,119.0,1.3,24.0,593.0,690.02,522.05
2016,9,10,15,15,745.0,115.5,1.25,23.5,548.5,637.91,486.19
2016,9,10,15,30,725.0,112.0,1.2,23.0,504.0,583.72,447.85
2016,9,10,15,45,698.5,107.0,1.2,22.5,456.0,524.27,404.76
2016,9,10,16,0,672.0,102.0,1.2,22.0,408.0,465.9,360.9
2016,9,10,16,15,635.5,95.5,1.15,21.5,357.5,402.76,311.6
2016,9,10,16,30,599.0,89.0,1.1,21.0,307.0,342.55,262.91
2016,9,10,16,45,546.5,81.5,1.05,20.5,256.0,279.06,210.44
2016,9,10,17,0,494.0,74.0,1.0,20.0,205.0,221.13,161.38
2016,9,10,17,15,420.0,63.0,0.95,19.0,156.5,160.9,111.33
2016,9,10,17,30,346.0,52.0,0.9,18.0,108.0,108.43,68.73
2016,9,10,17,45,236.5,36.5,0.85,17.5,68.5,59.06,32.18
2016,9,10,18,0,127.0,21.0,0.8,17.0,29.0,22.66,0.38
2016,9,10,18,15,63.5,10.5,0.75,16.5,14.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,26.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,52.0,11.0,0.9,12.0,13.0,10.75,0.0
2016,9,11,6,15,153.0,29.0,0.9,12.5,47.5,38.44,18.22
2016,9,11,6,30,254.0,47.0,0.9,13.0,82.0,80.83,50.58
2016,9,11,6,45,335.0,61.0,0.9,14.0,128.0,128.13,88.35
2016,9,11,7,0,416.0,75.0,0.9,15.0,174.0,185.51,136.09
2016,9,11,7,15,327.5,101.5,0.85,15.5,191.5,211.19,162.85
2016,9,11,7,30,239.0,128.0,0.8,16.0,209.0,221.83,175.05
2016,9,11,7,45,427.5,118.5,0.8,16.5,292.0,314.82,249.21
2016,9,11,8,0,616.0,109.0,0.8,17.0,375.0,427.7,337.29
2016,9,11,8,15,645.5,115.0,0.8,17.5,423.0,485.86,381.66
2016,9,11,8,30,675.0,121.0,0.8,18.0,471.0,545.67,426.07
2016,9,11,8,45,702.0,124.0,0.8,18.5,517.0,601.97,466.44
2016,9,11,9,0,729.0,127.0,0.8,19.0,563.0,658.89,505.93
2016,9,11,9,15,745.5,130.5,0.8,19.5,603.0,708.8,539.22
2016,9,11,9,30,762.0,134.0,0.8,20.0,643.0,757.73,569.74
2016,9,11,9,45,789.0,130.0,0.85,21.0,681.0,803.18,596.92
2016,9,11,10,0,816.0,126.0,0.9,22.0,719.0,850.29,624.71
2016,9,11,10,15,825.0,127.5,0.9,22.0,747.0,885.98,646.24
2016,9,11,10,30,834.0,129.0,0.9,22.0,775.0,919.03,666.07
2016,9,11,10,45,843.0,128.5,0.95,22.5,796.5,947.04,682.23
2016,9,11,11,0,852.0,128.0,1.0,23.0,818.0,963.8,691.36
2016,9,11,11,15,855.5,129.0,1.0,23.0,831.0,981.51,701.71
2016,9,11,11,30,859.0,130.0,1.0,23.0,844.0,995.76,709.97
2016,9,11,11,45,863.0,129.0,1.05,23.5,850.0,1004.86,714.76
2016,9,11,12,0,867.0,128.0,1.1,24.0,856.0,1010.37,717.5
2016,9,11,12,15,866.5,127.5,1.15,24.0,852.5,1008.27,717.08
2016,9,11,12,30,866.0,127.0,1.2,24.0,849.0,1002.52,714.61
2016,9,11,12,45,868.5,123.5,1.25,24.0,839.5,992.88,709.85
2016,9,11,13,0,871.0,120.0,1.3,24.0,830.0,979.57,702.9
2016,9,11,13,15,866.0,119.0,1.3,23.5,811.0,958.16,691.47
2016,9,11,13,30,861.0,118.0,1.3,23.0,792.0,933.46,678.01
2016,9,11,13,45,856.0,115.0,1.35,23.0,766.5,903.46,660.53
2016,9,11,14,0,851.0,112.0,1.4,23.0,741.0,870.45,640.96
2016,9,11,14,15,840.5,110.0,1.4,22.5,707.5,836.78,621.36
2016,9,11,14,30,830.0,108.0,1.4,22.0,674.0,794.58,595.75
2016,9,11,14,45,817.0,105.0,1.45,22.0,635.0,747.32,565.74
2016,9,11,15,0,804.0,102.0,1.5,22.0,596.0,698.48,534.09
2016,9,11,15,15,785.5,99.0,1.45,21.5,551.5,644.61,497.08
2016,9,11,15,30,767.0,96.0,1.4,21.0,507.0,590.23,458.05
2016,9,11,15,45,741.5,92.0,1.4,20.5,459.0,530.58,414.12
2016,9,11,16,0,716.0,88.0,1.4,20.0,411.0,472.33,369.6
2016,9,11,16,15,681.0,83.0,1.35,19.0,360.0,409.2,320.08
2016,9,11,16,30,646.0,78.0,1.3,18.0,309.0,348.73,270.71
2016,9,11,16,45,593.0,71.5,1.3,17.5,257.5,283.54,215.82
2016,9,11,17,0,540.0,65.0,1.3,17.0,206.0,223.9,164.3
2016,9,11,17,15,464.5,56.0,1.25,16.5,157.0,162.74,112.19
2016,9,11,17,30,389.0,47.0,1.2,16.0,108.0,110.68,69.15
2016,9,11,17,45,268.0,33.5,1.2,15.5,68.0,59.45,31.29
2016,9,11,18,0,147.0,20.0,1.2,15.0,28.0,21.93,0.0
2016,9,11,18,15,73.5,10.0,1.15,14.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,58.5,6.5,1.1,11.0,8.5,0.0,0.0
2016,9,12,6,0,117.0,13.0,1.1,11.0,17.0,13.03,0.0
2016,9,12,6,15,263.0,26.0,1.15,11.5,55.5,43.81,18.28
2016,9,12,6,30,409.0,39.0,1.2,12.0,94.0,94.7,55.42
2016,9,12,6,45,503.0,46.5,1.25,12.5,144.5,148.17,98.68
2016,9,12,7,0,597.0,54.0,1.3,13.0,195.0,213.1,154.19
2016,9,12,7,15,650.0,60.0,1.25,13.5,248.0,274.51,208.75
2016,9,12,7,30,703.0,66.0,1.2,14.0,301.0,341.55,266.85
2016,9,12,7,45,742.5,69.0,1.2,14.5,354.5,404.63,320.4
2016,9,12,8,0,782.0,72.0,1.2,15.0,408.0,470.83,374.41
2016,9,12,8,15,807.0,75.5,1.2,15.5,458.0,532.35,422.77
2016,9,12,8,30,832.0,79.0,1.2,16.0,508.0,594.66,469.82
2016,9,12,8,45,849.0,81.5,1.2,16.5,554.0,648.04,508.7
2016,9,12,9,0,866.0,84.0,1.2,17.0,600.0,703.26,546.64
2016,9,12,9,15,879.0,86.5,1.2,17.5,641.0,754.48,579.51
2016,9,12,9,30,892.0,89.0,1.2,18.0,682.0,804.02,610.56
2016,9,12,9,45,905.0,89.0,1.25,18.5,717.5,848.87,638.53
2016,9,12,10,0,918.0,89.0,1.3,19.0,753.0,891.48,664.69
2016,9,12,10,15,924.5,90.0,1.3,19.0,781.5,926.91,686.42
2016,9,12,10,30,931.0,91.0,1.3,19.0,810.0,959.23,706.07
2016,9,12,10,45,935.5,92.5,1.3,19.5,830.5,986.93,721.33
2016,9,12,11,0,940.0,94.0,1.3,20.0,851.0,1011.1,734.31
2016,9,12,11,15,943.0,94.5,1.3,20.0,864.0,1029.03,744.79
2016,9,12,11,30,946.0,95.0,1.3,20.0,877.0,1043.16,753.04
2016,9,12,11,45,945.0,96.0,1.35,20.0,881.5,1049.97,757.78
2016,9,12,12,0,944.0,97.0,1.4,20.0,886.0,1052.8,760.25
2016,9,12,12,15,944.0,97.0,1.4,20.0,883.0,1051.54,759.48
2016,9,12,12,30,944.0,97.0,1.4,20.0,880.0,1046.32,756.4
2016,9,12,12,45,940.0,97.5,1.45,20.0,868.5,1033.77,749.74
2016,9,12,13,0,936.0,98.0,1.5,20.0,857.0,1017.42,740.82
2016,9,12,13,15,932.0,97.0,1.5,19.5,838.0,995.71,729.16
2016,9,12,13,30,928.0,96.0,1.5,19.0,819.0,970.42,715.22
2016,9,12,13,45,924.5,93.5,1.55,19.0,793.0,940.48,697.59
2016,9,12,14,0,921.0,91.0,1.6,19.0,767.0,907.19,677.64
2016,9,12,14,15,913.0,89.5,1.6,18.5,734.0,868.06,654.21
2016,9,12,14,30,905.0,88.0,1.6,18.0,701.0,826.23,628.68
2016,9,12,14,45,895.0,85.0,1.65,18.0,661.5,778.77,598.19
2016,9,12,15,0,885.0,82.0,1.7,18.0,622.0,729.25,565.73
2016,9,12,15,15,870.0,80.0,1.7,17.5,577.0,675.67,529.95
2016,9,12,15,30,855.0,78.0,1.7,17.0,532.0,621.02,490.34
2016,9,12,15,45,836.0,74.0,1.7,17.0,483.5,563.38,446.13
2016,9,12,16,0,817.0,70.0,1.7,17.0,435.0,503.02,398.35
2016,9,12,16,15,786.5,66.5,1.7,16.5,382.5,438.24,346.06
2016,9,12,16,30,756.0,63.0,1.7,16.0,330.0,375.38,293.2
2016,9,12,16,45,712.0,58.0,1.7,15.5,276.5,308.65,235.55
2016,9,12,17,0,668.0,53.0,1.7,15.0,223.0,246.19,179.98
2016,9,12,17,15,593.5,46.0,1.65,14.0,170.5,179.73,122.23
2016,9,12,17,30,519.0,39.0,1.6,13.0,118.0,121.82,73.38
2016,9,12,17,45,259.5,34.5,1.6,12.5,74.0,58.09,30.58
2016,9,12,18,0,0.0,30.0,1.6,12.0,30.0,26.03,0.0
2016,9,12,18,15,0.0,15.0,1.55,11.5,15.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,12.0,2.0,1.91,0.0
2016,9,13,6,15,0.0,8.0,1.15,12.0,8.0,7.4,0.0
2016,9,13,6,30,0.0,14.0,1.2,12.0,14.0,12.97,5.22
2016,9,13,6,45,0.0,21.5,1.25,12.5,21.5,19.93,11.41
2016,9,13,7,0,0.0,29.0,1.3,13.0,29.0,26.9,17.53
2016,9,13,7,15,0.0,38.0,1.3,13.0,38.0,35.28,24.82
2016,9,13,7,30,0.0,47.0,1.3,13.0,47.0,43.66,32.0
2016,9,13,7,45,0.0,88.0,1.3,13.5,88.0,82.28,64.65
2016,9,13,8,0,0.0,129.0,1.3,14.0,129.0,121.8,97.26
2016,9,13,8,15,0.0,138.5,1.25,14.0,138.5,130.84,104.3
2016,9,13,8,30,0.0,148.0,1.2,14.0,148.0,139.92,111.36
2016,9,13,8,45,18.5,192.5,1.2,14.5,203.5,195.65,156.35
2016,9,13,9,0,37.0,237.0,1.2,15.0,259.0,261.35,207.97
2016,9,13,9,15,34.0,249.0,1.15,15.5,270.5,273.22,215.88
2016,9,13,9,30,31.0,261.0,1.1,16.0,282.0,284.81,223.73
2016,9,13,9,45,176.0,291.0,1.05,16.5,417.5,447.16,349.74
2016,9,13,10,0,321.0,321.0,1.0,17.0,553.0,621.18,475.8
2016,9,13,10,15,197.5,337.5,1.0,17.0,482.0,528.72,404.52
2016,9,13,10,30,74.0,354.0,1.0,17.0,411.0,427.34,327.33
2016,9,13,10,45,82.0,368.5,1.0,17.5,433.0,452.31,345.6
2016,9,13,11,0,90.0,383.0,1.0,18.0,455.0,477.35,362.75
2016,9,13,11,15,174.5,391.0,1.0,18.0,534.0,582.96,440.16
2016,9,13,11,30,259.0,399.0,1.0,18.0,613.0,690.46,515.57
2016,9,13,11,45,404.0,352.5,1.05,18.5,688.0,786.03,583.03
2016,9,13,12,0,549.0,306.0,1.1,19.0,763.0,894.38,656.6
2016,9,13,12,15,305.5,342.5,1.1,19.0,597.0,677.9,505.03
2016,9,13,12,30,62.0,379.0,1.1,19.0,431.0,448.11,337.67
2016,9,13,12,45,262.0,348.0,1.1,19.0,560.0,635.92,479.7
2016,9,13,13,0,462.0,317.0,1.1,19.0,689.0,803.05,596.96
2016,9,13,13,15,650.0,230.5,1.1,19.0,741.0,884.03,654.38
2016,9,13,13,30,838.0,144.0,1.1,19.0,793.0,945.5,694.36
2016,9,13,13,45,823.5,145.0,1.1,19.5,764.5,911.11,670.81
2016,9,13,14,0,809.0,146.0,1.1,20.0,736.0,874.24,646.89
2016,9,13,14,15,796.5,143.0,1.1,19.5,702.0,832.66,622.09
2016,9,13,14,30,784.0,140.0,1.1,19.0,668.0,792.18,597.71
2016,9,13,14,45,764.5,138.0,1.15,19.0,627.0,742.35,565.95
2016,9,13,15,0,745.0,136.0,1.2,19.0,586.0,691.59,531.73
2016,9,13,15,15,722.5,131.0,1.15,19.0,541.0,635.05,491.27
2016,9,13,15,30,700.0,126.0,1.1,19.0,496.0,578.58,449.86
2016,9,13,15,45,666.0,121.5,1.1,19.0,446.0,516.49,403.42
2016,9,13,16,0,632.0,117.0,1.1,19.0,396.0,456.33,356.99
2016,9,13,16,15,592.0,109.5,1.05,18.5,345.0,392.71,306.87
2016,9,13,16,30,552.0,102.0,1.0,18.0,294.0,332.51,257.78
2016,9,13,16,45,494.0,92.0,1.0,17.5,242.5,265.52,202.38
2016,9,13,17,0,436.0,82.0,1.0,17.0,191.0,207.44,153.14
2016,9,13,17,15,357.5,68.0,0.95,16.0,143.0,147.73,103.5
2016,9,13,17,30,279.0,54.0,0.9,15.0,95.0,97.69,63.05
2016,9,13,17,45,176.0,35.0,0.85,14.5,57.5,50.6,27.11
2016,9,13,18,0,73.0,16.0,0.8,14.0,20.0,17.06,0.0
2016,9,13,18,15,36.5,8.0,0.75,13.5,10.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,11.0,5.5,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,11.0,11.0,8.84,0.0
2016,9,14,6,15,151.0,27.5,0.45,11.5,45.0,36.97,15.43
2016,9,14,6,30,259.0,46.0,0.4,12.0,79.0,81.28,50.62
2016,9,14,6,45,347.5,59.5,0.35,13.0,126.0,129.93,89.29
2016,9,14,7,0,436.0,73.0,0.3,14.0,173.0,189.56,138.54
2016,9,14,7,15,494.0,83.0,0.3,14.5,224.0,248.71,188.95
2016,9,14,7,30,552.0,93.0,0.3,15.0,275.0,312.71,242.39
2016,9,14,7,45,599.0,99.0,0.3,16.0,327.0,373.92,291.81
2016,9,14,8,0,646.0,105.0,0.3,17.0,379.0,439.4,342.56
2016,9,14,8,15,676.0,111.0,0.3,17.5,428.0,499.4,387.89
2016,9,14,8,30,706.0,117.0,0.3,18.0,477.0,561.03,432.68
2016,9,14,8,45,735.0,119.0,0.35,18.5,524.0,618.99,473.91
2016,9,14,9,0,764.0,121.0,0.4,19.0,571.0,677.63,514.38
2016,9,14,9,15,780.5,124.0,0.4,19.5,611.5,726.11,545.49
2016,9,14,9,30,797.0,127.0,0.4,20.0,652.0,775.53,575.56
2016,9,14,9,45,850.5,109.5,0.4,21.0,696.5,831.78,608.25
2016,9,14,10,0,904.0,92.0,0.4,22.0,741.0,882.49,636.39
2016,9,14,10,15,912.0,93.5,0.4,22.5,769.5,919.24,656.45
2016,9,14,10,30,920.0,95.0,0.4,23.0,798.0,952.99,674.61
2016,9,14,10,45,926.0,95.0,0.45,23.5,819.0,980.03,689.65
2016,9,14,11,0,932.0,95.0,0.5,24.0,840.0,1003.63,702.71
2016,9,14,11,15,935.5,96.0,0.55,24.0,853.0,1022.31,714.26
2016,9,14,11,30,939.0,97.0,0.6,24.0,866.0,1037.21,723.74
2016,9,14,11,45,941.0,96.5,0.65,24.5,871.5,1045.11,727.79
2016,9,14,12,0,943.0,96.0,0.7,25.0,877.0,1049.06,729.7
2016,9,14,12,15,942.0,96.0,0.75,25.0,873.5,1046.63,729.39
2016,9,14,12,30,941.0,96.0,0.8,25.0,870.0,1040.23,726.9
2016,9,14,12,45,932.5,98.5,0.9,25.0,856.5,1025.34,720.47
2016,9,14,13,0,924.0,101.0,1.0,25.0,843.0,1006.78,711.82
2016,9,14,13,15,919.5,100.5,1.05,25.0,823.5,985.19,700.29
2016,9,14,13,30,915.0,100.0,1.1,25.0,804.0,960.08,686.56
2016,9,14,13,45,908.0,98.5,1.15,25.0,777.0,928.25,668.51
2016,9,14,14,0,901.0,97.0,1.2,25.0,750.0,893.34,648.35
2016,9,14,14,15,891.0,95.0,1.2,25.0,716.0,852.5,623.42
2016,9,14,14,30,881.0,93.0,1.2,25.0,682.0,809.18,596.64
2016,9,14,14,45,867.5,91.0,1.25,25.0,642.0,761.0,566.82
2016,9,14,15,0,854.0,89.0,1.3,25.0,602.0,711.14,535.29
2016,9,14,15,15,835.5,86.0,1.3,24.5,556.5,658.8,500.87
2016,9,14,15,30,817.0,83.0,1.3,24.0,511.0,601.99,461.03
2016,9,14,15,45,792.0,80.0,1.3,23.5,461.0,541.22,416.8
2016,9,14,16,0,767.0,77.0,1.3,23.0,411.0,481.15,371.33
2016,9,14,16,15,732.5,72.5,1.3,22.5,359.0,416.25,320.39
2016,9,14,16,30,698.0,68.0,1.3,22.0,307.0,353.86,269.4
2016,9,14,16,45,646.5,62.0,1.35,21.5,254.5,287.15,213.66
2016,9,14,17,0,595.0,56.0,1.4,21.0,202.0,225.65,160.8
2016,9,14,17,15,514.0,48.0,1.3,20.0,151.5,161.58,107.05
2016,9,14,17,30,433.0,40.0,1.2,19.0,101.0,107.28,63.08
2016,9,14,17,45,295.0,27.5,1.2,18.0,61.0,53.86,24.24
2016,9,14,18,0,157.0,15.0,1.2,17.0,21.0,17.78,0.0
2016,9,14,18,15,78.5,7.5,1.15,16.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,62.0,5.0,0.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,124.0,10.0,0.7,12.0,13.0,10.33,0.0
2016,9,15,6,15,276.0,22.0,0.6,12.5,50.5,40.95,13.56
2016,9,15,6,30,428.0,34.0,0.5,13.0,88.0,93.03,52.62
2016,9,15,6,45,516.5,42.0,0.45,13.5,138.0,147.08,96.36
2016,9,15,7,0,605.0,50.0,0.4,14.0,188.0,211.93,151.34
2016,9,15,7,15,658.0,55.5,0.4,14.5,241.0,273.33,205.11
2016,9,15,7,30,711.0,61.0,0.4,15.0,294.0,340.17,262.13
2016,9,15,7,45,749.0,65.0,0.45,16.0,346.5,404.02,314.84
2016,9,15,8,0,787.0,69.0,0.5,17.0,399.0,470.83,367.63
2016,9,15,8,15,812.0,72.0,0.5,17.5,449.5,531.97,414.36
2016,9,15,8,30,837.0,75.0,0.5,18.0,500.0,593.87,459.7
2016,9,15,8,45,856.0,77.5,0.55,19.0,546.5,648.61,497.97
2016,9,15,9,0,875.0,80.0,0.6,20.0,593.0,705.41,535.22
2016,9,15,9,15,888.5,81.5,0.65,20.5,634.0,756.13,567.26
2016,9,15,9,30,902.0,83.0,0.7,21.0,675.0,805.18,597.69
2016,9,15,9,45,914.5,83.5,0.75,22.0,711.0,850.32,623.9
2016,9,15,10,0,927.0,84.0,0.8,23.0,747.0,893.15,648.19
2016,9,15,10,15,934.0,85.5,0.85,23.5,775.0,929.63,669.39
2016,9,15,10,30,941.0,87.0,0.9,24.0,803.0,962.99,688.54
2016,9,15,10,45,945.5,87.5,0.95,24.5,824.0,989.56,703.42
2016,9,15,11,0,950.0,88.0,1.0,25.0,845.0,1012.55,716.16
2016,9,15,11,15,953.0,88.5,1.05,25.0,857.5,1030.37,727.22
2016,9,15,11,30,956.0,89.0,1.1,25.0,870.0,1044.33,736.11
2016,9,15,11,45,957.0,89.5,1.15,25.5,875.0,1052.37,740.11
2016,9,15,12,0,958.0,90.0,1.2,26.0,880.0,1056.39,741.86
2016,9,15,12,15,957.5,90.0,1.2,26.0,876.5,1054.33,740.61
2016,9,15,12,30,957.0,90.0,1.2,26.0,873.0,1048.24,737.13
2016,9,15,12,45,948.0,93.0,1.25,26.0,859.5,1033.2,729.28
2016,9,15,13,0,939.0,96.0,1.3,26.0,846.0,1014.44,719.28
2016,9,15,13,15,934.5,95.0,1.35,26.0,826.5,991.93,706.98
2016,9,15,13,30,930.0,94.0,1.4,26.0,807.0,965.85,692.43
2016,9,15,13,45,922.5,93.0,1.45,26.0,779.5,933.66,673.92
2016,9,15,14,0,915.0,92.0,1.5,26.0,752.0,898.36,653.29
2016,9,15,14,15,905.5,90.5,1.5,25.5,718.0,857.95,629.72
2016,9,15,14,30,896.0,89.0,1.5,25.0,684.0,814.99,604.15
2016,9,15,14,45,882.5,87.5,1.5,25.0,643.5,766.7,573.43
2016,9,15,15,0,869.0,86.0,1.5,25.0,603.0,716.7,541.09
2016,9,15,15,15,851.0,83.0,1.5,24.5,557.0,663.93,506.26
2016,9,15,15,30,833.0,80.0,1.5,24.0,511.0,606.66,465.87
2016,9,15,15,45,807.0,77.0,1.55,24.0,461.0,544.52,419.84
2016,9,15,16,0,781.0,74.0,1.6,24.0,411.0,483.18,372.65
2016,9,15,16,15,746.0,70.0,1.55,23.0,358.5,417.86,321.63
2016,9,15,16,30,711.0,66.0,1.5,22.0,306.0,355.08,270.47
2016,9,15,16,45,657.5,60.0,1.5,21.5,252.5,287.05,213.31
2016,9,15,17,0,604.0,54.0,1.5,21.0,199.0,224.48,159.37
2016,9,15,17,15,520.0,46.0,1.45,20.0,148.5,159.45,104.88
2016,9,15,17,30,436.0,38.0,1.4,19.0,98.0,104.59,60.59
2016,9,15,17,45,289.0,26.0,1.35,18.0,58.0,50.84,21.39
2016,9,15,18,0,142.0,14.0,1.3,17.0,18.0,16.12,0.0
2016,9,15,18,15,71.0,7.0,1.25,16.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,57.0,5.0,0.85,10.5,6.0,0.0,0.0
2016,9,16,6,0,114.0,10.0,0.8,11.0,12.0,10.31,0.0
2016,9,16,6,15,273.0,21.5,0.65,11.5,49.0,40.31,12.25
2016,9,16,6,30,432.0,33.0,0.5,12.0,86.0,92.82,52.34
2016,9,16,6,45,520.5,41.0,0.4,13.0,136.0,147.11,96.3
2016,9,16,7,0,609.0,49.0,0.3,14.0,186.0,212.27,151.27
2016,9,16,7,15,663.5,54.5,0.25,14.5,239.5,274.28,205.26
2016,9,16,7,30,718.0,60.0,0.2,15.0,293.0,342.02,262.52
2016,9,16,7,45,755.5,64.0,0.15,16.0,346.0,406.03,314.45
2016,9,16,8,0,793.0,68.0,0.1,17.0,399.0,472.93,366.07
2016,9,16,8,15,818.0,71.0,0.05,17.5,449.0,534.36,412.03
2016,9,16,8,30,843.0,74.0,0.0,18.0,499.0,593.89,454.86
2016,9,16,8,45,862.5,76.0,0.0,19.0,546.0,651.27,493.68
2016,9,16,9,0,882.0,78.0,0.0,20.0,593.0,708.12,529.4
2016,9,16,9,15,895.0,80.0,0.05,21.0,634.0,759.26,559.43
2016,9,16,9,30,908.0,82.0,0.1,22.0,675.0,808.67,587.85
2016,9,16,9,45,919.0,83.5,0.15,23.0,710.5,853.85,613.07
2016,9,16,10,0,930.0,85.0,0.2,24.0,746.0,896.58,636.43
2016,9,16,10,15,937.0,86.0,0.25,24.5,774.0,932.53,656.59
2016,9,16,10,30,944.0,87.0,0.3,25.0,802.0,965.32,674.83
2016,9,16,10,45,949.0,87.5,0.4,26.0,823.0,992.35,689.36
2016,9,16,11,0,954.0,88.0,0.5,27.0,844.0,1015.79,701.88
2016,9,16,11,15,957.0,88.5,0.55,27.5,857.0,1033.58,711.35
2016,9,16,11,30,960.0,89.0,0.6,28.0,870.0,1047.49,718.69
2016,9,16,11,45,960.0,90.0,0.7,28.5,874.5,1055.03,723.61
2016,9,16,12,0,960.0,91.0,0.8,29.0,879.0,1058.53,726.32
2016,9,16,12,15,959.0,91.0,0.85,29.0,875.0,1055.87,725.86
2016,9,16,12,30,958.0,91.0,0.9,29.0,871.0,1049.18,723.21
2016,9,16,12,45,950.0,93.0,0.95,29.0,857.5,1033.91,715.58
2016,9,16,13,0,942.0,95.0,1.0,29.0,844.0,1014.89,705.83
2016,9,16,13,15,937.0,94.5,1.05,28.5,824.0,992.32,695.34
2016,9,16,13,30,932.0,94.0,1.1,28.0,804.0,966.2,682.58
2016,9,16,13,45,923.0,93.5,1.15,28.0,775.5,933.08,664.01
2016,9,16,14,0,914.0,93.0,1.2,28.0,747.0,896.95,643.39
2016,9,16,14,15,903.5,91.0,1.15,28.0,712.5,855.12,617.47
2016,9,16,14,30,893.0,89.0,1.1,28.0,678.0,810.83,589.81
2016,9,16,14,45,878.0,87.5,1.1,28.0,637.0,761.49,559.17
2016,9,16,15,0,863.0,86.0,1.1,28.0,596.0,710.57,526.99
2016,9,16,15,15,844.0,83.5,1.1,27.5,550.0,657.96,492.92
2016,9,16,15,30,825.0,81.0,1.1,27.0,504.0,600.95,453.55
2016,9,16,15,45,798.5,77.5,1.1,26.5,454.0,538.39,408.71
2016,9,16,16,0,772.0,74.0,1.1,26.0,404.0,476.72,362.68
2016,9,16,16,15,736.0,69.5,1.05,25.0,351.5,410.97,312.13
2016,9,16,16,30,700.0,65.0,1.0,24.0,299.0,347.91,261.52
2016,9,16,16,45,646.0,59.5,0.95,23.5,246.0,281.05,205.99
2016,9,16,17,0,592.0,54.0,0.9,23.0,193.0,219.68,153.74
2016,9,16,17,15,506.5,45.5,0.85,21.5,143.0,154.8,100.45
2016,9,16,17,30,421.0,37.0,0.8,20.0,93.0,100.3,57.21
2016,9,16,17,45,273.0,24.5,0.75,19.0,54.0,46.99,17.94
2016,9,16,18,0,125.0,12.0,0.7,18.0,15.0,13.56,0.0
2016,9,16,18,15,62.5,6.0,0.65,17.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.5,0.6,12.5,40.5,30.76,7.45
2016,9,17,6,30,381.0,35.0,0.5,13.0,81.0,88.32,50.52
2016,9,17,6,45,473.5,44.0,0.45,14.0,129.5,141.26,93.0
2016,9,17,7,0,566.0,53.0,0.4,15.0,178.0,205.56,146.81
2016,9,17,7,15,622.0,59.0,0.35,15.5,230.0,266.04,199.25
2016,9,17,7,30,678.0,65.0,0.3,16.0,282.0,332.5,255.28
2016,9,17,7,45,718.5,69.0,0.25,17.0,334.5,395.36,306.21
2016,9,17,8,0,759.0,73.0,0.2,18.0,387.0,461.69,357.35
2016,9,17,8,15,785.0,76.5,0.15,19.0,437.0,522.4,401.93
2016,9,17,8,30,811.0,80.0,0.1,20.0,487.0,584.01,445.02
2016,9,17,8,45,832.0,82.0,0.1,21.5,533.0,641.25,482.64
2016,9,17,9,0,853.0,84.0,0.1,23.0,579.0,694.44,515.19
2016,9,17,9,15,867.0,86.0,0.15,24.0,619.5,745.01,545.12
2016,9,17,9,30,881.0,88.0,0.2,25.0,660.0,794.0,573.41
2016,9,17,9,45,894.5,88.0,0.25,26.0,695.5,838.49,598.31
2016,9,17,10,0,908.0,88.0,0.3,27.0,731.0,880.8,621.47
2016,9,17,10,15,915.0,89.5,0.35,27.5,758.5,916.55,641.56
2016,9,17,10,30,922.0,91.0,0.4,28.0,786.0,949.23,659.75
2016,9,17,10,45,927.5,91.5,0.5,29.0,806.5,976.13,674.2
2016,9,17,11,0,933.0,92.0,0.6,30.0,827.0,999.56,686.62
2016,9,17,11,15,935.5,92.5,0.65,30.0,839.5,1016.46,696.91
2016,9,17,11,30,938.0,93.0,0.7,30.0,852.0,1029.55,705.15
2016,9,17,11,45,939.0,93.0,0.75,30.5,856.5,1036.72,708.67
2016,9,17,12,0,940.0,93.0,0.8,31.0,861.0,1039.95,710.05
2016,9,17,12,15,939.5,92.5,0.85,31.0,857.0,1037.17,709.5
2016,9,17,12,30,939.0,92.0,0.9,31.0,853.0,1030.43,706.8
2016,9,17,12,45,930.5,94.5,0.95,31.0,839.5,1015.34,699.25
2016,9,17,13,0,922.0,97.0,1.0,31.0,826.0,996.59,689.65
2016,9,17,13,15,917.0,96.0,1.0,31.0,806.0,973.75,676.69
2016,9,17,13,30,912.0,95.0,1.0,31.0,786.0,947.43,661.69
2016,9,17,13,45,906.0,93.0,1.05,31.0,759.0,915.77,644.22
2016,9,17,14,0,900.0,91.0,1.1,31.0,732.0,881.01,624.65
2016,9,17,14,15,889.5,89.5,1.1,30.5,697.5,840.14,601.48
2016,9,17,14,30,879.0,88.0,1.1,30.0,663.0,796.86,576.44
2016,9,17,14,45,866.0,85.5,1.1,30.0,623.0,748.44,546.47
2016,9,17,15,0,853.0,83.0,1.1,30.0,583.0,698.33,514.92
2016,9,17,15,15,834.5,80.5,1.1,29.5,537.5,646.47,481.41
2016,9,17,15,30,816.0,78.0,1.1,29.0,492.0,590.24,442.72
2016,9,17,15,45,791.0,74.5,1.1,28.5,442.5,529.02,398.98
2016,9,17,16,0,766.0,71.0,1.1,28.0,393.0,468.56,354.0
2016,9,17,16,15,730.0,66.5,1.05,27.0,341.5,403.23,303.96
2016,9,17,16,30,694.0,62.0,1.0,26.0,290.0,340.62,253.91
2016,9,17,16,45,639.0,56.5,1.0,25.5,237.5,273.91,198.91
2016,9,17,17,0,584.0,51.0,1.0,25.0,185.0,212.9,147.3
2016,9,17,17,15,497.5,43.0,0.9,23.5,136.0,149.09,95.22
2016,9,17,17,30,411.0,35.0,0.8,22.0,87.0,95.8,53.36
2016,9,17,17,45,259.5,23.0,0.7,21.0,50.0,43.44,14.27
2016,9,17,18,0,108.0,11.0,0.6,20.0,13.0,12.04,0.0
2016,9,17,18,15,54.0,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,17.0,0.7,16.0,39.5,30.43,5.83
2016,9,18,6,30,385.0,34.0,0.6,17.0,79.0,88.09,49.17
2016,9,18,6,45,473.0,43.0,0.55,18.0,127.0,140.4,90.84
2016,9,18,7,0,561.0,52.0,0.5,19.0,175.0,203.5,143.18
2016,9,18,7,15,618.0,58.5,0.5,20.0,227.5,264.49,195.15
2016,9,18,7,30,675.0,65.0,0.5,21.0,280.0,331.61,250.73
2016,9,18,7,45,711.5,70.0,0.5,22.0,332.0,393.53,300.65
2016,9,18,8,0,748.0,75.0,0.5,23.0,384.0,458.55,350.69
2016,9,18,8,15,775.5,79.0,0.45,24.0,433.5,520.02,395.44
2016,9,18,8,30,803.0,83.0,0.4,25.0,483.0,582.57,438.71
2016,9,18,8,45,822.5,86.0,0.35,26.5,529.0,639.53,475.1
2016,9,18,9,0,842.0,89.0,0.3,28.0,575.0,696.05,508.96
2016,9,18,9,15,856.5,91.5,0.25,29.0,616.0,743.15,534.82
2016,9,18,9,30,871.0,94.0,0.2,30.0,657.0,792.6,561.47
2016,9,18,9,45,887.0,93.5,0.15,31.0,693.5,838.18,584.91
2016,9,18,10,0,903.0,93.0,0.1,32.0,730.0,881.75,606.58
2016,9,18,10,15,910.5,94.5,0.15,32.5,758.0,917.72,625.95
2016,9,18,10,30,918.0,96.0,0.2,33.0,786.0,950.66,643.58
2016,9,18,10,45,922.5,97.5,0.25,33.5,806.0,977.57,657.7
2016,9,18,11,0,927.0,99.0,0.3,34.0,826.0,1000.97,669.92
2016,9,18,11,15,930.0,99.5,0.4,34.0,838.5,1018.18,681.21
2016,9,18,11,30,933.0,100.0,0.5,34.0,851.0,1031.61,690.63
2016,9,18,11,45,932.5,101.0,0.6,34.5,855.0,1038.28,694.95
2016,9,18,12,0,932.0,102.0,0.7,35.0,859.0,1041.03,697.18
2016,9,18,12,15,931.0,101.5,0.75,35.0,855.0,1037.68,696.37
2016,9,18,12,30,930.0,101.0,0.8,35.0,851.0,1030.41,693.48
2016,9,18,12,45,906.0,111.0,0.85,35.0,833.0,1008.51,682.17
2016,9,18,13,0,882.0,121.0,0.9,35.0,815.0,983.29,669.05
2016,9,18,13,15,876.0,120.0,0.9,34.5,794.5,960.16,657.57
2016,9,18,13,30,870.0,119.0,0.9,34.0,774.0,933.74,644.03
2016,9,18,13,45,863.5,116.5,0.95,34.0,747.0,909.01,631.03
2016,9,18,14,0,857.0,114.0,1.0,34.0,720.0,873.95,611.51
2016,9,18,14,15,845.5,111.5,1.0,34.0,685.5,832.0,586.8
2016,9,18,14,30,834.0,109.0,1.0,34.0,651.0,787.82,560.44
2016,9,18,14,45,821.5,105.0,1.05,34.0,611.0,739.3,531.49
2016,9,18,15,0,809.0,101.0,1.1,34.0,571.0,689.18,500.82
2016,9,18,15,15,788.0,97.5,1.1,33.5,525.5,632.69,463.83
2016,9,18,15,30,767.0,94.0,1.1,33.0,480.0,575.96,425.38
2016,9,18,15,45,741.0,89.0,1.1,32.5,431.0,514.98,382.46
2016,9,18,16,0,715.0,84.0,1.1,32.0,382.0,455.73,339.05
2016,9,18,16,15,675.5,78.5,1.05,31.0,330.0,390.44,289.92
2016,9,18,16,30,636.0,73.0,1.0,30.0,278.0,328.41,241.28
2016,9,18,16,45,574.5,66.0,0.95,29.0,226.0,261.33,187.53
2016,9,18,17,0,513.0,59.0,0.9,28.0,174.0,200.92,137.97
2016,9,18,17,15,423.5,48.0,0.85,26.5,126.0,138.01,87.89
2016,9,18,17,30,334.0,37.0,0.8,25.0,78.0,86.14,48.06
2016,9,18,17,45,194.0,22.0,0.8,23.5,43.0,36.67,9.69
2016,9,18,18,0,54.0,7.0,0.8,22.0,8.0,7.32,0.0
2016,9,18,18,15,27.0,3.5,0.8,21.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,19.0,0.75,20.5,33.0,27.16,3.99
2016,9,19,6,30,248.0,38.0,0.6,21.0,66.0,73.22,42.13
2016,9,19,6,45,332.0,52.0,0.5,22.0,111.0,120.75,79.18
2016,9,19,7,0,416.0,66.0,0.4,23.0,156.0,178.76,125.87
2016,9,19,7,15,475.0,76.5,0.35,23.5,206.0,237.51,174.44
2016,9,19,7,30,534.0,87.0,0.3,24.0,256.0,301.2,225.95
2016,9,19,7,45,572.5,96.5,0.3,25.0,305.5,361.1,272.96
