Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,611.0,106.0,0.3,26.0,355.0,424.4,320.57
2016,9,19,8,15,642.0,112.0,0.35,27.0,403.5,482.96,363.24
2016,9,19,8,30,673.0,118.0,0.4,28.0,452.0,543.3,405.52
2016,9,19,8,45,692.0,125.0,0.5,29.0,496.0,598.28,442.99
2016,9,19,9,0,711.0,132.0,0.6,30.0,540.0,653.16,479.22
2016,9,19,9,15,729.0,136.0,0.65,30.5,580.0,703.64,511.92
2016,9,19,9,30,747.0,140.0,0.7,31.0,620.0,753.27,542.56
2016,9,19,9,45,781.5,133.5,0.75,31.5,659.5,800.54,570.76
2016,9,19,10,0,816.0,127.0,0.8,32.0,699.0,850.59,600.3
2016,9,19,10,15,825.0,129.0,0.85,32.0,727.0,886.3,621.74
2016,9,19,10,30,834.0,131.0,0.9,32.0,755.0,919.32,641.61
2016,9,19,10,45,839.0,133.0,0.95,32.5,775.0,945.71,656.11
2016,9,19,11,0,844.0,135.0,1.0,33.0,795.0,968.87,668.72
2016,9,19,11,15,848.0,136.0,1.0,33.0,807.5,986.6,678.6
2016,9,19,11,30,852.0,137.0,1.0,33.0,820.0,1000.84,686.54
2016,9,19,11,45,848.5,139.5,1.05,33.0,822.5,1005.74,689.98
2016,9,19,12,0,845.0,142.0,1.1,33.0,825.0,1006.94,691.47
2016,9,19,12,15,843.5,142.0,1.1,33.0,821.0,1003.68,689.58
2016,9,19,12,30,842.0,142.0,1.1,33.0,817.0,996.79,685.69
2016,9,19,12,45,841.5,139.5,1.15,33.0,806.0,984.52,679.61
2016,9,19,13,0,841.0,137.0,1.2,33.0,795.0,968.69,671.47
2016,9,19,13,15,834.5,135.5,1.2,33.0,775.0,944.84,657.72
2016,9,19,13,30,828.0,134.0,1.2,33.0,755.0,917.82,642.13
2016,9,19,13,45,818.5,132.5,1.2,33.0,727.0,885.15,623.0
2016,9,19,14,0,809.0,131.0,1.2,33.0,699.0,849.82,602.14
2016,9,19,14,15,796.0,128.0,1.2,32.5,664.5,807.57,577.87
2016,9,19,14,30,783.0,125.0,1.2,32.0,630.0,763.36,551.98
2016,9,19,14,45,759.0,124.0,1.2,32.0,588.5,713.92,521.08
2016,9,19,15,0,735.0,123.0,1.2,32.0,547.0,661.36,486.27
2016,9,19,15,15,711.5,118.5,1.2,31.5,501.5,605.21,448.85
2016,9,19,15,30,688.0,114.0,1.2,31.0,456.0,549.3,410.32
2016,9,19,15,45,642.0,111.5,1.2,30.5,405.0,483.64,363.32
2016,9,19,16,0,596.0,109.0,1.2,30.0,354.0,421.21,317.1
2016,9,19,16,15,552.5,100.5,1.15,29.0,304.0,357.5,268.81
2016,9,19,16,30,509.0,92.0,1.1,28.0,254.0,297.76,221.81
2016,9,19,16,45,434.0,82.5,1.1,27.0,202.5,229.35,167.44
2016,9,19,17,0,359.0,73.0,1.1,26.0,151.0,172.0,121.11
2016,9,19,17,15,278.5,56.5,1.0,25.0,107.0,115.51,76.09
2016,9,19,17,30,198.0,40.0,0.9,24.0,63.0,69.13,40.33
2016,9,19,17,45,99.0,20.0,0.8,23.0,31.5,26.67,4.12
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,25.5,19.0,0.7,14.5,22.0,19.8,1.28
2016,9,20,6,30,51.0,38.0,0.7,15.0,44.0,44.43,28.2
2016,9,20,6,45,101.5,60.5,0.7,15.5,79.5,80.28,57.28
2016,9,20,7,0,152.0,83.0,0.7,16.0,115.0,125.33,94.47
2016,9,20,7,15,180.5,104.0,0.7,16.5,153.0,166.09,128.94
2016,9,20,7,30,209.0,125.0,0.7,17.0,191.0,210.26,165.71
2016,9,20,7,45,249.5,140.5,0.75,18.0,232.5,257.14,203.55
2016,9,20,8,0,290.0,156.0,0.8,19.0,274.0,308.36,243.91
2016,9,20,8,15,474.5,137.0,0.8,19.5,358.5,413.57,325.7
2016,9,20,8,30,659.0,118.0,0.8,20.0,443.0,535.03,416.69
2016,9,20,8,45,699.0,117.0,0.85,21.0,490.5,594.37,458.27
2016,9,20,9,0,739.0,116.0,0.9,22.0,538.0,655.39,500.26
2016,9,20,9,15,755.5,119.5,0.9,22.5,577.5,705.22,532.97
2016,9,20,9,30,772.0,123.0,0.9,23.0,617.0,751.44,561.52
2016,9,20,9,45,803.0,117.0,0.95,23.5,655.5,800.25,591.95
2016,9,20,10,0,834.0,111.0,1.0,24.0,694.0,848.13,621.26
2016,9,20,10,15,842.5,113.0,1.0,24.5,721.0,883.78,641.5
2016,9,20,10,30,851.0,115.0,1.0,25.0,748.0,909.43,655.29
2016,9,20,10,45,860.0,114.5,1.05,25.5,769.0,936.68,670.99
2016,9,20,11,0,869.0,114.0,1.1,26.0,790.0,960.84,684.69
2016,9,20,11,15,872.0,115.0,1.15,26.0,802.0,977.58,695.17
2016,9,20,11,30,875.0,116.0,1.2,26.0,814.0,990.76,703.66
2016,9,20,11,45,877.5,115.5,1.25,26.5,818.5,998.19,707.35
2016,9,20,12,0,880.0,115.0,1.3,27.0,823.0,1001.94,708.94
2016,9,20,12,15,879.0,114.5,1.35,27.0,819.0,998.52,707.66
2016,9,20,12,30,878.0,114.0,1.4,27.0,815.0,991.4,704.28
2016,9,20,12,45,877.0,112.5,1.45,27.0,803.5,979.52,698.06
2016,9,20,13,0,876.0,111.0,1.5,27.0,792.0,964.02,689.68
2016,9,20,13,15,870.5,110.0,1.5,27.0,772.5,941.31,676.13
2016,9,20,13,30,865.0,109.0,1.5,27.0,753.0,915.33,660.58
2016,9,20,13,45,858.0,107.0,1.55,27.0,726.0,883.81,642.08
2016,9,20,14,0,851.0,105.0,1.6,27.0,699.0,849.42,621.56
2016,9,20,14,15,840.0,103.0,1.6,26.5,665.0,814.69,601.29
2016,9,20,14,30,829.0,101.0,1.6,26.0,631.0,771.62,575.12
2016,9,20,14,45,814.5,98.0,1.65,25.5,591.5,722.88,545.08
2016,9,20,15,0,800.0,95.0,1.7,25.0,552.0,672.74,513.28
2016,9,20,15,15,779.5,91.5,1.7,24.5,507.5,617.02,474.46
2016,9,20,15,30,759.0,88.0,1.7,24.0,463.0,561.07,434.16
2016,9,20,15,45,731.5,84.0,1.7,23.5,414.5,500.83,389.16
2016,9,20,16,0,704.0,80.0,1.7,23.0,366.0,442.45,343.86
2016,9,20,16,15,664.0,74.5,1.65,22.5,315.0,377.75,291.92
2016,9,20,16,30,624.0,69.0,1.6,22.0,264.0,316.42,240.9
2016,9,20,16,45,563.5,62.5,1.6,21.5,213.5,251.23,185.9
2016,9,20,17,0,503.0,56.0,1.6,21.0,163.0,192.62,135.53
2016,9,20,17,15,409.5,45.5,1.5,20.0,116.5,130.57,84.47
2016,9,20,17,30,316.0,35.0,1.4,19.0,70.0,80.07,44.59
2016,9,20,17,45,158.0,17.5,1.35,18.5,35.0,28.34,0.39
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,4.0,17.5,1.15,12.5,18.0,16.52,0.0
2016,9,21,6,30,8.0,35.0,1.2,13.0,36.0,33.91,21.57
2016,9,21,6,45,27.5,56.5,1.25,13.5,62.0,60.06,43.81
2016,9,21,7,0,47.0,78.0,1.3,14.0,88.0,88.1,67.59
2016,9,21,7,15,57.5,100.5,1.35,14.0,116.0,116.82,92.32
2016,9,21,7,30,68.0,123.0,1.4,14.0,144.0,146.9,117.91
2016,9,21,7,45,77.5,144.5,1.45,14.5,172.5,176.79,142.69
2016,9,21,8,0,87.0,166.0,1.5,15.0,201.0,207.78,167.88
2016,9,21,8,15,43.5,157.0,1.55,15.5,174.5,178.64,143.43
2016,9,21,8,30,0.0,148.0,1.6,16.0,148.0,140.53,111.22
2016,9,21,8,45,181.0,187.0,1.65,16.5,290.0,310.6,250.62
2016,9,21,9,0,362.0,226.0,1.7,17.0,432.0,495.8,394.03
2016,9,21,9,15,611.5,159.5,1.75,17.0,536.0,641.52,505.48
2016,9,21,9,30,861.0,93.0,1.8,17.0,640.0,783.02,607.04
2016,9,21,9,45,879.5,91.0,1.85,17.5,676.5,828.36,635.23
2016,9,21,10,0,898.0,89.0,1.9,18.0,713.0,871.87,662.76
2016,9,21,10,15,905.5,90.5,1.9,18.0,740.5,907.44,685.35
2016,9,21,10,30,913.0,92.0,1.9,18.0,768.0,939.98,705.86
2016,9,21,10,45,921.5,91.0,1.95,18.5,789.0,967.45,722.2
2016,9,21,11,0,930.0,90.0,2.0,19.0,810.0,991.57,736.34
2016,9,21,11,15,933.0,90.5,2.0,19.0,822.5,1008.54,746.66
2016,9,21,11,30,936.0,91.0,2.0,19.0,835.0,1021.72,754.68
2016,9,21,11,45,938.0,91.0,2.0,19.0,839.5,1029.48,759.34
2016,9,21,12,0,940.0,91.0,2.0,19.0,844.0,1033.31,761.67
2016,9,21,12,15,940.0,91.0,2.0,19.0,840.5,1031.2,760.34
2016,9,21,12,30,940.0,91.0,2.0,19.0,837.0,1025.14,756.66
2016,9,21,12,45,936.0,91.5,2.05,19.0,825.0,1011.84,749.09
2016,9,21,13,0,932.0,92.0,2.1,19.0,813.0,994.76,739.2
2016,9,21,13,15,928.5,91.5,2.15,18.5,794.0,973.36,727.89
2016,9,21,13,30,925.0,91.0,2.2,18.0,775.0,948.38,714.18
2016,9,21,13,45,921.5,89.0,2.25,18.0,749.0,918.28,695.6
2016,9,21,14,0,918.0,87.0,2.3,18.0,723.0,884.88,674.68
2016,9,21,14,15,910.0,85.5,2.35,17.5,690.0,845.21,650.47
2016,9,21,14,30,902.0,84.0,2.4,17.0,657.0,802.91,624.04
2016,9,21,14,45,891.0,81.5,2.45,17.0,617.5,754.86,591.87
2016,9,21,15,0,880.0,79.0,2.5,17.0,578.0,704.89,557.8
2016,9,21,15,15,863.5,76.5,2.45,16.5,532.5,649.72,518.29
2016,9,21,15,30,847.0,74.0,2.4,16.0,487.0,596.51,477.96
2016,9,21,15,45,824.5,70.5,2.4,16.0,438.0,535.11,429.36
2016,9,21,16,0,802.0,67.0,2.4,16.0,389.0,474.15,379.42
2016,9,21,16,15,766.0,63.0,2.35,15.5,336.0,407.56,323.82
2016,9,21,16,30,730.0,59.0,2.3,15.0,283.0,343.65,268.38
2016,9,21,16,45,675.0,53.0,2.25,15.0,229.5,274.7,207.22
2016,9,21,17,0,620.0,47.0,2.2,15.0,176.0,211.51,150.22
2016,9,21,17,15,520.5,39.0,2.1,14.5,126.0,144.16,92.75
2016,9,21,17,30,421.0,31.0,2.0,14.0,76.0,88.8,47.6
2016,9,21,17,45,210.5,15.5,1.95,13.5,38.0,29.23,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,148.5,18.0,2.35,11.0,34.0,27.98,0.0
2016,9,22,6,30,297.0,36.0,2.4,11.0,68.0,79.24,46.01
2016,9,22,6,45,390.5,48.0,2.45,11.5,114.5,130.16,88.01
2016,9,22,7,0,484.0,60.0,2.5,12.0,161.0,192.67,141.6
2016,9,22,7,15,548.5,68.0,2.5,12.5,212.5,253.08,195.4
2016,9,22,7,30,613.0,76.0,2.5,13.0,264.0,320.57,254.56
2016,9,22,7,45,661.5,80.5,2.5,13.5,316.5,384.03,309.41
2016,9,22,8,0,710.0,85.0,2.5,14.0,369.0,451.75,365.97
2016,9,22,8,15,521.5,137.5,2.4,14.5,360.5,440.32,357.22
2016,9,22,8,30,333.0,190.0,2.3,15.0,352.0,403.41,326.48
2016,9,22,8,45,582.0,142.0,2.25,15.5,458.0,544.82,438.85
2016,9,22,9,0,831.0,94.0,2.2,16.0,564.0,693.63,551.66
2016,9,22,9,15,847.0,96.5,2.2,16.0,605.0,745.53,586.67
2016,9,22,9,30,863.0,99.0,2.2,16.0,646.0,796.03,620.94
2016,9,22,9,45,886.0,95.5,2.2,16.5,683.0,838.3,647.74
2016,9,22,10,0,909.0,92.0,2.2,17.0,720.0,884.14,676.67
2016,9,22,10,15,917.0,93.5,2.2,17.0,748.0,920.4,699.92
2016,9,22,10,30,925.0,95.0,2.2,17.0,776.0,953.61,721.07
2016,9,22,10,45,932.5,94.5,2.2,17.5,797.0,980.9,736.8
2016,9,22,11,0,940.0,94.0,2.2,18.0,818.0,1004.74,750.24
2016,9,22,11,15,943.0,94.5,2.2,18.0,830.5,1021.76,760.66
2016,9,22,11,30,946.0,95.0,2.2,18.0,843.0,1034.95,768.74
2016,9,22,11,45,948.5,94.5,2.25,18.5,847.5,1042.61,772.53
2016,9,22,12,0,951.0,94.0,2.3,19.0,852.0,1046.29,773.91
2016,9,22,12,15,950.0,93.5,2.3,19.0,847.5,1042.52,771.5
2016,9,22,12,30,949.0,93.0,2.3,19.0,843.0,1034.76,766.71
2016,9,22,12,45,943.5,94.0,2.3,19.0,829.5,1020.39,757.79
2016,9,22,13,0,938.0,95.0,2.3,19.0,816.0,1002.26,746.55
2016,9,22,13,15,932.5,94.0,2.25,19.0,795.0,978.24,730.98
2016,9,22,13,30,927.0,93.0,2.2,19.0,774.0,950.71,713.2
2016,9,22,13,45,569.0,208.5,2.2,19.0,622.0,746.86,572.78
2016,9,22,14,0,211.0,324.0,2.2,19.0,470.0,521.55,403.22
2016,9,22,14,15,548.5,206.0,2.15,19.0,558.5,683.37,531.67
2016,9,22,14,30,886.0,88.0,2.1,19.0,647.0,792.93,611.79
2016,9,22,14,45,868.5,87.0,2.1,19.0,605.0,742.37,576.43
2016,9,22,15,0,851.0,86.0,2.1,19.0,563.0,694.4,543.93
2016,9,22,15,15,830.0,83.0,2.1,18.5,517.0,636.57,502.59
2016,9,22,15,30,809.0,80.0,2.1,18.0,471.0,578.44,459.38
2016,9,22,15,45,776.0,77.5,2.1,18.0,420.0,514.35,409.21
2016,9,22,16,0,743.0,75.0,2.1,18.0,369.0,451.89,358.64
2016,9,22,16,15,701.5,70.0,2.05,17.5,317.0,385.7,304.01
2016,9,22,16,30,660.0,65.0,2.0,17.0,265.0,322.36,249.84
2016,9,22,16,45,594.0,59.0,2.0,16.5,212.5,254.18,190.88
2016,9,22,17,0,528.0,53.0,2.0,16.0,160.0,193.19,137.3
2016,9,22,17,15,424.5,43.0,1.9,15.5,112.5,128.74,83.33
2016,9,22,17,30,321.0,33.0,1.8,15.0,65.0,77.08,41.67
2016,9,22,17,45,160.5,16.5,1.75,14.5,32.5,26.36,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.0,10.0,34.0,27.93,0.0
2016,9,23,6,30,379.0,29.0,0.9,11.0,68.0,83.48,45.64
2016,9,23,6,45,479.5,37.5,0.85,12.0,116.5,137.2,89.74
2016,9,23,7,0,580.0,46.0,0.8,13.0,165.0,203.29,145.78
2016,9,23,7,15,638.0,51.5,0.8,13.5,216.5,264.31,200.01
2016,9,23,7,30,696.0,57.0,0.8,14.0,268.0,331.7,258.45
2016,9,23,7,45,737.0,60.5,0.8,15.0,320.0,395.2,311.69
2016,9,23,8,0,778.0,64.0,0.8,16.0,372.0,461.96,365.16
2016,9,23,8,15,804.0,67.0,0.85,16.5,421.5,522.79,412.98
2016,9,23,8,30,830.0,70.0,0.9,17.0,471.0,581.61,457.62
2016,9,23,8,45,849.5,72.0,0.95,18.0,516.5,637.93,497.91
2016,9,23,9,0,869.0,74.0,1.0,19.0,562.0,693.71,535.21
2016,9,23,9,15,882.0,76.0,1.05,19.5,601.5,743.82,567.6
2016,9,23,9,30,895.0,78.0,1.1,20.0,641.0,792.19,598.29
2016,9,23,9,45,907.0,78.0,1.15,20.5,675.5,835.46,625.09
2016,9,23,10,0,919.0,78.0,1.2,21.0,710.0,876.36,650.03
2016,9,23,10,15,925.5,79.0,1.2,21.5,737.0,910.93,669.85
2016,9,23,10,30,932.0,80.0,1.2,22.0,764.0,942.35,687.49
2016,9,23,10,45,935.5,81.0,1.3,22.5,783.0,967.64,702.75
2016,9,23,11,0,939.0,82.0,1.4,23.0,802.0,989.32,715.78
2016,9,23,11,15,941.0,82.5,1.4,23.0,813.5,1005.27,725.09
2016,9,23,11,30,943.0,83.0,1.4,23.0,825.0,1017.37,732.15
2016,9,23,11,45,942.5,83.5,1.45,23.5,828.0,1023.1,734.78
2016,9,23,12,0,942.0,84.0,1.5,24.0,831.0,1024.86,735.12
2016,9,23,12,15,940.5,84.0,1.55,24.0,826.0,1021.09,733.61
2016,9,23,12,30,939.0,84.0,1.6,24.0,821.0,1013.38,729.79
2016,9,23,12,45,930.5,86.5,1.65,24.0,807.0,997.88,721.18
2016,9,23,13,0,922.0,89.0,1.7,24.0,793.0,978.74,710.37
2016,9,23,13,15,916.0,88.0,1.7,23.5,772.5,954.48,697.02
2016,9,23,13,30,910.0,87.0,1.7,23.0,752.0,926.81,681.45
2016,9,23,13,45,900.5,86.5,1.75,23.0,723.5,893.38,661.32
2016,9,23,14,0,891.0,86.0,1.8,23.0,695.0,857.08,639.11
2016,9,23,14,15,879.5,84.5,1.8,22.5,660.0,815.38,613.71
2016,9,23,14,30,868.0,83.0,1.8,22.0,625.0,771.41,586.39
2016,9,23,14,45,852.0,81.0,1.85,22.0,584.5,721.57,553.79
2016,9,23,15,0,836.0,79.0,1.9,22.0,544.0,670.37,519.63
2016,9,23,15,15,816.0,76.5,1.85,21.5,499.0,618.3,482.62
2016,9,23,15,30,796.0,74.0,1.8,21.0,454.0,562.09,440.97
2016,9,23,15,45,497.5,116.0,1.8,20.5,345.0,400.17,316.56
2016,9,23,16,0,199.0,158.0,1.8,20.0,236.0,259.02,205.26
2016,9,23,16,15,434.0,107.5,1.75,19.5,245.5,305.7,240.94
2016,9,23,16,30,669.0,57.0,1.7,19.0,255.0,315.07,241.77
2016,9,23,16,45,608.0,51.0,1.65,18.5,204.0,248.47,183.93
2016,9,23,17,0,547.0,45.0,1.6,18.0,153.0,188.24,131.11
2016,9,23,17,15,446.5,36.5,1.55,17.5,107.0,125.14,78.51
2016,9,23,17,30,346.0,28.0,1.5,17.0,61.0,74.45,37.49
2016,9,23,17,45,173.0,14.0,1.5,16.5,30.5,23.63,0.0
2016,9,23,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.5,0.6,12.0,34.0,28.11,0.0
2016,9,24,6,30,412.0,27.0,0.6,13.0,68.0,85.77,45.33
2016,9,24,6,45,510.5,34.0,0.65,14.0,116.0,139.65,89.61
2016,9,24,7,0,609.0,41.0,0.7,15.0,164.0,205.49,145.35
2016,9,24,7,15,665.5,46.0,0.65,15.5,216.0,267.37,199.99
2016,9,24,7,30,722.0,51.0,0.6,16.0,268.0,335.17,258.21
2016,9,24,7,45,759.5,54.5,0.6,17.0,320.0,398.5,310.83
2016,9,24,8,0,797.0,58.0,0.6,18.0,372.0,464.66,363.24
2016,9,24,8,15,823.0,61.0,0.65,19.0,421.5,524.03,408.72
2016,9,24,8,30,849.0,64.0,0.7,20.0,471.0,586.13,454.2
2016,9,24,8,45,867.5,66.0,0.75,21.0,517.0,642.65,493.86
2016,9,24,9,0,886.0,68.0,0.8,22.0,563.0,698.49,530.22
2016,9,24,9,15,900.0,70.0,0.85,22.5,603.5,749.99,562.92
2016,9,24,9,30,914.0,72.0,0.9,23.0,644.0,799.78,593.92
2016,9,24,9,45,926.0,72.0,0.95,24.0,679.0,843.65,619.33
2016,9,24,10,0,938.0,72.0,1.0,25.0,714.0,885.08,642.79
2016,9,24,10,15,945.5,73.0,1.0,25.5,741.5,921.01,662.87
2016,9,24,10,30,953.0,74.0,1.0,26.0,769.0,953.76,680.78
2016,9,24,10,45,957.5,74.5,1.05,26.5,789.0,979.79,695.3
2016,9,24,11,0,962.0,75.0,1.1,27.0,809.0,1002.16,707.65
2016,9,24,11,15,965.0,75.5,1.1,27.5,821.0,1019.3,715.95
2016,9,24,11,30,968.0,76.0,1.1,28.0,833.0,1032.52,721.98
2016,9,24,11,45,968.5,76.0,1.1,28.5,837.0,1038.71,723.91
2016,9,24,12,0,969.0,76.0,1.1,29.0,841.0,1040.83,723.61
2016,9,24,12,15,968.5,76.0,1.1,29.0,836.5,1037.89,721.9
2016,9,24,12,30,968.0,76.0,1.1,29.0,832.0,1030.88,717.94
2016,9,24,12,45,957.5,80.0,1.15,29.0,818.0,1014.82,709.61
2016,9,24,13,0,947.0,84.0,1.2,29.0,804.0,995.05,699.14
2016,9,24,13,15,942.0,83.0,1.2,29.0,783.0,971.17,685.35
2016,9,24,13,30,937.0,82.0,1.2,29.0,762.0,943.74,669.4
2016,9,24,13,45,928.0,81.5,1.25,29.0,733.5,909.97,650.21
2016,9,24,14,0,919.0,81.0,1.3,29.0,705.0,873.2,628.94
2016,9,24,14,15,908.5,79.5,1.3,29.0,670.0,831.31,603.46
2016,9,24,14,30,898.0,78.0,1.3,29.0,635.0,786.99,576.13
2016,9,24,14,45,882.5,76.5,1.35,29.0,594.0,736.83,545.02
2016,9,24,15,0,867.0,75.0,1.4,29.0,553.0,685.18,512.27
2016,9,24,15,15,847.0,72.5,1.4,28.5,506.5,628.35,474.08
2016,9,24,15,30,827.0,70.0,1.4,28.0,460.0,573.89,435.49
2016,9,24,15,45,798.0,67.0,1.45,27.5,410.0,510.68,389.3
2016,9,24,16,0,769.0,64.0,1.5,27.0,360.0,448.69,342.03
2016,9,24,16,15,729.0,59.5,1.45,26.0,308.0,381.96,289.5
2016,9,24,16,30,689.0,55.0,1.4,25.0,256.0,318.48,237.36
2016,9,24,16,45,626.5,49.5,1.4,24.5,204.0,250.66,180.33
2016,9,24,17,0,564.0,44.0,1.4,24.0,152.0,189.91,128.3
2016,9,24,17,15,458.0,35.0,1.3,22.5,105.0,124.52,75.6
2016,9,24,17,30,352.0,26.0,1.2,21.0,58.0,72.3,33.98
2016,9,24,17,45,176.0,13.0,1.15,20.0,29.0,22.39,0.0
2016,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,1.0,15.0,33.0,27.94,0.0
2016,9,25,6,30,407.0,27.0,1.0,16.0,66.0,85.58,44.37
2016,9,25,6,45,502.5,35.0,1.05,17.5,114.0,139.21,88.34
2016,9,25,7,0,598.0,43.0,1.1,19.0,162.0,204.83,143.2
2016,9,25,7,15,656.5,48.5,1.1,19.5,214.0,267.25,197.81
2016,9,25,7,30,715.0,54.0,1.1,20.0,266.0,335.83,256.39
2016,9,25,7,45,750.0,58.5,1.1,21.0,318.0,398.78,308.55
2016,9,25,8,0,785.0,63.0,1.1,22.0,370.0,464.3,360.36
2016,9,25,8,15,811.5,66.0,1.1,23.0,419.5,525.67,406.81
2016,9,25,8,30,838.0,69.0,1.1,24.0,469.0,584.99,449.77
2016,9,25,8,45,852.5,73.0,1.1,25.0,513.5,640.57,488.11
2016,9,25,9,0,867.0,77.0,1.1,26.0,558.0,695.12,523.24
2016,9,25,9,15,880.5,79.0,1.1,26.5,598.0,745.37,554.38
2016,9,25,9,30,894.0,81.0,1.1,27.0,638.0,793.92,583.74
2016,9,25,9,45,910.5,80.0,1.1,28.0,673.5,839.53,609.42
2016,9,25,10,0,927.0,79.0,1.1,29.0,709.0,883.07,633.2
2016,9,25,10,15,934.0,80.0,1.05,29.5,736.0,918.14,651.7
2016,9,25,10,30,941.0,81.0,1.0,30.0,763.0,950.05,668.0
2016,9,25,10,45,935.5,86.5,1.0,30.5,780.0,972.13,679.0
2016,9,25,11,0,930.0,92.0,1.0,31.0,797.0,990.2,687.69
2016,9,25,11,15,932.5,92.5,1.0,31.5,809.0,1006.32,695.29
2016,9,25,11,30,935.0,93.0,1.0,32.0,821.0,1018.64,700.69
2016,9,25,11,45,919.0,101.5,1.0,32.5,820.0,1018.0,698.53
2016,9,25,12,0,903.0,110.0,1.0,33.0,819.0,1013.28,694.27
2016,9,25,12,15,902.0,110.0,1.0,33.0,814.0,1009.92,692.42
2016,9,25,12,30,901.0,110.0,1.0,33.0,809.0,1002.78,688.44
2016,9,25,12,45,892.0,112.0,1.05,33.0,795.0,986.42,680.02
2016,9,25,13,0,883.0,114.0,1.1,33.0,781.0,966.59,669.63
2016,9,25,13,15,877.0,113.0,1.1,33.0,760.5,942.92,656.11
2016,9,25,13,30,871.0,112.0,1.1,33.0,740.0,916.0,640.64
2016,9,25,13,45,853.5,114.0,1.15,33.0,709.5,886.02,624.0
2016,9,25,14,0,836.0,116.0,1.2,33.0,679.0,846.56,601.21
2016,9,25,14,15,823.0,113.5,1.2,32.5,644.0,803.74,576.6
2016,9,25,14,30,810.0,111.0,1.2,32.0,609.0,758.93,550.26
2016,9,25,14,45,785.0,110.0,1.2,32.0,567.0,705.24,516.45
2016,9,25,15,0,760.0,109.0,1.2,32.0,525.0,653.17,481.87
2016,9,25,15,15,736.0,105.0,1.15,31.5,479.0,596.24,443.17
2016,9,25,15,30,712.0,101.0,1.1,31.0,433.0,539.58,403.4
2016,9,25,15,45,676.0,96.0,1.1,30.5,383.5,476.02,357.57
2016,9,25,16,0,640.0,91.0,1.1,30.0,334.0,414.7,311.66
2016,9,25,16,15,594.0,83.5,1.05,29.0,283.5,349.19,261.33
2016,9,25,16,30,548.0,76.0,1.0,28.0,233.0,287.89,212.41
2016,9,25,16,45,482.0,66.0,0.95,27.0,183.5,222.6,159.45
2016,9,25,17,0,416.0,56.0,0.9,26.0,134.0,164.77,111.83
2016,9,25,17,15,315.5,42.0,0.8,24.5,90.0,104.73,64.69
2016,9,25,17,30,215.0,28.0,0.7,23.0,46.0,56.1,25.9
2016,9,25,17,45,107.5,14.0,0.65,22.0,23.0,19.18,0.0
2016,9,25,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,15.5,1.15,18.5,27.5,23.85,0.0
2016,9,26,6,30,261.0,31.0,1.0,19.0,55.0,70.38,37.59
2016,9,26,6,45,362.5,43.5,0.85,20.0,101.0,120.96,78.19
2016,9,26,7,0,464.0,56.0,0.7,21.0,147.0,184.19,129.51
2016,9,26,7,15,529.0,64.5,0.7,22.0,197.5,243.92,179.79
2016,9,26,7,30,594.0,73.0,0.7,23.0,248.0,310.81,234.79
2016,9,26,7,45,639.0,79.5,0.7,24.5,299.5,373.59,284.63
2016,9,26,8,0,684.0,86.0,0.7,26.0,351.0,440.29,335.15
2016,9,26,8,15,715.0,91.0,0.7,27.0,400.0,501.21,379.89
2016,9,26,8,30,746.0,96.0,0.7,28.0,449.0,563.7,423.78
2016,9,26,8,45,769.0,99.5,0.7,29.0,494.5,618.83,460.78
2016,9,26,9,0,792.0,103.0,0.7,30.0,540.0,675.49,497.32
2016,9,26,9,15,809.0,106.0,0.7,30.5,580.5,726.79,528.87
2016,9,26,9,30,826.0,109.0,0.7,31.0,621.0,776.87,558.46
2016,9,26,9,45,838.0,111.5,0.75,32.0,655.0,820.77,583.13
2016,9,26,10,0,850.0,114.0,0.8,33.0,689.0,862.5,606.04
2016,9,26,10,15,859.0,115.5,0.85,33.0,716.5,898.04,627.34
2016,9,26,10,30,868.0,117.0,0.9,33.0,744.0,930.75,646.9
2016,9,26,10,45,872.0,119.0,0.95,33.5,763.0,956.35,660.82
2016,9,26,11,0,876.0,121.0,1.0,34.0,782.0,978.54,672.77
2016,9,26,11,15,879.5,121.5,1.05,34.0,794.0,986.63,677.74
2016,9,26,11,30,883.0,122.0,1.1,34.0,806.0,999.3,685.77
2016,9,26,11,45,881.0,124.0,1.15,34.5,808.5,1004.59,688.04
2016,9,26,12,0,879.0,126.0,1.2,35.0,811.0,1006.15,688.29
2016,9,26,12,15,877.5,125.5,1.2,34.5,806.0,1001.74,687.14
2016,9,26,12,30,876.0,125.0,1.2,34.0,801.0,1002.3,689.18
2016,9,26,12,45,904.0,109.0,1.25,34.0,797.0,993.04,684.81
2016,9,26,13,0,932.0,93.0,1.3,34.0,793.0,987.67,683.0
2016,9,26,13,15,927.0,92.0,1.3,34.0,772.0,963.93,669.31
2016,9,26,13,30,922.0,91.0,1.3,34.0,751.0,936.69,653.7
2016,9,26,13,45,913.5,89.5,1.3,34.0,722.5,902.51,633.79
2016,9,26,14,0,905.0,88.0,1.3,34.0,694.0,865.37,611.95
2016,9,26,14,15,894.0,86.5,1.3,33.5,659.0,823.46,588.1
2016,9,26,14,30,883.0,85.0,1.3,33.0,624.0,779.21,562.37
2016,9,26,14,45,868.0,82.5,1.3,33.0,583.0,728.85,531.03
2016,9,26,15,0,853.0,80.0,1.3,33.0,542.0,680.86,500.79
2016,9,26,15,15,832.0,77.0,1.3,32.5,495.5,622.99,461.96
2016,9,26,15,30,811.0,74.0,1.3,32.0,449.0,564.84,421.5
2016,9,26,15,45,742.0,79.0,1.3,31.5,392.5,489.91,367.23
2016,9,26,16,0,673.0,84.0,1.3,31.0,336.0,421.36,315.82
2016,9,26,16,15,627.5,77.5,1.2,30.0,285.0,355.42,264.91
2016,9,26,16,30,582.0,71.0,1.1,29.0,234.0,293.59,215.29
2016,9,26,16,45,478.5,64.5,1.0,28.0,180.0,218.76,155.68
2016,9,26,17,0,375.0,58.0,0.9,27.0,126.0,154.53,104.45
2016,9,26,17,15,278.0,42.0,0.85,25.5,83.5,96.31,59.05
2016,9,26,17,30,181.0,26.0,0.8,24.0,41.0,49.23,20.73
2016,9,26,17,45,90.5,13.0,0.75,23.0,20.5,17.07,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.5,20.5,18.35,0.0
2016,9,27,6,30,130.0,29.0,0.9,19.0,41.0,50.4,27.23
2016,9,27,6,45,204.5,49.5,0.8,19.5,82.5,95.32,63.86
2016,9,27,7,0,279.0,70.0,0.7,20.0,124.0,149.56,108.09
2016,9,27,7,15,337.0,86.5,0.7,21.0,171.0,203.54,152.87
2016,9,27,7,30,395.0,103.0,0.7,22.0,218.0,264.25,202.36
2016,9,27,7,45,441.0,115.5,0.7,23.0,266.5,321.93,248.36
2016,9,27,8,0,487.0,128.0,0.7,24.0,315.0,384.13,296.21
2016,9,27,8,15,521.0,138.0,0.65,24.5,362.0,441.25,338.92
2016,9,27,8,30,555.0,148.0,0.6,25.0,409.0,500.77,381.76
2016,9,27,8,45,574.0,158.0,0.6,26.0,451.0,552.61,417.08
2016,9,27,9,0,593.0,168.0,0.6,27.0,493.0,604.68,451.28
2016,9,27,9,15,613.0,174.5,0.65,27.5,532.0,657.63,486.41
2016,9,27,9,30,633.0,181.0,0.7,28.0,571.0,706.65,518.11
2016,9,27,9,45,706.0,161.5,0.75,29.0,618.5,770.78,558.91
2016,9,27,10,0,779.0,142.0,0.8,30.0,666.0,836.11,597.51
2016,9,27,10,15,788.5,144.0,0.85,30.5,693.0,866.52,614.49
2016,9,27,10,30,798.0,146.0,0.9,31.0,720.0,898.46,632.77
2016,9,27,10,45,719.0,188.5,0.95,31.5,716.0,895.2,629.16
2016,9,27,11,0,640.0,231.0,1.0,32.0,712.0,879.32,617.74
2016,9,27,11,15,644.0,233.0,1.0,32.0,723.0,895.04,627.4
2016,9,27,11,30,648.0,235.0,1.0,32.0,734.0,907.92,634.96
2016,9,27,11,45,596.0,261.5,1.05,32.0,722.0,885.88,620.39
2016,9,27,12,0,544.0,288.0,1.1,32.0,710.0,864.8,606.64
2016,9,27,12,15,542.0,287.0,1.1,32.0,705.5,860.08,604.0
2016,9,27,12,30,540.0,286.0,1.1,32.0,701.0,852.85,599.66
2016,9,27,12,45,604.0,251.0,1.15,32.0,708.0,869.36,613.01
2016,9,27,13,0,668.0,216.0,1.2,32.0,715.0,886.15,625.96
2016,9,27,13,15,660.0,213.0,1.2,31.5,694.5,861.6,612.12
2016,9,27,13,30,652.0,210.0,1.2,31.0,674.0,834.55,596.83
2016,9,27,13,45,584.0,228.5,1.25,31.0,632.0,772.06,556.47
2016,9,27,14,0,516.0,247.0,1.3,31.0,590.0,715.33,519.26
2016,9,27,14,15,500.0,238.5,1.3,30.5,556.5,673.92,493.53
2016,9,27,14,30,484.0,230.0,1.3,30.0,523.0,631.84,466.63
2016,9,27,14,45,460.5,220.0,1.3,30.0,484.0,582.37,433.05
2016,9,27,15,0,437.0,210.0,1.3,30.0,445.0,533.44,399.19
2016,9,27,15,15,411.0,196.5,1.25,29.5,402.0,472.46,356.62
2016,9,27,15,30,385.0,183.0,1.2,29.0,359.0,421.47,320.05
2016,9,27,15,45,377.0,162.5,1.15,28.5,319.0,374.28,285.38
2016,9,27,16,0,369.0,142.0,1.1,28.0,279.0,327.24,249.61
2016,9,27,16,15,327.0,124.0,1.0,27.0,232.0,269.01,204.55
2016,9,27,16,30,285.0,106.0,0.9,26.0,185.0,215.22,161.81
2016,9,27,16,45,259.0,84.5,0.85,25.0,144.5,167.19,122.41
2016,9,27,17,0,233.0,63.0,0.8,24.0,104.0,125.3,87.23
2016,9,27,17,15,162.5,42.0,0.7,22.5,66.0,73.14,45.91
2016,9,27,17,30,92.0,21.0,0.6,21.0,28.0,33.39,11.98
2016,9,27,17,45,46.0,10.5,0.55,20.0,14.0,12.28,0.0
2016,9,27,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.5,0.6,13.5,23.0,20.72,0.0
2016,9,28,6,30,170.0,31.0,0.5,14.0,46.0,58.08,31.54
2016,9,28,6,45,264.5,47.5,0.45,15.0,89.0,105.18,70.51
2016,9,28,7,0,359.0,64.0,0.4,16.0,132.0,164.16,118.79
2016,9,28,7,15,423.0,76.0,0.35,16.5,180.0,220.21,166.36
2016,9,28,7,30,487.0,88.0,0.3,17.0,228.0,283.54,219.09
2016,9,28,7,45,544.0,94.0,0.3,18.0,279.0,347.3,270.49
2016,9,28,8,0,601.0,100.0,0.3,19.0,330.0,414.23,322.46
2016,9,28,8,15,634.5,106.5,0.35,20.0,377.5,473.77,367.3
2016,9,28,8,30,668.0,113.0,0.4,21.0,425.0,535.29,411.91
2016,9,28,8,45,691.0,118.5,0.45,22.0,468.5,590.55,450.37
2016,9,28,9,0,714.0,124.0,0.5,23.0,512.0,646.01,487.66
2016,9,28,9,15,732.5,127.5,0.55,23.5,551.5,695.82,520.92
2016,9,28,9,30,751.0,131.0,0.6,24.0,591.0,744.75,551.92
2016,9,28,9,45,765.0,134.0,0.65,25.0,624.5,788.28,577.44
2016,9,28,10,0,779.0,137.0,0.7,26.0,658.0,826.13,598.89
2016,9,28,10,15,789.0,139.0,0.75,26.5,685.0,860.99,619.39
2016,9,28,10,30,799.0,141.0,0.8,27.0,712.0,893.29,638.16
2016,9,28,10,45,759.5,165.0,0.85,27.5,719.0,906.27,644.76
2016,9,28,11,0,720.0,189.0,0.9,28.0,726.0,909.79,645.8
2016,9,28,11,15,724.0,190.0,0.95,28.0,737.5,925.33,655.86
2016,9,28,11,30,728.0,191.0,1.0,28.0,749.0,937.76,663.94
2016,9,28,11,45,692.0,210.0,1.1,28.0,742.0,927.6,658.92
2016,9,28,12,0,656.0,229.0,1.2,28.0,735.0,913.6,651.76
2016,9,28,12,15,654.0,228.5,1.2,28.0,730.5,909.05,649.12
2016,9,28,12,30,652.0,228.0,1.2,28.0,726.0,901.51,644.55
2016,9,28,12,45,678.0,211.5,1.3,28.0,721.5,900.94,646.18
2016,9,28,13,0,704.0,195.0,1.4,28.0,717.0,896.44,645.17
2016,9,28,13,15,696.0,192.5,1.4,27.5,696.5,871.77,631.25
2016,9,28,13,30,688.0,190.0,1.4,27.0,676.0,844.49,615.8
2016,9,28,13,45,642.5,200.0,1.45,27.0,640.0,795.36,584.57
2016,9,28,14,0,597.0,210.0,1.5,27.0,604.0,742.36,549.77
2016,9,28,14,15,580.5,204.0,1.45,26.5,570.5,700.6,522.87
2016,9,28,14,30,564.0,198.0,1.4,26.0,537.0,657.94,494.72
2016,9,28,14,45,540.5,190.5,1.4,25.5,497.5,608.03,461.19
2016,9,28,15,0,517.0,183.0,1.4,25.0,458.0,558.4,427.02
2016,9,28,15,15,489.5,173.0,1.35,24.5,415.0,504.24,388.34
2016,9,28,15,30,462.0,163.0,1.3,24.0,372.0,451.42,349.61
2016,9,28,15,45,298.0,156.0,1.3,23.5,285.0,325.0,253.65
2016,9,28,16,0,134.0,149.0,1.3,23.0,198.0,217.69,170.12
2016,9,28,16,15,237.0,124.5,1.2,22.0,195.0,231.69,180.74
2016,9,28,16,30,340.0,100.0,1.1,21.0,192.0,232.31,177.94
2016,9,28,16,45,302.0,80.5,1.05,20.0,149.0,178.95,133.07
2016,9,28,17,0,264.0,61.0,1.0,19.0,106.0,130.02,91.54
2016,9,28,17,15,182.0,41.5,0.95,18.0,67.5,78.26,49.78
2016,9,28,17,30,100.0,22.0,0.9,17.0,29.0,34.79,10.48
2016,9,28,17,45,50.0,11.0,0.85,16.5,14.5,12.84,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,14.0,0.8,10.5,25.0,22.42,0.0
2016,9,29,6,30,259.0,28.0,0.8,11.0,50.0,67.39,34.66
2016,9,29,6,45,367.0,39.5,0.85,11.5,95.0,118.33,78.1
2016,9,29,7,0,475.0,51.0,0.9,12.0,140.0,182.37,132.1
2016,9,29,7,15,541.0,59.0,0.9,12.5,190.0,242.38,185.07
2016,9,29,7,30,607.0,67.0,0.9,13.0,240.0,309.64,243.32
2016,9,29,7,45,450.0,104.5,0.9,14.0,246.5,314.61,251.61
2016,9,29,8,0,293.0,142.0,0.9,15.0,253.0,297.22,239.2
2016,9,29,8,15,527.0,113.5,0.85,15.5,345.5,422.32,338.8
2016,9,29,8,30,761.0,85.0,0.8,16.0,438.0,558.79,442.55
