Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,784.5,88.0,0.75,17.0,483.5,615.66,481.62
2016,9,29,9,0,808.0,91.0,0.7,18.0,529.0,672.5,519.72
2016,9,29,9,15,824.5,93.5,0.7,18.5,568.5,723.22,552.08
2016,9,29,9,30,841.0,96.0,0.7,19.0,608.0,772.63,582.79
2016,9,29,9,45,856.0,96.5,0.75,20.0,642.5,816.92,609.11
2016,9,29,10,0,871.0,97.0,0.8,21.0,677.0,853.03,629.67
2016,9,29,10,15,879.0,98.5,0.85,21.5,703.5,887.55,650.26
2016,9,29,10,30,887.0,100.0,0.9,22.0,730.0,919.16,668.84
2016,9,29,10,45,888.5,103.0,0.95,23.0,748.5,943.33,681.34
2016,9,29,11,0,890.0,106.0,1.0,24.0,767.0,963.98,691.67
2016,9,29,11,15,893.5,106.5,1.05,24.0,778.5,980.15,701.95
2016,9,29,11,30,897.0,107.0,1.1,24.0,790.0,992.69,710.13
2016,9,29,11,45,894.5,109.0,1.15,24.5,792.5,997.37,712.22
2016,9,29,12,0,892.0,111.0,1.2,25.0,795.0,998.27,712.16
2016,9,29,12,15,890.5,110.5,1.2,25.0,790.0,993.58,709.33
2016,9,29,12,30,889.0,110.0,1.2,25.0,785.0,985.15,704.39
2016,9,29,12,45,893.5,105.5,1.3,25.5,774.0,974.27,698.36
2016,9,29,13,0,898.0,101.0,1.4,26.0,763.0,959.56,689.94
2016,9,29,13,15,892.0,100.0,1.4,25.5,742.0,935.36,676.74
2016,9,29,13,30,886.0,99.0,1.4,25.0,721.0,907.86,661.48
2016,9,29,13,45,871.5,100.0,1.45,25.0,691.5,872.12,640.14
2016,9,29,14,0,857.0,101.0,1.5,25.0,662.0,839.98,621.03
2016,9,29,14,15,844.5,98.5,1.5,24.5,627.0,796.8,594.86
2016,9,29,14,30,832.0,96.0,1.5,24.0,592.0,751.55,566.94
2016,9,29,14,45,814.5,93.5,1.55,24.0,551.0,700.9,534.11
2016,9,29,15,0,797.0,91.0,1.6,24.0,510.0,649.15,498.88
2016,9,29,15,15,773.5,87.5,1.6,23.5,464.5,591.74,458.15
2016,9,29,15,30,750.0,84.0,1.6,23.0,419.0,534.45,416.06
2016,9,29,15,45,722.5,78.0,1.6,22.5,370.5,472.85,369.16
2016,9,29,16,0,695.0,72.0,1.6,22.0,322.0,413.45,322.05
2016,9,29,16,15,648.0,66.5,1.6,21.0,271.0,347.23,268.45
2016,9,29,16,30,601.0,61.0,1.6,20.0,220.0,285.26,216.26
2016,9,29,16,45,536.5,52.5,1.65,19.0,171.0,219.67,160.24
2016,9,29,17,0,472.0,44.0,1.7,18.0,122.0,161.33,109.74
2016,9,29,17,15,354.0,32.5,1.7,17.0,79.0,98.63,58.79
2016,9,29,17,30,236.0,21.0,1.7,16.0,36.0,48.28,9.84
2016,9,29,17,45,118.0,10.5,1.75,15.5,18.0,15.3,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,153.5,13.0,1.35,10.0,25.5,23.17,0.0
2016,9,30,6,30,307.0,26.0,1.4,10.0,51.0,71.59,35.05
2016,9,30,6,45,418.5,35.5,1.45,10.5,96.5,124.44,81.27
2016,9,30,7,0,530.0,45.0,1.5,11.0,142.0,190.39,137.63
2016,9,30,7,15,290.5,76.5,1.5,11.5,132.5,178.99,139.64
2016,9,30,7,30,51.0,108.0,1.5,12.0,123.0,126.75,101.96
2016,9,30,7,45,58.5,129.0,1.55,12.5,149.0,154.31,125.39
2016,9,30,8,0,66.0,150.0,1.6,13.0,175.0,182.77,148.91
2016,9,30,8,15,222.0,159.5,1.6,13.5,259.0,293.89,240.46
2016,9,30,8,30,378.0,169.0,1.6,14.0,343.0,409.3,332.85
2016,9,30,8,45,616.0,123.0,1.6,14.5,439.5,546.55,440.54
2016,9,30,9,0,854.0,77.0,1.6,15.0,536.0,684.07,543.82
2016,9,30,9,15,868.5,79.0,1.6,15.5,576.0,734.08,576.13
2016,9,30,9,30,883.0,81.0,1.6,16.0,616.0,782.5,607.49
2016,9,30,9,45,896.5,81.5,1.6,16.5,650.0,826.5,635.21
2016,9,30,10,0,910.0,82.0,1.6,17.0,684.0,868.25,660.97
2016,9,30,10,15,918.0,83.5,1.6,17.0,711.0,903.82,683.5
2016,9,30,10,30,926.0,85.0,1.6,17.0,738.0,936.32,703.91
2016,9,30,10,45,930.5,86.0,1.65,17.5,757.5,961.77,718.94
2016,9,30,11,0,935.0,87.0,1.7,18.0,777.0,983.66,731.7
2016,9,30,11,15,938.0,87.5,1.7,18.0,788.5,999.87,741.53
2016,9,30,11,30,941.0,88.0,1.7,18.0,800.0,1012.26,749.04
2016,9,30,11,45,942.0,88.0,1.75,18.5,803.5,1018.24,751.88
2016,9,30,12,0,943.0,88.0,1.8,19.0,807.0,1020.27,752.37
2016,9,30,12,15,942.0,88.0,1.85,19.0,802.0,1016.39,750.64
2016,9,30,12,30,941.0,88.0,1.9,19.0,797.0,1008.57,746.55
2016,9,30,12,45,932.0,90.0,1.95,19.0,782.5,991.54,736.57
2016,9,30,13,0,923.0,92.0,2.0,19.0,768.0,970.91,724.37
2016,9,30,13,15,917.5,91.0,2.0,18.5,747.0,946.62,710.54
2016,9,30,13,30,912.0,90.0,2.0,18.0,726.0,918.92,694.41
2016,9,30,13,45,903.5,88.5,2.05,18.0,697.5,884.82,673.08
2016,9,30,14,0,895.0,87.0,2.1,18.0,669.0,847.8,649.6
2016,9,30,14,15,883.0,85.0,2.15,17.5,633.5,804.75,622.8
2016,9,30,14,30,871.0,83.0,2.2,17.0,598.0,759.49,593.96
2016,9,30,14,45,855.5,80.5,2.25,17.0,557.0,709.22,559.83
2016,9,30,15,0,840.0,78.0,2.3,17.0,516.0,661.45,526.45
2016,9,30,15,15,817.5,75.0,2.3,16.5,469.5,603.34,483.37
2016,9,30,15,30,795.0,72.0,2.3,16.0,423.0,545.16,438.76
2016,9,30,15,45,764.0,68.0,2.3,16.0,373.5,481.71,387.66
2016,9,30,16,0,733.0,64.0,2.3,16.0,324.0,419.82,336.03
2016,9,30,16,15,687.0,59.0,2.25,15.5,272.5,352.65,279.03
2016,9,30,16,30,641.0,54.0,2.2,15.0,221.0,289.52,223.54
2016,9,30,16,45,568.0,47.5,2.2,14.5,170.5,222.11,164.12
2016,9,30,17,0,495.0,41.0,2.2,14.0,120.0,162.28,111.13
2016,9,30,17,15,371.0,30.5,2.1,13.5,77.0,98.57,58.31
2016,9,30,17,30,247.0,20.0,2.0,13.0,34.0,47.5,3.34
2016,9,30,17,45,123.5,10.0,1.9,12.5,17.0,14.82,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.5,13.0,1.2,9.0,25.5,23.61,0.0
2016,10,1,6,30,319.0,26.0,1.2,10.0,51.0,72.95,34.33
2016,10,1,6,45,433.5,35.5,1.3,11.0,97.5,127.48,82.78
2016,10,1,7,0,548.0,45.0,1.4,12.0,144.0,195.08,140.18
2016,10,1,7,15,614.5,51.5,1.45,12.5,196.0,257.86,196.43
2016,10,1,7,30,681.0,58.0,1.5,13.0,248.0,327.11,257.41
2016,10,1,7,45,726.5,62.0,1.55,13.5,300.0,391.94,313.61
2016,10,1,8,0,772.0,66.0,1.6,14.0,352.0,460.48,370.8
2016,10,1,8,15,801.0,69.5,1.55,14.5,402.0,522.75,420.66
2016,10,1,8,30,830.0,73.0,1.5,15.0,452.0,586.12,469.27
2016,10,1,8,45,854.0,74.5,1.5,15.5,498.5,644.69,512.78
2016,10,1,9,0,878.0,76.0,1.5,16.0,545.0,699.01,550.99
2016,10,1,9,15,892.5,78.0,1.45,16.5,585.5,749.97,583.88
2016,10,1,9,30,907.0,80.0,1.4,17.0,626.0,799.25,614.8
2016,10,1,9,45,922.0,79.5,1.4,17.5,661.0,844.11,642.58
2016,10,1,10,0,937.0,79.0,1.4,18.0,696.0,886.71,668.42
2016,10,1,10,15,944.5,80.5,1.4,18.5,723.0,922.54,689.41
2016,10,1,10,30,952.0,82.0,1.4,19.0,750.0,955.18,708.15
2016,10,1,10,45,957.0,82.5,1.4,19.5,770.0,980.98,722.33
2016,10,1,11,0,962.0,83.0,1.4,20.0,790.0,1003.14,734.22
2016,10,1,11,15,965.0,83.5,1.4,20.0,801.5,1019.62,743.95
2016,10,1,11,30,968.0,84.0,1.4,20.0,813.0,1032.18,751.36
2016,10,1,11,45,968.5,84.5,1.45,20.5,816.0,1038.31,754.29
2016,10,1,12,0,969.0,85.0,1.5,21.0,819.0,1040.37,754.87
2016,10,1,12,15,967.5,84.5,1.55,21.0,814.0,1035.27,752.55
2016,10,1,12,30,966.0,84.0,1.6,21.0,809.0,1026.13,747.86
2016,10,1,12,45,962.5,84.0,1.65,21.0,795.5,1011.68,739.92
2016,10,1,13,0,959.0,84.0,1.7,21.0,782.0,993.36,729.61
2016,10,1,13,15,953.5,83.0,1.7,21.0,760.5,968.3,714.3
2016,10,1,13,30,948.0,82.0,1.7,21.0,739.0,939.7,696.76
2016,10,1,13,45,938.5,81.5,1.75,21.0,709.5,904.86,675.65
2016,10,1,14,0,929.0,81.0,1.8,21.0,680.0,867.04,652.38
2016,10,1,14,15,917.5,79.0,1.8,20.5,644.0,823.18,625.41
2016,10,1,14,30,906.0,77.0,1.8,20.0,608.0,776.97,596.4
2016,10,1,14,45,889.0,75.5,1.85,20.0,566.0,725.32,562.32
2016,10,1,15,0,872.0,74.0,1.9,20.0,524.0,672.34,526.39
2016,10,1,15,15,850.0,71.0,1.9,19.5,477.0,616.89,486.1
2016,10,1,15,30,828.0,68.0,1.9,19.0,430.0,557.43,441.43
2016,10,1,15,45,795.5,65.0,1.9,19.0,379.0,492.69,390.21
2016,10,1,16,0,763.0,62.0,1.9,19.0,328.0,429.58,338.43
2016,10,1,16,15,716.5,57.5,1.85,18.0,275.5,361.17,281.77
2016,10,1,16,30,670.0,53.0,1.8,17.0,223.0,296.8,226.26
2016,10,1,16,45,593.5,46.5,1.8,16.5,171.5,226.88,165.34
2016,10,1,17,0,517.0,40.0,1.8,16.0,120.0,164.93,111.06
2016,10,1,17,15,382.0,29.5,1.75,15.0,76.0,98.44,56.65
2016,10,1,17,30,247.0,19.0,1.7,14.0,32.0,45.57,0.0
2016,10,1,17,45,123.5,9.5,1.65,13.5,16.0,14.08,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.5,1.1,9.5,24.0,22.44,0.0
2016,10,2,6,30,299.0,25.0,1.1,10.0,48.0,69.11,30.9
2016,10,2,6,45,412.5,35.0,1.1,11.0,93.0,122.99,79.71
2016,10,2,7,0,526.0,45.0,1.1,12.0,138.0,189.5,136.02
2016,10,2,7,15,593.0,51.5,1.1,12.5,189.0,251.06,190.91
2016,10,2,7,30,660.0,58.0,1.1,13.0,240.0,319.87,251.08
2016,10,2,7,45,706.5,62.0,1.15,13.5,291.5,383.09,305.64
2016,10,2,8,0,753.0,66.0,1.2,14.0,343.0,450.93,361.95
2016,10,2,8,15,782.0,69.0,1.2,14.5,391.5,511.56,410.44
2016,10,2,8,30,811.0,72.0,1.2,15.0,440.0,573.29,457.88
2016,10,2,8,45,834.5,73.5,1.2,15.5,485.0,630.51,500.2
2016,10,2,9,0,858.0,75.0,1.2,16.0,530.0,683.48,537.35
2016,10,2,9,15,872.0,77.0,1.2,16.0,569.5,733.12,570.76
2016,10,2,9,30,886.0,79.0,1.2,16.0,609.0,781.1,602.47
2016,10,2,9,45,897.0,80.0,1.3,16.5,642.0,823.56,630.04
2016,10,2,10,0,908.0,81.0,1.4,17.0,675.0,863.6,655.73
2016,10,2,10,15,535.5,208.0,1.45,17.0,562.0,711.54,547.55
2016,10,2,10,30,163.0,335.0,1.5,17.0,449.0,506.34,390.8
2016,10,2,10,45,83.0,252.5,1.55,17.5,310.5,332.46,260.14
2016,10,2,11,0,3.0,170.0,1.6,18.0,172.0,164.37,127.05
2016,10,2,11,15,89.5,268.0,1.65,18.0,335.0,371.06,290.68
2016,10,2,11,30,176.0,366.0,1.7,18.0,498.0,564.31,434.0
2016,10,2,11,45,91.0,280.0,1.75,18.0,348.5,387.24,300.63
2016,10,2,12,0,6.0,194.0,1.8,18.0,199.0,191.12,147.98
2016,10,2,12,15,3.0,168.5,1.8,18.0,171.0,162.93,126.19
2016,10,2,12,30,0.0,143.0,1.8,18.0,143.0,135.03,103.98
2016,10,2,12,45,0.0,135.5,1.85,18.0,135.5,127.72,98.27
2016,10,2,13,0,0.0,128.0,1.9,18.0,128.0,120.43,92.54
2016,10,2,13,15,1.5,150.0,1.9,18.0,151.0,143.27,111.02
2016,10,2,13,30,3.0,172.0,1.9,18.0,174.0,166.33,129.57
2016,10,2,13,45,1.5,100.5,1.9,18.0,101.5,95.18,72.51
2016,10,2,14,0,0.0,29.0,1.9,18.0,29.0,26.97,16.73
2016,10,2,14,15,169.0,135.0,1.9,17.5,233.0,282.63,229.12
2016,10,2,14,30,338.0,241.0,1.9,17.0,437.0,519.57,412.87
2016,10,2,14,45,589.5,159.5,1.95,17.0,472.0,608.89,483.3
2016,10,2,15,0,841.0,78.0,2.0,17.0,507.0,657.91,523.1
2016,10,2,15,15,585.5,121.0,2.0,16.5,406.5,507.91,407.44
2016,10,2,15,30,330.0,164.0,2.0,16.0,306.0,366.03,295.64
2016,10,2,15,45,531.0,114.0,2.0,16.0,311.0,404.89,326.96
2016,10,2,16,0,732.0,64.0,2.0,16.0,316.0,415.5,331.99
2016,10,2,16,15,683.5,59.0,1.95,15.5,264.5,347.59,273.99
2016,10,2,16,30,635.0,54.0,1.9,15.0,213.0,284.79,218.79
2016,10,2,16,45,552.5,47.5,1.9,14.5,162.5,214.82,157.61
2016,10,2,17,0,470.0,41.0,1.9,14.0,112.0,154.2,104.52
2016,10,2,17,15,331.5,30.0,1.8,13.5,70.0,89.94,51.5
2016,10,2,17,30,193.0,19.0,1.7,13.0,28.0,39.37,0.0
2016,10,2,17,45,96.5,9.5,1.6,12.5,14.0,12.79,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.0,12.5,0.9,9.5,22.0,21.15,0.0
2016,10,3,6,30,262.0,25.0,0.8,10.0,44.0,64.0,27.03
2016,10,3,6,45,378.5,35.0,0.75,11.0,87.5,116.49,75.49
2016,10,3,7,0,495.0,45.0,0.7,12.0,131.0,181.61,130.17
2016,10,3,7,15,388.5,71.5,0.7,12.5,153.0,205.23,157.62
2016,10,3,7,30,282.0,98.0,0.7,13.0,175.0,212.37,168.78
2016,10,3,7,45,303.0,115.0,0.7,13.5,213.0,256.33,206.37
2016,10,3,8,0,324.0,132.0,0.7,14.0,251.0,302.26,244.17
2016,10,3,8,15,269.5,160.5,0.65,14.0,268.5,321.46,259.5
2016,10,3,8,30,215.0,189.0,0.6,14.0,286.0,326.8,263.07
2016,10,3,8,45,165.5,211.0,0.6,14.5,290.5,329.31,263.57
2016,10,3,9,0,116.0,233.0,0.6,15.0,295.0,326.83,259.71
2016,10,3,9,15,60.5,207.5,0.6,15.5,240.0,253.64,201.07
2016,10,3,9,30,5.0,182.0,0.6,16.0,185.0,178.26,139.81
2016,10,3,9,45,20.0,222.5,0.65,16.5,235.5,231.5,182.02
2016,10,3,10,0,35.0,263.0,0.7,17.0,286.0,297.93,232.73
2016,10,3,10,15,104.5,297.5,0.7,17.0,370.0,397.24,308.91
2016,10,3,10,30,174.0,332.0,0.7,17.0,454.0,513.12,394.02
2016,10,3,10,45,128.0,334.5,0.75,17.5,425.5,477.58,365.11
2016,10,3,11,0,82.0,337.0,0.8,18.0,397.0,426.21,326.02
2016,10,3,11,15,43.0,255.5,0.8,18.0,287.0,300.35,231.95
2016,10,3,11,30,4.0,174.0,0.8,18.0,177.0,169.35,130.39
2016,10,3,11,45,12.5,226.0,0.85,18.0,235.5,229.62,178.17
2016,10,3,12,0,21.0,278.0,0.9,18.0,294.0,291.08,225.22
2016,10,3,12,15,35.5,301.0,0.9,18.0,327.5,343.3,264.71
2016,10,3,12,30,50.0,324.0,0.9,18.0,361.0,382.42,294.0
2016,10,3,12,45,30.5,275.5,0.95,18.0,298.0,310.04,239.41
2016,10,3,13,0,11.0,227.0,1.0,18.0,235.0,229.01,177.5
2016,10,3,13,15,21.0,249.5,0.95,18.0,264.0,261.04,203.07
2016,10,3,13,30,31.0,272.0,0.9,18.0,293.0,305.29,237.14
2016,10,3,13,45,22.5,246.5,0.9,18.0,261.5,258.75,201.4
2016,10,3,14,0,14.0,221.0,0.9,18.0,230.0,225.16,175.69
2016,10,3,14,15,93.5,241.5,0.9,18.0,296.0,319.31,251.42
2016,10,3,14,30,173.0,262.0,0.9,18.0,362.0,408.5,320.4
2016,10,3,14,45,107.0,232.5,0.9,18.0,293.0,312.84,246.36
2016,10,3,15,0,41.0,203.0,0.9,18.0,224.0,232.74,183.66
2016,10,3,15,15,20.5,143.0,0.9,17.5,153.5,149.16,117.77
2016,10,3,15,30,0.0,83.0,0.9,17.0,83.0,77.45,59.34
2016,10,3,15,45,0.0,72.5,0.9,17.0,72.5,67.47,51.32
2016,10,3,16,0,0.0,62.0,0.9,17.0,62.0,57.66,43.21
2016,10,3,16,15,304.0,57.0,0.85,16.5,131.5,188.88,149.6
2016,10,3,16,30,608.0,52.0,0.8,16.0,201.0,271.79,206.85
2016,10,3,16,45,531.0,45.0,0.8,15.5,152.5,204.73,148.13
2016,10,3,17,0,454.0,38.0,0.8,15.0,104.0,146.44,97.59
2016,10,3,17,15,316.5,27.0,0.75,14.5,64.0,83.81,46.02
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,32.24,0.0
2016,10,3,17,45,89.5,8.0,0.65,14.0,12.0,7.63,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.5,0.75,11.5,19.5,18.87,0.0
2016,10,4,6,30,170.0,27.0,0.8,12.0,39.0,53.15,21.04
2016,10,4,6,45,268.5,42.5,0.9,12.5,79.5,102.01,67.44
2016,10,4,7,0,367.0,58.0,1.0,13.0,120.0,160.94,116.96
2016,10,4,7,15,440.5,68.5,1.0,13.0,168.5,220.21,168.69
2016,10,4,7,30,514.0,79.0,1.0,13.0,217.0,286.9,226.39
2016,10,4,7,45,550.5,89.5,1.0,13.5,264.5,345.32,276.31
2016,10,4,8,0,587.0,100.0,1.0,14.0,312.0,406.86,326.95
2016,10,4,8,15,424.0,141.0,0.95,14.5,305.5,391.82,315.37
2016,10,4,8,30,261.0,182.0,0.9,15.0,299.0,354.35,284.74
2016,10,4,8,45,186.5,206.5,0.9,15.5,294.5,338.1,270.78
2016,10,4,9,0,112.0,231.0,0.9,16.0,290.0,313.31,249.33
2016,10,4,9,15,72.0,232.5,0.9,16.0,271.5,289.61,229.75
2016,10,4,9,30,32.0,234.0,0.9,16.0,253.0,262.61,207.27
2016,10,4,9,45,78.0,268.0,0.95,16.5,318.0,337.84,266.06
2016,10,4,10,0,124.0,302.0,1.0,17.0,383.0,428.04,333.74
2016,10,4,10,15,158.0,316.0,1.0,17.5,422.5,476.98,368.91
2016,10,4,10,30,192.0,330.0,1.0,18.0,462.0,527.24,404.67
2016,10,4,10,45,538.0,221.5,1.0,18.5,606.5,754.79,572.57
2016,10,4,11,0,884.0,113.0,1.0,19.0,751.0,960.23,706.27
2016,10,4,11,15,888.0,113.5,1.05,19.0,762.5,976.37,714.09
2016,10,4,11,30,892.0,114.0,1.1,19.0,774.0,988.9,722.46
2016,10,4,11,45,899.5,111.0,1.2,19.5,778.5,997.21,727.85
2016,10,4,12,0,907.0,108.0,1.3,20.0,783.0,1001.75,730.97
2016,10,4,12,15,906.0,107.5,1.35,20.0,778.0,997.12,728.92
2016,10,4,12,30,905.0,107.0,1.4,20.0,773.0,988.69,724.68
2016,10,4,12,45,906.5,104.0,1.5,20.0,760.5,976.05,718.61
2016,10,4,13,0,908.0,101.0,1.6,20.0,748.0,959.63,710.11
2016,10,4,13,15,901.5,99.5,1.65,20.0,727.0,933.94,694.85
2016,10,4,13,30,895.0,98.0,1.7,20.0,706.0,904.97,677.42
2016,10,4,13,45,888.5,95.5,1.8,20.0,677.5,871.74,657.58
2016,10,4,14,0,882.0,93.0,1.9,20.0,649.0,835.57,635.44
2016,10,4,14,15,869.0,91.0,1.95,19.5,613.5,797.53,612.39
2016,10,4,14,30,856.0,89.0,2.0,19.0,578.0,751.52,583.28
2016,10,4,14,45,841.5,85.5,2.05,19.0,537.0,700.93,549.25
2016,10,4,15,0,827.0,82.0,2.1,19.0,496.0,648.95,512.34
2016,10,4,15,15,803.0,78.5,2.1,18.5,449.5,590.04,468.9
2016,10,4,15,30,779.0,75.0,2.1,18.0,403.0,531.27,424.01
2016,10,4,15,45,748.0,70.5,2.15,18.0,354.0,468.32,373.61
2016,10,4,16,0,717.0,66.0,2.2,18.0,305.0,406.97,322.61
2016,10,4,16,15,666.5,60.5,2.15,17.0,253.5,339.74,266.19
2016,10,4,16,30,616.0,55.0,2.1,16.0,202.0,276.22,210.93
2016,10,4,16,45,537.5,47.0,2.1,15.5,152.5,207.34,150.65
2016,10,4,17,0,459.0,39.0,2.1,15.0,103.0,147.42,98.18
2016,10,4,17,15,312.5,27.5,2.0,14.5,62.5,82.9,44.2
2016,10,4,17,30,166.0,16.0,1.9,14.0,22.0,30.61,0.0
2016,10,4,17,45,83.0,8.0,1.85,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,12.0,1.2,8.5,20.0,19.75,0.0
2016,10,5,6,30,235.0,24.0,1.2,9.0,40.0,58.99,20.33
2016,10,5,6,45,368.0,35.0,1.3,10.0,85.0,114.6,74.2
2016,10,5,7,0,501.0,46.0,1.4,11.0,130.0,184.2,132.67
2016,10,5,7,15,575.0,53.0,1.4,11.5,181.0,246.9,188.63
2016,10,5,7,30,649.0,60.0,1.4,12.0,232.0,317.66,250.77
2016,10,5,7,45,700.5,64.0,1.45,13.0,284.5,381.97,306.14
2016,10,5,8,0,752.0,68.0,1.5,14.0,337.0,451.76,363.78
2016,10,5,8,15,783.5,71.5,1.45,14.5,386.5,514.07,413.72
2016,10,5,8,30,815.0,75.0,1.4,15.0,436.0,577.73,462.61
2016,10,5,8,45,840.5,77.0,1.35,16.0,482.5,636.79,505.19
2016,10,5,9,0,866.0,79.0,1.3,17.0,529.0,695.81,545.53
2016,10,5,9,15,882.0,81.5,1.25,17.5,569.5,743.37,575.66
2016,10,5,9,30,898.0,84.0,1.2,18.0,610.0,793.59,606.98
2016,10,5,9,45,914.5,83.5,1.2,18.5,645.5,838.94,634.85
2016,10,5,10,0,931.0,83.0,1.2,19.0,681.0,882.15,660.86
2016,10,5,10,15,939.0,84.5,1.2,19.0,708.5,917.86,682.84
2016,10,5,10,30,947.0,86.0,1.2,19.0,736.0,950.42,702.71
2016,10,5,10,45,954.5,85.5,1.25,19.5,756.0,976.88,718.08
2016,10,5,11,0,962.0,85.0,1.3,20.0,776.0,999.79,731.25
2016,10,5,11,15,965.5,85.5,1.3,20.0,787.5,1016.38,741.02
2016,10,5,11,30,969.0,86.0,1.3,20.0,799.0,1029.05,748.49
2016,10,5,11,45,971.5,85.5,1.35,20.5,802.5,1035.61,751.74
2016,10,5,12,0,974.0,85.0,1.4,21.0,806.0,1038.11,752.64
2016,10,5,12,15,973.0,84.5,1.45,21.0,800.5,1033.16,750.46
2016,10,5,12,30,972.0,84.0,1.5,21.0,795.0,1024.15,745.92
2016,10,5,12,45,965.5,85.5,1.6,21.0,780.5,1008.29,737.91
2016,10,5,13,0,959.0,87.0,1.7,21.0,766.0,988.64,727.49
2016,10,5,13,15,953.0,86.0,1.7,21.0,744.0,962.92,711.75
2016,10,5,13,30,947.0,85.0,1.7,21.0,722.0,933.69,693.77
2016,10,5,13,45,938.5,83.5,1.75,21.0,693.0,898.43,672.34
2016,10,5,14,0,930.0,82.0,1.8,21.0,664.0,860.16,648.71
2016,10,5,14,15,917.5,80.5,1.8,20.5,627.0,815.98,621.44
2016,10,5,14,30,905.0,79.0,1.8,20.0,590.0,769.54,592.17
2016,10,5,14,45,887.0,77.0,1.85,20.0,547.5,716.69,557.1
2016,10,5,15,0,869.0,75.0,1.9,20.0,505.0,666.49,522.3
2016,10,5,15,15,844.5,72.0,1.9,19.5,457.5,605.96,478.1
2016,10,5,15,30,820.0,69.0,1.9,19.0,410.0,545.51,432.34
2016,10,5,15,45,782.0,66.0,1.9,19.0,358.5,478.66,379.12
2016,10,5,16,0,744.0,63.0,1.9,19.0,307.0,414.05,325.78
2016,10,5,16,15,691.5,57.5,1.85,18.5,254.5,343.72,266.71
2016,10,5,16,30,639.0,52.0,1.8,18.0,202.0,278.17,209.72
2016,10,5,16,45,549.5,45.0,1.75,17.5,151.0,207.18,148.4
2016,10,5,17,0,460.0,38.0,1.7,17.0,100.0,145.47,95.24
2016,10,5,17,15,304.5,26.0,1.65,16.0,59.5,78.78,39.41
2016,10,5,17,30,149.0,14.0,1.6,15.0,19.0,26.78,0.0
2016,10,5,17,45,74.5,7.0,1.6,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,130.0,11.0,0.9,9.0,19.5,19.69,0.0
2016,10,6,6,30,260.0,22.0,0.8,10.0,39.0,60.11,17.01
2016,10,6,6,45,388.0,32.0,0.75,11.0,83.0,115.49,73.46
2016,10,6,7,0,516.0,42.0,0.7,12.0,127.0,183.86,130.82
2016,10,6,7,15,587.5,48.5,0.7,12.5,177.5,245.92,185.8
2016,10,6,7,30,659.0,55.0,0.7,13.0,228.0,314.88,245.79
2016,10,6,7,45,707.5,59.5,0.75,14.0,279.5,379.91,300.98
2016,10,6,8,0,756.0,64.0,0.8,15.0,331.0,448.98,357.15
2016,10,6,8,15,786.0,67.5,0.8,15.5,380.0,510.54,405.76
2016,10,6,8,30,816.0,71.0,0.8,16.0,429.0,573.29,453.28
2016,10,6,8,45,839.5,73.0,0.85,17.0,474.5,630.97,494.86
2016,10,6,9,0,863.0,75.0,0.9,18.0,520.0,684.25,531.33
2016,10,6,9,15,878.5,77.0,0.9,18.5,560.0,734.84,563.73
2016,10,6,9,30,894.0,79.0,0.9,19.0,600.0,783.87,594.35
2016,10,6,9,45,911.0,78.0,0.95,20.0,634.5,828.76,621.17
2016,10,6,10,0,928.0,77.0,1.0,21.0,669.0,871.57,646.16
2016,10,6,10,15,935.0,78.0,1.0,21.5,695.5,905.64,665.54
2016,10,6,10,30,942.0,79.0,1.0,22.0,722.0,936.53,682.78
2016,10,6,10,45,946.5,80.5,1.0,22.5,741.0,962.36,696.69
2016,10,6,11,0,951.0,82.0,1.0,23.0,760.0,984.56,708.35
2016,10,6,11,15,953.5,82.0,1.0,23.5,771.0,999.39,715.45
2016,10,6,11,30,956.0,82.0,1.0,24.0,782.0,1010.33,720.31
2016,10,6,11,45,956.0,82.5,1.0,24.5,784.5,1015.51,721.78
2016,10,6,12,0,956.0,83.0,1.0,25.0,787.0,1016.68,721.01
2016,10,6,12,15,954.5,83.0,1.0,25.0,781.0,1011.82,718.13
2016,10,6,12,30,953.0,83.0,1.0,25.0,775.0,1003.0,713.04
2016,10,6,12,45,951.0,81.5,1.05,25.0,761.5,988.04,705.26
2016,10,6,13,0,949.0,80.0,1.1,25.0,748.0,969.23,695.2
2016,10,6,13,15,943.5,79.0,1.1,25.0,726.5,944.11,680.35
2016,10,6,13,30,938.0,78.0,1.1,25.0,705.0,915.52,663.35
2016,10,6,13,45,928.5,77.0,1.15,25.0,675.5,880.21,642.76
2016,10,6,14,0,919.0,76.0,1.2,25.0,646.0,842.0,620.06
2016,10,6,14,15,907.0,74.5,1.2,24.5,610.5,798.6,594.12
2016,10,6,14,30,895.0,73.0,1.2,24.0,575.0,752.95,566.23
2016,10,6,14,45,878.5,71.0,1.2,24.0,533.0,701.6,532.8
2016,10,6,15,0,862.0,69.0,1.2,24.0,491.0,648.95,497.13
2016,10,6,15,15,839.0,66.0,1.2,23.5,444.5,590.21,455.43
2016,10,6,15,30,816.0,63.0,1.2,23.0,398.0,534.35,414.12
2016,10,6,15,45,782.5,59.5,1.25,23.0,348.0,469.6,364.05
2016,10,6,16,0,749.0,56.0,1.3,23.0,298.0,406.68,313.36
2016,10,6,16,15,699.5,51.5,1.25,22.0,247.0,338.59,257.62
2016,10,6,16,30,650.0,47.0,1.2,21.0,196.0,274.94,203.38
2016,10,6,16,45,567.5,40.0,1.15,20.0,146.0,204.54,143.5
2016,10,6,17,0,485.0,33.0,1.1,19.0,96.0,143.46,91.29
2016,10,6,17,15,242.5,25.0,1.1,18.0,56.5,67.18,31.05
2016,10,6,17,30,0.0,17.0,1.1,17.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,147.0,10.0,1.0,11.5,19.0,19.94,0.0
2016,10,7,6,30,294.0,20.0,0.9,12.0,38.0,62.35,13.07
2016,10,7,6,45,416.0,29.5,0.85,13.0,82.0,118.34,73.71
2016,10,7,7,0,538.0,39.0,0.8,14.0,126.0,185.24,130.13
2016,10,7,7,15,607.0,45.0,0.8,15.0,176.0,247.33,184.78
2016,10,7,7,30,676.0,51.0,0.8,16.0,226.0,316.74,244.48
2016,10,7,7,45,719.0,55.5,0.85,17.0,277.0,380.19,298.16
2016,10,7,8,0,762.0,60.0,0.9,18.0,328.0,447.07,352.32
2016,10,7,8,15,716.0,75.5,0.9,18.5,356.0,481.06,379.74
2016,10,7,8,30,670.0,91.0,0.9,19.0,384.0,510.27,402.04
2016,10,7,8,45,765.5,81.5,0.95,20.0,448.5,592.61,462.87
2016,10,7,9,0,861.0,72.0,1.0,21.0,513.0,678.66,523.09
2016,10,7,9,15,876.0,74.5,1.0,21.5,552.5,729.28,554.97
2016,10,7,9,30,891.0,77.0,1.0,22.0,592.0,778.29,585.44
2016,10,7,9,45,893.0,82.0,1.0,23.0,623.5,817.84,607.82
2016,10,7,10,0,895.0,87.0,1.0,24.0,655.0,854.34,627.84
2016,10,7,10,15,903.0,88.5,0.95,24.5,681.0,888.83,646.68
2016,10,7,10,30,911.0,90.0,0.9,25.0,707.0,920.3,663.29
2016,10,7,10,45,914.5,91.5,0.85,25.5,725.5,944.47,675.09
2016,10,7,11,0,918.0,93.0,0.8,26.0,744.0,965.1,684.67
2016,10,7,11,15,921.0,93.5,0.7,26.5,754.5,980.47,689.96
2016,10,7,11,30,924.0,94.0,0.6,27.0,765.0,992.1,692.96
2016,10,7,11,45,923.5,94.5,0.5,27.5,767.5,996.56,691.69
2016,10,7,12,0,923.0,95.0,0.4,28.0,770.0,997.16,688.31
2016,10,7,12,15,635.5,207.5,0.35,28.0,671.0,859.39,603.6
2016,10,7,12,30,348.0,320.0,0.3,28.0,572.0,688.55,489.23
2016,10,7,12,45,343.5,314.5,0.25,28.5,559.5,673.66,480.38
2016,10,7,13,0,339.0,309.0,0.2,29.0,547.0,657.41,468.74
2016,10,7,13,15,427.5,269.0,0.2,29.0,559.5,696.87,497.28
2016,10,7,13,30,516.0,229.0,0.2,29.0,572.0,719.32,514.09
2016,10,7,13,45,518.5,217.0,0.2,29.0,549.0,692.77,497.36
2016,10,7,14,0,521.0,205.0,0.2,29.0,526.0,664.07,479.69
2016,10,7,14,15,484.0,204.0,0.25,28.5,488.5,614.55,448.57
2016,10,7,14,30,447.0,203.0,0.3,28.0,451.0,565.92,417.45
2016,10,7,14,45,479.5,178.0,0.4,28.0,426.0,541.45,403.27
2016,10,7,15,0,512.0,153.0,0.5,28.0,401.0,512.63,385.03
2016,10,7,15,15,528.0,133.0,0.55,27.5,367.0,474.77,359.51
2016,10,7,15,30,544.0,113.0,0.6,27.0,333.0,437.75,333.33
2016,10,7,15,45,500.5,106.5,0.7,26.5,289.5,375.24,286.99
2016,10,7,16,0,457.0,100.0,0.8,26.0,246.0,320.13,244.47
2016,10,7,16,15,416.0,86.5,0.9,24.5,201.5,262.47,199.2
2016,10,7,16,30,375.0,73.0,1.0,23.0,157.0,208.99,155.39
2016,10,7,16,45,307.5,58.0,1.1,22.0,115.0,151.27,107.59
2016,10,7,17,0,240.0,43.0,1.2,21.0,73.0,101.65,66.37
2016,10,7,17,15,120.0,26.5,1.15,20.5,41.5,49.0,20.63
2016,10,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.1,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,89.5,10.5,1.05,14.0,16.0,16.35,0.0
2016,10,8,6,30,179.0,21.0,0.9,15.0,32.0,48.02,5.43
2016,10,8,6,45,309.5,33.5,0.8,16.0,73.5,101.95,63.64
2016,10,8,7,0,440.0,46.0,0.7,17.0,115.0,168.56,118.19
2016,10,8,7,15,517.5,54.0,0.7,17.5,164.5,229.59,170.72
2016,10,8,7,30,595.0,62.0,0.7,18.0,214.0,299.15,229.68
2016,10,8,7,45,645.5,67.5,0.75,19.0,264.5,362.42,282.34
2016,10,8,8,0,696.0,73.0,0.8,20.0,315.0,430.11,336.42
2016,10,8,8,15,730.0,77.5,0.75,21.0,363.5,490.32,382.16
2016,10,8,8,30,764.0,82.0,0.7,22.0,412.0,553.66,427.98
2016,10,8,8,45,788.0,85.0,0.7,23.5,456.5,610.27,466.47
2016,10,8,9,0,812.0,88.0,0.7,25.0,501.0,666.82,503.17
2016,10,8,9,15,829.5,90.5,0.7,25.5,540.5,717.67,535.15
2016,10,8,9,30,847.0,93.0,0.7,26.0,580.0,767.22,565.25
2016,10,8,9,45,889.5,83.0,0.7,27.0,620.5,815.11,592.46
2016,10,8,10,0,932.0,73.0,0.7,28.0,661.0,867.82,622.06
2016,10,8,10,15,939.5,74.0,0.7,28.5,687.5,902.26,640.71
2016,10,8,10,30,947.0,75.0,0.7,29.0,714.0,933.51,657.43
2016,10,8,10,45,952.0,76.0,0.75,29.5,732.5,959.14,671.61
2016,10,8,11,0,957.0,77.0,0.8,30.0,751.0,981.14,683.66
2016,10,8,11,15,960.0,77.5,0.8,30.0,762.0,996.92,692.42
2016,10,8,11,30,963.0,78.0,0.8,30.0,773.0,1008.81,699.02
2016,10,8,11,45,963.0,78.0,0.8,30.5,775.5,1013.29,699.96
2016,10,8,12,0,963.0,78.0,0.8,31.0,778.0,1013.73,698.74
2016,10,8,12,15,961.5,78.0,0.8,31.0,772.5,1008.71,695.88
2016,10,8,12,30,960.0,78.0,0.8,31.0,767.0,999.71,690.85
2016,10,8,12,45,955.5,78.0,0.85,31.0,752.5,983.97,682.95
2016,10,8,13,0,951.0,78.0,0.9,31.0,738.0,964.45,672.87
2016,10,8,13,15,945.0,77.0,0.9,30.5,716.5,938.76,659.46
2016,10,8,13,30,939.0,76.0,0.9,30.0,695.0,909.62,643.91
2016,10,8,13,45,929.5,75.0,0.9,30.0,665.5,874.24,623.09
2016,10,8,14,0,920.0,74.0,0.9,30.0,636.0,835.97,600.34
2016,10,8,14,15,907.5,72.5,0.9,29.5,600.0,792.14,574.9
2016,10,8,14,30,895.0,71.0,0.9,29.0,564.0,746.11,547.59
2016,10,8,14,45,877.0,69.0,0.95,29.0,522.0,693.77,514.98
2016,10,8,15,0,859.0,67.0,1.0,29.0,480.0,640.27,479.9
2016,10,8,15,15,835.5,64.5,1.0,28.5,433.5,582.06,439.43
2016,10,8,15,30,812.0,62.0,1.0,28.0,387.0,526.79,399.37
2016,10,8,15,45,777.0,58.5,1.0,27.5,337.0,461.69,350.47
2016,10,8,16,0,742.0,55.0,1.0,27.0,287.0,398.6,301.01
2016,10,8,16,15,690.0,50.0,0.95,25.5,236.0,329.68,246.08
2016,10,8,16,30,638.0,45.0,0.9,24.0,185.0,265.54,192.69
2016,10,8,16,45,551.0,38.0,0.9,23.0,136.0,195.15,133.86
2016,10,8,17,0,464.0,31.0,0.9,22.0,87.0,134.64,82.9
2016,10,8,17,15,232.0,15.5,0.9,21.0,43.5,53.59,16.67
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,138.0,9.0,1.05,14.5,16.5,18.36,0.0
2016,10,9,6,30,276.0,18.0,0.9,15.0,33.0,57.5,0.83
2016,10,9,6,45,404.0,28.0,0.8,16.0,76.5,114.53,69.4
2016,10,9,7,0,532.0,38.0,0.7,17.0,120.0,182.39,126.07
2016,10,9,7,15,603.5,44.5,0.65,17.5,170.5,245.28,180.91
2016,10,9,7,30,675.0,51.0,0.6,18.0,221.0,315.79,241.07
2016,10,9,7,45,719.0,55.5,0.6,19.0,271.5,379.47,294.14
2016,10,9,8,0,763.0,60.0,0.6,20.0,322.0,446.66,347.55
2016,10,9,8,15,793.0,63.5,0.6,21.0,370.5,508.28,394.42
2016,10,9,8,30,823.0,67.0,0.6,22.0,419.0,571.06,439.96
2016,10,9,8,45,843.0,69.5,0.6,23.0,463.5,627.09,478.68
2016,10,9,9,0,863.0,72.0,0.6,24.0,508.0,678.36,512.12
2016,10,9,9,15,878.0,74.5,0.6,24.5,547.5,728.88,543.42
2016,10,9,9,30,893.0,77.0,0.6,25.0,587.0,777.77,572.93
2016,10,9,9,45,904.0,78.5,0.65,26.0,620.0,820.4,597.43
2016,10,9,10,0,915.0,80.0,0.7,27.0,653.0,860.56,620.0
2016,10,9,10,15,922.0,81.0,0.75,27.5,679.0,893.99,639.26
2016,10,9,10,30,929.0,82.0,0.8,28.0,705.0,924.27,656.51
2016,10,9,10,45,932.0,83.5,0.85,28.5,723.0,948.2,669.8
