Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,935.0,85.0,0.9,29.0,741.0,968.5,680.96
2016,10,9,11,15,937.5,85.5,0.9,29.0,751.0,983.46,689.37
2016,10,9,11,30,940.0,86.0,0.9,29.0,761.0,994.59,695.63
2016,10,9,11,45,939.0,87.0,0.95,29.0,763.0,999.1,699.03
2016,10,9,12,0,938.0,88.0,1.0,29.0,765.0,999.68,700.26
2016,10,9,12,15,936.0,88.0,1.0,29.0,759.0,994.22,697.06
2016,10,9,12,30,934.0,88.0,1.0,29.0,753.0,984.88,691.72
2016,10,9,12,45,924.0,90.0,1.05,29.0,737.5,966.61,681.95
2016,10,9,13,0,914.0,92.0,1.1,29.0,722.0,944.84,670.13
2016,10,9,13,15,907.5,90.5,1.15,28.5,700.0,918.83,656.95
2016,10,9,13,30,901.0,89.0,1.2,28.0,678.0,889.54,641.56
2016,10,9,13,45,890.0,88.0,1.25,28.0,648.5,853.94,620.65
2016,10,9,14,0,879.0,87.0,1.3,28.0,619.0,815.68,597.79
2016,10,9,14,15,865.5,85.0,1.3,27.5,583.5,771.92,571.52
2016,10,9,14,30,852.0,83.0,1.3,27.0,548.0,731.06,546.78
2016,10,9,14,45,832.0,80.5,1.3,27.0,506.0,678.07,512.13
2016,10,9,15,0,812.0,78.0,1.3,27.0,464.0,624.21,474.59
2016,10,9,15,15,785.5,75.0,1.25,26.5,418.0,565.36,432.47
2016,10,9,15,30,759.0,72.0,1.2,26.0,372.0,506.94,389.18
2016,10,9,15,45,720.0,67.5,1.2,25.5,322.5,441.47,339.26
2016,10,9,16,0,681.0,63.0,1.2,25.0,273.0,379.72,290.14
2016,10,9,16,15,624.0,57.0,1.1,24.0,222.5,311.27,234.44
2016,10,9,16,30,567.0,51.0,1.0,23.0,172.0,248.36,181.44
2016,10,9,16,45,473.5,42.5,0.95,22.0,124.5,179.09,123.76
2016,10,9,17,0,380.0,34.0,0.9,21.0,77.0,120.72,74.92
2016,10,9,17,15,190.0,17.0,0.8,20.0,38.5,48.39,11.02
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,97.5,9.5,1.0,11.5,14.5,15.98,0.0
2016,10,10,6,30,195.0,19.0,0.9,12.0,29.0,47.7,0.0
2016,10,10,6,45,327.0,31.0,0.85,12.5,70.5,102.89,63.65
2016,10,10,7,0,459.0,43.0,0.8,13.0,112.0,170.2,120.39
2016,10,10,7,15,536.0,50.5,0.75,13.5,161.5,231.44,174.15
2016,10,10,7,30,613.0,58.0,0.7,14.0,211.0,301.11,234.25
2016,10,10,7,45,663.5,63.5,0.7,15.0,261.5,365.16,288.31
2016,10,10,8,0,714.0,69.0,0.7,16.0,312.0,432.28,342.6
2016,10,10,8,15,747.0,73.0,0.7,16.5,360.5,493.55,390.9
2016,10,10,8,30,780.0,77.0,0.7,17.0,409.0,556.38,438.39
2016,10,10,8,45,804.5,80.0,0.7,17.5,453.5,613.82,480.13
2016,10,10,9,0,829.0,83.0,0.7,18.0,498.0,671.21,520.31
2016,10,10,9,15,845.5,85.5,0.75,18.5,537.5,721.82,553.51
2016,10,10,9,30,862.0,88.0,0.8,19.0,577.0,770.99,584.99
2016,10,10,9,45,880.0,87.5,0.85,20.0,611.5,810.43,608.25
2016,10,10,10,0,898.0,87.0,0.9,21.0,646.0,853.25,633.48
2016,10,10,10,15,906.5,88.0,0.95,21.5,672.0,887.4,653.84
2016,10,10,10,30,915.0,89.0,1.0,22.0,698.0,918.55,672.23
2016,10,10,10,45,919.5,90.5,1.05,22.5,716.5,943.45,686.58
2016,10,10,11,0,924.0,92.0,1.1,23.0,735.0,964.85,698.78
2016,10,10,11,15,657.5,198.0,1.1,23.0,659.0,859.53,630.22
2016,10,10,11,30,391.0,304.0,1.1,23.0,583.0,712.6,527.09
2016,10,10,11,45,659.5,199.0,1.15,23.0,671.0,871.86,641.73
2016,10,10,12,0,928.0,94.0,1.2,23.0,759.0,995.22,719.74
2016,10,10,12,15,926.0,93.5,1.2,23.0,753.0,989.16,714.4
2016,10,10,12,30,924.0,93.0,1.2,23.0,747.0,979.27,708.52
2016,10,10,12,45,910.5,96.5,1.25,23.0,730.5,959.56,697.4
2016,10,10,13,0,897.0,100.0,1.3,23.0,714.0,936.49,684.23
2016,10,10,13,15,889.5,99.0,1.3,23.0,692.0,910.48,668.42
2016,10,10,13,30,882.0,98.0,1.3,23.0,670.0,881.3,650.55
2016,10,10,13,45,868.5,97.5,1.3,23.0,640.0,851.06,631.95
2016,10,10,14,0,855.0,97.0,1.3,23.0,610.0,811.59,607.06
2016,10,10,14,15,840.0,94.5,1.3,22.5,574.0,766.46,579.26
2016,10,10,14,30,825.0,92.0,1.3,22.0,538.0,719.51,549.72
2016,10,10,14,45,801.0,90.0,1.3,21.5,496.0,665.39,514.17
2016,10,10,15,0,777.0,88.0,1.3,21.0,454.0,610.81,475.74
2016,10,10,15,15,748.5,84.5,1.25,20.5,408.0,551.79,432.37
2016,10,10,15,30,720.0,81.0,1.2,20.0,362.0,495.24,389.31
2016,10,10,15,45,675.0,76.5,1.2,19.5,312.5,428.82,337.42
2016,10,10,16,0,630.0,72.0,1.2,19.0,263.0,365.69,286.16
2016,10,10,16,15,569.0,65.0,1.15,18.0,213.5,297.51,229.65
2016,10,10,16,30,508.0,58.0,1.1,17.0,164.0,235.35,176.39
2016,10,10,16,45,409.0,47.5,1.1,16.5,117.5,166.17,117.77
2016,10,10,17,0,310.0,37.0,1.1,16.0,71.0,108.61,68.91
2016,10,10,17,15,155.0,18.5,1.05,15.0,35.5,44.26,4.77
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,73.0,9.5,0.7,11.0,13.0,14.25,0.0
2016,10,11,6,30,146.0,19.0,0.7,11.0,26.0,40.61,0.0
2016,10,11,6,45,270.5,32.5,0.75,11.5,65.5,93.54,58.12
2016,10,11,7,0,395.0,46.0,0.8,12.0,105.0,156.93,111.93
2016,10,11,7,15,474.5,55.0,0.8,12.5,152.5,216.76,164.29
2016,10,11,7,30,554.0,64.0,0.8,13.0,200.0,285.39,223.62
2016,10,11,7,45,406.0,96.0,0.8,13.5,207.5,286.72,229.77
2016,10,11,8,0,258.0,128.0,0.8,14.0,215.0,266.61,215.8
2016,10,11,8,15,497.0,106.5,0.8,14.0,305.0,393.06,318.52
2016,10,11,8,30,736.0,85.0,0.8,14.0,395.0,540.46,433.06
2016,10,11,8,45,768.0,86.0,0.85,14.5,440.0,596.54,474.29
2016,10,11,9,0,800.0,87.0,0.9,15.0,485.0,655.13,516.94
2016,10,11,9,15,817.5,89.5,0.85,15.5,524.0,705.18,549.69
2016,10,11,9,30,835.0,92.0,0.8,16.0,563.0,753.97,580.21
2016,10,11,9,45,862.0,88.5,0.8,16.5,598.5,796.04,606.13
2016,10,11,10,0,889.0,85.0,0.8,17.0,634.0,842.19,634.43
2016,10,11,10,15,898.0,86.0,0.75,17.5,660.0,876.42,653.38
2016,10,11,10,30,907.0,87.0,0.7,18.0,686.0,907.7,670.25
2016,10,11,10,45,913.5,87.5,0.7,18.5,705.0,933.01,684.07
2016,10,11,11,0,920.0,88.0,0.7,19.0,724.0,954.9,695.75
2016,10,11,11,15,923.0,88.5,0.7,19.0,734.5,969.97,704.49
2016,10,11,11,30,926.0,89.0,0.7,19.0,745.0,981.3,711.09
2016,10,11,11,45,926.5,89.5,0.7,19.5,747.5,986.45,712.65
2016,10,11,12,0,927.0,90.0,0.7,20.0,750.0,987.73,712.01
2016,10,11,12,15,925.5,89.5,0.75,20.0,744.5,982.09,709.68
2016,10,11,12,30,924.0,89.0,0.8,20.0,739.0,972.61,705.15
2016,10,11,12,45,655.5,187.5,0.85,20.0,644.0,837.48,619.39
2016,10,11,13,0,387.0,286.0,0.9,20.0,549.0,673.34,505.35
2016,10,11,13,15,425.5,263.5,0.95,20.0,544.5,686.04,517.91
2016,10,11,13,30,464.0,241.0,1.0,20.0,540.0,683.41,518.17
2016,10,11,13,45,647.0,172.5,1.05,20.0,569.0,751.72,570.86
2016,10,11,14,0,830.0,104.0,1.1,20.0,598.0,797.41,603.29
2016,10,11,14,15,814.5,101.5,1.15,19.5,562.5,752.74,575.06
2016,10,11,14,30,799.0,99.0,1.2,19.0,527.0,706.36,546.07
2016,10,11,14,45,731.5,101.0,1.25,19.0,469.5,630.32,492.75
2016,10,11,15,0,664.0,103.0,1.3,19.0,412.0,555.34,437.93
2016,10,11,15,15,680.5,93.5,1.3,18.5,382.5,521.55,413.4
2016,10,11,15,30,697.0,84.0,1.3,18.0,353.0,484.36,384.66
2016,10,11,15,45,654.0,79.0,1.35,17.5,304.0,419.64,333.46
2016,10,11,16,0,611.0,74.0,1.4,17.0,255.0,358.04,282.87
2016,10,11,16,15,547.5,66.0,1.4,16.5,206.0,289.05,224.74
2016,10,11,16,30,484.0,58.0,1.4,16.0,157.0,226.44,170.46
2016,10,11,16,45,383.0,47.0,1.4,15.5,111.5,157.94,112.17
2016,10,11,17,0,282.0,36.0,1.4,15.0,66.0,101.35,63.81
2016,10,11,17,15,141.0,18.0,1.3,14.5,33.0,40.36,0.0
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,70.5,9.0,0.85,10.5,12.0,8.58,0.0
2016,10,12,6,30,141.0,18.0,0.8,11.0,24.0,38.76,0.0
2016,10,12,6,45,275.5,31.0,0.75,11.5,64.0,93.05,56.86
2016,10,12,7,0,410.0,44.0,0.7,12.0,104.0,158.63,112.55
2016,10,12,7,15,491.5,52.5,0.65,12.5,152.0,219.31,165.58
2016,10,12,7,30,573.0,61.0,0.6,13.0,200.0,288.99,225.57
2016,10,12,7,45,632.5,65.5,0.55,13.5,250.5,353.43,280.23
2016,10,12,8,0,692.0,70.0,0.5,14.0,301.0,423.22,337.03
2016,10,12,8,15,727.0,74.5,0.5,14.5,349.0,483.27,384.55
2016,10,12,8,30,762.0,79.0,0.5,15.0,397.0,546.64,432.64
2016,10,12,8,45,792.0,80.5,0.5,15.5,442.5,604.89,475.16
2016,10,12,9,0,822.0,82.0,0.5,16.0,488.0,663.55,516.46
2016,10,12,9,15,839.5,84.5,0.55,16.5,527.0,714.39,550.06
2016,10,12,9,30,857.0,87.0,0.6,17.0,566.0,763.89,581.9
2016,10,12,9,45,870.5,88.5,0.65,17.5,599.5,801.63,605.28
2016,10,12,10,0,884.0,90.0,0.7,18.0,633.0,842.51,630.66
2016,10,12,10,15,893.0,91.5,0.75,18.0,659.0,877.09,652.79
2016,10,12,10,30,902.0,93.0,0.8,18.0,685.0,908.74,673.03
2016,10,12,10,45,907.5,94.0,0.9,18.5,703.5,933.54,688.5
2016,10,12,11,0,913.0,95.0,1.0,19.0,722.0,954.91,701.86
2016,10,12,11,15,915.5,95.5,1.05,19.0,732.5,969.35,711.3
2016,10,12,11,30,918.0,96.0,1.1,19.0,743.0,980.07,718.57
2016,10,12,11,45,918.5,96.0,1.15,19.0,745.0,984.54,722.03
2016,10,12,12,0,919.0,96.0,1.2,19.0,747.0,985.18,723.26
2016,10,12,12,15,917.5,95.5,1.2,19.0,741.0,979.52,719.77
2016,10,12,12,30,916.0,95.0,1.2,19.0,735.0,970.05,714.05
2016,10,12,12,45,919.0,91.0,1.25,19.5,722.5,956.93,705.65
2016,10,12,13,0,922.0,87.0,1.3,20.0,710.0,939.96,694.89
2016,10,12,13,15,743.5,144.0,1.25,20.0,636.0,839.97,628.96
2016,10,12,13,30,565.0,201.0,1.2,20.0,562.0,725.31,550.52
2016,10,12,13,45,507.5,210.5,1.15,20.5,524.0,671.13,511.83
2016,10,12,14,0,450.0,220.0,1.1,21.0,486.0,618.08,472.87
2016,10,12,14,15,347.5,225.5,1.15,20.5,423.5,518.04,401.42
2016,10,12,14,30,245.0,231.0,1.2,20.0,361.0,436.04,340.95
2016,10,12,14,45,415.0,177.0,1.3,20.0,376.5,491.08,386.77
2016,10,12,15,0,585.0,123.0,1.4,20.0,392.0,525.05,414.61
2016,10,12,15,15,348.5,140.5,1.45,19.5,296.5,370.98,295.52
2016,10,12,15,30,112.0,158.0,1.5,19.0,201.0,229.09,182.68
2016,10,12,15,45,400.5,108.0,1.6,18.5,230.0,322.54,258.56
2016,10,12,16,0,689.0,58.0,1.7,18.0,259.0,371.48,293.0
2016,10,12,16,15,629.5,52.0,1.55,17.0,209.5,302.17,233.57
2016,10,12,16,30,570.0,46.0,1.4,16.0,160.0,239.88,178.92
2016,10,12,16,45,473.5,37.5,1.3,15.5,113.5,170.56,119.01
2016,10,12,17,0,377.0,29.0,1.2,15.0,67.0,112.6,67.94
2016,10,12,17,15,188.5,14.5,1.1,14.0,33.5,43.25,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.0,10.0,9.0,8.58,0.0
2016,10,13,6,30,0.0,18.0,0.9,10.0,18.0,17.16,0.0
2016,10,13,6,45,93.0,33.5,0.8,10.5,47.0,57.25,35.54
2016,10,13,7,0,186.0,49.0,0.7,11.0,76.0,102.6,74.22
2016,10,13,7,15,216.0,68.0,0.7,11.0,110.5,143.7,110.97
2016,10,13,7,30,246.0,87.0,0.7,11.0,145.0,188.18,150.35
2016,10,13,7,45,266.5,104.5,0.75,11.5,181.0,230.13,186.8
2016,10,13,8,0,287.0,122.0,0.8,12.0,217.0,274.03,223.83
2016,10,13,8,15,457.5,109.0,0.8,12.5,286.5,374.2,305.25
2016,10,13,8,30,628.0,96.0,0.8,13.0,356.0,488.36,394.79
2016,10,13,8,45,486.5,144.0,0.8,13.5,358.5,478.36,384.4
2016,10,13,9,0,345.0,192.0,0.8,14.0,361.0,448.5,358.99
2016,10,13,9,15,606.5,134.5,0.75,14.5,460.0,604.21,478.51
2016,10,13,9,30,868.0,77.0,0.7,15.0,559.0,754.21,582.83
2016,10,13,9,45,760.0,118.5,0.7,16.0,558.0,755.71,578.38
2016,10,13,10,0,652.0,160.0,0.7,17.0,557.0,738.23,563.11
2016,10,13,10,15,774.0,123.5,0.7,17.5,614.5,816.99,614.86
2016,10,13,10,30,896.0,87.0,0.7,18.0,672.0,895.01,663.27
2016,10,13,10,45,647.0,186.0,0.7,18.5,614.5,813.07,606.17
2016,10,13,11,0,398.0,285.0,0.7,19.0,557.0,687.51,515.02
2016,10,13,11,15,365.0,299.0,0.7,19.5,551.5,678.03,507.86
2016,10,13,11,30,332.0,313.0,0.7,20.0,546.0,666.3,497.78
2016,10,13,11,45,337.5,310.5,0.75,20.5,547.5,670.17,500.33
2016,10,13,12,0,343.0,308.0,0.8,21.0,549.0,672.55,501.73
2016,10,13,12,15,399.5,288.5,0.8,21.0,567.0,701.88,523.45
2016,10,13,12,30,456.0,269.0,0.8,21.0,585.0,742.31,551.86
2016,10,13,12,45,468.0,258.5,0.85,21.0,577.0,735.62,548.26
2016,10,13,13,0,480.0,248.0,0.9,21.0,569.0,726.48,543.59
2016,10,13,13,15,445.0,251.5,0.9,21.0,542.0,688.65,517.52
2016,10,13,13,30,410.0,255.0,0.9,21.0,515.0,638.68,483.33
2016,10,13,13,45,486.5,217.0,0.9,21.0,511.5,659.79,500.98
2016,10,13,14,0,563.0,179.0,0.9,21.0,508.0,662.18,504.95
2016,10,13,14,15,522.0,179.5,0.9,20.5,470.5,610.54,469.21
2016,10,13,14,30,481.0,180.0,0.9,20.0,433.0,559.99,434.01
2016,10,13,14,45,493.0,161.0,0.9,20.0,402.5,525.9,410.3
2016,10,13,15,0,505.0,142.0,0.9,20.0,372.0,489.28,383.84
2016,10,13,15,15,347.5,148.0,0.9,19.5,298.5,369.17,292.42
2016,10,13,15,30,190.0,154.0,0.9,19.0,225.0,266.59,212.12
2016,10,13,15,45,178.5,134.0,0.9,19.0,193.5,229.48,182.6
2016,10,13,16,0,167.0,114.0,0.9,19.0,162.0,193.37,152.77
2016,10,13,16,15,150.5,93.0,0.8,18.0,130.0,155.37,121.14
2016,10,13,16,30,134.0,72.0,0.7,17.0,98.0,119.14,90.23
2016,10,13,16,45,103.5,52.5,0.6,16.5,68.5,82.93,59.24
2016,10,13,17,0,73.0,33.0,0.5,16.0,39.0,53.1,32.49
2016,10,13,17,15,36.5,16.5,0.5,15.5,19.5,21.58,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,1.65,13.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,1.7,13.0,9.0,8.58,0.0
2016,10,14,6,45,0.0,25.5,1.8,13.5,25.5,24.06,12.66
2016,10,14,7,0,0.0,42.0,1.9,14.0,42.0,40.11,27.78
2016,10,14,7,15,2.5,62.0,1.9,14.0,62.5,60.55,45.6
2016,10,14,7,30,5.0,82.0,1.9,14.0,83.0,81.26,63.53
2016,10,14,7,45,11.5,100.5,1.9,14.5,104.0,102.37,81.38
2016,10,14,8,0,18.0,119.0,1.9,15.0,125.0,124.25,99.6
2016,10,14,8,15,21.5,137.0,1.9,15.0,145.0,144.74,116.56
2016,10,14,8,30,25.0,155.0,1.9,15.0,165.0,165.63,133.61
2016,10,14,8,45,12.5,113.0,1.95,15.5,118.0,114.9,91.1
2016,10,14,9,0,0.0,71.0,2.0,16.0,71.0,66.08,49.95
2016,10,14,9,15,76.0,160.5,2.0,16.5,202.5,215.75,174.4
2016,10,14,9,30,152.0,250.0,2.0,17.0,334.0,385.41,308.05
2016,10,14,9,45,135.0,265.0,2.0,17.5,342.5,394.06,312.21
2016,10,14,10,0,118.0,280.0,2.0,18.0,351.0,401.21,315.97
2016,10,14,10,15,116.0,292.0,2.0,18.0,364.5,404.06,317.66
2016,10,14,10,30,114.0,304.0,2.0,18.0,378.0,418.26,327.88
2016,10,14,10,45,125.0,314.0,2.05,18.5,397.5,454.68,354.46
2016,10,14,11,0,136.0,324.0,2.1,19.0,417.0,478.26,371.23
2016,10,14,11,15,101.5,319.5,2.05,19.0,389.0,428.9,333.06
2016,10,14,11,30,67.0,315.0,2.0,19.0,361.0,392.14,304.31
2016,10,14,11,45,35.5,247.0,2.0,19.0,271.5,286.43,223.25
2016,10,14,12,0,4.0,179.0,2.0,19.0,182.0,174.91,135.49
2016,10,14,12,15,29.5,241.0,2.0,19.0,261.5,274.11,214.39
2016,10,14,12,30,55.0,303.0,2.0,19.0,341.0,366.96,285.83
2016,10,14,12,45,95.0,310.0,2.0,19.0,373.5,411.13,320.28
2016,10,14,13,0,135.0,317.0,2.0,19.0,406.0,467.22,363.31
2016,10,14,13,15,125.0,305.0,2.0,19.0,386.0,441.99,344.29
2016,10,14,13,30,115.0,293.0,2.0,19.0,366.0,404.47,316.51
2016,10,14,13,45,61.5,242.0,2.0,19.0,281.0,299.87,235.79
2016,10,14,14,0,8.0,191.0,2.0,19.0,196.0,191.01,149.52
2016,10,14,14,15,36.0,206.5,1.95,18.5,225.5,238.16,188.7
2016,10,14,14,30,64.0,222.0,1.9,18.0,255.0,275.21,219.18
2016,10,14,14,45,133.5,207.0,1.9,18.0,269.5,312.98,250.76
2016,10,14,15,0,203.0,192.0,1.9,18.0,284.0,334.63,269.09
2016,10,14,15,15,131.5,170.5,1.85,17.5,227.5,259.57,209.02
2016,10,14,15,30,60.0,149.0,1.8,17.0,171.0,184.53,148.24
2016,10,14,15,45,54.0,128.5,1.8,17.0,146.5,157.16,125.92
2016,10,14,16,0,48.0,108.0,1.8,17.0,122.0,130.45,103.61
2016,10,14,16,15,37.0,87.5,1.7,16.5,97.0,102.58,80.17
2016,10,14,16,30,26.0,67.0,1.6,16.0,72.0,76.0,57.51
2016,10,14,16,45,13.0,47.5,1.5,16.0,50.0,51.32,36.32
2016,10,14,17,0,0.0,28.0,1.4,16.0,28.0,26.81,14.56
2016,10,14,17,15,0.0,14.0,1.3,15.5,14.0,13.34,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,70.0,7.5,1.0,11.5,9.5,0.0,0.0
2016,10,15,6,30,140.0,15.0,1.1,12.0,19.0,32.19,0.0
2016,10,15,6,45,283.5,26.5,1.2,13.0,57.5,89.73,50.72
2016,10,15,7,0,427.0,38.0,1.3,14.0,96.0,156.41,108.82
2016,10,15,7,15,508.5,45.5,1.35,14.5,143.0,216.52,161.85
2016,10,15,7,30,590.0,53.0,1.4,15.0,190.0,285.62,222.15
2016,10,15,7,45,639.5,58.5,1.45,15.5,238.0,347.36,275.96
2016,10,15,8,0,689.0,64.0,1.5,16.0,286.0,412.06,330.46
2016,10,15,8,15,722.5,67.5,1.6,16.5,332.5,471.19,379.0
2016,10,15,8,30,756.0,71.0,1.7,17.0,379.0,531.93,427.13
2016,10,15,8,45,475.5,140.5,1.8,17.5,341.5,466.83,374.7
2016,10,15,9,0,195.0,210.0,1.9,18.0,304.0,357.92,286.16
2016,10,15,9,15,230.0,224.0,1.95,18.0,343.5,406.53,324.76
2016,10,15,9,30,265.0,238.0,2.0,18.0,383.0,468.16,371.72
2016,10,15,9,45,133.5,204.5,2.15,18.5,277.5,324.67,258.34
2016,10,15,10,0,2.0,171.0,2.3,19.0,172.0,165.57,128.95
2016,10,15,10,15,441.5,129.0,2.35,19.0,413.0,541.85,433.51
2016,10,15,10,30,881.0,87.0,2.4,19.0,654.0,878.75,674.7
2016,10,15,10,45,589.5,196.5,2.45,19.5,580.5,770.48,593.5
2016,10,15,11,0,298.0,306.0,2.5,20.0,507.0,619.38,477.16
2016,10,15,11,15,287.0,313.5,2.5,20.0,509.5,621.74,479.25
2016,10,15,11,30,276.0,321.0,2.5,20.0,512.0,622.61,479.28
2016,10,15,11,45,215.0,328.0,2.55,20.0,477.0,560.47,432.71
2016,10,15,12,0,154.0,335.0,2.6,20.0,442.0,511.39,395.23
2016,10,15,12,15,126.5,328.5,2.6,20.0,416.0,477.6,369.76
2016,10,15,12,30,99.0,322.0,2.6,20.0,390.0,429.78,333.65
2016,10,15,12,45,99.0,314.0,2.65,20.0,381.0,419.64,326.62
2016,10,15,13,0,99.0,306.0,2.7,20.0,372.0,409.23,319.22
2016,10,15,13,15,52.5,249.0,2.7,19.5,284.0,302.31,237.14
2016,10,15,13,30,6.0,192.0,2.7,19.0,196.0,190.2,148.64
2016,10,15,13,45,10.0,197.5,2.7,19.0,203.5,199.33,156.54
2016,10,15,14,0,14.0,203.0,2.7,19.0,211.0,208.38,164.14
2016,10,15,14,15,107.0,215.5,2.7,18.5,271.5,312.51,249.89
2016,10,15,14,30,200.0,228.0,2.7,18.0,332.0,389.64,312.62
2016,10,15,14,45,103.0,189.5,2.7,18.0,242.5,272.65,218.88
2016,10,15,15,0,6.0,151.0,2.7,18.0,153.0,149.78,118.51
2016,10,15,15,15,3.0,125.0,2.65,17.5,126.0,121.64,96.07
2016,10,15,15,30,0.0,99.0,2.6,17.0,99.0,94.01,73.54
2016,10,15,15,45,0.0,84.5,2.55,17.0,84.5,79.97,61.94
2016,10,15,16,0,0.0,70.0,2.5,17.0,70.0,65.98,50.21
2016,10,15,16,15,0.0,55.5,2.4,16.5,55.5,52.03,38.41
2016,10,15,16,30,0.0,41.0,2.3,16.0,41.0,38.11,26.44
2016,10,15,16,45,0.0,28.0,2.2,16.0,28.0,26.0,15.82
2016,10,15,17,0,0.0,15.0,2.1,16.0,15.0,13.91,4.52
2016,10,15,17,15,0.0,7.5,2.05,15.5,7.5,7.15,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,15.0,1.5,1.39,0.0
2016,10,16,7,0,0.0,3.0,2.6,15.0,3.0,2.77,0.0
2016,10,16,7,15,0.0,5.0,2.6,15.0,5.0,4.62,0.0
2016,10,16,7,30,0.0,7.0,2.6,15.0,7.0,6.48,0.0
2016,10,16,7,45,0.0,8.5,2.6,15.5,8.5,7.87,1.09
2016,10,16,8,0,0.0,10.0,2.6,16.0,10.0,9.26,2.27
2016,10,16,8,15,0.0,12.0,2.6,16.0,12.0,11.12,3.85
2016,10,16,8,30,0.0,14.0,2.6,16.0,14.0,12.98,5.41
2016,10,16,8,45,0.0,19.5,2.65,16.5,19.5,18.09,9.7
2016,10,16,9,0,0.0,25.0,2.7,17.0,25.0,23.21,13.94
2016,10,16,9,15,0.0,69.0,2.75,17.0,69.0,64.22,48.17
2016,10,16,9,30,0.0,113.0,2.8,17.0,113.0,106.35,82.8
2016,10,16,9,45,0.0,118.0,2.9,17.5,118.0,111.14,86.32
2016,10,16,10,0,0.0,123.0,3.0,18.0,123.0,115.96,89.9
2016,10,16,10,15,5.5,167.5,3.0,18.0,171.0,164.91,129.48
2016,10,16,10,30,11.0,212.0,3.0,18.0,219.0,215.16,169.48
2016,10,16,10,45,10.0,210.5,3.05,18.0,217.5,212.69,167.19
2016,10,16,11,0,9.0,209.0,3.1,18.0,216.0,210.22,165.07
2016,10,16,11,15,4.5,138.5,3.1,18.0,142.0,135.12,104.88
2016,10,16,11,30,0.0,68.0,3.1,18.0,68.0,63.37,46.53
2016,10,16,11,45,2.0,123.5,3.1,18.0,125.0,118.1,91.18
2016,10,16,12,0,4.0,179.0,3.1,18.0,182.0,175.04,136.89
2016,10,16,12,15,2.0,115.0,3.05,18.0,116.5,109.82,84.36
2016,10,16,12,30,0.0,51.0,3.0,18.0,51.0,47.5,33.56
2016,10,16,12,45,0.0,98.0,3.0,18.0,98.0,91.51,69.64
2016,10,16,13,0,0.0,145.0,3.0,18.0,145.0,137.47,106.91
2016,10,16,13,15,0.0,140.5,3.0,18.0,140.5,133.08,103.43
2016,10,16,13,30,0.0,136.0,3.0,18.0,136.0,128.71,100.05
2016,10,16,13,45,0.0,106.0,3.0,18.0,106.0,99.32,76.33
2016,10,16,14,0,0.0,76.0,3.0,18.0,76.0,70.78,53.09
2016,10,16,14,15,0.0,103.5,2.95,18.0,103.5,97.03,74.85
2016,10,16,14,30,0.0,131.0,2.9,18.0,131.0,124.51,97.52
2016,10,16,14,45,0.0,130.0,2.9,18.0,130.0,123.9,97.25
2016,10,16,15,0,0.0,129.0,2.9,18.0,129.0,123.43,97.13
2016,10,16,15,15,0.0,106.0,2.8,17.5,106.0,100.61,78.71
2016,10,16,15,30,0.0,83.0,2.7,17.0,83.0,78.0,60.21
2016,10,16,15,45,328.0,69.0,2.65,17.0,158.5,240.92,195.97
2016,10,16,16,0,656.0,55.0,2.6,17.0,234.0,347.59,276.22
2016,10,16,16,15,592.0,49.0,2.45,16.5,186.0,280.52,217.05
2016,10,16,16,30,528.0,43.0,2.3,16.0,138.0,218.65,161.89
2016,10,16,16,45,417.0,34.5,2.2,15.5,94.0,149.39,102.23
2016,10,16,17,0,306.0,26.0,2.1,15.0,50.0,91.89,48.01
2016,10,16,17,15,153.0,13.0,2.05,14.5,25.0,31.62,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,38.0,7.0,0.9,11.5,8.0,0.0,0.0
2016,10,17,6,30,76.0,14.0,0.8,12.0,16.0,22.99,0.0
2016,10,17,6,45,219.5,28.0,0.7,12.5,52.0,77.53,41.23
2016,10,17,7,0,363.0,42.0,0.6,13.0,88.0,144.04,100.5
2016,10,17,7,15,452.5,51.0,0.6,13.0,134.5,204.5,153.2
2016,10,17,7,30,542.0,60.0,0.6,13.0,181.0,274.83,214.02
2016,10,17,7,45,608.0,64.0,0.65,13.5,231.0,339.24,269.28
2016,10,17,8,0,674.0,68.0,0.7,14.0,281.0,409.63,327.67
2016,10,17,8,15,710.5,72.5,0.7,14.5,328.0,470.52,376.5
2016,10,17,8,30,747.0,77.0,0.7,15.0,375.0,531.69,423.69
2016,10,17,8,45,777.0,78.5,0.75,15.5,419.0,588.69,466.53
2016,10,17,9,0,807.0,80.0,0.8,16.0,463.0,646.11,508.31
2016,10,17,9,15,825.0,82.5,0.8,16.0,501.0,696.18,542.75
2016,10,17,9,30,843.0,85.0,0.8,16.0,539.0,744.99,575.13
2016,10,17,9,45,851.0,88.5,0.8,16.5,570.5,785.53,600.16
2016,10,17,10,0,859.0,92.0,0.8,17.0,602.0,823.57,623.19
2016,10,17,10,15,868.0,93.5,0.8,17.0,627.0,857.39,644.31
2016,10,17,10,30,877.0,95.0,0.8,17.0,652.0,881.35,658.82
2016,10,17,10,45,562.0,202.5,0.85,17.5,563.5,745.82,564.87
2016,10,17,11,0,247.0,310.0,0.9,18.0,475.0,563.56,429.97
2016,10,17,11,15,316.0,299.5,0.95,18.0,513.5,632.06,482.31
2016,10,17,11,30,385.0,289.0,1.0,18.0,552.0,686.86,522.03
2016,10,17,11,45,372.5,293.5,1.05,18.5,548.0,682.0,517.13
2016,10,17,12,0,360.0,298.0,1.1,19.0,544.0,675.45,511.78
2016,10,17,12,15,630.0,195.5,1.15,19.0,622.0,828.48,624.55
2016,10,17,12,30,900.0,93.0,1.2,19.0,700.0,942.61,699.39
2016,10,17,12,45,901.0,89.5,1.25,19.0,687.0,928.18,689.69
2016,10,17,13,0,902.0,86.0,1.3,19.0,674.0,910.06,679.34
2016,10,17,13,15,895.0,85.0,1.35,19.0,652.0,884.29,663.92
2016,10,17,13,30,888.0,84.0,1.4,19.0,630.0,855.35,646.35
2016,10,17,13,45,668.0,146.5,1.45,19.0,546.5,731.56,562.91
2016,10,17,14,0,448.0,209.0,1.5,19.0,463.0,599.91,466.75
2016,10,17,14,15,444.0,196.0,1.5,18.5,434.5,565.54,444.19
2016,10,17,14,30,440.0,183.0,1.5,18.0,406.0,529.94,419.33
2016,10,17,14,45,622.0,126.5,1.55,18.0,413.0,574.55,456.22
2016,10,17,15,0,804.0,70.0,1.6,18.0,420.0,593.84,472.42
2016,10,17,15,15,775.5,67.0,1.6,17.5,374.5,534.87,427.19
2016,10,17,15,30,747.0,64.0,1.6,17.0,329.0,476.6,381.41
2016,10,17,15,45,705.5,59.5,1.65,17.0,281.0,411.56,328.08
2016,10,17,16,0,664.0,55.0,1.7,17.0,233.0,349.39,275.1
2016,10,17,16,15,598.5,49.0,1.65,16.0,184.5,281.59,216.96
2016,10,17,16,30,533.0,43.0,1.6,15.0,136.0,219.06,161.81
2016,10,17,16,45,418.0,34.0,1.6,14.5,92.0,148.28,100.99
2016,10,17,17,0,303.0,25.0,1.6,14.0,48.0,89.04,43.19
2016,10,17,17,15,151.5,12.5,1.55,13.5,24.0,30.67,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,8.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,9.0,15.0,26.87,0.0
2016,10,18,6,45,273.0,24.0,1.25,10.0,52.0,83.52,41.87
2016,10,18,7,0,424.0,36.0,1.3,11.0,89.0,153.04,106.43
2016,10,18,7,15,511.0,44.0,1.4,11.5,136.5,214.82,161.56
2016,10,18,7,30,598.0,52.0,1.5,12.0,184.0,286.23,224.58
2016,10,18,7,45,652.0,57.0,1.6,12.5,233.0,349.43,280.52
2016,10,18,8,0,706.0,62.0,1.7,13.0,282.0,415.95,337.53
2016,10,18,8,15,740.5,66.0,1.75,13.5,329.0,476.73,388.03
2016,10,18,8,30,775.0,70.0,1.8,14.0,376.0,539.19,438.02
2016,10,18,8,45,803.0,71.5,1.85,14.5,420.0,595.99,482.04
2016,10,18,9,0,831.0,73.0,1.9,15.0,464.0,653.0,524.82
2016,10,18,9,15,848.0,75.0,1.9,15.5,502.0,702.59,558.94
2016,10,18,9,30,865.0,77.0,1.9,16.0,540.0,745.53,587.26
2016,10,18,9,45,880.5,77.5,1.9,16.5,573.0,788.68,615.28
2016,10,18,10,0,896.0,78.0,1.9,17.0,606.0,829.73,641.37
2016,10,18,10,15,904.5,79.0,1.85,17.0,631.5,863.1,662.53
2016,10,18,10,30,913.0,80.0,1.8,17.0,657.0,893.47,681.53
2016,10,18,10,45,918.0,81.5,1.8,17.5,674.5,918.16,695.86
2016,10,18,11,0,923.0,83.0,1.8,18.0,692.0,939.37,707.89
2016,10,18,11,15,926.0,83.5,1.8,18.0,702.0,953.98,716.92
2016,10,18,11,30,929.0,84.0,1.8,18.0,712.0,964.86,723.66
2016,10,18,11,45,929.5,83.5,1.8,18.0,714.0,968.43,725.75
2016,10,18,12,0,930.0,83.0,1.8,18.0,716.0,968.16,725.53
2016,10,18,12,15,928.5,83.0,1.8,18.0,710.0,962.76,722.12
2016,10,18,12,30,927.0,83.0,1.8,18.0,704.0,953.55,716.39
2016,10,18,12,45,923.5,82.0,1.8,18.0,689.5,937.59,706.33
2016,10,18,13,0,920.0,81.0,1.8,18.0,675.0,918.0,694.01
2016,10,18,13,15,913.0,80.0,1.8,18.0,653.5,891.85,677.34
2016,10,18,13,30,906.0,79.0,1.8,18.0,632.0,862.48,658.51
2016,10,18,13,45,898.5,76.5,1.85,18.0,603.0,827.87,636.52
2016,10,18,14,0,891.0,74.0,1.9,18.0,574.0,790.42,612.35
2016,10,18,14,15,877.0,72.5,1.9,18.0,538.5,746.67,582.97
2016,10,18,14,30,863.0,71.0,1.9,18.0,503.0,701.0,551.85
2016,10,18,14,45,844.0,68.0,1.9,18.0,462.0,648.58,515.15
2016,10,18,15,0,825.0,65.0,1.9,18.0,421.0,599.12,477.69
2016,10,18,15,15,797.5,62.0,1.85,17.5,375.0,539.87,432.28
2016,10,18,15,30,770.0,59.0,1.8,17.0,329.0,481.2,385.68
2016,10,18,15,45,725.5,55.5,1.8,17.0,280.5,414.88,330.86
2016,10,18,16,0,681.0,52.0,1.8,17.0,232.0,351.68,276.67
2016,10,18,16,15,616.0,46.0,1.7,16.0,183.0,281.94,216.66
2016,10,18,16,30,551.0,40.0,1.6,15.0,134.0,218.58,160.55
2016,10,18,16,45,433.0,31.5,1.55,14.5,90.0,148.44,100.0
2016,10,18,17,0,315.0,23.0,1.5,14.0,46.0,88.01,38.03
2016,10,18,17,15,157.5,11.5,1.55,13.5,23.0,30.17,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,15,82.5,5.5,1.2,8.5,7.0,0.0,0.0
2016,10,19,6,30,165.0,11.0,1.2,9.0,14.0,31.28,0.0
2016,10,19,6,45,320.5,21.0,1.25,9.5,51.5,88.7,41.03
2016,10,19,7,0,476.0,31.0,1.3,10.0,89.0,158.72,109.31
2016,10,19,7,15,558.5,37.5,1.3,10.5,136.5,220.52,165.32
2016,10,19,7,30,641.0,44.0,1.3,11.0,184.0,291.2,228.28
2016,10,19,7,45,692.0,48.5,1.3,12.0,233.0,354.81,284.25
2016,10,19,8,0,743.0,53.0,1.3,13.0,282.0,422.69,341.46
2016,10,19,8,15,775.5,56.0,1.3,13.5,329.0,482.9,391.1
2016,10,19,8,30,808.0,59.0,1.3,14.0,376.0,544.53,439.84
2016,10,19,8,45,831.5,61.5,1.3,15.0,419.0,597.08,479.11
2016,10,19,9,0,855.0,64.0,1.3,16.0,462.0,652.88,518.94
2016,10,19,9,15,871.0,66.0,1.3,16.5,500.5,702.18,551.79
2016,10,19,9,30,887.0,68.0,1.3,17.0,539.0,749.96,582.89
2016,10,19,9,45,899.5,69.0,1.3,18.0,571.0,791.99,608.24
2016,10,19,10,0,912.0,70.0,1.3,19.0,603.0,831.67,631.5
2016,10,19,10,15,920.0,71.0,1.3,19.5,628.0,864.97,651.27
