Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,928.0,72.0,1.3,20.0,653.0,895.2,668.87
2016,10,19,10,45,933.0,72.5,1.3,20.5,671.0,918.92,682.1
2016,10,19,11,0,938.0,73.0,1.3,21.0,689.0,939.12,693.07
2016,10,19,11,15,941.0,73.5,1.3,21.0,699.0,953.85,701.91
2016,10,19,11,30,944.0,74.0,1.3,21.0,709.0,964.79,708.48
2016,10,19,11,45,943.5,74.5,1.3,21.5,710.5,968.64,709.31
2016,10,19,12,0,943.0,75.0,1.3,22.0,712.0,968.57,707.87
2016,10,19,12,15,941.0,74.5,1.3,22.0,705.5,962.02,703.83
2016,10,19,12,30,939.0,74.0,1.3,22.0,699.0,951.63,697.54
2016,10,19,12,45,931.0,75.5,1.35,22.5,684.0,934.42,686.45
2016,10,19,13,0,923.0,77.0,1.4,23.0,669.0,913.68,673.21
2016,10,19,13,15,916.0,76.0,1.4,23.0,647.0,887.48,657.04
2016,10,19,13,30,909.0,75.0,1.4,23.0,625.0,858.04,638.76
2016,10,19,13,45,899.0,73.5,1.4,23.0,596.0,822.51,616.35
2016,10,19,14,0,889.0,72.0,1.4,23.0,567.0,784.3,591.98
2016,10,19,14,15,875.0,70.5,1.4,22.5,531.5,740.66,564.7
2016,10,19,14,30,861.0,69.0,1.4,22.0,496.0,695.11,535.61
2016,10,19,14,45,842.5,66.5,1.45,22.0,455.5,643.77,500.96
2016,10,19,15,0,824.0,64.0,1.5,22.0,415.0,595.34,465.45
2016,10,19,15,15,796.0,61.0,1.45,21.5,369.5,535.95,420.87
2016,10,19,15,30,768.0,58.0,1.4,21.0,324.0,477.2,375.15
2016,10,19,15,45,727.5,54.0,1.35,20.5,276.0,412.44,323.05
2016,10,19,16,0,687.0,50.0,1.3,20.0,228.0,350.41,271.09
2016,10,19,16,15,621.5,44.0,1.2,18.5,179.0,280.38,212.16
2016,10,19,16,30,556.0,38.0,1.1,17.0,130.0,216.8,156.88
2016,10,19,16,45,442.0,29.5,1.05,16.0,86.5,146.03,96.37
2016,10,19,17,0,328.0,21.0,1.0,15.0,43.0,87.14,31.53
2016,10,19,17,15,164.0,10.5,0.95,14.5,21.5,29.72,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,79.0,5.0,1.15,10.5,6.5,0.0,0.0
2016,10,20,6,30,158.0,10.0,1.1,11.0,13.0,29.36,0.0
2016,10,20,6,45,318.5,20.5,1.05,11.5,50.5,87.2,36.28
2016,10,20,7,0,479.0,31.0,1.0,12.0,88.0,159.04,108.06
2016,10,20,7,15,564.0,38.0,1.0,12.5,136.0,222.22,164.75
2016,10,20,7,30,649.0,45.0,1.0,13.0,184.0,294.55,228.34
2016,10,20,7,45,700.5,49.5,1.05,14.0,233.5,358.76,284.28
2016,10,20,8,0,752.0,54.0,1.1,15.0,283.0,427.25,341.49
2016,10,20,8,15,785.5,57.5,1.05,15.5,330.5,488.96,391.38
2016,10,20,8,30,819.0,61.0,1.0,16.0,378.0,552.16,440.19
2016,10,20,8,45,842.5,63.5,0.95,17.0,422.0,605.14,478.57
2016,10,20,9,0,866.0,66.0,0.9,18.0,466.0,661.31,517.4
2016,10,20,9,15,882.5,68.0,0.95,19.0,504.5,711.33,549.46
2016,10,20,9,30,899.0,70.0,1.0,20.0,543.0,759.82,579.76
2016,10,20,9,45,913.5,70.5,1.05,21.0,576.0,803.15,605.91
2016,10,20,10,0,928.0,71.0,1.1,22.0,609.0,844.21,630.11
2016,10,20,10,15,936.0,72.0,1.1,22.5,634.5,877.86,649.58
2016,10,20,10,30,944.0,73.0,1.1,23.0,660.0,908.4,666.89
2016,10,20,10,45,949.0,73.5,1.15,23.5,678.0,932.37,680.71
2016,10,20,11,0,954.0,74.0,1.2,24.0,696.0,952.76,692.33
2016,10,20,11,15,956.5,74.5,1.2,24.0,706.0,967.16,700.77
2016,10,20,11,30,959.0,75.0,1.2,24.0,716.0,977.71,706.96
2016,10,20,11,45,959.5,75.0,1.25,24.5,717.5,981.9,708.79
2016,10,20,12,0,960.0,75.0,1.3,25.0,719.0,982.11,708.33
2016,10,20,12,15,958.0,75.0,1.3,25.0,713.0,976.06,704.67
2016,10,20,12,30,956.0,75.0,1.3,25.0,707.0,966.09,698.75
2016,10,20,12,45,948.5,76.0,1.35,25.5,692.0,948.51,687.59
2016,10,20,13,0,941.0,77.0,1.4,26.0,677.0,927.34,674.26
2016,10,20,13,15,934.5,76.0,1.4,26.0,654.5,901.19,658.41
2016,10,20,13,30,928.0,75.0,1.4,26.0,632.0,871.73,640.42
2016,10,20,13,45,917.5,74.0,1.4,26.0,602.5,835.87,618.16
2016,10,20,14,0,907.0,73.0,1.4,26.0,573.0,797.31,593.96
2016,10,20,14,15,893.0,71.0,1.4,25.5,537.0,752.48,566.35
2016,10,20,14,30,879.0,69.0,1.4,25.0,501.0,705.69,536.89
2016,10,20,14,45,859.0,67.0,1.4,25.0,459.5,653.26,501.51
2016,10,20,15,0,839.0,65.0,1.4,25.0,418.0,603.82,465.44
2016,10,20,15,15,810.5,61.5,1.3,24.0,372.0,542.93,420.94
2016,10,20,15,30,782.0,58.0,1.2,23.0,326.0,482.7,375.19
2016,10,20,15,45,740.5,54.0,1.1,22.5,277.0,416.85,322.62
2016,10,20,16,0,699.0,50.0,1.0,22.0,228.0,353.81,270.27
2016,10,20,16,15,631.5,44.0,0.95,20.5,178.5,282.56,211.14
2016,10,20,16,30,564.0,38.0,0.9,19.0,129.0,217.95,155.65
2016,10,20,16,45,445.0,29.0,0.9,18.0,85.0,145.29,94.11
2016,10,20,17,0,326.0,20.0,0.9,17.0,41.0,83.45,22.45
2016,10,20,17,15,163.0,10.0,0.95,16.5,20.5,28.85,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,226.5,15.5,0.65,12.5,41.5,64.13,22.1
2016,10,21,7,0,453.0,31.0,0.6,13.0,83.0,154.17,104.01
2016,10,21,7,15,540.0,38.0,0.55,13.5,130.0,214.41,157.62
2016,10,21,7,30,627.0,45.0,0.5,14.0,177.0,285.95,219.59
2016,10,21,7,45,681.0,49.5,0.45,14.5,226.0,349.87,274.55
2016,10,21,8,0,735.0,54.0,0.4,15.0,275.0,418.35,330.87
2016,10,21,8,15,769.0,57.5,0.4,16.0,322.0,479.32,378.81
2016,10,21,8,30,803.0,61.0,0.4,17.0,369.0,541.87,425.7
2016,10,21,8,45,828.0,63.5,0.4,18.0,413.0,598.82,466.39
2016,10,21,9,0,853.0,66.0,0.4,19.0,457.0,651.32,502.38
2016,10,21,9,15,869.5,68.0,0.45,19.5,495.0,700.7,534.63
2016,10,21,9,30,886.0,70.0,0.5,20.0,533.0,748.6,565.2
2016,10,21,9,45,897.0,72.0,0.6,21.0,565.0,790.43,590.9
2016,10,21,10,0,908.0,74.0,0.7,22.0,597.0,829.83,614.71
2016,10,21,10,15,916.0,75.0,0.7,22.5,622.0,862.85,633.55
2016,10,21,10,30,924.0,76.0,0.7,23.0,647.0,892.83,650.31
2016,10,21,10,45,928.5,77.0,0.75,23.5,664.5,916.49,663.92
2016,10,21,11,0,933.0,78.0,0.8,24.0,682.0,936.63,675.4
2016,10,21,11,15,935.5,78.0,0.8,24.5,691.5,950.13,681.84
2016,10,21,11,30,938.0,78.0,0.8,25.0,701.0,959.86,686.11
2016,10,21,11,45,937.0,79.0,0.85,25.5,702.0,963.73,687.88
2016,10,21,12,0,936.0,80.0,0.9,26.0,703.0,963.72,687.46
2016,10,21,12,15,933.5,79.5,0.95,26.0,696.5,956.69,684.17
2016,10,21,12,30,931.0,79.0,1.0,26.0,690.0,945.85,678.7
2016,10,21,12,45,923.5,80.0,1.05,26.0,674.5,928.58,669.27
2016,10,21,13,0,916.0,81.0,1.1,26.0,659.0,907.81,657.7
2016,10,21,13,15,908.0,79.5,1.15,25.5,637.0,880.3,643.04
2016,10,21,13,30,900.0,78.0,1.2,25.0,615.0,849.65,626.2
2016,10,21,13,45,888.0,77.0,1.25,25.0,585.0,813.39,604.21
2016,10,21,14,0,876.0,76.0,1.3,25.0,555.0,774.63,580.28
2016,10,21,14,15,591.0,137.5,1.35,24.5,451.5,610.91,467.75
2016,10,21,14,30,306.0,199.0,1.4,24.0,348.0,440.38,341.48
2016,10,21,14,45,553.0,133.5,1.45,23.5,374.5,526.51,411.37
2016,10,21,15,0,800.0,68.0,1.5,23.0,401.0,581.4,454.3
2016,10,21,15,15,770.0,64.5,1.45,22.5,356.0,521.58,408.47
2016,10,21,15,30,740.0,61.0,1.4,22.0,311.0,462.64,362.58
2016,10,21,15,45,695.0,56.5,1.4,21.5,263.0,396.88,309.89
2016,10,21,16,0,650.0,52.0,1.4,21.0,215.0,334.38,257.73
2016,10,21,16,15,580.0,45.5,1.3,20.0,167.0,266.15,199.95
2016,10,21,16,30,510.0,39.0,1.2,19.0,119.0,203.63,145.69
2016,10,21,16,45,387.5,29.5,1.2,18.0,77.0,133.24,86.0
2016,10,21,17,0,265.0,20.0,1.2,17.0,35.0,72.75,10.97
2016,10,21,17,15,132.5,10.0,1.2,16.5,17.5,25.03,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,210.0,16.5,0.75,10.5,39.5,61.84,17.38
2016,10,22,7,0,420.0,33.0,0.7,11.0,79.0,147.95,100.39
2016,10,22,7,15,511.5,40.5,0.7,11.5,126.0,209.69,155.61
2016,10,22,7,30,603.0,48.0,0.7,12.0,173.0,281.53,218.37
2016,10,22,7,45,660.5,53.0,0.7,13.0,222.0,344.37,272.83
2016,10,22,8,0,718.0,58.0,0.7,14.0,271.0,413.93,330.45
2016,10,22,8,15,518.5,100.5,0.65,14.5,267.5,393.45,316.15
2016,10,22,8,30,319.0,143.0,0.6,15.0,264.0,344.79,277.79
2016,10,22,8,45,580.5,106.5,0.6,15.5,358.0,495.33,396.33
2016,10,22,9,0,842.0,70.0,0.6,16.0,452.0,651.8,512.12
2016,10,22,9,15,859.0,72.5,0.55,16.5,490.5,697.19,539.84
2016,10,22,9,30,876.0,75.0,0.5,17.0,529.0,745.56,569.75
2016,10,22,9,45,880.0,79.5,0.5,17.5,559.5,784.46,593.26
2016,10,22,10,0,884.0,84.0,0.5,18.0,590.0,820.52,614.61
2016,10,22,10,15,893.0,85.5,0.55,18.5,615.5,854.24,635.12
2016,10,22,10,30,902.0,87.0,0.6,19.0,641.0,885.05,653.62
2016,10,22,10,45,908.5,87.5,0.65,20.0,658.5,909.38,666.64
2016,10,22,11,0,915.0,88.0,0.7,21.0,676.0,930.35,677.55
2016,10,22,11,15,918.0,88.5,0.75,21.0,686.0,944.63,686.88
2016,10,22,11,30,921.0,89.0,0.8,21.0,696.0,955.22,694.11
2016,10,22,11,45,923.0,88.5,0.85,21.5,698.0,959.97,696.49
2016,10,22,12,0,925.0,88.0,0.9,22.0,700.0,960.91,696.68
2016,10,22,12,15,923.0,88.0,0.9,22.0,694.0,954.96,693.06
2016,10,22,12,30,921.0,88.0,0.9,22.0,688.0,945.24,687.29
2016,10,22,12,45,909.0,90.5,0.95,22.0,671.5,925.81,676.4
2016,10,22,13,0,897.0,93.0,1.0,22.0,655.0,903.06,663.47
2016,10,22,13,15,889.0,91.5,1.0,22.0,633.0,875.95,646.88
2016,10,22,13,30,881.0,90.0,1.0,22.0,611.0,845.78,628.28
2016,10,22,13,45,870.5,88.0,1.05,22.0,581.5,816.27,610.78
2016,10,22,14,0,860.0,86.0,1.1,22.0,552.0,777.65,586.87
2016,10,22,14,15,843.5,84.0,1.1,21.5,516.0,732.26,558.47
2016,10,22,14,30,827.0,82.0,1.1,21.0,480.0,685.21,528.39
2016,10,22,14,45,671.0,102.5,1.15,20.5,407.5,573.22,448.22
2016,10,22,15,0,515.0,123.0,1.2,20.0,335.0,464.62,367.52
2016,10,22,15,15,484.0,115.0,1.2,19.5,296.5,412.76,328.41
2016,10,22,15,30,453.0,107.0,1.2,19.0,258.0,362.73,288.96
2016,10,22,15,45,424.0,93.5,1.2,18.5,217.5,309.7,245.89
2016,10,22,16,0,395.0,80.0,1.2,18.0,177.0,259.01,203.21
2016,10,22,16,15,345.5,65.5,1.15,17.0,136.5,202.65,155.29
2016,10,22,16,30,296.0,51.0,1.1,16.0,96.0,151.64,110.96
2016,10,22,16,45,207.0,35.5,1.1,15.0,61.5,96.05,63.23
2016,10,22,17,0,118.0,20.0,1.1,14.0,27.0,45.72,0.0
2016,10,22,17,15,59.0,10.0,1.1,13.5,13.5,16.35,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,194.5,16.5,0.85,10.5,37.5,58.56,11.14
2016,10,23,7,0,389.0,33.0,0.8,11.0,75.0,140.13,94.59
2016,10,23,7,15,482.0,41.0,0.75,11.5,120.5,200.92,149.05
2016,10,23,7,30,575.0,49.0,0.7,12.0,166.0,272.02,211.01
2016,10,23,7,45,633.5,54.5,0.7,13.0,214.5,335.71,266.09
2016,10,23,8,0,692.0,60.0,0.7,14.0,263.0,403.0,322.01
2016,10,23,8,15,729.0,64.5,0.75,14.5,310.0,464.37,372.11
2016,10,23,8,30,766.0,69.0,0.8,15.0,357.0,527.68,421.81
2016,10,23,8,45,792.5,72.0,0.85,16.0,400.0,584.32,463.91
2016,10,23,9,0,819.0,75.0,0.9,17.0,443.0,641.07,504.53
2016,10,23,9,15,837.0,77.0,0.95,17.5,481.0,690.42,538.48
2016,10,23,9,30,855.0,79.0,1.0,18.0,519.0,738.47,570.06
2016,10,23,9,45,873.0,79.0,1.05,18.5,552.0,776.82,594.42
2016,10,23,10,0,891.0,79.0,1.1,19.0,585.0,818.58,620.92
2016,10,23,10,15,703.0,143.5,1.15,19.5,553.5,771.17,586.51
2016,10,23,10,30,515.0,208.0,1.2,20.0,522.0,693.87,529.54
2016,10,23,10,45,714.5,146.0,1.25,20.5,595.0,816.36,616.26
2016,10,23,11,0,914.0,84.0,1.3,21.0,668.0,922.75,684.54
2016,10,23,11,15,916.0,84.5,1.35,21.0,677.0,936.06,692.17
2016,10,23,11,30,918.0,85.0,1.4,21.0,686.0,945.68,698.72
2016,10,23,11,45,914.0,87.0,1.45,21.0,686.5,947.82,700.59
2016,10,23,12,0,910.0,89.0,1.5,21.0,687.0,946.18,700.23
2016,10,23,12,15,907.5,88.5,1.5,21.0,680.0,939.23,695.87
2016,10,23,12,30,905.0,88.0,1.5,21.0,673.0,928.58,689.3
2016,10,23,12,45,896.5,88.5,1.5,21.0,657.5,910.14,677.75
2016,10,23,13,0,888.0,89.0,1.5,21.0,642.0,888.35,664.14
2016,10,23,13,15,879.5,87.5,1.5,21.0,619.5,861.02,646.87
2016,10,23,13,30,871.0,86.0,1.5,21.0,597.0,830.69,627.6
2016,10,23,13,45,858.5,84.5,1.55,21.0,567.5,800.42,608.84
2016,10,23,14,0,846.0,83.0,1.6,21.0,538.0,761.29,583.71
2016,10,23,14,15,829.5,81.0,1.6,20.5,502.5,716.47,554.88
2016,10,23,14,30,813.0,79.0,1.6,20.0,467.0,670.05,524.39
2016,10,23,14,45,788.5,76.5,1.6,20.0,426.0,616.52,485.67
2016,10,23,15,0,764.0,74.0,1.6,20.0,385.0,562.67,445.16
2016,10,23,15,15,731.5,70.0,1.6,19.5,340.0,502.69,399.49
2016,10,23,15,30,699.0,66.0,1.6,19.0,295.0,443.91,353.02
2016,10,23,15,45,646.0,61.5,1.6,18.5,247.5,378.63,299.68
2016,10,23,16,0,593.0,57.0,1.6,18.0,200.0,315.82,246.51
2016,10,23,16,15,518.0,49.5,1.55,17.0,153.5,246.76,187.54
2016,10,23,16,30,443.0,42.0,1.5,16.0,107.0,185.44,133.97
2016,10,23,16,45,221.5,35.0,1.45,15.5,67.5,98.77,63.87
2016,10,23,17,0,0.0,28.0,1.4,15.0,28.0,28.6,0.0
2016,10,23,17,15,0.0,14.0,1.35,14.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,18.0,1.8,12.5,20.0,20.84,0.0
2016,10,24,7,0,36.0,36.0,1.9,13.0,40.0,49.24,32.78
2016,10,24,7,15,55.5,56.0,1.95,13.0,65.5,78.75,59.05
2016,10,24,7,30,75.0,76.0,2.0,13.0,91.0,110.31,86.75
2016,10,24,7,45,85.0,96.5,2.1,13.5,118.0,140.68,113.21
2016,10,24,8,0,95.0,117.0,2.2,14.0,145.0,172.08,140.03
2016,10,24,8,15,104.5,136.0,2.2,14.0,171.0,202.45,165.7
2016,10,24,8,30,114.0,155.0,2.2,14.0,197.0,233.7,191.63
2016,10,24,8,45,172.5,171.5,2.2,14.5,244.0,293.0,240.23
2016,10,24,9,0,231.0,188.0,2.2,15.0,291.0,366.79,299.19
2016,10,24,9,15,179.5,208.0,2.15,15.0,292.0,353.03,286.64
2016,10,24,9,30,128.0,228.0,2.1,15.0,293.0,344.25,278.0
2016,10,24,9,45,78.5,224.5,2.1,15.0,265.0,294.58,237.24
2016,10,24,10,0,29.0,221.0,2.1,15.0,237.0,252.28,201.87
2016,10,24,10,15,72.0,250.5,2.05,15.5,293.5,321.91,257.61
2016,10,24,10,30,115.0,280.0,2.0,16.0,350.0,393.97,313.42
2016,10,24,10,45,221.5,278.5,2.0,16.5,417.5,500.3,395.93
2016,10,24,11,0,328.0,277.0,2.0,17.0,485.0,610.72,478.42
2016,10,24,11,15,214.5,290.5,1.95,17.0,427.0,513.84,402.84
2016,10,24,11,30,101.0,304.0,1.9,17.0,369.0,413.82,324.56
2016,10,24,11,45,55.0,256.5,1.85,17.5,292.0,317.13,249.36
2016,10,24,12,0,9.0,209.0,1.8,18.0,215.0,211.13,165.07
2016,10,24,12,15,7.5,201.5,1.8,18.0,206.5,201.99,158.19
2016,10,24,12,30,6.0,194.0,1.8,18.0,198.0,192.92,151.06
2016,10,24,12,45,150.5,234.5,1.8,18.0,328.0,389.28,309.1
2016,10,24,13,0,295.0,275.0,1.8,18.0,458.0,573.03,448.56
2016,10,24,13,15,351.0,252.0,1.8,18.0,462.0,587.86,460.06
2016,10,24,13,30,407.0,229.0,1.8,18.0,466.0,598.86,470.01
2016,10,24,13,45,229.0,226.0,1.85,18.0,358.5,441.47,349.56
2016,10,24,14,0,51.0,223.0,1.9,18.0,251.0,271.52,215.08
2016,10,24,14,15,40.0,203.0,1.9,18.0,224.5,239.81,190.81
2016,10,24,14,30,29.0,183.0,1.9,18.0,198.0,208.99,166.44
2016,10,24,14,45,59.0,176.0,1.95,18.0,201.5,220.73,177.03
2016,10,24,15,0,89.0,169.0,2.0,18.0,205.0,230.0,185.23
2016,10,24,15,15,82.5,150.0,1.95,17.5,180.5,202.09,162.91
2016,10,24,15,30,76.0,131.0,1.9,17.0,156.0,174.78,140.74
2016,10,24,15,45,67.5,111.0,1.85,16.5,130.5,146.01,116.89
2016,10,24,16,0,59.0,91.0,1.8,16.0,105.0,118.13,93.28
2016,10,24,16,15,45.0,70.5,1.7,15.5,80.0,88.65,68.01
2016,10,24,16,30,31.0,50.0,1.6,15.0,55.0,60.63,43.84
2016,10,24,16,45,15.5,31.5,1.5,14.5,34.0,36.07,21.84
2016,10,24,17,0,0.0,13.0,1.4,14.0,13.0,12.06,0.0
2016,10,24,17,15,0.0,6.5,1.35,13.5,6.5,6.2,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,1.2,13.0,10.0,9.27,0.0
2016,10,25,7,0,0.0,20.0,1.2,13.0,20.0,18.56,9.2
2016,10,25,7,15,0.0,33.5,1.2,13.5,33.5,31.12,20.53
2016,10,25,7,30,0.0,47.0,1.2,14.0,47.0,44.03,31.84
2016,10,25,7,45,0.0,61.5,1.3,14.5,61.5,58.08,43.94
2016,10,25,8,0,0.0,76.0,1.4,15.0,76.0,72.15,55.86
2016,10,25,8,15,0.0,89.5,1.45,15.0,89.5,85.23,66.86
2016,10,25,8,30,0.0,103.0,1.5,15.0,103.0,98.36,77.74
2016,10,25,8,45,176.5,135.5,1.55,15.5,213.5,254.09,208.45
2016,10,25,9,0,353.0,168.0,1.6,16.0,324.0,423.99,344.06
2016,10,25,9,15,289.5,194.5,1.6,16.5,330.0,424.57,341.34
2016,10,25,9,30,226.0,221.0,1.6,17.0,336.0,408.52,326.7
2016,10,25,9,45,116.0,200.5,1.65,17.5,260.0,307.25,245.35
2016,10,25,10,0,6.0,180.0,1.7,18.0,184.0,179.27,140.74
2016,10,25,10,15,435.0,129.0,1.65,18.0,390.5,521.95,418.77
2016,10,25,10,30,864.0,78.0,1.6,18.0,597.0,836.31,642.96
2016,10,25,10,45,494.0,187.0,1.6,18.5,485.5,660.86,512.38
2016,10,25,11,0,124.0,296.0,1.6,19.0,374.0,437.33,338.95
2016,10,25,11,15,66.5,251.5,1.55,19.0,293.5,321.62,251.41
2016,10,25,11,30,9.0,207.0,1.5,19.0,213.0,209.18,162.75
2016,10,25,11,45,22.5,236.5,1.5,19.5,251.5,252.49,197.02
2016,10,25,12,0,36.0,266.0,1.5,20.0,290.0,310.87,241.66
2016,10,25,12,15,21.5,231.5,1.5,20.0,246.0,246.27,191.45
2016,10,25,12,30,7.0,197.0,1.5,20.0,202.0,197.04,152.91
2016,10,25,12,45,9.5,203.5,1.5,20.0,210.0,206.1,160.38
2016,10,25,13,0,12.0,210.0,1.5,20.0,218.0,215.2,167.71
2016,10,25,13,15,62.0,237.0,1.5,20.0,273.5,299.04,234.69
2016,10,25,13,30,112.0,264.0,1.5,20.0,329.0,370.78,290.7
2016,10,25,13,45,128.5,251.5,1.5,20.0,322.5,378.82,297.19
2016,10,25,14,0,145.0,239.0,1.5,20.0,316.0,373.36,293.92
2016,10,25,14,15,187.0,219.5,1.45,20.0,312.0,376.86,298.04
2016,10,25,14,30,229.0,200.0,1.4,20.0,308.0,376.8,299.14
2016,10,25,14,45,308.0,170.5,1.4,20.0,301.5,394.65,314.35
2016,10,25,15,0,387.0,141.0,1.4,20.0,295.0,404.21,322.37
2016,10,25,15,15,543.5,99.5,1.3,19.5,288.0,429.55,342.46
2016,10,25,15,30,700.0,58.0,1.2,19.0,281.0,432.52,343.17
2016,10,25,15,45,653.5,53.5,1.2,18.5,235.5,368.76,290.62
2016,10,25,16,0,607.0,49.0,1.2,18.0,190.0,308.48,239.36
2016,10,25,16,15,531.5,42.5,1.1,17.0,144.5,241.74,182.09
2016,10,25,16,30,456.0,36.0,1.0,16.0,99.0,181.28,129.1
2016,10,25,16,45,325.0,26.0,0.95,15.5,61.5,112.95,68.6
2016,10,25,17,0,194.0,16.0,0.9,15.0,24.0,47.81,0.0
2016,10,25,17,15,97.0,8.0,0.85,14.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,214.5,13.5,0.8,11.5,34.5,57.44,0.0
2016,10,26,7,0,429.0,27.0,0.7,12.0,69.0,140.39,90.43
2016,10,26,7,15,522.5,34.0,0.7,12.5,114.0,202.21,147.42
2016,10,26,7,30,616.0,41.0,0.7,13.0,159.0,274.15,210.41
2016,10,26,7,45,670.5,45.5,0.75,14.0,206.5,336.93,265.31
2016,10,26,8,0,725.0,50.0,0.8,15.0,254.0,404.32,321.89
2016,10,26,8,15,760.5,53.0,0.8,15.5,300.0,464.32,370.98
2016,10,26,8,30,796.0,56.0,0.8,16.0,346.0,526.04,419.35
2016,10,26,8,45,820.0,58.5,0.85,17.0,388.5,577.49,457.87
2016,10,26,9,0,844.0,61.0,0.9,18.0,431.0,632.31,497.31
2016,10,26,9,15,861.5,63.0,0.95,18.5,468.5,681.51,530.72
2016,10,26,9,30,879.0,65.0,1.0,19.0,506.0,729.35,562.19
2016,10,26,9,45,888.5,67.5,1.1,19.5,537.5,769.96,588.76
2016,10,26,10,0,898.0,70.0,1.2,20.0,569.0,808.08,613.43
2016,10,26,10,15,907.5,71.5,1.2,20.5,594.0,842.29,633.93
2016,10,26,10,30,917.0,73.0,1.2,21.0,619.0,873.58,652.31
2016,10,26,10,45,920.0,75.0,1.3,21.5,636.5,896.7,666.63
2016,10,26,11,0,923.0,77.0,1.4,22.0,654.0,916.3,678.76
2016,10,26,11,15,927.0,77.5,1.45,22.0,664.5,931.38,688.65
2016,10,26,11,30,931.0,78.0,1.5,22.0,675.0,942.78,696.32
2016,10,26,11,45,930.0,79.0,1.55,22.0,676.5,946.48,699.15
2016,10,26,12,0,929.0,80.0,1.6,22.0,678.0,946.36,699.72
2016,10,26,12,15,927.5,80.0,1.6,22.0,672.0,940.78,696.25
2016,10,26,12,30,926.0,80.0,1.6,22.0,666.0,931.43,690.52
2016,10,26,12,45,921.5,79.5,1.6,22.0,651.5,915.13,680.38
2016,10,26,13,0,917.0,79.0,1.6,22.0,637.0,895.28,668.06
2016,10,26,13,15,909.5,78.0,1.6,21.5,615.5,868.86,652.68
2016,10,26,13,30,902.0,77.0,1.6,21.0,594.0,839.3,635.14
2016,10,26,13,45,891.5,75.5,1.6,21.0,564.5,803.79,612.21
2016,10,26,14,0,881.0,74.0,1.6,21.0,535.0,765.7,587.35
2016,10,26,14,15,865.0,72.0,1.55,20.5,499.5,720.65,557.94
2016,10,26,14,30,849.0,70.0,1.5,20.0,464.0,678.67,530.28
2016,10,26,14,45,827.5,67.5,1.45,20.0,423.0,625.93,491.99
2016,10,26,15,0,806.0,65.0,1.4,20.0,382.0,572.56,451.56
2016,10,26,15,15,774.0,61.5,1.3,19.5,336.5,511.88,404.87
2016,10,26,15,30,742.0,58.0,1.2,19.0,291.0,452.28,357.36
2016,10,26,15,45,696.0,53.0,1.15,18.5,243.5,386.12,303.26
2016,10,26,16,0,650.0,48.0,1.1,18.0,196.0,323.33,249.83
2016,10,26,16,15,572.0,41.5,1.0,17.0,149.0,251.79,188.67
2016,10,26,16,30,494.0,35.0,0.9,16.0,102.0,190.26,134.55
2016,10,26,16,45,353.5,25.0,0.85,15.5,62.5,117.5,69.12
2016,10,26,17,0,213.0,15.0,0.8,15.0,23.0,49.71,0.0
2016,10,26,17,15,106.5,7.5,0.85,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,0.95,12.5,13.5,12.53,0.0
2016,10,27,7,0,0.0,27.0,1.0,13.0,27.0,25.67,14.43
2016,10,27,7,15,0.0,45.5,1.0,13.5,45.5,44.24,31.37
2016,10,27,7,30,0.0,64.0,1.0,14.0,64.0,62.58,47.39
2016,10,27,7,45,5.5,81.5,1.05,15.0,83.0,82.01,63.9
2016,10,27,8,0,11.0,99.0,1.1,16.0,102.0,102.05,80.63
2016,10,27,8,15,15.0,116.0,1.1,16.5,121.0,121.41,96.6
2016,10,27,8,30,19.0,133.0,1.1,17.0,140.0,141.21,112.65
2016,10,27,8,45,10.5,138.5,1.15,17.5,142.5,141.42,112.24
2016,10,27,9,0,2.0,144.0,1.2,18.0,145.0,141.08,111.31
2016,10,27,9,15,31.5,177.5,1.15,18.0,193.0,205.22,163.41
2016,10,27,9,30,61.0,211.0,1.1,18.0,241.0,265.39,211.03
2016,10,27,9,45,30.5,172.0,1.1,18.5,187.0,198.79,156.91
2016,10,27,10,0,0.0,133.0,1.1,19.0,133.0,126.44,97.87
2016,10,27,10,15,0.0,135.5,1.15,19.0,135.5,128.76,99.77
2016,10,27,10,30,0.0,138.0,1.2,19.0,138.0,131.12,101.52
2016,10,27,10,45,7.0,177.5,1.25,19.5,182.0,177.23,138.16
2016,10,27,11,0,14.0,217.0,1.3,20.0,226.0,224.53,174.92
2016,10,27,11,15,13.5,218.0,1.45,19.5,227.0,225.09,175.51
2016,10,27,11,30,13.0,219.0,1.6,19.0,228.0,225.66,176.32
2016,10,27,11,45,13.5,219.0,1.75,19.0,228.0,226.1,176.77
2016,10,27,12,0,14.0,219.0,1.9,19.0,228.0,226.56,177.26
2016,10,27,12,15,9.0,202.0,1.9,18.5,208.0,204.24,159.89
2016,10,27,12,30,4.0,185.0,1.9,18.0,188.0,182.17,142.64
2016,10,27,12,45,7.5,195.5,1.95,18.0,200.5,196.26,154.16
2016,10,27,13,0,11.0,206.0,2.0,18.0,213.0,210.43,165.67
2016,10,27,13,15,5.5,169.5,1.9,17.5,173.0,167.85,131.93
2016,10,27,13,30,0.0,133.0,1.8,17.0,133.0,126.29,98.65
2016,10,27,13,45,6.0,158.0,1.7,17.0,161.5,156.76,123.83
2016,10,27,14,0,12.0,183.0,1.6,17.0,190.0,187.86,149.21
2016,10,27,14,15,8.0,168.5,1.5,17.0,173.0,169.95,134.82
2016,10,27,14,30,4.0,154.0,1.4,17.0,156.0,152.41,120.8
2016,10,27,14,45,4.0,144.0,1.35,17.0,146.0,142.61,113.13
2016,10,27,15,0,4.0,134.0,1.3,17.0,136.0,132.92,105.46
2016,10,27,15,15,2.0,118.5,1.2,17.0,119.5,116.34,91.96
2016,10,27,15,30,0.0,103.0,1.1,17.0,103.0,100.03,78.55
2016,10,27,15,45,0.0,85.5,1.0,17.0,85.5,82.74,64.14
2016,10,27,16,0,0.0,68.0,0.9,17.0,68.0,65.49,49.53
2016,10,27,16,15,0.0,51.0,0.8,16.5,51.0,48.78,35.25
2016,10,27,16,30,0.0,34.0,0.7,16.0,34.0,32.01,20.73
2016,10,27,16,45,0.0,20.5,0.65,16.0,20.5,19.03,8.05
2016,10,27,17,0,0.0,7.0,0.6,16.0,7.0,6.67,0.0
2016,10,27,17,15,0.0,3.5,0.6,15.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.1,13.5,6.5,6.2,0.0
2016,10,28,7,0,0.0,13.0,1.2,14.0,13.0,12.04,3.6
2016,10,28,7,15,0.0,23.5,1.2,14.0,23.5,21.8,12.57
2016,10,28,7,30,0.0,34.0,1.2,14.0,34.0,31.57,21.2
2016,10,28,7,45,0.0,45.0,1.25,14.5,45.0,41.81,30.1
2016,10,28,8,0,0.0,56.0,1.3,15.0,56.0,52.07,38.87
2016,10,28,8,15,0.0,67.0,1.25,15.0,67.0,62.57,47.77
2016,10,28,8,30,0.0,78.0,1.2,15.0,78.0,73.15,56.63
2016,10,28,8,45,161.0,123.0,1.2,15.0,192.0,230.23,189.23
2016,10,28,9,0,322.0,168.0,1.2,15.0,306.0,402.75,327.46
2016,10,28,9,15,205.0,191.5,1.2,15.0,282.5,351.72,284.33
2016,10,28,9,30,88.0,215.0,1.2,15.0,259.0,290.12,233.17
2016,10,28,9,45,55.5,211.0,1.3,15.5,239.5,262.32,210.09
2016,10,28,10,0,23.0,207.0,1.4,16.0,220.0,221.95,176.6
2016,10,28,10,15,28.5,222.0,1.45,16.5,238.5,254.23,201.86
2016,10,28,10,30,34.0,237.0,1.5,17.0,257.0,276.13,218.44
2016,10,28,10,45,25.5,230.0,1.55,17.5,245.5,248.64,196.03
2016,10,28,11,0,17.0,223.0,1.6,18.0,234.0,233.71,183.64
2016,10,28,11,15,120.5,259.5,1.6,18.0,336.0,393.33,310.3
2016,10,28,11,30,224.0,296.0,1.6,18.0,438.0,530.23,413.98
2016,10,28,11,45,252.0,292.5,1.65,18.5,452.5,552.21,429.24
2016,10,28,12,0,280.0,289.0,1.7,19.0,467.0,587.46,454.66
2016,10,28,12,15,249.0,290.5,1.65,18.5,447.5,545.96,424.26
2016,10,28,12,30,218.0,292.0,1.6,18.0,428.0,518.07,403.91
2016,10,28,12,45,218.5,284.5,1.6,18.0,418.5,507.1,396.37
2016,10,28,13,0,219.0,277.0,1.6,18.0,409.0,495.33,388.12
2016,10,28,13,15,157.0,265.5,1.55,18.0,358.5,425.47,334.5
2016,10,28,13,30,95.0,254.0,1.5,18.0,308.0,345.8,272.89
2016,10,28,13,45,47.5,156.0,1.45,18.0,183.0,195.13,154.88
2016,10,28,14,0,0.0,58.0,1.4,18.0,58.0,53.95,39.29
2016,10,28,14,15,54.0,128.0,1.3,18.0,152.5,167.08,133.92
2016,10,28,14,30,108.0,198.0,1.2,18.0,247.0,281.81,225.98
2016,10,28,14,45,105.5,180.5,1.2,18.0,225.0,257.02,206.05
2016,10,28,15,0,103.0,163.0,1.2,18.0,203.0,240.49,193.08
2016,10,28,15,15,396.0,112.0,1.15,17.5,237.5,355.65,287.32
2016,10,28,15,30,689.0,61.0,1.1,17.0,272.0,426.12,340.48
2016,10,28,15,45,644.0,55.0,1.05,16.5,226.5,362.27,286.63
2016,10,28,16,0,599.0,49.0,1.0,16.0,181.0,303.71,236.09
2016,10,28,16,15,516.5,42.0,0.9,15.5,135.5,233.47,175.41
2016,10,28,16,30,434.0,35.0,0.8,15.0,90.0,171.89,121.1
2016,10,28,16,45,217.0,26.0,0.75,14.5,53.5,85.67,46.64
2016,10,28,17,0,0.0,17.0,0.7,14.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,0.75,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,154.5,14.0,0.95,12.5,27.5,40.47,0.0
2016,10,29,7,0,309.0,28.0,1.0,13.0,55.0,114.1,69.92
2016,10,29,7,15,412.5,37.5,1.05,13.5,98.0,173.87,126.17
2016,10,29,7,30,516.0,47.0,1.1,14.0,141.0,245.2,188.07
2016,10,29,7,45,584.0,52.0,1.15,14.5,187.5,308.08,243.3
2016,10,29,8,0,652.0,57.0,1.2,15.0,234.0,377.21,302.16
2016,10,29,8,15,326.0,71.0,1.2,15.0,159.5,256.57,209.18
2016,10,29,8,30,0.0,85.0,1.2,15.0,85.0,80.28,62.31
2016,10,29,8,45,0.0,83.0,1.3,15.5,83.0,77.82,60.3
2016,10,29,9,0,0.0,81.0,1.4,16.0,81.0,75.57,58.16
2016,10,29,9,15,46.0,147.5,1.4,16.0,170.0,181.81,146.75
2016,10,29,9,30,92.0,214.0,1.4,16.0,259.0,292.13,235.3
2016,10,29,9,45,46.0,175.0,1.45,16.5,197.5,214.31,171.34
2016,10,29,10,0,0.0,136.0,1.5,17.0,136.0,129.61,101.38
