Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,119.5,200.5,1.5,17.0,270.0,316.52,254.13
2016,10,29,10,30,239.0,265.0,1.5,17.0,404.0,494.88,391.32
2016,10,29,10,45,269.5,268.0,1.5,17.5,429.5,542.5,424.65
2016,10,29,11,0,300.0,271.0,1.5,18.0,455.0,577.21,449.25
2016,10,29,11,15,181.0,274.0,1.45,18.0,385.5,464.3,362.61
2016,10,29,11,30,62.0,277.0,1.4,18.0,316.0,348.29,272.03
2016,10,29,11,45,192.5,277.0,1.4,18.5,398.5,480.11,375.26
2016,10,29,12,0,323.0,277.0,1.4,19.0,481.0,611.96,472.59
2016,10,29,12,15,617.0,178.0,1.35,19.0,562.5,780.67,597.34
2016,10,29,12,30,911.0,79.0,1.3,19.0,644.0,910.28,682.9
2016,10,29,12,45,906.5,78.5,1.3,19.0,629.5,894.2,671.03
2016,10,29,13,0,902.0,78.0,1.3,19.0,615.0,874.66,658.81
2016,10,29,13,15,894.0,77.0,1.25,19.0,593.5,848.23,641.34
2016,10,29,13,30,886.0,76.0,1.2,19.0,572.0,818.75,621.9
2016,10,29,13,45,874.5,74.5,1.2,19.0,543.0,783.05,598.81
2016,10,29,14,0,863.0,73.0,1.2,19.0,514.0,744.91,573.85
2016,10,29,14,15,846.5,71.0,1.2,19.0,479.0,700.35,544.07
2016,10,29,14,30,830.0,69.0,1.2,19.0,444.0,658.95,516.14
2016,10,29,14,45,806.0,66.5,1.2,19.0,403.0,605.68,477.31
2016,10,29,15,0,782.0,64.0,1.2,19.0,362.0,552.04,436.79
2016,10,29,15,15,748.5,60.5,1.15,18.5,317.5,492.02,390.51
2016,10,29,15,30,715.0,57.0,1.1,18.0,273.0,433.28,343.49
2016,10,29,15,45,662.0,52.5,1.05,17.5,226.5,366.37,288.37
2016,10,29,16,0,609.0,48.0,1.0,17.0,180.0,303.57,234.65
2016,10,29,16,15,525.5,41.0,0.95,16.0,134.5,234.58,175.48
2016,10,29,16,30,442.0,34.0,0.9,15.0,89.0,172.43,120.83
2016,10,29,16,45,287.5,23.0,0.85,14.5,52.5,97.28,49.31
2016,10,29,17,0,133.0,12.0,0.8,14.0,16.0,32.98,0.0
2016,10,29,17,15,66.5,6.0,0.8,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,8.0,14.0,2.0,12.5,15.0,14.74,0.0
2016,10,30,7,0,16.0,28.0,2.1,13.0,30.0,32.77,17.93
2016,10,30,7,15,40.5,47.5,2.2,13.0,54.0,61.83,44.66
2016,10,30,7,30,65.0,67.0,2.3,13.0,78.0,97.64,75.77
2016,10,30,7,45,77.5,87.0,2.4,13.5,104.5,127.9,102.25
2016,10,30,8,0,90.0,107.0,2.5,14.0,131.0,159.44,129.41
2016,10,30,8,15,101.5,125.5,2.55,14.0,157.5,189.92,155.46
2016,10,30,8,30,113.0,144.0,2.6,14.0,184.0,221.47,181.97
2016,10,30,8,45,56.5,85.0,2.65,14.5,105.0,124.23,100.59
2016,10,30,9,0,0.0,26.0,2.7,15.0,26.0,24.13,14.91
2016,10,30,9,15,0.0,53.0,2.75,15.0,53.0,49.27,36.2
2016,10,30,9,30,0.0,80.0,2.8,15.0,80.0,74.49,57.27
2016,10,30,9,45,4.5,132.0,2.85,15.5,134.5,129.34,102.63
2016,10,30,10,0,9.0,184.0,2.9,16.0,189.0,186.64,149.01
2016,10,30,10,15,4.5,104.5,2.85,16.0,107.0,101.72,79.25
2016,10,30,10,30,0.0,25.0,2.8,16.0,25.0,23.23,13.86
2016,10,30,10,45,0.0,83.0,2.8,16.5,83.0,77.33,58.79
2016,10,30,11,0,0.0,141.0,2.8,17.0,141.0,134.09,104.97
2016,10,30,11,15,3.0,166.5,2.75,17.0,168.5,162.54,127.93
2016,10,30,11,30,6.0,192.0,2.7,17.0,196.0,191.48,151.15
2016,10,30,11,45,3.0,136.0,2.65,17.5,138.0,131.66,102.6
2016,10,30,12,0,0.0,80.0,2.6,18.0,80.0,74.55,55.91
2016,10,30,12,15,1.5,128.0,2.55,18.0,128.5,122.36,95.0
2016,10,30,12,30,3.0,176.0,2.5,18.0,177.0,172.32,135.26
2016,10,30,12,45,46.5,222.5,2.45,18.0,249.5,271.3,215.43
2016,10,30,13,0,90.0,269.0,2.4,18.0,322.0,362.2,287.2
2016,10,30,13,15,53.0,235.5,2.3,17.5,266.5,290.9,230.98
2016,10,30,13,30,16.0,202.0,2.2,17.0,211.0,211.23,167.57
2016,10,30,13,45,8.0,113.0,2.15,17.0,117.5,112.88,88.28
2016,10,30,14,0,0.0,24.0,2.1,17.0,24.0,22.29,13.1
2016,10,30,14,15,34.0,106.0,2.05,17.0,121.5,129.24,103.24
2016,10,30,14,30,68.0,188.0,2.0,17.0,219.0,243.28,196.34
2016,10,30,14,45,34.0,101.0,1.95,17.0,116.5,121.91,97.01
2016,10,30,15,0,0.0,14.0,1.9,17.0,14.0,12.98,5.37
2016,10,30,15,15,0.0,12.0,1.8,16.5,12.0,11.12,3.84
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,9.26,2.28
2016,10,30,15,45,0.0,8.0,1.65,15.5,8.0,7.41,0.69
2016,10,30,16,0,0.0,6.0,1.6,15.0,6.0,5.55,0.0
2016,10,30,16,15,0.0,4.5,1.45,14.5,4.5,4.16,0.0
2016,10,30,16,30,0.0,3.0,1.3,14.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,1.2,13.5,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,45,150.5,13.5,0.9,10.0,26.0,38.96,0.0
2016,10,31,7,0,301.0,27.0,0.9,10.0,52.0,109.14,63.1
2016,10,31,7,15,412.5,36.5,0.8,10.5,94.5,171.84,124.95
2016,10,31,7,30,524.0,46.0,0.7,11.0,137.0,245.51,189.03
2016,10,31,7,45,592.0,51.5,0.65,11.5,184.0,309.09,244.9
2016,10,31,8,0,660.0,57.0,0.6,12.0,231.0,378.9,304.03
2016,10,31,8,15,701.5,61.5,0.55,12.5,276.5,437.91,352.63
2016,10,31,8,30,743.0,66.0,0.5,13.0,322.0,501.4,402.49
2016,10,31,8,45,777.0,67.5,0.5,13.5,365.0,558.9,446.26
2016,10,31,9,0,811.0,69.0,0.5,14.0,408.0,617.15,488.97
2016,10,31,9,15,830.5,71.5,0.5,14.5,445.5,666.99,523.57
2016,10,31,9,30,850.0,74.0,0.5,15.0,483.0,715.69,555.18
2016,10,31,9,45,688.0,123.5,0.5,15.5,468.5,683.16,529.48
2016,10,31,10,0,526.0,173.0,0.5,16.0,454.0,627.78,486.36
2016,10,31,10,15,495.5,192.0,0.5,16.0,466.5,639.44,494.07
2016,10,31,10,30,465.0,211.0,0.5,16.0,479.0,647.53,498.28
2016,10,31,10,45,543.5,190.5,0.55,16.5,512.5,701.67,537.27
2016,10,31,11,0,622.0,170.0,0.6,17.0,546.0,761.62,578.66
2016,10,31,11,15,762.5,128.5,0.65,17.0,596.0,846.86,635.7
2016,10,31,11,30,903.0,87.0,0.7,17.0,646.0,917.66,681.73
2016,10,31,11,45,592.0,184.0,0.75,17.0,551.0,765.17,579.3
2016,10,31,12,0,281.0,281.0,0.8,17.0,456.0,578.13,443.24
2016,10,31,12,15,588.5,183.5,0.85,17.0,544.5,753.0,577.14
2016,10,31,12,30,896.0,86.0,0.9,17.0,633.0,901.12,676.4
2016,10,31,12,45,632.5,164.0,1.0,17.0,546.0,761.91,582.23
2016,10,31,13,0,369.0,242.0,1.1,17.0,459.0,595.46,462.01
2016,10,31,13,15,184.5,132.5,1.15,17.0,241.0,306.6,245.93
2016,10,31,13,30,0.0,23.0,1.2,17.0,23.0,21.37,12.19
2016,10,31,13,45,0.0,82.5,1.3,17.0,82.5,76.84,58.58
2016,10,31,14,0,0.0,142.0,1.4,17.0,142.0,136.38,107.52
2016,10,31,14,15,149.5,160.0,1.45,16.5,226.0,280.65,228.23
2016,10,31,14,30,299.0,178.0,1.5,16.0,310.0,407.76,330.43
2016,10,31,14,45,530.5,123.0,1.55,16.0,331.0,489.52,396.21
2016,10,31,15,0,762.0,68.0,1.6,16.0,352.0,541.75,437.09
2016,10,31,15,15,726.0,64.5,1.6,15.5,308.0,481.46,388.82
2016,10,31,15,30,690.0,61.0,1.6,15.0,264.0,422.68,340.81
2016,10,31,15,45,632.5,56.0,1.6,15.0,217.0,356.86,284.88
2016,10,31,16,0,575.0,51.0,1.6,15.0,170.0,293.76,229.6
2016,10,31,16,15,483.5,43.0,1.5,14.0,125.0,221.26,166.9
2016,10,31,16,30,392.0,35.0,1.4,13.0,80.0,158.44,111.15
2016,10,31,16,45,196.0,23.5,1.3,12.5,46.0,75.85,31.42
2016,10,31,17,0,0.0,12.0,1.2,12.0,12.0,11.44,0.0
2016,10,31,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,133.0,13.5,1.1,9.5,24.0,35.77,0.0
2016,11,1,7,0,266.0,27.0,1.1,10.0,48.0,99.97,54.99
2016,11,1,7,15,380.5,37.0,1.1,10.5,89.5,162.59,118.03
2016,11,1,7,30,495.0,47.0,1.1,11.0,131.0,235.82,181.99
2016,11,1,7,45,569.0,52.5,1.15,11.5,178.0,300.13,239.0
2016,11,1,8,0,643.0,58.0,1.2,12.0,225.0,371.31,300.3
2016,11,1,8,15,686.0,62.5,1.15,12.0,270.0,429.93,350.26
2016,11,1,8,30,729.0,67.0,1.1,12.0,315.0,493.4,402.14
2016,11,1,8,45,764.0,69.0,1.1,12.5,358.0,551.35,447.48
2016,11,1,9,0,799.0,71.0,1.1,13.0,401.0,610.18,491.85
2016,11,1,9,15,509.0,139.0,1.1,13.5,356.0,520.19,419.25
2016,11,1,9,30,219.0,207.0,1.1,14.0,311.0,386.7,311.61
2016,11,1,9,45,127.5,210.0,1.1,14.5,271.5,327.71,263.72
2016,11,1,10,0,36.0,213.0,1.1,15.0,232.0,250.99,200.3
2016,11,1,10,15,209.0,221.5,1.1,15.0,340.5,413.78,332.23
2016,11,1,10,30,382.0,230.0,1.1,15.0,449.0,586.1,463.07
2016,11,1,10,45,271.5,255.0,1.1,15.5,413.0,528.26,414.78
2016,11,1,11,0,161.0,280.0,1.1,16.0,377.0,452.04,354.61
2016,11,1,11,15,256.0,271.0,1.1,16.0,427.5,540.91,423.43
2016,11,1,11,30,351.0,262.0,1.1,16.0,478.0,617.08,480.21
2016,11,1,11,45,257.5,276.5,1.15,16.5,435.0,551.67,429.03
2016,11,1,12,0,164.0,291.0,1.2,17.0,392.0,470.99,367.26
2016,11,1,12,15,285.5,267.5,1.2,17.0,441.5,564.7,440.4
2016,11,1,12,30,407.0,244.0,1.2,17.0,491.0,641.74,498.49
2016,11,1,12,45,649.5,164.0,1.25,17.0,547.0,775.23,597.92
2016,11,1,13,0,892.0,84.0,1.3,17.0,603.0,867.07,660.77
2016,11,1,13,15,560.0,164.5,1.3,16.5,486.5,670.17,522.92
2016,11,1,13,30,228.0,245.0,1.3,16.0,370.0,455.59,360.37
2016,11,1,13,45,539.5,161.5,1.3,16.0,436.0,620.21,492.18
2016,11,1,14,0,851.0,78.0,1.3,16.0,502.0,741.89,581.73
2016,11,1,14,15,833.5,76.0,1.3,16.0,466.5,696.83,549.23
2016,11,1,14,30,816.0,74.0,1.3,16.0,431.0,650.27,516.75
2016,11,1,14,45,790.5,71.0,1.3,16.0,390.5,596.26,476.39
2016,11,1,15,0,765.0,68.0,1.3,16.0,350.0,542.05,434.67
2016,11,1,15,15,728.5,64.0,1.3,15.5,305.5,480.9,386.91
2016,11,1,15,30,692.0,60.0,1.3,15.0,261.0,421.33,338.52
2016,11,1,15,45,633.0,55.0,1.3,15.0,214.0,354.92,282.35
2016,11,1,16,0,574.0,50.0,1.3,15.0,167.0,291.38,226.91
2016,11,1,16,15,482.0,42.0,1.3,14.0,122.5,219.0,164.56
2016,11,1,16,30,390.0,34.0,1.3,13.0,78.0,156.36,108.85
2016,11,1,16,45,195.0,17.0,1.3,12.0,39.0,68.11,22.83
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,45,143.0,12.5,1.25,7.5,23.0,36.38,0.0
2016,11,2,7,0,286.0,25.0,1.3,8.0,46.0,101.69,52.54
2016,11,2,7,15,400.5,35.0,1.35,8.5,88.5,165.78,120.53
2016,11,2,7,30,515.0,45.0,1.4,9.0,131.0,239.84,186.18
2016,11,2,7,45,582.0,51.5,1.45,9.5,177.5,303.33,243.42
2016,11,2,8,0,649.0,58.0,1.5,10.0,224.0,372.98,304.37
2016,11,2,8,15,692.0,63.0,1.45,10.5,269.5,434.47,356.71
2016,11,2,8,30,735.0,68.0,1.4,11.0,315.0,496.44,407.42
2016,11,2,8,45,767.5,70.5,1.4,12.0,358.0,553.67,451.93
2016,11,2,9,0,800.0,73.0,1.4,13.0,401.0,611.56,495.15
2016,11,2,9,15,820.5,75.5,1.3,13.5,438.5,661.52,530.88
2016,11,2,9,30,841.0,78.0,1.2,14.0,476.0,710.43,562.91
2016,11,2,9,45,867.5,76.0,1.1,15.0,509.5,757.1,591.24
2016,11,2,10,0,894.0,74.0,1.0,16.0,543.0,796.34,613.42
2016,11,2,10,15,903.5,75.0,0.9,16.5,568.0,829.38,631.89
2016,11,2,10,30,913.0,76.0,0.8,17.0,593.0,859.55,648.01
2016,11,2,10,45,919.5,76.5,0.75,17.5,610.0,883.47,660.59
2016,11,2,11,0,926.0,77.0,0.7,18.0,627.0,904.05,670.93
2016,11,2,11,15,929.0,77.5,0.65,18.0,636.5,918.05,678.27
2016,11,2,11,30,932.0,78.0,0.6,18.0,646.0,928.38,683.39
2016,11,2,11,45,932.5,78.0,0.6,18.5,647.5,932.14,684.22
2016,11,2,12,0,933.0,78.0,0.6,19.0,649.0,932.12,682.88
2016,11,2,12,15,930.5,77.5,0.6,19.0,642.5,925.04,678.52
2016,11,2,12,30,928.0,77.0,0.6,19.0,636.0,914.24,672.02
2016,11,2,12,45,925.5,75.5,0.65,19.5,622.0,898.57,662.3
2016,11,2,13,0,923.0,74.0,0.7,20.0,608.0,879.32,650.37
2016,11,2,13,15,915.0,73.0,0.7,20.0,586.0,852.64,633.92
2016,11,2,13,30,907.0,72.0,0.7,20.0,564.0,822.85,615.46
2016,11,2,13,45,894.5,71.0,0.75,20.0,534.5,786.65,593.41
2016,11,2,14,0,882.0,70.0,0.8,20.0,505.0,748.0,569.39
2016,11,2,14,15,865.0,68.0,0.8,19.5,469.5,702.75,540.71
2016,11,2,14,30,848.0,66.0,0.8,19.0,434.0,660.63,513.69
2016,11,2,14,45,823.0,63.5,0.85,19.0,393.0,606.41,474.85
2016,11,2,15,0,798.0,61.0,0.9,19.0,352.0,551.87,434.35
2016,11,2,15,15,763.0,57.5,0.95,18.5,307.5,490.8,388.04
2016,11,2,15,30,728.0,54.0,1.0,18.0,263.0,431.11,340.69
2016,11,2,15,45,673.5,49.5,1.05,17.5,216.0,363.52,285.14
2016,11,2,16,0,619.0,45.0,1.1,17.0,169.0,300.13,230.8
2016,11,2,16,15,530.0,37.5,1.1,16.0,123.5,226.96,168.06
2016,11,2,16,30,441.0,30.0,1.1,15.0,78.0,165.64,112.93
2016,11,2,16,45,220.5,15.0,1.1,14.0,39.0,70.59,17.54
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,162.0,11.5,1.35,8.5,22.5,38.48,0.0
2016,11,3,7,0,324.0,23.0,1.4,9.0,45.0,107.39,50.27
2016,11,3,7,15,438.5,31.5,1.4,9.5,88.0,172.36,123.75
2016,11,3,7,30,553.0,40.0,1.4,10.0,131.0,244.2,187.94
2016,11,3,7,45,619.0,46.0,1.45,11.0,177.5,308.77,245.79
2016,11,3,8,0,685.0,52.0,1.5,12.0,224.0,379.21,306.75
2016,11,3,8,15,726.5,56.0,1.4,12.5,270.0,440.51,358.6
2016,11,3,8,30,768.0,60.0,1.3,13.0,316.0,504.16,410.01
2016,11,3,8,45,797.5,63.0,1.25,14.0,358.5,561.39,453.75
2016,11,3,9,0,827.0,66.0,1.2,15.0,401.0,619.0,495.81
2016,11,3,9,15,846.5,68.0,1.1,15.5,438.5,668.59,530.34
2016,11,3,9,30,866.0,70.0,1.0,16.0,476.0,711.75,557.58
2016,11,3,9,45,883.0,70.5,0.9,17.0,508.5,754.56,582.67
2016,11,3,10,0,900.0,71.0,0.8,18.0,541.0,795.41,605.5
2016,11,3,10,15,909.5,72.5,0.75,18.5,565.5,829.16,624.8
2016,11,3,10,30,919.0,74.0,0.7,19.0,590.0,860.02,641.91
2016,11,3,10,45,925.0,74.5,0.65,19.5,607.5,883.6,654.04
2016,11,3,11,0,931.0,75.0,0.6,20.0,625.0,903.79,663.95
2016,11,3,11,15,933.5,75.5,0.55,20.5,634.5,917.39,669.63
2016,11,3,11,30,936.0,76.0,0.5,21.0,644.0,927.3,673.1
2016,11,3,11,45,935.5,76.5,0.45,21.5,645.0,930.79,672.66
2016,11,3,12,0,935.0,77.0,0.4,22.0,646.0,930.49,670.08
2016,11,3,12,15,932.5,77.0,0.4,22.0,639.5,924.03,666.2
2016,11,3,12,30,930.0,77.0,0.4,22.0,633.0,913.84,660.2
2016,11,3,12,45,923.5,77.0,0.4,22.5,618.0,896.54,648.63
2016,11,3,13,0,917.0,77.0,0.4,23.0,603.0,875.79,635.09
2016,11,3,13,15,909.0,75.5,0.4,22.5,581.0,848.68,619.96
2016,11,3,13,30,901.0,74.0,0.4,22.0,559.0,818.49,602.8
2016,11,3,13,45,887.5,73.0,0.4,22.0,529.5,781.74,580.04
2016,11,3,14,0,874.0,72.0,0.4,22.0,500.0,742.64,555.53
2016,11,3,14,15,857.0,70.0,0.45,22.0,464.5,702.9,531.01
2016,11,3,14,30,840.0,68.0,0.5,22.0,429.0,656.02,500.86
2016,11,3,14,45,656.0,89.5,0.55,22.0,355.0,532.56,411.85
2016,11,3,15,0,472.0,111.0,0.6,22.0,281.0,414.8,324.32
2016,11,3,15,15,593.5,83.5,0.65,21.0,269.5,430.04,337.45
2016,11,3,15,30,715.0,56.0,0.7,20.0,258.0,425.79,332.82
2016,11,3,15,45,659.5,51.0,0.75,19.5,211.0,357.95,277.43
2016,11,3,16,0,604.0,46.0,0.8,19.0,164.0,294.43,223.77
2016,11,3,16,15,511.0,38.5,0.85,18.0,119.0,223.41,163.65
2016,11,3,16,30,418.0,31.0,0.9,17.0,74.0,159.96,107.35
2016,11,3,16,45,209.0,15.5,0.95,16.5,37.0,68.14,9.69
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.5,1.0,10.5,21.0,34.4,0.0
2016,11,4,7,0,278.0,23.0,1.0,11.0,42.0,95.91,38.93
2016,11,4,7,15,397.0,33.0,0.95,11.5,84.0,161.61,114.54
2016,11,4,7,30,516.0,43.0,0.9,12.0,126.0,236.45,180.06
2016,11,4,7,45,586.0,49.5,0.9,13.0,172.0,300.79,236.55
2016,11,4,8,0,656.0,56.0,0.9,14.0,218.0,371.63,296.55
2016,11,4,8,15,700.0,60.5,0.8,14.5,264.0,430.91,345.64
2016,11,4,8,30,744.0,65.0,0.7,15.0,310.0,495.19,396.22
2016,11,4,8,45,774.5,68.0,0.6,15.5,352.0,551.93,438.75
2016,11,4,9,0,805.0,71.0,0.5,16.0,394.0,609.16,479.61
2016,11,4,9,15,825.0,73.5,0.4,16.5,431.5,658.78,513.13
2016,11,4,9,30,845.0,76.0,0.3,17.0,469.0,707.31,543.0
2016,11,4,9,45,859.5,78.0,0.25,18.0,500.5,749.71,567.4
2016,11,4,10,0,874.0,80.0,0.2,19.0,532.0,790.04,589.82
2016,11,4,10,15,672.5,141.0,0.2,19.5,498.5,726.02,544.25
2016,11,4,10,30,471.0,202.0,0.2,20.0,465.0,638.77,480.53
2016,11,4,10,45,688.5,143.0,0.25,20.5,540.0,772.23,574.73
2016,11,4,11,0,906.0,84.0,0.3,21.0,615.0,890.88,649.1
2016,11,4,11,15,909.0,84.5,0.35,21.0,624.5,904.61,656.46
2016,11,4,11,30,912.0,85.0,0.4,21.0,634.0,914.77,663.43
2016,11,4,11,45,911.5,85.5,0.45,21.5,635.0,918.17,665.08
2016,11,4,12,0,911.0,86.0,0.5,22.0,636.0,917.89,664.65
2016,11,4,12,15,908.5,85.5,0.5,22.0,629.5,910.95,660.43
2016,11,4,12,30,906.0,85.0,0.5,22.0,623.0,900.39,654.14
2016,11,4,12,45,900.0,84.5,0.55,22.0,608.0,883.26,644.82
2016,11,4,13,0,894.0,84.0,0.6,22.0,593.0,862.76,633.42
2016,11,4,13,15,885.5,82.5,0.65,22.0,571.0,835.76,617.77
2016,11,4,13,30,877.0,81.0,0.7,22.0,549.0,805.79,600.08
2016,11,4,13,45,864.5,79.0,0.75,22.0,520.0,775.31,581.87
2016,11,4,14,0,852.0,77.0,0.8,22.0,491.0,736.14,557.46
2016,11,4,14,15,834.0,75.0,0.75,21.5,455.5,690.96,528.24
2016,11,4,14,30,816.0,73.0,0.7,21.0,420.0,644.31,496.99
2016,11,4,14,45,791.0,69.5,0.7,21.0,380.0,590.35,458.06
2016,11,4,15,0,766.0,66.0,0.7,21.0,340.0,536.16,417.73
2016,11,4,15,15,728.5,62.0,0.65,20.0,295.5,474.82,371.65
2016,11,4,15,30,691.0,58.0,0.6,19.0,251.0,415.14,324.88
2016,11,4,15,45,635.5,52.5,0.6,18.5,205.0,350.3,271.9
2016,11,4,16,0,580.0,47.0,0.6,18.0,159.0,287.9,218.97
2016,11,4,16,15,485.5,39.0,0.65,17.0,114.5,215.03,157.56
2016,11,4,16,30,391.0,31.0,0.7,16.0,70.0,152.22,101.55
2016,11,4,16,45,195.5,15.5,0.75,15.5,35.0,64.72,0.88
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,6,45,142.0,11.0,0.95,10.0,19.5,34.26,0.0
2016,11,5,7,0,284.0,22.0,0.9,10.0,39.0,95.3,31.87
2016,11,5,7,15,402.0,31.5,0.8,10.5,80.5,160.9,113.45
2016,11,5,7,30,520.0,41.0,0.7,11.0,122.0,234.83,178.65
2016,11,5,7,45,586.5,47.5,0.65,12.0,167.5,297.76,234.03
2016,11,5,8,0,653.0,54.0,0.6,13.0,213.0,364.55,290.7
2016,11,5,8,15,696.0,58.5,0.6,13.5,258.0,425.39,341.42
2016,11,5,8,30,739.0,63.0,0.6,14.0,303.0,488.75,392.03
2016,11,5,8,45,765.5,67.0,0.6,15.0,344.5,543.89,433.62
2016,11,5,9,0,792.0,71.0,0.6,16.0,386.0,599.23,473.6
2016,11,5,9,15,812.0,73.5,0.6,16.5,422.5,648.25,508.37
2016,11,5,9,30,832.0,76.0,0.6,17.0,459.0,696.21,539.96
2016,11,5,9,45,850.0,76.5,0.65,17.5,490.5,738.92,567.71
2016,11,5,10,0,868.0,77.0,0.7,18.0,522.0,773.77,589.74
2016,11,5,10,15,877.5,78.5,0.7,18.0,546.5,806.56,610.58
2016,11,5,10,30,887.0,80.0,0.7,18.0,571.0,836.58,629.43
2016,11,5,10,45,895.5,79.5,0.75,18.5,588.0,860.39,643.8
2016,11,5,11,0,904.0,79.0,0.8,19.0,605.0,881.01,656.16
2016,11,5,11,15,906.5,79.5,0.8,19.0,614.0,894.27,664.12
2016,11,5,11,30,909.0,80.0,0.8,19.0,623.0,903.96,669.97
2016,11,5,11,45,910.0,79.5,0.85,19.5,624.0,907.49,671.65
2016,11,5,12,0,911.0,79.0,0.9,20.0,625.0,907.33,671.16
2016,11,5,12,15,908.0,78.5,0.95,20.0,618.0,899.98,667.42
2016,11,5,12,30,905.0,78.0,1.0,20.0,611.0,889.02,661.5
2016,11,5,12,45,893.0,79.5,1.05,20.0,595.5,869.21,649.83
2016,11,5,13,0,881.0,81.0,1.1,20.0,580.0,846.24,636.14
2016,11,5,13,15,872.0,80.0,1.1,20.0,557.5,819.75,619.35
2016,11,5,13,30,863.0,79.0,1.1,20.0,535.0,790.38,600.58
2016,11,5,13,45,707.5,111.5,1.1,20.0,472.5,694.18,535.08
2016,11,5,14,0,552.0,144.0,1.1,20.0,410.0,587.69,458.56
2016,11,5,14,15,603.0,119.5,1.05,19.5,391.0,580.88,456.2
2016,11,5,14,30,654.0,95.0,1.0,19.0,372.0,563.21,444.56
2016,11,5,14,45,593.5,96.0,1.0,19.0,329.0,498.58,395.55
2016,11,5,15,0,533.0,97.0,1.0,19.0,286.0,436.9,347.93
2016,11,5,15,15,500.0,89.5,0.95,18.5,248.0,384.53,306.82
2016,11,5,15,30,467.0,82.0,0.9,18.0,210.0,331.35,263.69
2016,11,5,15,45,425.5,70.5,0.85,17.5,171.0,275.73,217.27
2016,11,5,16,0,384.0,59.0,0.8,17.0,132.0,223.77,172.5
2016,11,5,16,15,318.5,45.5,0.75,16.0,94.5,165.73,122.67
2016,11,5,16,30,253.0,32.0,0.7,15.0,57.0,115.74,77.13
2016,11,5,16,45,126.5,16.0,0.7,14.0,28.5,48.94,0.0
2016,11,5,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,49.0,10.5,0.7,12.0,13.5,18.15,0.0
2016,11,6,7,0,98.0,21.0,0.7,12.0,27.0,51.26,10.58
2016,11,6,7,15,160.0,36.5,0.6,12.0,56.5,97.28,68.38
2016,11,6,7,30,222.0,52.0,0.5,12.0,86.0,144.64,110.62
2016,11,6,7,45,250.5,69.0,0.45,12.5,119.5,187.48,148.53
2016,11,6,8,0,279.0,86.0,0.4,13.0,153.0,225.92,182.01
2016,11,6,8,15,297.5,101.5,0.4,13.5,186.0,266.66,216.42
2016,11,6,8,30,316.0,117.0,0.4,14.0,219.0,308.69,250.69
2016,11,6,8,45,328.5,132.5,0.4,15.0,250.5,348.27,281.35
2016,11,6,9,0,341.0,148.0,0.4,16.0,282.0,388.17,311.2
2016,11,6,9,15,407.0,150.5,0.35,16.0,325.5,459.85,365.58
2016,11,6,9,30,473.0,153.0,0.3,16.0,369.0,525.63,413.88
2016,11,6,9,45,327.0,190.5,0.25,16.5,344.5,465.02,364.5
2016,11,6,10,0,181.0,228.0,0.2,17.0,320.0,394.23,307.94
2016,11,6,10,15,115.0,229.5,0.2,17.5,289.0,347.28,271.0
2016,11,6,10,30,49.0,231.0,0.2,18.0,258.0,284.28,221.11
2016,11,6,10,45,183.5,240.0,0.25,18.5,345.5,421.54,327.87
2016,11,6,11,0,318.0,249.0,0.3,19.0,433.0,564.0,431.32
2016,11,6,11,15,304.5,256.0,0.3,19.0,434.5,564.24,429.04
2016,11,6,11,30,291.0,263.0,0.3,19.0,436.0,562.99,427.57
2016,11,6,11,45,275.5,266.5,0.35,19.5,430.5,554.51,420.87
2016,11,6,12,0,260.0,270.0,0.4,20.0,425.0,544.85,413.45
2016,11,6,12,15,353.5,246.5,0.45,20.0,454.5,597.99,454.17
2016,11,6,12,30,447.0,223.0,0.5,20.0,484.0,662.11,500.87
2016,11,6,12,45,428.0,221.5,0.55,20.0,467.0,638.05,483.94
2016,11,6,13,0,409.0,220.0,0.6,20.0,450.0,600.01,458.46
2016,11,6,13,15,339.5,224.0,0.6,20.0,410.0,539.41,414.69
2016,11,6,13,30,270.0,228.0,0.6,20.0,370.0,480.65,371.65
2016,11,6,13,45,237.0,218.5,0.65,20.0,338.5,424.94,331.57
2016,11,6,14,0,204.0,209.0,0.7,20.0,307.0,382.78,300.5
2016,11,6,14,15,158.0,194.5,0.7,20.0,266.5,327.17,258.04
2016,11,6,14,30,112.0,180.0,0.7,20.0,226.0,274.54,217.19
2016,11,6,14,45,108.5,162.5,0.7,20.0,204.0,248.26,197.14
2016,11,6,15,0,105.0,145.0,0.7,20.0,182.0,222.13,176.65
2016,11,6,15,15,99.0,126.5,0.65,19.0,157.5,193.65,154.35
2016,11,6,15,30,93.0,108.0,0.6,18.0,133.0,165.65,131.81
2016,11,6,15,45,82.0,89.0,0.6,17.5,108.0,135.39,106.6
2016,11,6,16,0,71.0,70.0,0.6,17.0,83.0,106.2,81.72
2016,11,6,16,15,50.5,51.0,0.6,16.5,59.0,74.98,54.98
2016,11,6,16,30,30.0,32.0,0.6,16.0,35.0,41.87,25.93
2016,11,6,16,45,15.0,16.0,0.6,15.5,17.5,18.86,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,73.0,10.0,0.7,11.5,14.0,21.57,0.0
2016,11,7,7,0,146.0,20.0,0.7,12.0,28.0,60.21,5.54
2016,11,7,7,15,225.0,33.5,0.7,12.5,60.0,111.67,77.18
2016,11,7,7,30,304.0,47.0,0.7,13.0,92.0,165.93,125.7
2016,11,7,7,45,344.0,61.0,0.7,13.5,129.0,214.29,168.7
2016,11,7,8,0,384.0,75.0,0.7,14.0,166.0,266.52,213.88
2016,11,7,8,15,410.0,87.5,0.65,14.5,202.0,313.59,253.51
2016,11,7,8,30,436.0,100.0,0.6,15.0,238.0,362.42,293.03
2016,11,7,8,45,452.0,112.0,0.6,16.0,272.5,406.23,326.82
2016,11,7,9,0,468.0,124.0,0.6,17.0,307.0,450.28,359.52
2016,11,7,9,15,482.0,135.0,0.55,17.5,339.0,491.85,389.54
2016,11,7,9,30,496.0,146.0,0.5,18.0,371.0,533.02,418.28
2016,11,7,9,45,548.0,142.5,0.45,19.0,406.5,585.07,453.96
2016,11,7,10,0,600.0,139.0,0.4,20.0,442.0,644.01,492.97
2016,11,7,10,15,707.0,115.5,0.35,20.5,489.0,720.0,543.03
2016,11,7,10,30,814.0,92.0,0.3,21.0,536.0,793.53,588.52
2016,11,7,10,45,824.0,92.0,0.25,21.5,553.0,818.04,600.78
2016,11,7,11,0,834.0,92.0,0.2,22.0,570.0,839.65,611.82
2016,11,7,11,15,640.5,158.5,0.2,22.0,529.0,762.87,561.03
2016,11,7,11,30,447.0,225.0,0.2,22.0,488.0,668.26,494.87
2016,11,7,11,45,416.5,233.5,0.2,22.5,479.0,652.65,483.88
2016,11,7,12,0,386.0,242.0,0.2,23.0,470.0,622.35,462.15
2016,11,7,12,15,360.5,245.0,0.2,23.0,456.0,601.83,448.04
2016,11,7,12,30,335.0,248.0,0.2,23.0,442.0,580.18,432.97
2016,11,7,12,45,402.0,225.5,0.25,23.5,453.0,606.64,453.19
2016,11,7,13,0,469.0,203.0,0.3,24.0,464.0,643.25,479.19
2016,11,7,13,15,385.5,212.0,0.3,23.5,421.5,562.45,422.95
2016,11,7,13,30,302.0,221.0,0.3,23.0,379.0,497.56,377.5
2016,11,7,13,45,313.0,206.0,0.3,23.0,362.0,480.0,366.47
2016,11,7,14,0,324.0,191.0,0.3,23.0,345.0,460.75,353.5
2016,11,7,14,15,314.5,177.0,0.3,22.5,317.5,426.6,329.72
2016,11,7,14,30,305.0,163.0,0.3,22.0,290.0,392.21,305.34
2016,11,7,14,45,294.0,148.5,0.35,22.0,261.5,356.21,278.85
2016,11,7,15,0,283.0,134.0,0.4,22.0,233.0,320.43,251.77
2016,11,7,15,15,270.5,117.0,0.4,21.5,201.5,281.24,221.47
2016,11,7,15,30,258.0,100.0,0.4,21.0,170.0,242.7,190.68
2016,11,7,15,45,233.0,83.0,0.45,20.5,137.0,199.57,155.35
2016,11,7,16,0,208.0,66.0,0.5,20.0,104.0,158.72,120.85
2016,11,7,16,15,165.5,49.0,0.55,19.5,73.5,114.69,83.42
2016,11,7,16,30,123.0,32.0,0.6,19.0,43.0,75.19,47.52
2016,11,7,16,45,61.5,16.0,0.65,18.5,21.5,32.19,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,110.0,9.5,0.6,12.0,15.0,27.06,0.0
2016,11,8,7,0,220.0,19.0,0.6,12.0,30.0,75.4,0.0
2016,11,8,7,15,342.0,29.0,0.5,12.5,68.0,139.95,94.96
2016,11,8,7,30,464.0,39.0,0.4,13.0,106.0,211.49,158.2
2016,11,8,7,45,535.5,45.5,0.3,14.0,149.5,272.74,211.26
2016,11,8,8,0,607.0,52.0,0.2,15.0,193.0,340.75,267.83
2016,11,8,8,15,652.0,56.5,0.15,15.5,236.5,397.45,314.44
2016,11,8,8,30,697.0,61.0,0.1,16.0,280.0,459.34,363.03
2016,11,8,8,45,728.5,64.0,0.05,16.5,320.5,514.02,404.26
2016,11,8,9,0,760.0,67.0,0.0,17.0,361.0,569.4,444.52
2016,11,8,9,15,781.0,69.5,0.05,17.5,396.5,617.51,478.51
2016,11,8,9,30,802.0,72.0,0.1,18.0,432.0,664.76,510.04
2016,11,8,9,45,821.5,72.5,0.15,19.0,463.0,707.29,536.28
2016,11,8,10,0,841.0,73.0,0.2,20.0,494.0,742.25,556.99
2016,11,8,10,15,851.0,74.5,0.2,20.5,518.0,774.57,576.09
2016,11,8,10,30,861.0,76.0,0.2,21.0,542.0,804.28,593.27
2016,11,8,10,45,865.5,77.5,0.25,21.5,558.0,826.55,606.32
2016,11,8,11,0,870.0,79.0,0.3,22.0,574.0,845.64,617.5
2016,11,8,11,15,873.0,79.5,0.3,22.0,583.0,858.93,625.32
2016,11,8,11,30,876.0,80.0,0.3,22.0,592.0,868.8,631.16
2016,11,8,11,45,874.5,80.5,0.35,22.5,593.0,871.26,632.19
2016,11,8,12,0,873.0,81.0,0.4,23.0,594.0,870.19,631.25
2016,11,8,12,15,871.0,81.0,0.4,23.0,588.0,864.58,627.85
2016,11,8,12,30,869.0,81.0,0.4,23.0,582.0,855.52,622.43
2016,11,8,12,45,861.0,81.0,0.4,23.5,567.5,837.93,610.52
2016,11,8,13,0,853.0,81.0,0.4,24.0,553.0,817.22,596.8
2016,11,8,13,15,844.5,79.5,0.4,24.0,532.0,797.85,585.21
2016,11,8,13,30,836.0,78.0,0.4,24.0,511.0,768.83,567.25
2016,11,8,13,45,823.0,76.5,0.4,24.0,483.5,733.71,545.24
