Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,810.0,75.0,0.4,24.0,456.0,696.41,521.57
2016,11,8,14,15,791.5,72.5,0.4,23.5,422.0,652.12,493.73
2016,11,8,14,30,773.0,70.0,0.4,23.0,388.0,606.56,463.54
2016,11,8,14,45,747.0,67.0,0.4,23.0,349.5,554.77,426.32
2016,11,8,15,0,721.0,64.0,0.4,23.0,311.0,502.95,387.89
2016,11,8,15,15,682.5,60.0,0.45,22.5,268.5,443.68,343.62
2016,11,8,15,30,644.0,56.0,0.5,22.0,226.0,388.49,300.41
2016,11,8,15,45,584.5,50.0,0.6,21.5,182.5,322.27,247.2
2016,11,8,16,0,525.0,44.0,0.7,21.0,139.0,261.13,195.93
2016,11,8,16,15,428.0,35.5,0.75,20.0,97.5,190.73,136.95
2016,11,8,16,30,331.0,27.0,0.8,19.0,56.0,130.9,81.54
2016,11,8,16,45,165.5,13.5,0.9,18.0,28.0,47.2,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,13.5,0.95,10.5,13.5,12.87,0.0
2016,11,9,7,0,0.0,27.0,0.9,11.0,27.0,28.58,0.0
2016,11,9,7,15,207.5,34.5,0.95,11.5,64.0,108.09,73.44
2016,11,9,7,30,415.0,42.0,1.0,12.0,101.0,197.63,149.07
2016,11,9,7,45,493.0,50.0,1.05,13.0,145.0,260.43,204.21
2016,11,9,8,0,571.0,58.0,1.1,14.0,189.0,330.71,264.32
2016,11,9,8,15,619.0,63.5,1.0,14.5,232.0,390.42,314.56
2016,11,9,8,30,667.0,69.0,0.9,15.0,275.0,453.42,365.26
2016,11,9,8,45,704.5,72.0,0.85,15.5,316.5,510.15,409.38
2016,11,9,9,0,742.0,75.0,0.8,16.0,358.0,565.67,450.93
2016,11,9,9,15,764.5,78.0,0.75,16.5,394.0,614.71,486.0
2016,11,9,9,30,787.0,81.0,0.7,17.0,430.0,663.01,518.77
2016,11,9,9,45,816.5,79.0,0.7,18.0,463.5,709.56,548.03
2016,11,9,10,0,846.0,77.0,0.7,19.0,497.0,754.99,575.79
2016,11,9,10,15,856.5,78.0,0.65,19.5,521.0,787.54,594.5
2016,11,9,10,30,867.0,79.0,0.6,20.0,545.0,810.84,606.86
2016,11,9,10,45,873.5,80.0,0.6,21.0,562.0,834.28,619.02
2016,11,9,11,0,880.0,81.0,0.6,22.0,579.0,854.58,629.02
2016,11,9,11,15,883.5,81.5,0.55,22.5,588.0,868.41,635.1
2016,11,9,11,30,887.0,82.0,0.5,23.0,597.0,878.81,639.1
2016,11,9,11,45,886.5,82.5,0.45,23.5,598.5,882.2,638.74
2016,11,9,12,0,886.0,83.0,0.4,24.0,600.0,882.04,636.37
2016,11,9,12,15,883.5,82.5,0.4,24.0,593.5,875.36,632.3
2016,11,9,12,30,881.0,82.0,0.4,24.0,587.0,865.19,626.24
2016,11,9,12,45,878.0,80.0,0.4,24.5,573.5,849.35,615.52
2016,11,9,13,0,875.0,78.0,0.4,25.0,560.0,830.16,602.84
2016,11,9,13,15,866.0,77.0,0.4,25.0,538.5,804.06,586.96
2016,11,9,13,30,857.0,76.0,0.4,25.0,517.0,775.11,569.26
2016,11,9,13,45,841.5,75.0,0.45,25.0,488.0,744.44,551.14
2016,11,9,14,0,826.0,74.0,0.5,25.0,459.0,705.44,527.14
2016,11,9,14,15,807.0,71.5,0.5,24.5,425.0,660.36,498.86
2016,11,9,14,30,788.0,69.0,0.5,24.0,391.0,613.98,468.2
2016,11,9,14,45,759.0,66.5,0.55,24.0,351.5,560.44,430.27
2016,11,9,15,0,730.0,64.0,0.6,24.0,312.0,507.05,391.07
2016,11,9,15,15,691.0,60.0,0.7,23.0,269.0,447.21,347.2
2016,11,9,15,30,652.0,56.0,0.8,22.0,226.0,391.56,304.1
2016,11,9,15,45,591.5,50.0,0.9,21.5,182.0,324.64,249.77
2016,11,9,16,0,531.0,44.0,1.0,21.0,138.0,262.86,197.54
2016,11,9,16,15,433.0,35.5,1.0,20.5,96.5,191.99,137.44
2016,11,9,16,30,335.0,27.0,1.0,20.0,55.0,131.25,79.85
2016,11,9,16,45,167.5,13.5,1.0,19.5,27.5,47.48,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,94.5,8.5,0.85,12.0,12.5,23.34,0.0
2016,11,10,7,0,189.0,17.0,0.8,12.0,25.0,65.07,0.0
2016,11,10,7,15,312.0,28.0,0.85,13.0,62.0,129.72,85.29
2016,11,10,7,30,435.0,39.0,0.9,14.0,99.0,200.35,149.11
2016,11,10,7,45,509.0,46.5,0.95,15.0,142.0,261.81,203.09
2016,11,10,8,0,583.0,54.0,1.0,16.0,185.0,330.34,261.48
2016,11,10,8,15,630.0,59.0,1.0,16.5,228.0,389.34,311.23
2016,11,10,8,30,677.0,64.0,1.0,17.0,271.0,451.51,361.62
2016,11,10,8,45,710.0,67.5,1.0,17.5,311.5,504.14,402.98
2016,11,10,9,0,743.0,71.0,1.0,18.0,352.0,560.12,445.3
2016,11,10,9,15,765.5,74.0,1.0,18.5,388.0,609.05,480.92
2016,11,10,9,30,788.0,77.0,1.0,19.0,424.0,657.28,514.35
2016,11,10,9,45,811.5,76.5,1.0,20.0,456.0,701.04,541.89
2016,11,10,10,0,835.0,76.0,1.0,21.0,488.0,743.42,567.84
2016,11,10,10,15,845.5,77.5,0.95,21.0,511.5,776.24,588.27
2016,11,10,10,30,856.0,79.0,0.9,21.0,535.0,799.88,602.35
2016,11,10,10,45,642.5,147.5,0.85,21.5,496.0,729.34,551.58
2016,11,10,11,0,429.0,216.0,0.8,22.0,457.0,630.72,477.85
2016,11,10,11,15,424.5,221.0,0.7,22.0,463.0,637.91,482.48
2016,11,10,11,30,420.0,226.0,0.6,22.0,469.0,643.16,484.52
2016,11,10,11,45,420.0,226.5,0.55,22.5,470.0,645.43,484.4
2016,11,10,12,0,420.0,227.0,0.5,23.0,471.0,645.82,483.08
2016,11,10,12,15,643.5,154.5,0.5,23.0,523.5,761.17,565.68
2016,11,10,12,30,867.0,82.0,0.5,23.0,576.0,851.28,623.52
2016,11,10,12,45,860.0,82.0,0.5,23.5,561.5,834.7,610.7
2016,11,10,13,0,853.0,82.0,0.5,24.0,547.0,821.77,601.96
2016,11,10,13,15,843.5,80.5,0.55,24.0,526.0,794.91,586.15
2016,11,10,13,30,834.0,79.0,0.6,24.0,505.0,765.26,568.53
2016,11,10,13,45,662.5,116.0,0.65,24.0,442.5,658.59,498.04
2016,11,10,14,0,491.0,153.0,0.7,24.0,380.0,549.06,420.29
2016,11,10,14,15,245.5,144.0,0.7,24.0,257.5,338.76,264.19
2016,11,10,14,30,0.0,135.0,0.7,24.0,135.0,131.9,100.71
2016,11,10,14,45,0.0,121.5,0.7,24.0,121.5,118.48,90.86
2016,11,10,15,0,0.0,108.0,0.7,24.0,108.0,105.15,80.35
2016,11,10,15,15,315.5,82.0,0.7,23.5,163.5,272.11,215.53
2016,11,10,15,30,631.0,56.0,0.7,23.0,219.0,380.78,295.67
2016,11,10,15,45,570.5,50.0,0.7,22.5,176.0,315.07,240.88
2016,11,10,16,0,510.0,44.0,0.7,22.0,133.0,254.53,189.81
2016,11,10,16,15,410.5,35.0,0.7,21.0,92.5,183.94,130.79
2016,11,10,16,30,311.0,26.0,0.7,20.0,52.0,123.09,72.91
2016,11,10,16,45,155.5,13.0,0.75,19.5,26.0,44.41,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,12.0,12.0,11.44,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,22.88,0.0
2016,11,11,7,15,224.0,31.0,0.75,13.0,61.0,108.15,70.01
2016,11,11,7,30,448.0,38.0,0.7,14.0,98.0,202.76,150.17
2016,11,11,7,45,526.0,44.5,0.7,15.0,141.5,265.1,204.63
2016,11,11,8,0,604.0,51.0,0.7,16.0,185.0,334.86,263.66
2016,11,11,8,15,652.0,56.0,0.7,16.5,229.0,395.19,314.18
2016,11,11,8,30,700.0,61.0,0.7,17.0,273.0,456.51,363.62
2016,11,11,8,45,622.5,82.5,0.75,17.5,290.5,471.98,376.19
2016,11,11,9,0,545.0,104.0,0.8,18.0,308.0,475.72,379.0
2016,11,11,9,15,541.0,117.5,0.8,18.5,337.0,506.84,402.01
2016,11,11,9,30,537.0,131.0,0.8,19.0,366.0,540.38,425.66
2016,11,11,9,45,606.0,121.5,0.85,20.0,404.0,604.25,471.45
2016,11,11,10,0,675.0,112.0,0.9,21.0,442.0,665.45,513.49
2016,11,11,10,15,621.0,135.5,0.95,21.0,451.0,668.48,514.34
2016,11,11,10,30,567.0,159.0,1.0,21.0,460.0,660.86,507.99
2016,11,11,10,45,426.5,201.5,1.1,21.5,432.0,604.24,464.37
2016,11,11,11,0,286.0,244.0,1.2,22.0,404.0,528.8,406.89
2016,11,11,11,15,207.0,255.0,1.2,22.0,371.5,463.77,358.12
2016,11,11,11,30,128.0,266.0,1.2,22.0,339.0,409.97,316.42
2016,11,11,11,45,87.0,254.5,1.25,22.5,304.5,347.24,268.51
2016,11,11,12,0,46.0,243.0,1.3,23.0,270.0,297.83,229.86
2016,11,11,12,15,51.0,243.5,1.3,22.5,273.0,302.73,234.51
2016,11,11,12,30,56.0,244.0,1.3,22.0,276.0,307.54,238.87
2016,11,11,12,45,46.0,232.0,1.3,22.0,258.0,284.62,221.23
2016,11,11,13,0,36.0,220.0,1.3,22.0,240.0,262.02,203.87
2016,11,11,13,15,190.5,212.5,1.25,21.5,310.5,390.46,307.25
2016,11,11,13,30,345.0,205.0,1.2,21.0,381.0,511.21,400.25
2016,11,11,13,45,352.0,191.5,1.2,21.0,362.0,491.18,385.09
2016,11,11,14,0,359.0,178.0,1.2,21.0,343.0,469.57,369.74
2016,11,11,14,15,323.0,168.5,1.15,20.5,309.0,421.34,333.77
2016,11,11,14,30,287.0,159.0,1.1,20.0,275.0,374.78,298.54
2016,11,11,14,45,269.0,146.0,1.05,19.5,246.0,337.18,269.81
2016,11,11,15,0,251.0,133.0,1.0,19.0,217.0,300.47,241.04
2016,11,11,15,15,235.5,116.0,0.95,18.5,186.5,261.35,209.68
2016,11,11,15,30,220.0,99.0,0.9,18.0,156.0,223.26,178.28
2016,11,11,15,45,194.5,81.5,0.85,17.5,124.0,181.49,143.07
2016,11,11,16,0,169.0,64.0,0.8,17.0,92.0,142.1,109.12
2016,11,11,16,15,124.0,46.0,0.75,16.5,63.5,98.4,71.55
2016,11,11,16,30,79.0,28.0,0.7,16.0,35.0,58.03,33.21
2016,11,11,16,45,39.5,14.0,0.7,15.5,17.5,21.45,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,93.0,7.5,0.8,11.5,11.0,7.15,0.0
2016,11,12,7,0,186.0,15.0,0.8,12.0,22.0,53.76,0.0
2016,11,12,7,15,318.5,25.5,0.8,12.5,58.5,127.22,79.71
2016,11,12,7,30,451.0,36.0,0.8,13.0,95.0,200.79,148.6
2016,11,12,7,45,527.0,43.0,0.85,14.0,138.5,262.8,203.49
2016,11,12,8,0,603.0,50.0,0.9,15.0,182.0,332.1,262.85
2016,11,12,8,15,651.0,55.0,0.85,15.5,225.0,389.87,311.78
2016,11,12,8,30,699.0,60.0,0.8,16.0,268.0,453.35,363.11
2016,11,12,8,45,733.0,63.0,0.75,16.5,309.0,509.17,406.51
2016,11,12,9,0,767.0,66.0,0.7,17.0,350.0,565.89,448.79
2016,11,12,9,15,789.5,68.5,0.65,17.5,386.0,614.97,483.77
2016,11,12,9,30,812.0,71.0,0.6,18.0,422.0,663.28,516.17
2016,11,12,9,45,834.0,70.5,0.55,18.5,454.0,706.49,543.21
2016,11,12,10,0,856.0,70.0,0.5,19.0,486.0,742.29,564.53
2016,11,12,10,15,866.5,71.5,0.45,19.5,510.0,775.27,583.58
2016,11,12,10,30,877.0,73.0,0.4,20.0,534.0,805.63,600.57
2016,11,12,10,45,884.0,74.0,0.35,20.5,551.0,829.63,613.16
2016,11,12,11,0,891.0,75.0,0.3,21.0,568.0,850.5,623.69
2016,11,12,11,15,894.5,75.5,0.3,21.5,577.5,864.48,630.75
2016,11,12,11,30,898.0,76.0,0.3,22.0,587.0,875.0,635.77
2016,11,12,11,45,898.0,76.0,0.3,22.5,588.5,878.34,636.37
2016,11,12,12,0,898.0,76.0,0.3,23.0,590.0,878.09,634.95
2016,11,12,12,15,896.0,76.0,0.4,23.0,584.0,872.54,633.53
2016,11,12,12,30,894.0,76.0,0.5,23.0,578.0,863.45,630.05
2016,11,12,12,45,886.5,76.0,0.6,23.0,563.5,846.24,621.39
2016,11,12,13,0,879.0,76.0,0.7,23.0,549.0,825.81,610.62
2016,11,12,13,15,628.5,136.5,0.75,22.5,468.0,687.59,520.24
2016,11,12,13,30,378.0,197.0,0.8,22.0,387.0,527.19,405.76
2016,11,12,13,45,515.5,152.0,0.9,22.0,396.0,580.85,449.93
2016,11,12,14,0,653.0,107.0,1.0,22.0,405.0,617.8,479.46
2016,11,12,14,15,724.5,86.5,1.0,21.5,394.0,619.96,482.53
2016,11,12,14,30,796.0,66.0,1.0,21.0,383.0,612.02,478.21
2016,11,12,14,45,769.0,63.0,1.05,21.0,344.0,559.16,438.96
2016,11,12,15,0,742.0,60.0,1.1,21.0,305.0,506.3,398.72
2016,11,12,15,15,702.0,56.0,1.1,20.0,262.0,445.82,352.24
2016,11,12,15,30,662.0,52.0,1.1,19.0,219.0,387.29,305.24
2016,11,12,15,45,599.5,46.5,1.15,18.5,175.0,319.93,249.09
2016,11,12,16,0,537.0,41.0,1.2,18.0,131.0,260.35,197.34
2016,11,12,16,15,433.0,32.5,1.2,17.0,90.5,187.8,135.09
2016,11,12,16,30,329.0,24.0,1.2,16.0,50.0,124.29,70.4
2016,11,12,16,45,164.5,12.0,1.3,15.5,25.0,45.12,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,93.0,7.0,0.9,11.0,10.5,0.0,0.0
2016,11,13,7,0,186.0,14.0,0.9,11.0,21.0,52.49,0.0
2016,11,13,7,15,322.0,24.5,0.8,11.5,57.0,125.79,76.4
2016,11,13,7,30,458.0,35.0,0.7,12.0,93.0,201.15,148.63
2016,11,13,7,45,536.5,42.0,0.65,13.0,136.5,264.25,204.46
2016,11,13,8,0,615.0,49.0,0.6,14.0,180.0,334.9,264.58
2016,11,13,8,15,663.0,53.5,0.5,14.5,223.5,392.59,313.0
2016,11,13,8,30,711.0,58.0,0.4,15.0,267.0,455.91,363.48
2016,11,13,8,45,741.0,62.0,0.35,15.5,307.5,510.98,405.8
2016,11,13,9,0,771.0,66.0,0.3,16.0,348.0,566.64,446.73
2016,11,13,9,15,793.0,68.5,0.3,16.5,384.5,615.48,481.7
2016,11,13,9,30,815.0,71.0,0.3,17.0,421.0,663.51,514.3
2016,11,13,9,45,830.0,73.0,0.35,17.5,451.5,704.71,541.17
2016,11,13,10,0,845.0,75.0,0.4,18.0,482.0,744.01,566.41
2016,11,13,10,15,856.0,76.5,0.45,18.0,506.0,777.4,588.47
2016,11,13,10,30,867.0,78.0,0.5,18.0,530.0,801.65,604.37
2016,11,13,10,45,875.0,78.5,0.55,18.5,547.5,825.67,619.12
2016,11,13,11,0,883.0,79.0,0.6,19.0,565.0,846.63,631.83
2016,11,13,11,15,887.5,79.5,0.65,19.0,574.5,861.39,641.75
2016,11,13,11,30,892.0,80.0,0.7,19.0,584.0,872.73,649.64
2016,11,13,11,45,894.5,79.5,0.75,19.5,586.5,877.64,652.25
2016,11,13,12,0,897.0,79.0,0.8,20.0,589.0,878.98,652.75
2016,11,13,12,15,895.0,78.5,0.8,20.0,582.5,872.87,648.87
2016,11,13,12,30,893.0,78.0,0.8,20.0,576.0,863.23,642.92
2016,11,13,12,45,890.5,76.5,0.85,20.5,563.0,848.47,633.4
2016,11,13,13,0,888.0,75.0,0.9,21.0,550.0,830.33,621.75
2016,11,13,13,15,879.0,74.0,0.85,21.0,528.5,804.28,604.48
2016,11,13,13,30,870.0,73.0,0.8,21.0,507.0,775.35,585.36
2016,11,13,13,45,857.5,71.0,0.8,21.0,479.0,739.86,562.44
2016,11,13,14,0,845.0,69.0,0.8,21.0,451.0,707.58,541.57
2016,11,13,14,15,826.5,67.0,0.75,21.0,417.0,663.24,511.3
2016,11,13,14,30,808.0,65.0,0.7,21.0,383.0,617.51,478.73
2016,11,13,14,45,781.5,62.0,0.7,21.0,344.0,564.61,439.88
2016,11,13,15,0,755.0,59.0,0.7,21.0,305.0,511.61,399.71
2016,11,13,15,15,715.0,55.0,0.7,20.0,262.0,450.67,353.45
2016,11,13,15,30,675.0,51.0,0.7,19.0,219.0,391.65,306.55
2016,11,13,15,45,613.0,45.5,0.7,18.5,175.0,323.99,250.52
2016,11,13,16,0,551.0,40.0,0.7,18.0,131.0,261.36,196.7
2016,11,13,16,15,446.0,31.5,0.75,17.0,90.0,190.57,136.11
2016,11,13,16,30,341.0,23.0,0.8,16.0,49.0,125.71,68.33
2016,11,13,16,45,170.5,11.5,0.9,15.5,24.5,45.79,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,97.0,6.5,0.85,11.0,9.5,0.0,0.0
2016,11,14,7,0,194.0,13.0,0.9,11.0,19.0,52.89,0.0
2016,11,14,7,15,333.5,23.0,0.8,11.5,55.5,125.93,73.12
2016,11,14,7,30,473.0,33.0,0.7,12.0,92.0,202.93,149.1
2016,11,14,7,45,551.0,39.5,0.6,12.5,135.5,263.24,203.33
2016,11,14,8,0,629.0,46.0,0.5,13.0,179.0,333.8,263.92
2016,11,14,8,15,677.0,50.5,0.45,13.5,222.5,394.51,315.11
2016,11,14,8,30,725.0,55.0,0.4,14.0,266.0,458.29,366.5
2016,11,14,8,45,757.5,58.5,0.4,14.5,307.5,514.69,410.54
2016,11,14,9,0,790.0,62.0,0.4,15.0,349.0,571.86,453.43
2016,11,14,9,15,812.0,64.5,0.35,15.5,385.5,621.32,488.48
2016,11,14,9,30,834.0,67.0,0.3,16.0,422.0,669.94,520.82
2016,11,14,9,45,851.0,68.5,0.25,16.5,453.0,712.53,547.19
2016,11,14,10,0,868.0,70.0,0.2,17.0,484.0,747.42,567.75
2016,11,14,10,15,878.5,71.0,0.15,17.5,508.0,780.06,586.54
2016,11,14,10,30,889.0,72.0,0.1,18.0,532.0,810.03,603.37
2016,11,14,10,45,896.5,72.5,0.1,18.5,549.5,834.05,616.82
2016,11,14,11,0,904.0,73.0,0.1,19.0,567.0,854.92,628.25
2016,11,14,11,15,907.5,73.5,0.1,19.5,576.5,869.08,635.4
2016,11,14,11,30,911.0,74.0,0.1,20.0,586.0,879.74,640.49
2016,11,14,11,45,913.0,73.5,0.15,20.5,588.0,884.31,642.62
2016,11,14,12,0,915.0,73.0,0.2,21.0,590.0,885.25,642.78
2016,11,14,12,15,913.0,73.0,0.25,21.0,584.0,879.73,640.31
2016,11,14,12,30,911.0,73.0,0.3,21.0,578.0,870.61,635.82
2016,11,14,12,45,902.5,73.5,0.4,21.0,563.5,853.13,627.06
2016,11,14,13,0,894.0,74.0,0.5,21.0,549.0,832.39,616.28
2016,11,14,13,15,885.0,73.0,0.5,21.0,527.5,806.3,600.09
2016,11,14,13,30,876.0,72.0,0.5,21.0,506.0,777.31,581.98
2016,11,14,13,45,863.5,70.0,0.55,21.0,478.5,741.76,560.12
2016,11,14,14,0,851.0,68.0,0.6,21.0,451.0,709.38,540.16
2016,11,14,14,15,832.5,66.0,0.6,20.5,416.5,664.95,511.65
2016,11,14,14,30,814.0,64.0,0.6,20.0,382.0,619.12,480.58
2016,11,14,14,45,787.0,61.0,0.65,20.0,343.0,565.79,441.93
2016,11,14,15,0,760.0,58.0,0.7,20.0,304.0,512.4,401.77
2016,11,14,15,15,720.0,54.5,0.7,19.0,261.0,451.95,355.64
2016,11,14,15,30,680.0,51.0,0.7,18.0,218.0,393.36,308.82
2016,11,14,15,45,617.0,45.5,0.75,17.5,174.0,325.14,252.29
2016,11,14,16,0,554.0,40.0,0.8,17.0,130.0,262.0,197.87
2016,11,14,16,15,446.0,31.5,0.8,16.0,88.5,190.38,136.12
2016,11,14,16,30,338.0,23.0,0.8,15.0,47.0,124.31,64.89
2016,11,14,16,45,169.0,11.5,0.85,14.0,23.5,45.42,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,117.0,6.0,0.75,9.5,9.5,0.0,0.0
2016,11,15,7,0,234.0,12.0,0.7,10.0,19.0,59.89,0.0
2016,11,15,7,15,375.5,21.0,0.6,10.5,55.5,131.25,71.94
2016,11,15,7,30,517.0,30.0,0.5,11.0,92.0,210.04,153.37
2016,11,15,7,45,592.5,35.5,0.45,11.5,135.5,273.32,210.61
2016,11,15,8,0,668.0,41.0,0.4,12.0,179.0,343.5,271.33
2016,11,15,8,15,711.5,44.5,0.45,12.5,222.0,402.52,322.09
2016,11,15,8,30,755.0,48.0,0.5,13.0,265.0,464.13,372.97
2016,11,15,8,45,783.5,50.5,0.55,13.5,305.0,518.15,416.17
2016,11,15,9,0,812.0,53.0,0.6,14.0,345.0,568.2,454.98
2016,11,15,9,15,831.0,55.0,0.6,14.5,380.5,615.39,489.7
2016,11,15,9,30,850.0,57.0,0.6,15.0,416.0,661.52,521.09
2016,11,15,9,45,846.0,64.5,0.6,15.5,443.5,696.52,543.47
2016,11,15,10,0,842.0,72.0,0.6,16.0,471.0,734.19,567.45
2016,11,15,10,15,506.5,152.5,0.6,16.0,396.0,587.65,459.72
2016,11,15,10,30,171.0,233.0,0.6,16.0,321.0,399.61,314.49
2016,11,15,10,45,156.0,241.0,0.65,16.5,323.5,399.69,315.21
2016,11,15,11,0,141.0,249.0,0.7,17.0,326.0,398.8,313.49
2016,11,15,11,15,172.0,252.5,0.75,17.0,347.5,430.68,338.35
2016,11,15,11,30,203.0,256.0,0.8,17.0,369.0,462.62,362.81
2016,11,15,11,45,540.5,167.0,0.9,17.5,469.5,677.11,526.68
2016,11,15,12,0,878.0,78.0,1.0,18.0,570.0,857.65,649.94
2016,11,15,12,15,874.5,77.5,1.05,18.0,563.5,850.44,643.56
2016,11,15,12,30,871.0,77.0,1.1,18.0,557.0,839.8,637.51
2016,11,15,12,45,866.0,76.0,1.2,18.0,543.0,823.96,628.71
2016,11,15,13,0,861.0,75.0,1.3,18.0,529.0,804.91,617.69
2016,11,15,13,15,851.5,73.5,1.35,17.5,508.0,778.54,602.04
2016,11,15,13,30,842.0,72.0,1.4,17.0,487.0,749.43,584.33
2016,11,15,13,45,823.5,72.0,1.5,17.0,459.0,718.68,564.61
2016,11,15,14,0,805.0,72.0,1.6,17.0,431.0,679.88,538.67
2016,11,15,14,15,785.5,69.5,1.65,16.5,398.0,635.79,508.91
2016,11,15,14,30,766.0,67.0,1.7,16.0,365.0,590.51,476.18
2016,11,15,14,45,735.5,64.5,1.8,16.0,326.5,537.63,435.55
2016,11,15,15,0,705.0,62.0,1.9,16.0,288.0,485.09,393.76
2016,11,15,15,15,664.5,58.0,1.9,15.5,247.0,426.33,345.94
2016,11,15,15,30,624.0,54.0,1.9,15.0,206.0,372.18,299.99
2016,11,15,15,45,555.5,48.5,1.95,14.5,163.5,304.7,242.05
2016,11,15,16,0,487.0,43.0,2.0,14.0,121.0,243.13,187.52
2016,11,15,16,15,378.0,33.5,1.95,13.5,82.0,171.0,124.04
2016,11,15,16,30,269.0,24.0,1.9,13.0,43.0,106.83,53.44
2016,11,15,16,45,134.5,12.0,1.85,12.5,21.5,38.82,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,85.5,6.5,1.55,7.5,8.5,0.0,0.0
2016,11,16,7,0,171.0,13.0,1.6,8.0,17.0,47.51,0.0
2016,11,16,7,15,327.5,23.0,1.65,8.5,53.0,121.73,62.9
2016,11,16,7,30,484.0,33.0,1.7,9.0,89.0,204.65,151.15
2016,11,16,7,45,570.0,39.0,1.8,9.5,134.0,267.36,209.5
2016,11,16,8,0,656.0,45.0,1.9,10.0,179.0,341.39,275.55
2016,11,16,8,15,705.0,49.5,1.95,10.5,223.0,403.67,330.78
2016,11,16,8,30,754.0,54.0,2.0,11.0,267.0,469.04,386.61
2016,11,16,8,45,786.5,56.5,2.15,11.5,308.5,525.37,433.77
2016,11,16,9,0,819.0,59.0,2.3,12.0,350.0,582.36,479.95
2016,11,16,9,15,840.5,61.5,2.35,12.0,387.0,632.49,519.92
2016,11,16,9,30,862.0,64.0,2.4,12.0,424.0,676.56,553.42
2016,11,16,9,45,875.0,66.0,2.45,12.5,454.5,717.33,581.97
2016,11,16,10,0,888.0,68.0,2.5,13.0,485.0,755.99,608.56
2016,11,16,10,15,898.0,69.5,2.5,13.0,509.5,789.34,631.76
2016,11,16,10,30,908.0,71.0,2.5,13.0,534.0,819.96,652.85
2016,11,16,10,45,643.5,143.5,2.55,13.0,477.0,716.87,576.49
2016,11,16,11,0,379.0,216.0,2.6,13.0,420.0,571.27,462.08
2016,11,16,11,15,650.5,145.5,2.65,13.0,503.0,743.88,598.2
2016,11,16,11,30,922.0,75.0,2.7,13.0,586.0,886.45,700.41
2016,11,16,11,45,919.5,76.0,2.75,13.5,587.0,889.12,699.89
2016,11,16,12,0,917.0,77.0,2.8,14.0,588.0,888.13,698.26
2016,11,16,12,15,478.0,151.0,2.8,13.5,417.0,601.4,487.05
2016,11,16,12,30,39.0,225.0,2.8,13.0,246.0,271.69,219.23
2016,11,16,12,45,469.0,150.0,2.85,13.0,396.5,582.78,478.08
2016,11,16,13,0,899.0,75.0,2.9,13.0,547.0,834.51,667.29
2016,11,16,13,15,890.0,74.0,2.85,13.0,525.5,808.5,646.57
2016,11,16,13,30,881.0,73.0,2.8,13.0,504.0,779.58,626.13
2016,11,16,13,45,863.0,72.5,2.8,13.0,475.5,747.64,603.69
2016,11,16,14,0,845.0,72.0,2.8,13.0,447.0,707.48,574.92
2016,11,16,14,15,825.5,70.0,2.75,12.5,412.5,662.74,543.11
2016,11,16,14,30,806.0,68.0,2.7,12.0,378.0,616.66,508.27
2016,11,16,14,45,773.0,65.5,2.7,12.0,338.0,560.76,463.57
2016,11,16,15,0,740.0,63.0,2.7,12.0,298.0,505.26,417.93
2016,11,16,15,15,697.5,58.5,2.6,11.5,255.5,443.39,366.23
2016,11,16,15,30,655.0,54.0,2.5,11.0,213.0,383.65,314.54
2016,11,16,15,45,584.0,48.5,2.45,11.0,168.5,316.35,254.8
2016,11,16,16,0,513.0,43.0,2.4,11.0,124.0,252.46,196.82
2016,11,16,16,15,398.5,33.5,2.25,10.5,83.5,177.31,129.7
2016,11,16,16,30,284.0,24.0,2.1,10.0,43.0,110.18,52.57
2016,11,16,16,45,142.0,12.0,2.0,9.5,21.5,40.32,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,70.5,5.5,0.75,5.0,7.0,0.0,0.0
2016,11,17,7,0,141.0,11.0,0.7,5.0,14.0,39.21,0.0
2016,11,17,7,15,289.5,22.5,0.65,5.5,48.5,110.09,51.85
2016,11,17,7,30,438.0,34.0,0.6,6.0,83.0,190.3,140.77
2016,11,17,7,45,530.0,40.0,0.6,6.5,127.0,255.41,200.49
2016,11,17,8,0,622.0,46.0,0.6,7.0,171.0,326.7,263.44
2016,11,17,8,15,673.0,50.5,0.6,7.5,214.5,388.16,317.11
2016,11,17,8,30,724.0,55.0,0.6,8.0,258.0,452.94,371.39
2016,11,17,8,45,764.0,57.0,0.65,9.0,300.0,511.5,418.43
2016,11,17,9,0,804.0,59.0,0.7,10.0,342.0,571.4,464.65
2016,11,17,9,15,826.5,61.5,0.75,10.5,379.0,621.51,502.66
2016,11,17,9,30,849.0,64.0,0.8,11.0,416.0,670.79,538.28
2016,11,17,9,45,869.0,64.5,0.85,11.5,447.5,709.16,564.2
2016,11,17,10,0,889.0,65.0,0.9,12.0,479.0,750.98,592.32
2016,11,17,10,15,899.5,66.0,0.9,12.5,503.5,784.12,613.14
2016,11,17,10,30,910.0,67.0,0.9,13.0,528.0,814.54,631.93
2016,11,17,10,45,918.0,67.5,0.9,13.5,546.0,839.37,646.72
2016,11,17,11,0,926.0,68.0,0.9,14.0,564.0,861.01,659.34
2016,11,17,11,15,929.5,68.5,0.85,14.0,573.5,875.5,667.5
2016,11,17,11,30,933.0,69.0,0.8,14.0,583.0,886.43,673.42
2016,11,17,11,45,935.0,68.5,0.8,14.5,585.0,891.19,675.04
2016,11,17,12,0,937.0,68.0,0.8,15.0,587.0,892.26,674.44
2016,11,17,12,15,934.5,68.0,0.8,15.0,581.0,886.4,670.67
2016,11,17,12,30,932.0,68.0,0.8,15.0,575.0,876.89,664.71
2016,11,17,12,45,927.5,67.0,0.8,15.0,561.0,860.87,654.54
2016,11,17,13,0,923.0,66.0,0.8,15.0,547.0,841.4,642.21
2016,11,17,13,15,914.0,65.0,0.8,15.0,525.5,815.01,625.23
2016,11,17,13,30,905.0,64.0,0.8,15.0,504.0,785.63,606.21
2016,11,17,13,45,892.0,62.5,0.85,15.0,476.0,749.82,583.33
2016,11,17,14,0,879.0,61.0,0.9,15.0,448.0,711.66,558.44
2016,11,17,14,15,860.5,59.5,0.9,15.0,414.0,667.64,528.26
2016,11,17,14,30,842.0,58.0,0.9,15.0,380.0,622.17,495.73
2016,11,17,14,45,815.5,55.5,0.9,15.0,340.5,573.76,458.76
2016,11,17,15,0,789.0,53.0,0.9,15.0,301.0,520.46,416.96
2016,11,17,15,15,750.0,49.5,0.85,14.0,258.0,459.67,368.95
2016,11,17,15,30,711.0,46.0,0.8,13.0,215.0,400.61,320.22
2016,11,17,15,45,650.0,41.0,0.8,12.5,171.0,332.75,262.32
2016,11,17,16,0,589.0,36.0,0.8,12.0,127.0,269.74,206.44
2016,11,17,16,15,480.5,28.0,0.9,11.5,86.0,194.19,139.43
2016,11,17,16,30,372.0,20.0,1.0,11.0,45.0,126.29,55.46
2016,11,17,16,45,186.0,10.0,1.1,10.5,22.5,47.32,0.0
2016,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,73.0,5.0,1.25,4.5,6.0,0.0,0.0
2016,11,18,7,0,146.0,10.0,1.3,5.0,12.0,39.02,0.0
2016,11,18,7,15,301.5,20.5,1.3,6.0,46.5,109.93,44.65
2016,11,18,7,30,457.0,31.0,1.3,7.0,81.0,192.21,140.96
2016,11,18,7,45,545.5,38.0,1.35,8.0,125.5,254.84,199.44
2016,11,18,8,0,634.0,45.0,1.4,9.0,170.0,329.26,265.29
2016,11,18,8,15,686.0,50.0,1.3,9.5,214.5,392.17,320.53
2016,11,18,8,30,738.0,55.0,1.2,10.0,259.0,458.52,376.27
2016,11,18,8,45,772.5,58.5,1.2,11.0,301.0,516.28,422.77
2016,11,18,9,0,807.0,62.0,1.2,12.0,343.0,574.95,467.98
2016,11,18,9,15,830.0,64.5,1.25,12.5,380.0,625.49,506.59
2016,11,18,9,30,853.0,67.0,1.3,13.0,417.0,675.23,542.99
2016,11,18,9,45,869.5,68.5,1.4,14.0,448.5,717.93,571.63
2016,11,18,10,0,886.0,70.0,1.5,15.0,480.0,752.92,594.25
2016,11,18,10,15,895.5,71.5,1.5,15.5,504.0,785.81,615.24
2016,11,18,10,30,905.0,73.0,1.5,16.0,528.0,815.96,634.07
2016,11,18,10,45,909.0,74.5,1.55,16.5,544.5,838.68,648.19
2016,11,18,11,0,913.0,76.0,1.6,17.0,561.0,858.1,660.11
2016,11,18,11,15,914.5,76.5,1.65,17.0,569.5,870.79,668.73
2016,11,18,11,30,916.0,77.0,1.7,17.0,578.0,879.93,675.13
2016,11,18,11,45,912.0,78.0,1.75,17.5,578.5,881.4,675.18
2016,11,18,12,0,908.0,79.0,1.8,18.0,579.0,879.24,672.98
2016,11,18,12,15,904.5,78.5,1.8,18.0,572.0,872.1,668.26
2016,11,18,12,30,901.0,78.0,1.8,18.0,565.0,861.43,661.31
2016,11,18,12,45,895.5,77.0,1.85,18.0,551.0,845.04,651.07
2016,11,18,13,0,890.0,76.0,1.9,18.0,537.0,825.35,638.63
2016,11,18,13,15,880.5,74.5,1.85,17.5,516.0,798.69,621.55
2016,11,18,13,30,871.0,73.0,1.8,17.0,495.0,769.17,602.42
2016,11,18,13,45,857.0,71.5,1.8,17.0,467.0,739.46,582.36
2016,11,18,14,0,843.0,70.0,1.8,17.0,439.0,701.37,556.03
2016,11,18,14,15,824.0,68.0,1.7,16.5,405.5,657.27,525.27
2016,11,18,14,30,805.0,66.0,1.6,16.0,372.0,611.81,491.57
2016,11,18,14,45,777.5,63.0,1.55,16.0,333.0,558.96,450.4
2016,11,18,15,0,750.0,60.0,1.5,16.0,294.0,506.07,408.02
2016,11,18,15,15,708.5,55.5,1.35,15.0,251.5,444.56,358.5
