Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,667.0,51.0,1.2,14.0,209.0,385.08,308.74
2016,11,18,15,45,602.0,45.0,1.1,13.5,165.5,316.57,249.85
2016,11,18,16,0,537.0,39.0,1.0,13.0,122.0,256.4,196.16
2016,11,18,16,15,422.0,30.5,1.0,12.0,81.5,181.29,130.04
2016,11,18,16,30,307.0,22.0,1.0,11.0,41.0,113.31,45.81
2016,11,18,16,45,153.5,11.0,1.0,10.5,20.5,41.65,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,193.5,15.5,2.8,10.0,36.5,75.54,22.87
2016,11,19,7,30,387.0,31.0,2.8,10.0,73.0,169.63,122.62
2016,11,19,7,45,478.0,38.0,2.8,10.5,114.0,232.08,180.79
2016,11,19,8,0,569.0,45.0,2.8,11.0,155.0,303.55,244.62
2016,11,19,8,15,621.5,49.5,2.8,11.5,196.5,360.02,295.47
2016,11,19,8,30,674.0,54.0,2.8,12.0,238.0,422.82,349.86
2016,11,19,8,45,711.5,57.0,2.85,12.5,278.0,478.66,397.05
2016,11,19,9,0,749.0,60.0,2.9,13.0,318.0,535.81,443.75
2016,11,19,9,15,492.0,114.5,2.9,13.0,291.5,462.85,383.82
2016,11,19,9,30,235.0,169.0,2.9,13.0,265.0,360.09,297.8
2016,11,19,9,45,231.0,183.5,2.9,13.5,284.0,382.12,315.03
2016,11,19,10,0,227.0,198.0,2.9,14.0,303.0,391.7,321.72
2016,11,19,10,15,238.0,208.0,2.85,14.0,323.0,429.52,351.22
2016,11,19,10,30,249.0,218.0,2.8,14.0,343.0,455.59,371.25
2016,11,19,10,45,238.5,227.5,2.8,14.5,350.5,450.37,365.94
2016,11,19,11,0,228.0,237.0,2.8,15.0,358.0,456.5,369.41
2016,11,19,11,15,193.0,244.0,2.75,15.0,347.5,437.96,353.68
2016,11,19,11,30,158.0,251.0,2.7,15.0,337.0,418.11,337.01
2016,11,19,11,45,103.5,241.5,2.7,15.0,298.0,347.24,280.15
2016,11,19,12,0,49.0,232.0,2.7,15.0,259.0,289.3,232.7
2016,11,19,12,15,92.5,239.5,2.65,15.0,289.5,335.29,270.86
2016,11,19,12,30,136.0,247.0,2.6,15.0,320.0,393.8,317.86
2016,11,19,12,45,86.5,228.0,2.6,15.0,274.0,315.54,254.9
2016,11,19,13,0,37.0,209.0,2.6,15.0,228.0,251.78,202.88
2016,11,19,13,15,48.0,206.5,2.55,15.0,230.0,257.69,208.39
2016,11,19,13,30,59.0,204.0,2.5,15.0,232.0,263.2,213.36
2016,11,19,13,45,157.0,193.0,2.5,15.0,262.5,333.83,272.94
2016,11,19,14,0,255.0,182.0,2.5,15.0,293.0,397.86,325.78
2016,11,19,14,15,127.5,127.5,2.4,14.5,183.0,227.15,186.92
2016,11,19,14,30,0.0,73.0,2.3,14.0,73.0,68.0,52.28
2016,11,19,14,45,0.0,65.5,2.25,14.0,65.5,60.93,46.51
2016,11,19,15,0,0.0,58.0,2.2,14.0,58.0,53.93,40.6
2016,11,19,15,15,0.0,49.0,2.1,13.5,49.0,45.53,33.5
2016,11,19,15,30,0.0,40.0,2.0,13.0,40.0,37.15,26.3
2016,11,19,15,45,0.0,31.5,1.95,13.0,31.5,29.23,19.35
2016,11,19,16,0,0.0,23.0,1.9,13.0,23.0,21.33,12.35
2016,11,19,16,15,0.0,15.0,1.9,12.5,15.0,13.9,5.66
2016,11,19,16,30,0.0,7.0,1.9,12.0,7.0,6.48,0.0
2016,11,19,16,45,0.0,3.5,1.9,12.0,3.5,3.34,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,60.0,18.0,0.9,11.0,24.5,38.4,5.5
2016,11,20,7,30,120.0,36.0,0.9,11.0,49.0,85.57,60.54
2016,11,20,7,45,147.5,53.5,0.9,11.5,77.0,121.84,94.1
2016,11,20,8,0,175.0,71.0,0.9,12.0,105.0,160.71,128.55
2016,11,20,8,15,192.5,88.0,0.9,12.0,133.5,196.83,160.46
2016,11,20,8,30,210.0,105.0,0.9,12.0,162.0,234.37,192.84
2016,11,20,8,45,224.5,120.5,0.9,12.5,189.5,269.64,222.18
2016,11,20,9,0,239.0,136.0,0.9,13.0,217.0,305.75,251.4
2016,11,20,9,15,204.0,154.5,0.85,13.0,229.0,304.77,250.03
2016,11,20,9,30,169.0,173.0,0.8,13.0,241.0,309.74,253.08
2016,11,20,9,45,115.0,182.5,0.8,13.5,230.5,287.33,233.42
2016,11,20,10,0,61.0,192.0,0.8,14.0,220.0,250.15,201.92
2016,11,20,10,15,47.5,195.5,0.8,14.0,218.0,244.27,196.79
2016,11,20,10,30,34.0,199.0,0.8,14.0,216.0,237.81,191.0
2016,11,20,10,45,23.0,193.0,0.8,14.5,204.5,210.28,168.2
2016,11,20,11,0,12.0,187.0,0.8,15.0,193.0,194.46,154.82
2016,11,20,11,15,10.5,186.5,0.8,15.0,192.0,192.46,153.13
2016,11,20,11,30,9.0,186.0,0.8,15.0,191.0,190.52,151.45
2016,11,20,11,45,8.5,185.5,0.85,15.0,190.5,189.48,150.63
2016,11,20,12,0,8.0,185.0,0.9,15.0,190.0,188.52,149.88
2016,11,20,12,15,8.5,184.5,0.9,14.5,189.5,188.47,150.19
2016,11,20,12,30,9.0,184.0,0.9,14.0,189.0,188.48,150.58
2016,11,20,12,45,4.5,164.0,0.9,14.0,166.5,163.46,130.29
2016,11,20,13,0,0.0,144.0,0.9,14.0,144.0,138.9,110.32
2016,11,20,13,15,0.0,143.0,0.9,14.0,143.0,138.18,109.95
2016,11,20,13,30,0.0,142.0,0.9,14.0,142.0,137.56,109.6
2016,11,20,13,45,0.0,111.0,0.9,14.0,111.0,105.62,83.41
2016,11,20,14,0,0.0,80.0,0.9,14.0,80.0,74.56,57.68
2016,11,20,14,15,0.0,85.0,0.85,13.5,85.0,79.79,62.37
2016,11,20,14,30,0.0,90.0,0.8,13.0,90.0,85.29,67.25
2016,11,20,14,45,0.0,80.5,0.8,13.0,80.5,76.04,59.51
2016,11,20,15,0,0.0,71.0,0.8,13.0,71.0,66.84,51.77
2016,11,20,15,15,0.0,60.0,0.75,12.5,60.0,56.13,42.72
2016,11,20,15,30,0.0,49.0,0.7,12.0,49.0,45.55,33.64
2016,11,20,15,45,0.0,38.5,0.65,12.0,38.5,35.76,25.04
2016,11,20,16,0,0.0,28.0,0.6,12.0,28.0,25.99,16.38
2016,11,20,16,15,0.0,18.5,0.7,11.5,18.5,17.16,8.35
2016,11,20,16,30,0.0,9.0,0.8,11.0,9.0,8.33,0.0
2016,11,20,16,45,0.0,4.5,0.9,10.5,4.5,4.29,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,15.0,1.15,7.5,34.5,73.69,5.84
2016,11,21,7,30,390.0,30.0,1.2,8.0,69.0,167.96,119.53
2016,11,21,7,45,483.0,37.5,1.3,9.0,110.5,231.36,179.24
2016,11,21,8,0,576.0,45.0,1.4,10.0,152.0,304.03,243.42
2016,11,21,8,15,631.0,50.0,1.4,10.5,194.5,362.08,295.09
2016,11,21,8,30,686.0,55.0,1.4,11.0,237.0,426.96,350.46
2016,11,21,8,45,423.0,97.0,1.45,11.5,215.0,360.53,298.19
2016,11,21,9,0,160.0,139.0,1.5,12.0,193.0,252.97,209.14
2016,11,21,9,15,489.0,102.0,1.5,12.0,292.5,444.06,368.6
2016,11,21,9,30,818.0,65.0,1.5,12.0,392.0,643.33,525.03
2016,11,21,9,45,833.0,67.0,1.55,12.5,422.0,684.31,552.09
2016,11,21,10,0,848.0,69.0,1.6,13.0,452.0,723.42,578.92
2016,11,21,10,15,859.5,70.5,1.6,13.0,476.5,751.05,597.7
2016,11,21,10,30,871.0,72.0,1.6,13.0,501.0,781.94,618.84
2016,11,21,10,45,622.5,140.0,1.65,13.5,452.5,688.86,549.55
2016,11,21,11,0,374.0,208.0,1.7,14.0,404.0,554.58,444.43
2016,11,21,11,15,318.5,223.0,1.7,14.0,391.5,530.66,425.78
2016,11,21,11,30,263.0,238.0,1.7,14.0,379.0,504.41,404.35
2016,11,21,11,45,261.5,239.5,1.75,14.5,380.5,506.03,405.11
2016,11,21,12,0,260.0,241.0,1.8,15.0,382.0,506.63,404.93
2016,11,21,12,15,235.5,241.0,1.8,15.0,367.5,471.5,377.91
2016,11,21,12,30,211.0,241.0,1.8,15.0,353.0,449.45,360.74
2016,11,21,12,45,212.0,235.0,1.85,15.0,345.0,440.89,354.74
2016,11,21,13,0,213.0,229.0,1.9,15.0,337.0,431.64,348.1
2016,11,21,13,15,202.0,219.5,1.9,14.5,319.0,407.92,330.47
2016,11,21,13,30,191.0,210.0,1.9,14.0,301.0,384.08,312.62
2016,11,21,13,45,188.5,198.5,1.9,14.0,284.0,364.11,297.3
2016,11,21,14,0,186.0,187.0,1.9,14.0,267.0,343.8,281.53
2016,11,21,14,15,494.5,125.0,1.9,14.0,314.5,495.65,406.99
2016,11,21,14,30,803.0,63.0,1.9,14.0,362.0,604.61,493.11
2016,11,21,14,45,773.5,60.5,1.9,14.0,323.5,551.61,450.03
2016,11,21,15,0,744.0,58.0,1.9,14.0,285.0,498.72,407.07
2016,11,21,15,15,701.5,54.0,1.8,13.5,243.0,437.9,356.77
2016,11,21,15,30,659.0,50.0,1.7,13.0,201.0,379.16,306.42
2016,11,21,15,45,589.0,44.0,1.6,12.5,158.0,309.29,245.73
2016,11,21,16,0,519.0,38.0,1.5,12.0,115.0,248.37,190.9
2016,11,21,16,15,399.5,29.5,1.4,11.0,76.0,173.17,123.58
2016,11,21,16,30,280.0,21.0,1.3,10.0,37.0,104.39,29.2
2016,11,21,16,45,140.0,10.5,1.25,9.5,18.5,38.46,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,171.5,16.0,0.35,8.0,32.5,68.18,0.0
2016,11,22,7,30,343.0,32.0,0.3,8.0,65.0,154.79,108.6
2016,11,22,7,45,437.0,41.0,0.25,8.5,106.0,217.69,167.32
2016,11,22,8,0,531.0,50.0,0.2,9.0,147.0,289.98,229.89
2016,11,22,8,15,589.0,55.5,0.2,9.5,189.0,350.51,282.06
2016,11,22,8,30,647.0,61.0,0.2,10.0,231.0,415.32,335.83
2016,11,22,8,45,651.5,66.0,0.25,10.5,260.5,453.81,367.77
2016,11,22,9,0,656.0,71.0,0.3,11.0,290.0,490.97,397.59
2016,11,22,9,15,720.0,72.5,0.35,11.5,337.0,557.32,448.63
2016,11,22,9,30,784.0,74.0,0.4,12.0,384.0,629.33,501.81
2016,11,22,9,45,809.5,74.0,0.45,12.5,416.0,674.3,532.77
2016,11,22,10,0,835.0,74.0,0.5,13.0,448.0,718.08,562.16
2016,11,22,10,15,752.0,94.5,0.5,13.0,445.5,705.52,551.74
2016,11,22,10,30,669.0,115.0,0.5,13.0,443.0,682.84,535.03
2016,11,22,10,45,772.0,96.5,0.55,13.5,487.0,753.45,584.24
2016,11,22,11,0,875.0,78.0,0.6,14.0,531.0,821.65,629.36
2016,11,22,11,15,656.5,139.5,0.6,14.0,483.0,733.94,567.37
2016,11,22,11,30,438.0,201.0,0.6,14.0,435.0,620.66,484.12
2016,11,22,11,45,661.0,140.5,0.6,14.0,495.0,747.56,579.32
2016,11,22,12,0,884.0,80.0,0.6,14.0,555.0,853.39,650.03
2016,11,22,12,15,629.0,146.0,0.6,14.0,482.5,724.39,559.94
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,563.88,442.16
2016,11,22,12,45,408.0,199.0,0.6,14.0,410.0,585.11,460.35
2016,11,22,13,0,442.0,186.0,0.6,14.0,410.0,591.12,465.58
2016,11,22,13,15,268.0,196.5,0.6,14.0,331.0,444.69,354.08
2016,11,22,13,30,94.0,207.0,0.6,14.0,252.0,294.43,235.95
2016,11,22,13,45,300.0,170.5,0.65,14.0,301.0,424.37,343.39
2016,11,22,14,0,506.0,134.0,0.7,14.0,350.0,530.93,426.84
2016,11,22,14,15,461.0,130.0,0.7,13.5,315.0,478.44,386.17
2016,11,22,14,30,416.0,126.0,0.7,13.0,280.0,427.58,347.51
2016,11,22,14,45,395.5,116.0,0.7,13.0,250.0,386.7,315.38
2016,11,22,15,0,375.0,106.0,0.7,13.0,220.0,346.41,282.77
2016,11,22,15,15,354.0,92.5,0.65,12.5,187.5,302.69,246.81
2016,11,22,15,30,333.0,79.0,0.6,12.0,155.0,260.14,210.67
2016,11,22,15,45,296.5,64.5,0.6,11.5,121.5,211.39,168.56
2016,11,22,16,0,260.0,50.0,0.6,11.0,88.0,165.93,128.18
2016,11,22,16,15,191.5,35.5,0.65,10.5,58.0,114.21,81.55
2016,11,22,16,30,123.0,21.0,0.7,10.0,28.0,63.1,13.18
2016,11,22,16,45,61.5,10.5,0.8,9.5,14.0,22.52,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,160.5,16.5,0.95,7.5,31.5,65.19,0.0
2016,11,23,7,30,321.0,33.0,0.8,8.0,63.0,148.17,102.8
2016,11,23,7,45,409.5,43.0,0.7,8.5,102.5,208.91,161.03
2016,11,23,8,0,498.0,53.0,0.6,9.0,142.0,278.49,222.03
2016,11,23,8,15,560.0,59.5,0.65,9.5,184.5,340.38,276.09
2016,11,23,8,30,622.0,66.0,0.7,10.0,227.0,406.97,332.33
2016,11,23,8,45,658.5,71.5,0.8,10.5,266.5,462.63,378.53
2016,11,23,9,0,695.0,77.0,0.9,11.0,306.0,519.72,424.4
2016,11,23,9,15,723.0,80.0,0.9,11.5,342.5,569.5,462.54
2016,11,23,9,30,751.0,83.0,0.9,12.0,379.0,619.17,499.39
2016,11,23,9,45,775.5,84.5,0.95,12.5,410.5,660.72,529.5
2016,11,23,10,0,800.0,86.0,1.0,13.0,442.0,704.67,559.7
2016,11,23,10,15,480.0,151.5,1.0,13.0,368.5,557.95,447.37
2016,11,23,10,30,160.0,217.0,1.0,13.0,295.0,371.26,299.02
2016,11,23,10,45,505.5,153.0,1.0,13.0,411.0,601.79,483.64
2016,11,23,11,0,851.0,89.0,1.0,13.0,527.0,820.41,639.65
2016,11,23,11,15,855.5,90.0,1.05,13.0,537.0,835.86,647.64
2016,11,23,11,30,860.0,91.0,1.1,13.0,547.0,848.03,656.27
2016,11,23,11,45,622.5,152.0,1.15,13.5,483.0,726.55,570.14
2016,11,23,12,0,385.0,213.0,1.2,14.0,419.0,578.05,458.23
2016,11,23,12,15,192.5,181.0,1.2,14.0,284.0,376.37,303.44
2016,11,23,12,30,0.0,149.0,1.2,14.0,149.0,143.95,113.85
2016,11,23,12,45,419.5,120.0,1.3,14.0,331.5,501.15,409.86
2016,11,23,13,0,839.0,91.0,1.4,14.0,514.0,802.28,631.31
2016,11,23,13,15,829.0,89.5,1.45,13.5,493.5,776.37,611.71
2016,11,23,13,30,819.0,88.0,1.5,13.0,473.0,747.75,593.87
2016,11,23,13,45,804.0,86.0,1.55,13.0,445.5,712.31,569.75
2016,11,23,14,0,789.0,84.0,1.6,13.0,418.0,674.83,543.82
2016,11,23,14,15,766.5,81.0,1.65,12.5,385.0,629.35,511.65
2016,11,23,14,30,744.0,78.0,1.7,12.0,352.0,586.23,479.49
2016,11,23,14,45,715.0,73.5,1.75,12.0,314.0,533.52,438.0
2016,11,23,15,0,686.0,69.0,1.8,12.0,276.0,481.09,395.42
2016,11,23,15,15,639.0,64.0,1.75,11.5,234.5,419.49,344.35
2016,11,23,15,30,592.0,59.0,1.7,11.0,193.0,360.56,293.75
2016,11,23,15,45,520.5,51.5,1.65,10.5,150.5,291.8,233.82
2016,11,23,16,0,449.0,44.0,1.6,10.0,108.0,229.18,177.69
2016,11,23,16,15,324.5,33.0,1.5,9.0,70.5,153.43,109.85
2016,11,23,16,30,200.0,22.0,1.4,8.0,33.0,84.2,15.17
2016,11,23,16,45,100.0,11.0,1.35,7.5,16.5,30.85,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,147.0,17.0,1.0,4.0,30.5,61.57,0.0
2016,11,24,7,30,294.0,34.0,1.0,4.0,61.0,139.96,97.03
2016,11,24,7,45,401.0,44.0,1.05,4.5,102.5,205.84,160.92
2016,11,24,8,0,508.0,54.0,1.1,5.0,144.0,282.34,229.02
2016,11,24,8,15,571.5,61.0,1.1,5.5,187.0,345.92,285.68
2016,11,24,8,30,635.0,68.0,1.1,6.0,230.0,414.29,344.55
2016,11,24,8,45,685.0,71.0,1.1,7.0,272.5,475.06,394.74
2016,11,24,9,0,735.0,74.0,1.1,8.0,315.0,538.23,444.81
2016,11,24,9,15,763.0,77.5,1.05,8.5,352.0,590.09,484.61
2016,11,24,9,30,791.0,81.0,1.0,9.0,389.0,638.34,520.38
2016,11,24,9,45,816.0,82.0,1.0,9.5,422.0,684.51,553.36
2016,11,24,10,0,841.0,83.0,1.0,10.0,455.0,729.42,583.71
2016,11,24,10,15,854.0,84.5,0.95,10.5,480.0,764.24,605.55
2016,11,24,10,30,867.0,86.0,0.9,11.0,505.0,796.59,625.33
2016,11,24,10,45,876.5,87.0,0.85,12.0,523.0,822.86,639.4
2016,11,24,11,0,886.0,88.0,0.8,13.0,541.0,846.11,651.22
2016,11,24,11,15,890.5,88.5,0.65,13.5,551.5,861.43,656.87
2016,11,24,11,30,895.0,89.0,0.5,14.0,562.0,873.34,660.13
2016,11,24,11,45,895.5,89.5,0.35,14.5,564.0,878.37,658.83
2016,11,24,12,0,896.0,90.0,0.2,15.0,566.0,879.83,655.57
2016,11,24,12,15,893.5,89.5,0.2,15.0,560.5,873.98,651.83
2016,11,24,12,30,891.0,89.0,0.2,15.0,555.0,864.6,646.05
2016,11,24,12,45,885.5,88.0,0.25,15.0,541.5,848.68,637.02
2016,11,24,13,0,880.0,87.0,0.3,15.0,528.0,829.45,625.96
2016,11,24,13,15,869.5,85.5,0.35,15.0,507.0,802.49,609.75
2016,11,24,13,30,859.0,84.0,0.4,15.0,486.0,772.7,591.56
2016,11,24,13,45,844.0,82.0,0.5,15.0,458.0,736.37,569.45
2016,11,24,14,0,829.0,80.0,0.6,15.0,430.0,697.86,545.33
2016,11,24,14,15,807.5,77.5,0.65,14.5,396.0,652.46,515.45
2016,11,24,14,30,786.0,75.0,0.7,14.0,362.0,605.86,482.59
2016,11,24,14,45,753.5,71.5,0.75,14.0,323.0,550.64,441.11
2016,11,24,15,0,721.0,68.0,0.8,14.0,284.0,499.15,400.87
2016,11,24,15,15,674.0,63.0,0.9,13.5,241.5,436.1,351.08
2016,11,24,15,30,627.0,58.0,1.0,13.0,199.0,375.64,301.09
2016,11,24,15,45,552.5,51.0,1.1,12.5,155.0,304.55,240.75
2016,11,24,16,0,478.0,44.0,1.2,12.0,111.0,239.76,183.75
2016,11,24,16,15,350.0,33.0,1.25,11.0,72.5,161.43,114.12
2016,11,24,16,30,222.0,22.0,1.3,10.0,34.0,89.65,11.78
2016,11,24,16,45,111.0,11.0,1.4,9.5,17.0,33.13,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.0,15.5,1.1,4.5,19.5,25.18,0.0
2016,11,25,7,30,86.0,31.0,1.0,5.0,39.0,69.19,45.86
2016,11,25,7,45,122.5,48.5,0.9,5.5,66.5,106.75,82.85
2016,11,25,8,0,159.0,66.0,0.8,6.0,94.0,147.61,119.65
2016,11,25,8,15,181.5,83.0,0.85,6.5,123.0,184.96,153.13
2016,11,25,8,30,204.0,100.0,0.9,7.0,152.0,224.25,187.54
2016,11,25,8,45,217.5,116.5,0.95,8.0,180.0,259.74,217.54
2016,11,25,9,0,231.0,133.0,1.0,9.0,208.0,296.0,247.27
2016,11,25,9,15,246.5,144.5,1.0,9.5,233.0,327.98,273.18
2016,11,25,9,30,262.0,156.0,1.0,10.0,258.0,360.6,299.01
2016,11,25,9,45,144.5,163.0,1.0,10.5,220.5,284.32,234.89
2016,11,25,10,0,27.0,170.0,1.0,11.0,183.0,189.51,154.48
2016,11,25,10,15,77.0,192.0,1.0,11.5,229.0,263.44,215.94
2016,11,25,10,30,127.0,214.0,1.0,12.0,275.0,341.82,278.42
2016,11,25,10,45,235.0,211.0,1.0,12.5,329.0,439.01,355.42
2016,11,25,11,0,343.0,208.0,1.0,13.0,383.0,527.09,423.01
2016,11,25,11,15,398.5,200.5,1.0,13.0,407.0,568.11,453.9
2016,11,25,11,30,454.0,193.0,1.0,13.0,431.0,622.71,494.46
2016,11,25,11,45,409.5,204.0,1.0,13.5,419.5,599.99,475.15
2016,11,25,12,0,365.0,215.0,1.0,14.0,408.0,562.71,446.26
2016,11,25,12,15,285.5,225.0,1.0,14.0,375.0,506.98,403.3
2016,11,25,12,30,206.0,235.0,1.0,14.0,342.0,437.81,349.82
2016,11,25,12,45,292.5,215.5,1.0,14.0,363.5,496.09,396.92
2016,11,25,13,0,379.0,196.0,1.0,14.0,385.0,537.85,430.06
2016,11,25,13,15,306.5,198.5,1.0,13.5,347.5,476.97,383.27
2016,11,25,13,30,234.0,201.0,1.0,13.0,310.0,406.05,328.89
2016,11,25,13,45,182.0,191.5,1.0,13.0,273.5,351.0,285.63
2016,11,25,14,0,130.0,182.0,1.0,13.0,237.0,298.4,243.41
2016,11,25,14,15,84.0,162.5,0.95,12.5,197.0,230.51,188.69
2016,11,25,14,30,38.0,143.0,0.9,12.0,157.0,176.29,143.99
2016,11,25,14,45,33.0,128.5,0.85,12.0,140.0,156.34,127.62
2016,11,25,15,0,28.0,114.0,0.8,12.0,123.0,136.88,111.31
2016,11,25,15,15,306.5,86.0,0.75,11.5,155.5,270.73,223.55
2016,11,25,15,30,585.0,58.0,0.7,11.0,188.0,356.02,288.01
2016,11,25,15,45,518.0,50.0,0.7,10.5,146.5,289.12,229.45
2016,11,25,16,0,451.0,42.0,0.7,10.0,105.0,227.97,175.24
2016,11,25,16,15,327.0,31.5,0.75,9.5,68.0,152.95,108.01
2016,11,25,16,30,203.0,21.0,0.8,9.0,31.0,83.76,6.66
2016,11,25,16,45,101.5,10.5,0.85,8.5,15.5,30.75,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,8.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,1.8,8.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,6.0,1.9,8.5,6.0,5.55,0.0
2016,11,26,8,0,0.0,9.0,2.0,9.0,9.0,8.33,1.53
2016,11,26,8,15,0.0,12.0,2.0,9.0,12.0,11.11,4.03
2016,11,26,8,30,0.0,15.0,2.0,9.0,15.0,13.9,6.52
2016,11,26,8,45,0.0,18.0,2.05,9.0,18.0,16.68,8.98
2016,11,26,9,0,0.0,21.0,2.1,9.0,21.0,19.47,11.43
2016,11,26,9,15,0.0,24.0,1.95,9.0,24.0,22.26,13.85
2016,11,26,9,30,0.0,27.0,1.8,9.0,27.0,25.05,16.26
2016,11,26,9,45,0.0,74.5,1.7,9.0,74.5,69.34,54.57
2016,11,26,10,0,0.0,122.0,1.6,9.0,122.0,117.58,95.57
2016,11,26,10,15,0.0,112.5,1.6,9.0,112.5,107.23,86.55
2016,11,26,10,30,0.0,103.0,1.6,9.0,103.0,97.27,77.99
2016,11,26,10,45,0.0,126.0,1.6,9.0,126.0,120.62,97.66
2016,11,26,11,0,0.0,149.0,1.6,9.0,149.0,144.47,117.51
2016,11,26,11,15,2.5,160.5,1.65,9.0,162.0,158.51,129.19
2016,11,26,11,30,5.0,172.0,1.7,9.0,175.0,172.77,141.05
2016,11,26,11,45,20.0,192.5,1.8,9.0,203.5,207.58,170.38
2016,11,26,12,0,35.0,213.0,1.9,9.0,232.0,256.11,210.6
2016,11,26,12,15,174.5,216.0,1.95,9.0,307.0,389.47,322.73
2016,11,26,12,30,314.0,219.0,2.0,9.0,382.0,521.12,429.09
2016,11,26,12,45,207.0,220.5,2.05,9.0,326.5,418.92,345.83
2016,11,26,13,0,100.0,222.0,2.1,9.0,271.0,319.91,264.33
2016,11,26,13,15,156.0,212.5,2.1,9.0,286.0,363.39,301.74
2016,11,26,13,30,212.0,203.0,2.1,9.0,301.0,391.77,326.09
2016,11,26,13,45,106.0,118.0,2.1,9.0,167.0,207.23,173.61
2016,11,26,14,0,0.0,33.0,2.1,9.0,33.0,30.64,20.98
2016,11,26,14,15,74.5,92.5,2.0,9.0,119.5,150.77,126.41
2016,11,26,14,30,149.0,152.0,1.9,9.0,206.0,267.78,225.14
2016,11,26,14,45,130.0,139.0,1.85,9.0,182.5,236.4,198.07
2016,11,26,15,0,111.0,126.0,1.8,9.0,159.0,206.46,172.47
2016,11,26,15,15,98.0,108.0,1.7,9.0,134.0,174.76,145.1
2016,11,26,15,30,85.0,90.0,1.6,9.0,109.0,144.16,118.25
2016,11,26,15,45,63.0,71.0,1.55,9.0,83.5,109.61,87.78
2016,11,26,16,0,41.0,52.0,1.5,9.0,58.0,71.85,54.58
2016,11,26,16,15,20.5,34.0,1.55,9.0,37.0,43.6,28.88
2016,11,26,16,30,0.0,16.0,1.6,9.0,16.0,14.87,0.0
2016,11,26,16,45,0.0,8.0,1.65,9.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,17.0,2.4,8.0,24.0,36.41,0.0
2016,11,27,7,30,170.0,34.0,2.4,8.0,48.0,102.14,64.59
2016,11,27,7,45,297.5,44.5,2.4,8.5,87.0,168.27,128.99
2016,11,27,8,0,425.0,55.0,2.4,9.0,126.0,246.5,197.69
2016,11,27,8,15,493.5,62.5,2.4,9.0,167.0,308.49,253.54
2016,11,27,8,30,562.0,70.0,2.4,9.0,208.0,375.85,312.81
2016,11,27,8,45,632.0,70.5,2.45,9.5,251.0,441.18,368.65
2016,11,27,9,0,702.0,71.0,2.5,10.0,294.0,510.48,426.12
2016,11,27,9,15,731.5,74.5,2.5,10.0,330.5,561.76,468.16
2016,11,27,9,30,761.0,78.0,2.5,10.0,367.0,609.79,506.74
2016,11,27,9,45,795.0,76.5,2.5,10.5,400.0,658.17,543.41
2016,11,27,10,0,829.0,75.0,2.5,11.0,433.0,705.82,577.43
2016,11,27,10,15,753.5,91.5,2.45,11.0,431.0,695.07,567.72
2016,11,27,10,30,678.0,108.0,2.4,11.0,429.0,674.68,551.31
2016,11,27,10,45,472.5,163.0,2.35,11.5,390.5,583.47,477.15
2016,11,27,11,0,267.0,218.0,2.3,12.0,352.0,476.61,388.86
2016,11,27,11,15,575.0,149.5,2.25,12.0,446.0,666.14,541.81
2016,11,27,11,30,883.0,81.0,2.2,12.0,540.0,848.81,674.43
2016,11,27,11,45,596.0,152.0,2.15,12.5,462.5,699.96,562.05
2016,11,27,12,0,309.0,223.0,2.1,13.0,385.0,524.68,423.5
2016,11,27,12,15,247.0,228.5,2.05,13.0,357.0,478.64,387.62
2016,11,27,12,30,185.0,234.0,2.0,13.0,329.0,419.18,340.2
2016,11,27,12,45,290.5,212.0,2.0,13.0,357.5,489.87,398.45
2016,11,27,13,0,396.0,190.0,2.0,13.0,386.0,543.67,442.17
2016,11,27,13,15,387.0,183.5,1.95,13.0,368.5,521.58,424.78
2016,11,27,13,30,378.0,177.0,1.9,13.0,351.0,498.49,407.08
2016,11,27,13,45,345.0,171.0,1.85,13.0,323.0,457.52,374.88
2016,11,27,14,0,312.0,165.0,1.8,13.0,295.0,417.29,342.99
2016,11,27,14,15,245.5,157.5,1.75,12.5,255.0,353.82,292.16
2016,11,27,14,30,179.0,150.0,1.7,12.0,215.0,284.55,235.83
2016,11,27,14,45,165.5,136.0,1.65,12.0,191.0,254.04,210.72
2016,11,27,15,0,152.0,122.0,1.6,12.0,167.0,224.37,185.69
2016,11,27,15,15,139.0,104.5,1.5,11.5,141.0,191.45,157.81
2016,11,27,15,30,126.0,87.0,1.4,11.0,115.0,159.5,130.15
2016,11,27,15,45,107.5,69.0,1.3,10.5,89.0,125.65,100.38
2016,11,27,16,0,89.0,51.0,1.2,10.0,63.0,93.38,71.58
2016,11,27,16,15,44.5,34.5,1.15,9.5,40.5,56.65,38.54
2016,11,27,16,30,0.0,18.0,1.1,9.0,18.0,17.25,0.0
2016,11,27,16,45,0.0,9.0,1.1,8.5,9.0,8.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,2.25,10.0,11.0,10.48,0.0
2016,11,28,7,30,0.0,22.0,2.3,10.0,22.0,20.79,8.9
2016,11,28,7,45,3.0,39.5,2.4,10.0,40.0,40.39,27.99
2016,11,28,8,0,6.0,57.0,2.5,10.0,58.0,59.73,45.28
2016,11,28,8,15,15.0,74.5,2.55,10.0,78.0,81.83,64.78
2016,11,28,8,30,24.0,92.0,2.6,10.0,98.0,110.47,89.8
2016,11,28,8,45,31.5,108.5,2.7,10.0,117.5,133.16,109.53
2016,11,28,9,0,39.0,125.0,2.8,10.0,137.0,156.58,129.66
2016,11,28,9,15,45.5,139.0,2.8,10.0,155.0,176.95,146.96
2016,11,28,9,30,52.0,153.0,2.8,10.0,173.0,197.89,164.56
2016,11,28,9,45,26.0,140.5,2.85,10.5,150.5,164.79,135.72
2016,11,28,10,0,0.0,128.0,2.9,11.0,128.0,124.15,100.4
2016,11,28,10,15,3.0,145.0,2.9,11.0,146.5,144.02,117.09
2016,11,28,10,30,6.0,162.0,2.9,11.0,165.0,164.24,133.87
2016,11,28,10,45,60.0,193.5,2.9,11.5,223.5,253.29,208.72
2016,11,28,11,0,114.0,225.0,2.9,12.0,282.0,335.62,276.1
2016,11,28,11,15,61.0,202.0,2.9,12.0,232.5,264.75,216.87
2016,11,28,11,30,8.0,179.0,2.9,12.0,183.0,183.09,148.28
2016,11,28,11,45,8.0,180.0,2.9,12.0,184.5,184.08,149.23
2016,11,28,12,0,8.0,181.0,2.9,12.0,186.0,185.15,150.11
2016,11,28,12,15,103.0,206.5,2.85,12.0,260.0,318.31,261.93
2016,11,28,12,30,198.0,232.0,2.8,12.0,334.0,427.47,350.98
2016,11,28,12,45,99.0,174.0,2.8,12.0,225.0,274.63,226.1
2016,11,28,13,0,0.0,116.0,2.8,12.0,116.0,110.34,87.82
2016,11,28,13,15,0.0,104.5,2.75,12.0,104.5,98.79,78.44
2016,11,28,13,30,0.0,93.0,2.7,12.0,93.0,87.35,68.91
2016,11,28,13,45,0.0,60.0,2.7,12.0,60.0,55.8,42.23
2016,11,28,14,0,0.0,27.0,2.7,12.0,27.0,25.06,15.96
2016,11,28,14,15,0.0,34.0,2.65,12.0,34.0,31.56,21.62
2016,11,28,14,30,0.0,41.0,2.6,12.0,41.0,38.07,27.27
2016,11,28,14,45,0.0,36.5,2.55,12.0,36.5,33.88,23.68
2016,11,28,15,0,0.0,32.0,2.5,12.0,32.0,29.69,20.08
2016,11,28,15,15,0.0,27.0,2.35,11.5,27.0,25.04,16.07
2016,11,28,15,30,0.0,22.0,2.2,11.0,22.0,20.39,12.01
2016,11,28,15,45,0.0,17.0,2.1,10.5,17.0,15.75,7.91
2016,11,28,16,0,0.0,12.0,2.0,10.0,12.0,11.11,3.77
2016,11,28,16,15,0.0,7.5,1.9,9.5,7.5,6.94,0.0
2016,11,28,16,30,0.0,3.0,1.8,9.0,3.0,2.77,0.0
2016,11,28,16,45,0.0,1.5,1.7,8.5,1.5,1.43,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
