Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,219.0,11.0,1.4,3.5,27.5,61.67,0.0
2016,11,29,7,30,438.0,22.0,1.4,4.0,55.0,160.74,93.57
2016,11,29,7,45,538.5,28.5,1.4,5.0,96.0,229.09,174.17
2016,11,29,8,0,639.0,35.0,1.4,6.0,137.0,304.54,243.13
2016,11,29,8,15,695.0,39.0,1.4,6.5,180.5,366.55,299.86
2016,11,29,8,30,751.0,43.0,1.4,7.0,224.0,432.44,357.83
2016,11,29,8,45,787.5,46.0,1.45,7.5,264.5,486.38,404.51
2016,11,29,9,0,824.0,49.0,1.5,8.0,305.0,544.7,452.81
2016,11,29,9,15,847.5,51.0,1.45,8.5,342.0,594.48,492.11
2016,11,29,9,30,871.0,53.0,1.4,9.0,379.0,643.62,529.42
2016,11,29,9,45,887.0,54.5,1.4,9.5,410.0,685.92,558.96
2016,11,29,10,0,903.0,56.0,1.4,10.0,441.0,726.39,586.58
2016,11,29,10,15,913.5,57.0,1.35,10.5,465.5,759.97,608.15
2016,11,29,10,30,924.0,58.0,1.3,11.0,490.0,790.89,627.49
2016,11,29,10,45,930.5,58.5,1.3,11.5,507.5,815.13,642.46
2016,11,29,11,0,937.0,59.0,1.3,12.0,525.0,836.16,655.17
2016,11,29,11,15,940.0,59.5,1.3,12.0,535.0,850.97,664.78
2016,11,29,11,30,943.0,60.0,1.3,12.0,545.0,862.25,672.11
2016,11,29,11,45,942.5,60.5,1.3,12.5,547.5,867.01,673.84
2016,11,29,12,0,942.0,61.0,1.3,13.0,550.0,868.1,673.26
2016,11,29,12,15,939.5,61.0,1.3,13.0,544.5,863.22,669.99
2016,11,29,12,30,937.0,61.0,1.3,13.0,539.0,854.73,664.43
2016,11,29,12,45,923.0,64.0,1.3,13.0,525.5,837.12,652.7
2016,11,29,13,0,909.0,67.0,1.3,13.0,512.0,816.34,638.9
2016,11,29,13,15,900.0,66.0,1.3,13.0,491.5,791.47,622.27
2016,11,29,13,30,891.0,65.0,1.3,13.0,471.0,763.67,603.55
2016,11,29,13,45,874.5,64.0,1.35,13.0,444.0,727.63,579.29
2016,11,29,14,0,858.0,63.0,1.4,13.0,417.0,689.48,553.18
2016,11,29,14,15,838.5,61.0,1.35,12.5,384.0,651.3,526.69
2016,11,29,14,30,819.0,59.0,1.3,12.0,351.0,606.28,492.92
2016,11,29,14,45,789.5,56.5,1.3,12.0,313.5,553.57,451.53
2016,11,29,15,0,760.0,54.0,1.3,12.0,276.0,500.91,408.83
2016,11,29,15,15,717.5,50.0,1.25,11.0,234.5,440.24,359.42
2016,11,29,15,30,675.0,46.0,1.2,10.0,193.0,381.57,309.58
2016,11,29,15,45,606.0,40.5,1.15,9.5,150.5,312.62,249.25
2016,11,29,16,0,537.0,35.0,1.1,9.0,108.0,249.16,191.79
2016,11,29,16,15,412.0,26.5,1.1,8.5,70.0,171.52,119.65
2016,11,29,16,30,287.0,18.0,1.1,8.0,32.0,102.6,0.0
2016,11,29,16,45,143.5,9.0,1.15,7.5,16.0,38.23,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,157.0,12.0,0.25,6.0,23.0,47.81,0.0
2016,11,30,7,30,314.0,24.0,0.3,6.0,46.0,128.65,69.8
2016,11,30,7,45,417.0,32.5,0.35,6.5,84.5,194.2,145.81
2016,11,30,8,0,520.0,41.0,0.4,7.0,123.0,266.26,210.32
2016,11,30,8,15,583.0,46.5,0.4,7.5,164.0,326.98,264.15
2016,11,30,8,30,646.0,52.0,0.4,8.0,205.0,389.79,318.05
2016,11,30,8,45,686.0,56.0,0.4,8.5,244.5,445.99,364.83
2016,11,30,9,0,726.0,60.0,0.4,9.0,284.0,503.82,411.05
2016,11,30,9,15,753.5,63.0,0.5,9.5,320.0,554.01,450.8
2016,11,30,9,30,781.0,66.0,0.6,10.0,356.0,604.02,489.33
2016,11,30,9,45,801.0,68.0,0.7,10.5,387.0,647.14,521.33
2016,11,30,10,0,821.0,70.0,0.8,11.0,418.0,688.88,550.8
2016,11,30,10,15,834.5,71.5,0.8,11.0,442.5,723.49,574.45
2016,11,30,10,30,848.0,73.0,0.8,11.0,467.0,755.81,596.29
2016,11,30,10,45,504.5,148.0,0.85,11.5,385.0,588.66,471.34
2016,11,30,11,0,161.0,223.0,0.9,12.0,303.0,383.71,308.99
2016,11,30,11,15,180.0,227.0,0.9,12.0,318.0,405.74,328.01
2016,11,30,11,30,199.0,231.0,0.9,12.0,333.0,427.65,345.03
2016,11,30,11,45,104.0,205.5,0.95,12.0,259.0,318.19,257.6
2016,11,30,12,0,9.0,180.0,1.0,12.0,185.0,185.11,148.74
2016,11,30,12,15,132.5,201.5,1.05,12.0,269.0,336.87,275.23
2016,11,30,12,30,256.0,223.0,1.1,12.0,353.0,477.36,386.17
2016,11,30,12,45,242.5,219.0,1.15,12.5,340.0,458.91,370.28
2016,11,30,13,0,229.0,215.0,1.2,13.0,327.0,427.23,345.78
2016,11,30,13,15,124.5,193.5,1.3,12.5,254.0,315.79,257.42
2016,11,30,13,30,20.0,172.0,1.4,12.0,181.0,186.55,151.36
2016,11,30,13,45,16.5,161.0,1.5,12.0,168.0,172.2,140.13
2016,11,30,14,0,13.0,150.0,1.6,12.0,155.0,158.12,128.65
2016,11,30,14,15,12.0,139.5,1.6,11.5,144.0,146.59,119.46
2016,11,30,14,30,11.0,129.0,1.6,11.0,133.0,135.23,110.3
2016,11,30,14,45,6.5,116.0,1.65,11.0,118.0,119.13,96.75
2016,11,30,15,0,2.0,103.0,1.7,11.0,103.0,103.5,83.46
2016,11,30,15,15,1.0,87.0,1.65,10.5,87.0,86.7,69.2
2016,11,30,15,30,0.0,71.0,1.6,10.0,71.0,70.04,54.82
2016,11,30,15,45,182.0,59.0,1.6,10.0,83.5,150.47,121.16
2016,11,30,16,0,364.0,47.0,1.6,10.0,96.0,201.53,156.35
2016,11,30,16,15,246.0,34.0,1.55,9.5,61.5,131.22,91.82
2016,11,30,16,30,128.0,21.0,1.5,9.0,27.0,64.28,0.0
2016,11,30,16,45,64.0,10.5,1.5,9.0,13.5,23.27,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,176.5,11.0,1.45,4.5,23.5,51.02,0.0
2016,12,1,7,30,353.0,22.0,1.4,5.0,47.0,133.31,67.06
2016,12,1,7,45,467.5,29.5,1.4,5.5,87.0,203.62,153.18
2016,12,1,8,0,582.0,37.0,1.4,6.0,127.0,281.57,224.28
2016,12,1,8,15,644.5,42.0,1.4,6.5,170.0,344.69,281.82
2016,12,1,8,30,707.0,47.0,1.4,7.0,213.0,412.4,341.35
2016,12,1,8,45,750.0,50.0,1.45,7.5,254.5,471.52,392.23
2016,12,1,9,0,793.0,53.0,1.5,8.0,296.0,532.41,442.71
2016,12,1,9,15,819.0,55.5,1.55,8.5,332.5,583.58,483.86
2016,12,1,9,30,845.0,58.0,1.6,9.0,369.0,629.43,519.81
2016,12,1,9,45,861.0,60.5,1.7,9.5,400.5,672.11,551.38
2016,12,1,10,0,877.0,63.0,1.8,10.0,432.0,713.06,580.61
2016,12,1,10,15,889.5,64.5,1.8,10.0,457.0,748.11,605.35
2016,12,1,10,30,902.0,66.0,1.8,10.0,482.0,780.69,628.1
2016,12,1,10,45,910.0,67.0,1.85,10.5,500.5,806.4,645.03
2016,12,1,11,0,918.0,68.0,1.9,11.0,519.0,829.05,659.77
2016,12,1,11,15,922.0,68.5,1.9,11.0,529.5,844.59,670.15
2016,12,1,11,30,926.0,69.0,1.9,11.0,540.0,856.69,678.26
2016,12,1,11,45,926.5,69.5,1.95,11.5,543.0,862.36,681.24
2016,12,1,12,0,927.0,70.0,2.0,12.0,546.0,864.44,681.88
2016,12,1,12,15,925.0,69.5,1.95,12.0,541.0,859.59,678.02
2016,12,1,12,30,923.0,69.0,1.9,12.0,536.0,851.18,671.84
2016,12,1,12,45,918.0,68.5,1.9,12.0,523.5,836.82,662.12
2016,12,1,13,0,913.0,68.0,1.9,12.0,511.0,819.1,650.15
2016,12,1,13,15,904.0,67.0,1.85,12.0,491.5,794.39,632.73
2016,12,1,13,30,895.0,66.0,1.8,12.0,472.0,766.73,613.24
2016,12,1,13,45,881.0,64.5,1.75,12.0,445.0,732.02,588.53
2016,12,1,14,0,867.0,63.0,1.7,12.0,418.0,695.04,561.99
2016,12,1,14,15,847.0,61.0,1.7,12.0,385.0,656.45,534.34
2016,12,1,14,30,827.0,59.0,1.7,12.0,352.0,611.02,499.37
2016,12,1,14,45,797.0,56.5,1.7,12.0,313.5,557.91,457.25
2016,12,1,15,0,767.0,54.0,1.7,12.0,275.0,504.84,413.84
2016,12,1,15,15,723.5,50.0,1.55,11.0,233.5,443.52,363.17
2016,12,1,15,30,680.0,46.0,1.4,10.0,192.0,384.24,312.27
2016,12,1,15,45,611.5,40.0,1.3,9.5,149.5,314.83,251.24
2016,12,1,16,0,543.0,34.0,1.2,9.0,107.0,250.9,193.13
2016,12,1,16,15,271.5,32.5,1.2,8.0,69.0,137.46,96.2
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,35.6,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,14.77,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,204.5,10.0,1.7,3.5,23.5,56.09,0.0
2016,12,2,7,30,409.0,20.0,1.7,4.0,47.0,146.12,66.84
2016,12,2,7,45,515.0,27.0,1.75,4.5,87.5,216.02,162.06
2016,12,2,8,0,621.0,34.0,1.8,5.0,128.0,292.15,233.21
2016,12,2,8,15,680.0,38.5,1.8,5.5,171.0,354.77,291.21
2016,12,2,8,30,739.0,43.0,1.8,6.0,214.0,421.64,350.86
2016,12,2,8,45,775.0,46.5,1.8,6.5,254.5,478.89,400.72
2016,12,2,9,0,811.0,50.0,1.8,7.0,295.0,533.29,446.49
2016,12,2,9,15,836.0,52.0,1.85,7.5,332.0,583.37,487.38
2016,12,2,9,30,861.0,54.0,1.9,8.0,369.0,632.98,526.56
2016,12,2,9,45,873.5,57.0,2.0,9.0,400.0,674.48,556.33
2016,12,2,10,0,886.0,60.0,2.1,10.0,431.0,713.98,583.6
2016,12,2,10,15,897.5,61.5,2.1,10.5,456.0,748.57,607.11
2016,12,2,10,30,909.0,63.0,2.1,11.0,481.0,780.62,628.48
2016,12,2,10,45,916.0,64.0,2.1,11.5,498.5,805.74,644.59
2016,12,2,11,0,923.0,65.0,2.1,12.0,516.0,827.76,658.43
2016,12,2,11,15,927.0,65.5,2.05,12.0,527.0,843.43,668.49
2016,12,2,11,30,931.0,66.0,2.0,12.0,538.0,855.65,676.2
2016,12,2,11,45,931.5,66.0,2.0,12.0,540.5,860.81,679.53
2016,12,2,12,0,932.0,66.0,2.0,12.0,543.0,862.37,680.53
2016,12,2,12,15,930.0,66.0,2.0,12.0,538.5,858.24,677.68
2016,12,2,12,30,928.0,66.0,2.0,12.0,534.0,850.53,672.5
2016,12,2,12,45,923.5,65.0,2.0,12.5,521.5,836.0,661.4
2016,12,2,13,0,919.0,64.0,2.0,13.0,509.0,818.07,648.06
2016,12,2,13,15,910.0,63.0,2.0,13.0,489.0,793.36,631.12
2016,12,2,13,30,901.0,62.0,2.0,13.0,469.0,765.68,612.04
2016,12,2,13,45,885.0,61.5,2.0,13.0,442.0,730.74,587.52
2016,12,2,14,0,869.0,61.0,2.0,13.0,415.0,693.61,561.18
2016,12,2,14,15,849.5,59.0,2.0,12.5,382.5,650.34,530.81
2016,12,2,14,30,830.0,57.0,2.0,12.0,350.0,610.38,500.81
2016,12,2,14,45,798.0,54.5,2.0,12.0,311.5,556.1,457.43
2016,12,2,15,0,766.0,52.0,2.0,12.0,273.0,502.02,412.93
2016,12,2,15,15,722.5,48.5,1.9,11.0,232.0,441.45,362.79
2016,12,2,15,30,679.0,45.0,1.8,10.0,191.0,382.91,312.34
2016,12,2,15,45,606.5,39.5,1.7,9.5,148.5,312.5,250.2
2016,12,2,16,0,534.0,34.0,1.6,9.0,106.0,247.92,191.36
2016,12,2,16,15,407.5,25.5,1.55,8.0,68.0,170.04,118.34
2016,12,2,16,30,281.0,17.0,1.5,7.0,30.0,98.51,0.0
2016,12,2,16,45,140.5,8.5,1.5,6.5,15.0,37.46,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,170.0,10.5,1.2,4.5,21.0,48.37,0.0
2016,12,3,7,30,340.0,21.0,1.2,5.0,42.0,126.07,49.78
2016,12,3,7,45,451.0,28.5,1.3,6.0,80.5,194.96,144.5
2016,12,3,8,0,562.0,36.0,1.4,7.0,119.0,270.16,213.57
2016,12,3,8,15,624.0,41.0,1.4,7.5,161.0,331.79,269.84
2016,12,3,8,30,686.0,46.0,1.4,8.0,203.0,398.01,328.16
2016,12,3,8,45,727.0,49.0,1.45,8.5,243.0,454.95,377.38
2016,12,3,9,0,768.0,52.0,1.5,9.0,283.0,513.56,426.17
2016,12,3,9,15,794.5,54.5,1.5,9.5,319.0,563.96,466.59
2016,12,3,9,30,821.0,57.0,1.5,10.0,355.0,614.05,505.38
2016,12,3,9,45,836.5,59.5,1.55,10.5,385.5,650.75,532.44
2016,12,3,10,0,852.0,62.0,1.6,11.0,416.0,690.62,560.57
2016,12,3,10,15,864.5,63.5,1.55,11.5,441.0,725.05,583.32
2016,12,3,10,30,877.0,65.0,1.5,12.0,466.0,757.11,603.99
2016,12,3,10,45,887.0,65.5,1.5,12.5,484.5,783.36,620.71
2016,12,3,11,0,897.0,66.0,1.5,13.0,503.0,806.73,635.32
2016,12,3,11,15,901.5,66.5,1.5,13.0,513.5,822.55,645.76
2016,12,3,11,30,906.0,67.0,1.5,13.0,524.0,835.03,654.02
2016,12,3,11,45,907.0,67.0,1.5,13.5,527.0,840.57,656.36
2016,12,3,12,0,908.0,67.0,1.5,14.0,530.0,842.6,656.45
2016,12,3,12,15,906.5,67.0,1.5,14.0,525.5,839.05,654.04
2016,12,3,12,30,905.0,67.0,1.5,14.0,521.0,832.01,649.4
2016,12,3,12,45,900.5,66.0,1.5,14.5,509.0,817.83,638.72
2016,12,3,13,0,896.0,65.0,1.5,15.0,497.0,800.34,625.92
2016,12,3,13,15,887.5,64.0,1.45,15.0,478.0,776.54,609.36
2016,12,3,13,30,879.0,63.0,1.4,15.0,459.0,749.84,590.79
2016,12,3,13,45,867.0,61.5,1.4,15.0,433.0,717.23,568.41
2016,12,3,14,0,855.0,60.0,1.4,15.0,407.0,682.27,544.15
2016,12,3,14,15,836.5,58.0,1.3,14.5,375.5,640.22,514.41
2016,12,3,14,30,818.0,56.0,1.2,14.0,344.0,601.48,485.21
2016,12,3,14,45,790.5,53.5,1.15,14.0,307.0,550.46,445.0
2016,12,3,15,0,763.0,51.0,1.1,14.0,270.0,499.3,403.55
2016,12,3,15,15,721.0,47.5,1.0,13.0,229.5,439.74,355.22
2016,12,3,15,30,679.0,44.0,0.9,12.0,189.0,382.08,306.5
2016,12,3,15,45,609.0,38.5,0.8,11.5,147.0,312.8,246.49
2016,12,3,16,0,539.0,33.0,0.7,11.0,105.0,249.13,189.44
2016,12,3,16,15,415.5,25.0,0.7,10.0,67.5,172.44,118.38
2016,12,3,16,30,292.0,17.0,0.7,9.0,30.0,101.57,0.0
2016,12,3,16,45,146.0,8.5,0.75,8.5,15.0,38.72,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,138.5,10.5,0.7,6.5,19.0,40.99,0.0
2016,12,4,7,30,277.0,21.0,0.6,7.0,38.0,110.2,35.24
2016,12,4,7,45,391.5,30.0,0.55,7.5,75.5,179.51,131.25
2016,12,4,8,0,506.0,39.0,0.5,8.0,113.0,254.12,198.64
2016,12,4,8,15,573.0,45.0,0.45,8.0,154.0,315.85,253.8
2016,12,4,8,30,640.0,51.0,0.4,8.0,195.0,379.95,309.32
2016,12,4,8,45,686.0,54.5,0.4,8.5,235.5,438.21,358.11
2016,12,4,9,0,732.0,58.0,0.4,9.0,276.0,498.61,406.67
2016,12,4,9,15,760.5,61.0,0.45,9.5,312.0,549.51,446.67
2016,12,4,9,30,789.0,64.0,0.5,10.0,348.0,600.32,485.38
2016,12,4,9,45,775.5,74.5,0.6,11.0,374.0,631.03,507.35
2016,12,4,10,0,762.0,85.0,0.7,12.0,400.0,661.82,528.41
2016,12,4,10,15,777.0,87.0,0.75,12.5,424.5,693.11,549.57
2016,12,4,10,30,792.0,89.0,0.8,13.0,449.0,726.07,571.68
2016,12,4,10,45,693.5,112.5,0.85,13.5,437.0,697.67,549.88
2016,12,4,11,0,595.0,136.0,0.9,14.0,425.0,657.83,520.16
2016,12,4,11,15,586.5,142.0,0.9,14.0,432.0,665.84,525.99
2016,12,4,11,30,578.0,148.0,0.9,14.0,439.0,666.1,525.82
2016,12,4,11,45,704.0,119.5,0.95,14.0,475.5,746.58,584.26
2016,12,4,12,0,830.0,91.0,1.0,14.0,512.0,813.61,630.85
2016,12,4,12,15,826.5,90.5,1.0,14.0,507.0,808.05,626.18
2016,12,4,12,30,823.0,90.0,1.0,14.0,502.0,799.25,620.36
2016,12,4,12,45,674.0,122.5,1.05,14.0,455.0,712.92,560.48
2016,12,4,13,0,525.0,155.0,1.1,14.0,408.0,616.64,490.63
2016,12,4,13,15,501.0,153.0,1.1,14.0,387.0,585.96,468.84
2016,12,4,13,30,477.0,151.0,1.1,14.0,366.0,554.31,445.37
2016,12,4,13,45,326.5,162.5,1.15,14.0,305.5,433.32,351.6
2016,12,4,14,0,176.0,174.0,1.2,14.0,245.0,322.03,262.58
2016,12,4,14,15,261.0,151.0,1.2,13.5,247.5,356.8,293.14
2016,12,4,14,30,346.0,128.0,1.2,13.0,250.0,374.19,308.51
2016,12,4,14,45,304.0,123.0,1.2,12.5,221.5,330.76,273.09
2016,12,4,15,0,262.0,118.0,1.2,12.0,193.0,290.12,239.56
2016,12,4,15,15,232.0,103.0,1.15,11.5,162.0,246.21,202.76
2016,12,4,15,30,202.0,88.0,1.1,11.0,131.0,204.64,167.06
2016,12,4,15,45,167.5,70.5,1.1,10.5,101.0,160.49,128.61
2016,12,4,16,0,133.0,53.0,1.1,10.0,71.0,119.5,92.26
2016,12,4,16,15,66.5,35.5,1.1,9.5,44.5,66.36,44.97
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,17.46,0.0
2016,12,4,16,45,0.0,9.0,1.1,9.0,9.0,8.58,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.3,7.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,1.3,7.0,15.0,13.92,0.0
2016,12,5,7,45,0.0,30.5,1.3,7.5,30.5,29.78,18.68
2016,12,5,8,0,0.0,46.0,1.3,8.0,46.0,45.63,33.32
2016,12,5,8,15,2.5,63.0,1.3,8.0,63.5,64.13,49.81
2016,12,5,8,30,5.0,80.0,1.3,8.0,81.0,82.77,66.31
2016,12,5,8,45,10.5,95.0,1.3,8.5,98.0,100.84,82.01
2016,12,5,9,0,16.0,110.0,1.3,9.0,115.0,119.46,97.96
2016,12,5,9,15,20.0,123.0,1.3,9.5,130.0,135.39,111.35
2016,12,5,9,30,24.0,136.0,1.3,10.0,145.0,151.72,124.88
2016,12,5,9,45,105.5,156.0,1.3,10.5,199.0,248.73,206.87
2016,12,5,10,0,187.0,176.0,1.3,11.0,253.0,333.17,276.05
2016,12,5,10,15,195.0,187.0,1.3,11.0,271.5,356.64,294.23
2016,12,5,10,30,203.0,198.0,1.3,11.0,290.0,380.03,312.52
2016,12,5,10,45,273.5,196.5,1.35,11.5,325.5,449.05,367.34
2016,12,5,11,0,344.0,195.0,1.4,12.0,361.0,507.83,413.03
2016,12,5,11,15,281.0,209.5,1.4,12.0,347.0,478.8,388.46
2016,12,5,11,30,218.0,224.0,1.4,12.0,333.0,434.24,352.6
2016,12,5,11,45,256.0,220.5,1.4,12.0,349.0,475.57,385.56
2016,12,5,12,0,294.0,217.0,1.4,12.0,365.0,503.1,407.27
2016,12,5,12,15,215.0,221.5,1.4,12.0,329.5,429.5,348.69
2016,12,5,12,30,136.0,226.0,1.4,12.0,294.0,369.37,300.07
2016,12,5,12,45,143.0,220.5,1.4,12.0,290.5,367.24,299.18
2016,12,5,13,0,150.0,215.0,1.4,12.0,287.0,364.57,297.5
2016,12,5,13,15,188.5,204.0,1.35,12.0,291.0,378.91,310.02
2016,12,5,13,30,227.0,193.0,1.3,12.0,295.0,391.23,320.71
2016,12,5,13,45,211.5,182.5,1.3,12.0,273.5,362.32,297.74
2016,12,5,14,0,196.0,172.0,1.3,12.0,252.0,333.69,275.01
2016,12,5,14,15,189.5,158.5,1.25,11.5,230.5,307.81,254.78
2016,12,5,14,30,183.0,145.0,1.2,11.0,209.0,281.94,234.17
2016,12,5,14,45,166.5,132.0,1.15,11.0,185.5,250.85,208.3
2016,12,5,15,0,150.0,119.0,1.1,11.0,162.0,220.82,182.92
2016,12,5,15,15,136.5,102.0,1.05,10.5,136.5,188.38,155.44
2016,12,5,15,30,123.0,85.0,1.0,10.0,111.0,156.95,128.2
2016,12,5,15,45,102.5,67.0,1.0,9.5,85.5,122.3,97.78
2016,12,5,16,0,82.0,49.0,1.0,9.0,60.0,89.38,68.43
2016,12,5,16,15,41.0,32.5,1.0,8.5,38.0,53.74,35.83
2016,12,5,16,30,0.0,16.0,1.0,8.0,16.0,15.06,0.0
2016,12,5,16,45,0.0,8.0,1.0,8.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,151.5,10.0,1.55,3.5,18.0,42.84,0.0
2016,12,6,7,30,303.0,20.0,1.6,4.0,36.0,114.01,16.7
2016,12,6,7,45,423.0,28.0,1.7,5.0,74.5,185.94,135.44
2016,12,6,8,0,543.0,36.0,1.8,6.0,113.0,259.05,204.55
2016,12,6,8,15,610.5,41.5,1.85,6.5,155.0,322.37,262.94
2016,12,6,8,30,678.0,47.0,1.9,7.0,197.0,390.83,324.01
2016,12,6,8,45,723.0,50.5,1.95,7.5,238.0,449.98,375.82
2016,12,6,9,0,768.0,54.0,2.0,8.0,279.0,511.16,427.48
2016,12,6,9,15,796.0,57.0,2.0,8.5,315.5,563.08,469.84
2016,12,6,9,30,824.0,60.0,2.0,9.0,352.0,614.82,510.62
2016,12,6,9,45,844.0,61.5,2.0,9.5,384.0,658.76,543.79
2016,12,6,10,0,864.0,63.0,2.0,10.0,416.0,695.71,569.63
2016,12,6,10,15,876.5,64.5,2.0,10.0,441.0,730.58,594.61
2016,12,6,10,30,889.0,66.0,2.0,10.0,466.0,763.08,617.59
2016,12,6,10,45,897.5,67.0,2.0,10.5,484.5,789.21,634.59
2016,12,6,11,0,906.0,68.0,2.0,11.0,503.0,812.39,649.39
2016,12,6,11,15,910.0,68.5,2.0,11.0,514.0,828.16,660.03
2016,12,6,11,30,914.0,69.0,2.0,11.0,525.0,840.57,668.42
2016,12,6,11,45,914.5,69.5,2.0,11.0,528.0,846.66,672.43
2016,12,6,12,0,915.0,70.0,2.0,11.0,531.0,849.21,674.13
2016,12,6,12,15,913.0,69.5,1.95,11.0,526.5,844.91,670.61
2016,12,6,12,30,911.0,69.0,1.9,11.0,522.0,837.11,664.81
2016,12,6,12,45,901.5,70.0,1.9,11.0,509.5,821.68,654.2
2016,12,6,13,0,892.0,71.0,1.9,11.0,497.0,803.06,641.44
2016,12,6,13,15,882.5,70.0,1.9,10.5,477.5,778.91,625.85
2016,12,6,13,30,873.0,69.0,1.9,10.0,458.0,751.9,608.11
2016,12,6,13,45,653.0,104.0,1.95,10.0,386.0,620.89,510.38
2016,12,6,14,0,433.0,139.0,2.0,10.0,314.0,482.94,400.83
2016,12,6,14,15,618.0,100.0,1.95,9.5,328.0,551.94,459.28
2016,12,6,14,30,803.0,61.0,1.9,9.0,342.0,598.39,497.11
2016,12,6,14,45,772.0,58.5,1.9,9.0,304.5,546.03,454.02
2016,12,6,15,0,741.0,56.0,1.9,9.0,267.0,493.78,410.52
2016,12,6,15,15,696.0,52.0,1.8,8.5,226.5,433.11,359.15
2016,12,6,15,30,651.0,48.0,1.7,8.0,186.0,374.58,307.83
2016,12,6,15,45,576.0,42.5,1.6,8.0,144.5,304.4,245.2
2016,12,6,16,0,501.0,37.0,1.5,8.0,103.0,244.07,189.4
2016,12,6,16,15,372.5,27.5,1.45,7.5,66.0,166.16,116.04
2016,12,6,16,30,244.0,18.0,1.4,7.0,29.0,92.73,0.0
2016,12,6,16,45,122.0,9.0,1.35,6.5,14.5,34.53,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.0,0.95,3.0,1.0,0.95,0.0
2016,12,7,7,30,0.0,2.0,0.9,3.0,2.0,1.85,0.0
2016,12,7,7,45,0.0,4.5,0.9,3.5,4.5,4.16,0.0
2016,12,7,8,0,0.0,7.0,0.9,4.0,7.0,6.48,0.0
2016,12,7,8,15,0.0,9.5,0.85,4.0,9.5,8.79,2.11
2016,12,7,8,30,0.0,12.0,0.8,4.0,12.0,11.11,4.25
2016,12,7,8,45,0.0,14.5,0.75,4.5,14.5,13.43,6.34
2016,12,7,9,0,0.0,17.0,0.7,5.0,17.0,15.75,8.41
2016,12,7,9,15,0.0,19.0,0.7,5.0,19.0,17.61,10.06
2016,12,7,9,30,0.0,21.0,0.7,5.0,21.0,19.47,11.7
2016,12,7,9,45,58.5,98.0,0.75,5.5,122.0,138.36,116.83
2016,12,7,10,0,117.0,175.0,0.8,6.0,223.0,282.38,237.49
2016,12,7,10,15,346.0,151.5,0.85,6.0,304.5,434.96,364.85
2016,12,7,10,30,575.0,128.0,0.9,6.0,386.0,607.02,500.79
2016,12,7,10,45,537.0,144.0,0.95,6.5,392.5,603.69,494.82
2016,12,7,11,0,499.0,160.0,1.0,7.0,399.0,601.85,491.87
2016,12,7,11,15,465.5,172.5,0.95,7.0,399.0,596.31,486.19
2016,12,7,11,30,432.0,185.0,0.9,7.0,399.0,588.02,478.48
2016,12,7,11,45,660.0,125.0,0.9,7.5,455.0,714.38,575.37
2016,12,7,12,0,888.0,65.0,0.9,8.0,511.0,819.75,648.26
2016,12,7,12,15,444.0,66.5,0.9,7.5,289.5,463.1,382.39
2016,12,7,12,30,0.0,68.0,0.9,7.0,68.0,63.28,48.71
2016,12,7,12,45,7.0,121.0,0.95,7.0,124.5,121.25,99.22
2016,12,7,13,0,14.0,174.0,1.0,7.0,181.0,183.89,151.97
2016,12,7,13,15,96.5,185.0,1.1,7.0,228.5,272.29,227.72
2016,12,7,13,30,179.0,196.0,1.2,7.0,276.0,358.89,299.88
2016,12,7,13,45,121.0,182.0,1.35,7.5,234.5,295.83,246.89
2016,12,7,14,0,63.0,168.0,1.5,8.0,193.0,225.02,187.49
2016,12,7,14,15,31.5,124.5,1.5,8.0,137.0,150.68,124.92
2016,12,7,14,30,0.0,81.0,1.5,8.0,81.0,76.51,61.01
2016,12,7,14,45,0.0,72.0,1.5,8.0,72.0,67.72,53.58
2016,12,7,15,0,0.0,63.0,1.5,8.0,63.0,58.99,46.01
2016,12,7,15,15,0.0,53.5,1.5,7.5,53.5,49.77,38.0
2016,12,7,15,30,0.0,44.0,1.5,7.0,44.0,40.89,30.17
2016,12,7,15,45,0.0,34.0,1.5,7.0,34.0,31.57,21.79
2016,12,7,16,0,0.0,24.0,1.5,7.0,24.0,22.27,13.38
2016,12,7,16,15,0.0,15.5,1.55,7.0,15.5,14.37,5.77
2016,12,7,16,30,0.0,7.0,1.6,7.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,1.65,7.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,100.5,9.5,2.55,11.0,14.5,30.75,0.0
2016,12,8,7,30,201.0,19.0,2.5,11.0,29.0,83.36,0.0
2016,12,8,7,45,322.0,28.5,2.5,11.5,63.5,152.31,106.28
2016,12,8,8,0,443.0,38.0,2.5,12.0,98.0,225.18,173.92
2016,12,8,8,15,514.0,44.0,2.45,12.0,137.0,284.93,228.36
2016,12,8,8,30,585.0,50.0,2.4,12.0,176.0,350.6,286.61
2016,12,8,8,45,313.5,81.0,2.4,12.0,150.0,270.83,224.45
2016,12,8,9,0,42.0,112.0,2.4,12.0,124.0,143.93,117.69
2016,12,8,9,15,46.5,126.5,2.35,12.0,141.5,163.74,134.81
2016,12,8,9,30,51.0,141.0,2.3,12.0,159.0,183.97,151.75
2016,12,8,9,45,25.5,123.0,2.25,12.5,132.0,144.93,118.2
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,100.5,79.93
2016,12,8,10,15,15.0,140.5,2.15,13.0,147.0,148.92,120.84
2016,12,8,10,30,30.0,176.0,2.1,13.0,189.0,210.28,171.58
2016,12,8,10,45,60.0,193.0,2.05,13.5,221.0,253.87,207.23
2016,12,8,11,0,90.0,210.0,2.0,14.0,253.0,298.72,243.35
2016,12,8,11,15,70.5,209.5,1.95,14.0,243.5,282.76,229.58
2016,12,8,11,30,51.0,209.0,1.9,14.0,234.0,266.36,215.69
2016,12,8,11,45,51.0,210.5,1.85,14.0,235.5,268.18,217.1
2016,12,8,12,0,51.0,212.0,1.8,14.0,237.0,270.01,218.47
2016,12,8,12,15,93.0,218.0,1.75,14.0,264.0,311.94,253.23
2016,12,8,12,30,135.0,224.0,1.7,14.0,291.0,366.25,296.95
2016,12,8,12,45,77.0,201.5,1.7,14.0,240.0,278.15,225.6
2016,12,8,13,0,19.0,179.0,1.7,14.0,189.0,193.5,155.96
2016,12,8,13,15,20.0,174.0,1.65,14.0,184.0,189.04,152.76
2016,12,8,13,30,21.0,169.0,1.6,14.0,179.0,184.63,149.35
2016,12,8,13,45,21.5,161.0,1.55,14.0,170.5,176.52,142.91
2016,12,8,14,0,22.0,153.0,1.5,14.0,162.0,168.48,136.5
2016,12,8,14,15,19.0,141.5,1.45,14.0,149.0,154.17,124.78
2016,12,8,14,30,16.0,130.0,1.4,14.0,136.0,140.15,113.23
2016,12,8,14,45,13.0,117.0,1.35,14.0,121.0,124.73,100.4
2016,12,8,15,0,10.0,104.0,1.3,14.0,106.0,109.64,87.71
2016,12,8,15,15,293.5,77.5,1.25,13.5,139.5,256.0,210.86
2016,12,8,15,30,577.0,51.0,1.2,13.0,173.0,347.4,280.82
2016,12,8,15,45,503.5,44.5,1.15,13.0,134.0,280.5,221.7
2016,12,8,16,0,430.0,38.0,1.1,13.0,95.0,219.82,167.52
2016,12,8,16,15,306.5,28.0,1.05,12.5,61.0,146.45,100.48
2016,12,8,16,30,183.0,18.0,1.0,12.0,27.0,77.11,0.0
2016,12,8,16,45,91.5,9.0,0.95,12.0,13.5,28.23,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
