Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,15,0.0,12.0,0.7,11.0,12.0,11.44,0.0
2016,12,9,7,30,0.0,24.0,0.7,11.0,24.0,25.48,0.0
2016,12,9,7,45,140.5,34.0,0.7,11.5,52.5,93.56,63.92
2016,12,9,8,0,281.0,44.0,0.7,12.0,81.0,169.73,130.35
2016,12,9,8,15,316.5,57.5,0.75,12.0,113.5,214.41,170.81
2016,12,9,8,30,352.0,71.0,0.8,12.0,146.0,262.12,212.97
2016,12,9,8,45,382.0,81.5,0.85,12.5,178.0,306.06,250.74
2016,12,9,9,0,412.0,92.0,0.9,13.0,210.0,351.86,288.88
2016,12,9,9,15,426.0,102.5,0.9,13.5,238.5,389.59,319.25
2016,12,9,9,30,440.0,113.0,0.9,14.0,267.0,427.24,348.64
2016,12,9,9,45,288.5,143.0,0.9,14.5,247.5,365.7,297.92
2016,12,9,10,0,137.0,173.0,0.9,15.0,228.0,293.89,238.18
2016,12,9,10,15,96.5,179.5,0.9,15.0,219.5,263.91,213.76
2016,12,9,10,30,56.0,186.0,0.9,15.0,211.0,242.29,195.32
2016,12,9,10,45,36.5,181.5,0.9,15.5,198.0,221.68,177.86
2016,12,9,11,0,17.0,177.0,0.9,16.0,185.0,189.74,151.27
2016,12,9,11,15,159.5,192.5,0.85,16.0,271.0,346.16,279.08
2016,12,9,11,30,302.0,208.0,0.8,16.0,357.0,495.77,394.15
2016,12,9,11,45,202.0,216.0,0.8,16.0,316.0,411.89,327.36
2016,12,9,12,0,102.0,224.0,0.8,16.0,275.0,326.94,260.21
2016,12,9,12,15,74.5,215.0,0.75,16.0,252.5,293.12,233.63
2016,12,9,12,30,47.0,206.0,0.7,16.0,230.0,259.51,206.64
2016,12,9,12,45,69.5,207.5,0.65,16.0,241.5,279.58,223.29
2016,12,9,13,0,92.0,209.0,0.6,16.0,253.0,299.15,239.07
2016,12,9,13,15,91.5,201.0,0.6,16.0,243.0,288.32,230.69
2016,12,9,13,30,91.0,193.0,0.6,16.0,233.0,277.41,222.45
2016,12,9,13,45,45.5,158.5,0.6,16.0,178.5,200.95,161.02
2016,12,9,14,0,0.0,124.0,0.6,16.0,124.0,120.84,95.3
2016,12,9,14,15,0.0,114.0,0.55,15.5,114.0,110.85,87.65
2016,12,9,14,30,0.0,104.0,0.5,15.0,104.0,100.96,79.74
2016,12,9,14,45,0.0,92.5,0.5,15.0,92.5,89.51,70.3
2016,12,9,15,0,0.0,81.0,0.5,15.0,81.0,78.14,60.81
2016,12,9,15,15,297.5,63.5,0.45,14.5,127.0,240.97,197.17
2016,12,9,15,30,595.0,46.0,0.4,14.0,173.0,347.65,277.42
2016,12,9,15,45,526.0,40.5,0.4,14.0,134.0,285.76,222.84
2016,12,9,16,0,457.0,35.0,0.4,14.0,95.0,227.0,171.0
2016,12,9,16,15,337.5,26.0,0.4,13.5,61.0,154.59,105.22
2016,12,9,16,30,218.0,17.0,0.4,13.0,27.0,85.8,0.0
2016,12,9,16,45,109.0,8.5,0.45,13.0,13.5,31.64,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.5,12.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,1.6,12.0,2.0,1.85,0.0
2016,12,10,7,45,0.0,4.5,1.7,12.5,4.5,4.16,0.0
2016,12,10,8,0,0.0,7.0,1.8,13.0,7.0,6.48,0.0
2016,12,10,8,15,0.0,10.0,1.8,13.0,10.0,9.26,2.23
2016,12,10,8,30,0.0,13.0,1.8,13.0,13.0,12.04,4.7
2016,12,10,8,45,0.0,16.0,1.85,13.0,16.0,14.82,7.15
2016,12,10,9,0,0.0,19.0,1.9,13.0,19.0,17.61,9.58
2016,12,10,9,15,0.0,21.5,1.9,13.0,21.5,19.93,11.59
2016,12,10,9,30,0.0,24.0,1.9,13.0,24.0,22.26,13.58
2016,12,10,9,45,0.0,69.5,1.95,13.5,69.5,64.66,49.76
2016,12,10,10,0,0.0,115.0,2.0,14.0,115.0,111.23,88.73
2016,12,10,10,15,0.0,75.0,2.0,14.0,75.0,69.8,53.75
2016,12,10,10,30,0.0,35.0,2.0,14.0,35.0,32.51,22.12
2016,12,10,10,45,0.0,21.0,2.0,14.0,21.0,19.49,11.01
2016,12,10,11,0,0.0,7.0,2.0,14.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,7.5,1.95,14.0,7.5,6.96,0.29
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,7.42,0.68
2016,12,10,11,45,0.0,53.5,1.85,14.0,53.5,49.75,36.64
2016,12,10,12,0,0.0,99.0,1.8,14.0,99.0,93.07,72.97
2016,12,10,12,15,30.5,155.0,1.75,14.0,170.0,185.5,150.36
2016,12,10,12,30,61.0,211.0,1.7,14.0,241.0,277.17,224.91
2016,12,10,12,45,30.5,144.5,1.65,14.0,159.5,173.38,140.01
2016,12,10,13,0,0.0,78.0,1.6,14.0,78.0,72.62,55.8
2016,12,10,13,15,0.0,60.5,1.55,14.0,60.5,56.27,42.22
2016,12,10,13,30,0.0,43.0,1.5,14.0,43.0,39.95,28.46
2016,12,10,13,45,0.0,71.5,1.5,14.0,71.5,66.53,51.06
2016,12,10,14,0,0.0,100.0,1.5,14.0,100.0,95.31,75.35
2016,12,10,14,15,0.0,92.0,1.45,14.0,92.0,87.45,68.81
2016,12,10,14,30,0.0,84.0,1.4,14.0,84.0,79.65,62.33
2016,12,10,14,45,0.0,75.0,1.35,14.0,75.0,70.86,54.97
2016,12,10,15,0,0.0,66.0,1.3,14.0,66.0,62.12,47.56
2016,12,10,15,15,0.0,55.5,1.2,13.5,55.5,51.85,38.85
2016,12,10,15,30,0.0,45.0,1.1,13.0,45.0,41.82,30.21
2016,12,10,15,45,0.0,35.0,1.05,13.0,35.0,32.5,22.02
2016,12,10,16,0,0.0,25.0,1.0,13.0,25.0,23.2,13.77
2016,12,10,16,15,0.0,16.0,0.95,12.5,16.0,14.83,5.96
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.5,1.0,5.0,12.5,11.91,0.0
2016,12,11,7,30,0.0,25.0,0.9,5.0,25.0,27.35,0.0
2016,12,11,7,45,194.5,32.0,0.85,5.5,57.0,113.89,78.02
2016,12,11,8,0,389.0,39.0,0.8,6.0,89.0,203.62,158.75
2016,12,11,8,15,449.5,47.0,0.85,6.5,125.5,258.3,208.84
2016,12,11,8,30,510.0,55.0,0.9,7.0,162.0,318.06,261.94
2016,12,11,8,45,551.0,61.0,1.0,7.5,197.5,370.17,307.69
2016,12,11,9,0,592.0,67.0,1.1,8.0,233.0,424.54,353.9
2016,12,11,9,15,613.5,73.0,1.05,8.0,265.0,469.17,390.84
2016,12,11,9,30,635.0,79.0,1.0,8.0,297.0,513.73,426.53
2016,12,11,9,45,375.5,125.0,1.0,8.5,257.5,412.6,343.06
2016,12,11,10,0,116.0,171.0,1.0,9.0,218.0,276.64,229.03
2016,12,11,10,15,81.5,176.0,1.0,9.5,210.0,248.73,205.73
2016,12,11,10,30,47.0,181.0,1.0,10.0,202.0,229.53,188.61
2016,12,11,10,45,133.0,194.0,1.0,10.5,256.5,323.61,266.51
2016,12,11,11,0,219.0,207.0,1.0,11.0,311.0,409.22,334.72
2016,12,11,11,15,183.5,214.5,1.0,11.0,303.0,392.48,319.8
2016,12,11,11,30,148.0,222.0,1.0,11.0,295.0,374.37,304.57
2016,12,11,11,45,75.5,193.5,1.05,11.5,231.0,267.78,218.16
2016,12,11,12,0,3.0,165.0,1.1,12.0,167.0,164.6,132.28
2016,12,11,12,15,71.0,193.5,1.05,12.0,229.0,264.11,215.82
2016,12,11,12,30,139.0,222.0,1.0,12.0,291.0,367.18,298.54
2016,12,11,12,45,305.0,193.0,1.0,12.0,339.0,477.13,387.44
2016,12,11,13,0,471.0,164.0,1.0,12.0,387.0,583.25,470.2
2016,12,11,13,15,262.0,174.0,1.05,12.0,297.5,411.84,335.26
2016,12,11,13,30,53.0,184.0,1.1,12.0,208.0,237.73,193.35
2016,12,11,13,45,26.5,144.5,1.15,12.0,156.5,170.46,138.79
2016,12,11,14,0,0.0,105.0,1.2,12.0,105.0,100.56,80.13
2016,12,11,14,15,0.0,96.5,1.2,11.5,96.5,92.17,73.46
2016,12,11,14,30,0.0,88.0,1.2,11.0,88.0,83.85,66.64
2016,12,11,14,45,0.0,78.5,1.2,11.0,78.5,74.53,58.76
2016,12,11,15,0,0.0,69.0,1.2,11.0,69.0,65.27,50.84
2016,12,11,15,15,0.0,58.5,1.1,10.5,58.5,55.0,42.04
2016,12,11,15,30,0.0,48.0,1.0,10.0,48.0,44.76,33.14
2016,12,11,15,45,0.0,37.0,0.95,9.5,37.0,34.37,23.98
2016,12,11,16,0,0.0,26.0,0.9,9.0,26.0,24.13,14.85
2016,12,11,16,15,0.0,16.5,0.9,8.5,16.5,15.3,6.53
2016,12,11,16,30,0.0,7.0,0.9,8.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.95,8.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,5.0,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,17.16,0.0
2016,12,12,7,45,94.0,31.0,1.0,5.5,43.0,74.05,48.91
2016,12,12,8,0,188.0,44.0,1.0,6.0,68.0,134.6,104.98
2016,12,12,8,15,212.0,59.5,0.95,6.5,96.0,164.57,133.42
2016,12,12,8,30,236.0,75.0,0.9,7.0,124.0,203.56,168.53
2016,12,12,8,45,252.0,90.0,0.9,7.5,152.0,239.66,200.36
2016,12,12,9,0,268.0,105.0,0.9,8.0,180.0,276.7,232.04
2016,12,12,9,15,277.0,118.5,0.85,8.5,205.0,308.46,258.31
2016,12,12,9,30,286.0,132.0,0.8,9.0,230.0,340.28,283.82
2016,12,12,9,45,386.5,129.0,0.8,9.5,274.5,424.0,351.35
2016,12,12,10,0,487.0,126.0,0.8,10.0,319.0,503.11,413.05
2016,12,12,10,15,527.0,126.5,0.75,10.0,347.5,546.8,445.76
2016,12,12,10,30,567.0,127.0,0.7,10.0,376.0,595.63,481.82
2016,12,12,10,45,481.0,153.0,0.65,10.5,370.5,567.71,457.14
2016,12,12,11,0,395.0,179.0,0.6,11.0,365.0,538.88,432.41
2016,12,12,11,15,365.5,190.0,0.5,11.0,365.0,521.2,417.92
2016,12,12,11,30,336.0,201.0,0.4,11.0,365.0,514.25,410.99
2016,12,12,11,45,404.0,188.5,0.35,11.0,387.5,569.97,453.05
2016,12,12,12,0,472.0,176.0,0.3,11.0,410.0,612.44,484.13
2016,12,12,12,15,296.0,198.5,0.3,11.0,345.0,480.74,383.08
2016,12,12,12,30,120.0,221.0,0.3,11.0,280.0,350.52,280.91
2016,12,12,12,45,214.0,208.5,0.3,11.5,311.0,409.87,330.15
2016,12,12,13,0,308.0,196.0,0.3,12.0,342.0,479.35,383.65
2016,12,12,13,15,340.5,182.5,0.3,12.0,338.0,483.09,386.68
2016,12,12,13,30,373.0,169.0,0.3,12.0,334.0,484.44,388.65
2016,12,12,13,45,355.5,161.5,0.35,12.0,311.5,453.91,365.95
2016,12,12,14,0,338.0,154.0,0.4,12.0,289.0,423.14,343.04
2016,12,12,14,15,328.5,143.0,0.4,11.5,266.0,393.45,320.93
2016,12,12,14,30,319.0,132.0,0.4,11.0,243.0,363.44,298.01
2016,12,12,14,45,310.5,118.5,0.4,11.0,216.5,330.75,271.9
2016,12,12,15,0,302.0,105.0,0.4,11.0,190.0,297.95,245.01
2016,12,12,15,15,282.0,91.0,0.45,10.5,161.0,258.58,212.51
2016,12,12,15,30,262.0,77.0,0.5,10.0,132.0,220.41,179.95
2016,12,12,15,45,233.0,61.5,0.6,10.0,102.5,185.52,148.82
2016,12,12,16,0,204.0,46.0,0.7,10.0,73.0,144.94,112.23
2016,12,12,16,15,102.0,33.5,0.7,9.5,47.0,80.8,55.96
2016,12,12,16,30,0.0,21.0,0.7,9.0,21.0,21.16,0.0
2016,12,12,16,45,0.0,10.5,0.7,9.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,8.5,9.0,8.58,0.0
2016,12,13,7,30,0.0,18.0,0.7,9.0,18.0,17.16,0.0
2016,12,13,7,45,133.0,29.5,0.75,9.5,46.0,89.8,57.98
2016,12,13,8,0,266.0,41.0,0.8,10.0,74.0,158.72,121.49
2016,12,13,8,15,315.5,53.5,0.85,10.0,107.0,206.88,165.3
2016,12,13,8,30,365.0,66.0,0.9,10.0,140.0,259.55,212.03
2016,12,13,8,45,396.0,76.5,0.95,10.5,173.0,304.43,251.13
2016,12,13,9,0,427.0,87.0,1.0,11.0,206.0,351.25,290.68
2016,12,13,9,15,450.0,96.0,0.95,11.0,236.0,393.12,325.3
2016,12,13,9,30,473.0,105.0,0.9,11.0,266.0,435.59,359.38
2016,12,13,9,45,577.5,94.5,0.9,11.5,309.5,514.45,421.34
2016,12,13,10,0,682.0,84.0,0.9,12.0,353.0,593.7,481.5
2016,12,13,10,15,614.5,108.0,0.85,12.0,362.0,593.12,478.52
2016,12,13,10,30,547.0,132.0,0.8,12.0,371.0,581.08,467.74
2016,12,13,10,45,424.5,163.5,0.8,12.5,354.0,535.91,430.6
2016,12,13,11,0,302.0,195.0,0.8,13.0,337.0,472.14,379.39
2016,12,13,11,15,199.5,206.0,0.75,13.0,301.0,394.61,318.01
2016,12,13,11,30,97.0,217.0,0.7,13.0,265.0,314.05,252.87
2016,12,13,11,45,57.5,201.5,0.7,13.0,230.0,262.86,211.91
2016,12,13,12,0,18.0,186.0,0.7,13.0,195.0,200.17,160.76
2016,12,13,12,15,9.0,165.5,0.65,13.0,170.0,170.18,136.46
2016,12,13,12,30,0.0,145.0,0.6,13.0,145.0,140.82,112.29
2016,12,13,12,45,11.0,163.0,0.55,13.0,168.0,169.35,136.16
2016,12,13,13,0,22.0,181.0,0.5,13.0,191.0,198.37,159.92
2016,12,13,13,15,96.0,187.5,0.5,13.0,230.5,275.38,223.83
2016,12,13,13,30,170.0,194.0,0.5,13.0,270.0,350.16,283.86
2016,12,13,13,45,167.0,183.5,0.5,13.0,254.5,331.91,269.15
2016,12,13,14,0,164.0,173.0,0.5,13.0,239.0,313.43,254.93
2016,12,13,14,15,160.5,159.5,0.45,13.0,220.0,290.65,236.96
2016,12,13,14,30,157.0,146.0,0.4,13.0,201.0,267.78,218.7
2016,12,13,14,45,151.5,130.5,0.4,13.0,179.0,241.13,197.23
2016,12,13,15,0,146.0,115.0,0.4,13.0,157.0,214.63,175.44
2016,12,13,15,15,134.0,99.0,0.4,12.5,133.0,184.33,150.26
2016,12,13,15,30,122.0,83.0,0.4,12.0,109.0,154.89,125.18
2016,12,13,15,45,104.0,65.5,0.45,12.0,84.5,121.8,96.36
2016,12,13,16,0,86.0,48.0,0.5,12.0,60.0,90.14,68.34
2016,12,13,16,15,43.0,32.5,0.5,11.5,38.5,54.58,36.5
2016,12,13,16,30,0.0,17.0,0.5,11.0,17.0,16.11,0.0
2016,12,13,16,45,0.0,8.5,0.55,11.0,8.5,8.1,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,10.0,5.5,5.24,0.0
2016,12,14,7,30,0.0,11.0,1.0,10.0,11.0,10.48,0.0
2016,12,14,7,45,11.5,27.0,1.05,10.5,28.0,32.67,17.87
2016,12,14,8,0,23.0,43.0,1.1,11.0,45.0,55.37,40.12
2016,12,14,8,15,35.0,60.0,1.1,11.0,65.5,79.9,61.96
2016,12,14,8,30,47.0,77.0,1.1,11.0,86.0,105.37,84.45
2016,12,14,8,45,55.0,93.5,1.1,11.5,106.5,129.21,105.15
2016,12,14,9,0,63.0,110.0,1.1,12.0,127.0,153.75,126.05
2016,12,14,9,15,69.0,124.5,1.15,12.0,146.0,175.21,144.26
2016,12,14,9,30,75.0,139.0,1.2,12.0,165.0,197.16,162.63
2016,12,14,9,45,38.0,136.5,1.25,12.5,150.0,169.93,138.95
2016,12,14,10,0,1.0,134.0,1.3,13.0,135.0,132.94,106.95
2016,12,14,10,15,6.0,145.5,1.3,13.0,148.5,148.32,119.81
2016,12,14,10,30,11.0,157.0,1.3,13.0,162.0,164.08,132.77
2016,12,14,10,45,54.5,182.0,1.35,13.5,207.5,236.53,192.77
2016,12,14,11,0,98.0,207.0,1.4,14.0,253.0,301.6,245.27
2016,12,14,11,15,119.5,213.5,1.4,14.0,271.0,339.86,275.51
2016,12,14,11,30,141.0,220.0,1.4,14.0,289.0,366.17,296.36
2016,12,14,11,45,70.5,161.5,1.45,14.0,196.0,225.81,183.41
2016,12,14,12,0,0.0,103.0,1.5,14.0,103.0,97.14,76.05
2016,12,14,12,15,1.5,132.5,1.5,14.0,133.0,128.75,102.56
2016,12,14,12,30,3.0,162.0,1.5,14.0,163.0,161.61,129.58
2016,12,14,12,45,33.5,182.0,1.55,14.0,197.5,219.85,178.09
2016,12,14,13,0,64.0,202.0,1.6,14.0,232.0,268.64,218.24
2016,12,14,13,15,52.0,190.5,1.55,14.0,214.5,245.04,198.84
2016,12,14,13,30,40.0,179.0,1.5,14.0,197.0,221.92,180.04
2016,12,14,13,45,20.0,132.0,1.5,14.0,141.0,143.46,115.61
2016,12,14,14,0,0.0,85.0,1.5,14.0,85.0,79.87,62.26
2016,12,14,14,15,0.0,78.0,1.4,13.5,78.0,73.06,56.8
2016,12,14,14,30,0.0,71.0,1.3,13.0,71.0,66.28,51.24
2016,12,14,14,45,0.0,63.5,1.25,13.0,63.5,59.06,45.15
2016,12,14,15,0,0.0,56.0,1.2,13.0,56.0,52.06,39.19
2016,12,14,15,15,0.0,47.5,1.15,12.5,47.5,44.14,32.42
2016,12,14,15,30,0.0,39.0,1.1,12.0,39.0,36.22,25.56
2016,12,14,15,45,0.0,30.5,1.05,12.0,30.5,28.31,18.57
2016,12,14,16,0,0.0,22.0,1.0,12.0,22.0,20.4,11.53
2016,12,14,16,15,0.0,14.0,1.0,11.5,14.0,12.97,4.65
2016,12,14,16,30,0.0,6.0,1.0,11.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,1.05,11.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,11.0,3.0,2.86,0.0
2016,12,15,7,30,0.0,6.0,1.9,11.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,16.0,1.9,11.5,16.0,14.84,4.88
2016,12,15,8,0,0.0,26.0,1.9,12.0,26.0,24.14,14.39
2016,12,15,8,15,0.0,37.5,1.95,12.0,37.5,34.9,24.0
2016,12,15,8,30,0.0,49.0,2.0,12.0,49.0,46.19,33.98
2016,12,15,8,45,0.0,61.0,2.05,12.0,61.0,58.03,44.33
2016,12,15,9,0,0.0,73.0,2.1,12.0,73.0,69.89,54.6
2016,12,15,9,15,0.0,84.0,2.1,12.0,84.0,80.73,63.86
2016,12,15,9,30,0.0,95.0,2.1,12.0,95.0,91.63,73.08
2016,12,15,9,45,2.5,116.5,2.1,12.5,117.5,115.7,93.23
2016,12,15,10,0,5.0,138.0,2.1,13.0,140.0,140.25,113.49
2016,12,15,10,15,2.5,134.0,2.1,13.0,135.0,133.15,107.27
2016,12,15,10,30,0.0,130.0,2.1,13.0,130.0,126.32,101.35
2016,12,15,10,45,0.0,122.0,2.1,13.5,122.0,117.35,93.58
2016,12,15,11,0,0.0,114.0,2.1,14.0,114.0,108.73,86.13
2016,12,15,11,15,0.0,109.5,2.15,14.0,109.5,103.93,82.08
2016,12,15,11,30,0.0,105.0,2.2,14.0,105.0,99.24,78.12
2016,12,15,11,45,0.0,105.5,2.3,14.0,105.5,99.69,78.48
2016,12,15,12,0,0.0,106.0,2.4,14.0,106.0,100.18,78.88
2016,12,15,12,15,0.0,119.5,2.45,14.0,119.5,114.0,90.39
2016,12,15,12,30,0.0,133.0,2.5,14.0,133.0,128.14,102.14
2016,12,15,12,45,0.0,116.0,2.55,14.0,116.0,110.56,87.57
2016,12,15,13,0,0.0,99.0,2.6,14.0,99.0,93.31,73.27
2016,12,15,13,15,0.0,71.5,2.6,14.0,71.5,66.54,50.87
2016,12,15,13,30,0.0,44.0,2.6,14.0,44.0,40.88,29.23
2016,12,15,13,45,0.0,46.0,2.65,14.0,46.0,42.74,30.87
2016,12,15,14,0,0.0,48.0,2.7,14.0,48.0,44.6,32.51
2016,12,15,14,15,0.0,44.0,2.65,14.0,44.0,40.87,29.38
2016,12,15,14,30,0.0,40.0,2.6,14.0,40.0,37.14,26.24
2016,12,15,14,45,0.0,35.5,2.6,14.0,35.5,32.95,22.68
2016,12,15,15,0,0.0,31.0,2.6,14.0,31.0,28.76,19.09
2016,12,15,15,15,0.0,26.5,2.6,13.5,26.5,24.58,15.51
2016,12,15,15,30,0.0,22.0,2.6,13.0,22.0,20.39,11.87
2016,12,15,15,45,0.0,17.0,2.6,13.0,17.0,15.75,7.77
2016,12,15,16,0,0.0,12.0,2.6,13.0,12.0,11.11,3.66
2016,12,15,16,15,0.0,7.5,2.6,13.0,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,2.4,6.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,2.4,6.0,15.0,14.3,0.0
2016,12,16,7,45,89.0,29.5,2.4,6.5,40.0,69.08,41.26
2016,12,16,8,0,178.0,44.0,2.4,7.0,65.0,130.06,100.2
2016,12,16,8,15,215.5,60.0,2.45,7.0,95.5,165.81,134.09
2016,12,16,8,30,253.0,76.0,2.5,7.0,126.0,211.48,175.65
2016,12,16,8,45,285.0,89.0,2.6,7.5,157.0,253.63,213.38
2016,12,16,9,0,317.0,102.0,2.7,8.0,188.0,306.95,259.52
2016,12,16,9,15,345.0,110.0,2.7,8.0,216.0,346.06,293.44
2016,12,16,9,30,373.0,118.0,2.7,8.0,244.0,386.47,327.79
2016,12,16,9,45,375.0,132.5,2.7,8.5,269.0,418.25,353.32
2016,12,16,10,0,377.0,147.0,2.7,9.0,294.0,448.93,377.36
2016,12,16,10,15,612.5,111.0,2.7,9.0,368.5,592.68,495.69
2016,12,16,10,30,848.0,75.0,2.7,9.0,443.0,737.94,607.65
2016,12,16,10,45,859.0,76.0,2.75,9.0,462.5,766.24,627.33
2016,12,16,11,0,870.0,77.0,2.8,9.0,482.0,791.79,645.9
2016,12,16,11,15,519.5,148.0,2.8,9.0,391.5,606.77,502.28
2016,12,16,11,30,169.0,219.0,2.8,9.0,301.0,387.55,321.35
2016,12,16,11,45,166.5,222.5,2.85,9.0,304.0,390.72,324.79
2016,12,16,12,0,164.0,226.0,2.9,9.0,307.0,393.4,326.85
2016,12,16,12,15,523.0,152.0,2.9,9.0,408.0,624.69,519.11
2016,12,16,12,30,882.0,78.0,2.9,9.0,509.0,827.98,673.64
2016,12,16,12,45,880.0,76.5,2.9,9.0,498.5,816.75,663.84
2016,12,16,13,0,878.0,75.0,2.9,9.0,488.0,802.19,653.58
2016,12,16,13,15,869.5,74.0,2.9,9.0,470.5,779.93,637.65
2016,12,16,13,30,861.0,73.0,2.9,9.0,453.0,754.74,619.57
2016,12,16,13,45,846.0,72.0,2.9,9.0,428.0,722.03,595.69
2016,12,16,14,0,831.0,71.0,2.9,9.0,403.0,687.06,569.92
2016,12,16,14,15,811.5,68.5,2.9,8.5,372.5,645.25,539.39
2016,12,16,14,30,792.0,66.0,2.9,8.0,342.0,602.01,505.59
2016,12,16,14,45,759.0,63.5,2.9,8.0,305.5,549.45,462.38
2016,12,16,15,0,726.0,61.0,2.9,8.0,269.0,497.04,418.11
2016,12,16,15,15,681.5,57.0,2.85,7.5,229.0,437.5,367.25
2016,12,16,15,30,637.0,53.0,2.8,7.0,189.0,383.57,319.25
2016,12,16,15,45,565.5,46.5,2.8,7.0,148.0,314.41,256.98
2016,12,16,16,0,494.0,40.0,2.8,7.0,107.0,250.98,198.29
2016,12,16,16,15,247.0,36.5,2.75,6.5,70.0,139.69,101.56
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,38.57,1.71
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,132.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,264.0,14.0,1.1,1.0,22.0,79.37,0.0
2016,12,17,7,45,406.5,23.0,1.1,1.5,59.0,159.66,96.75
2016,12,17,8,0,549.0,32.0,1.1,2.0,96.0,244.37,189.15
2016,12,17,8,15,624.0,38.0,1.1,2.5,138.5,310.34,251.44
2016,12,17,8,30,699.0,44.0,1.1,3.0,181.0,382.27,316.2
2016,12,17,8,45,745.0,48.0,1.1,3.5,223.0,442.97,369.93
2016,12,17,9,0,791.0,52.0,1.1,4.0,265.0,505.84,423.32
2016,12,17,9,15,820.5,54.5,1.15,4.5,303.0,559.04,467.42
2016,12,17,9,30,850.0,57.0,1.2,5.0,341.0,612.17,509.95
2016,12,17,9,45,870.5,59.0,1.25,5.5,374.0,653.38,542.14
2016,12,17,10,0,891.0,61.0,1.3,6.0,407.0,697.75,574.25
2016,12,17,10,15,904.5,62.5,1.3,6.5,434.0,734.79,599.56
2016,12,17,10,30,918.0,64.0,1.3,7.0,461.0,769.5,622.79
2016,12,17,10,45,926.0,65.0,1.35,7.5,480.5,796.77,640.95
2016,12,17,11,0,934.0,66.0,1.4,8.0,500.0,821.02,656.91
2016,12,17,11,15,938.5,67.0,1.4,8.0,512.5,839.3,669.16
2016,12,17,11,30,943.0,68.0,1.4,8.0,525.0,854.16,679.1
2016,12,17,11,45,943.5,68.0,1.45,8.0,529.0,860.99,684.16
2016,12,17,12,0,944.0,68.0,1.5,8.0,533.0,864.21,686.9
2016,12,17,12,15,942.5,68.0,1.5,8.0,530.0,862.17,685.44
2016,12,17,12,30,941.0,68.0,1.5,8.0,527.0,856.52,681.63
2016,12,17,12,45,933.5,68.5,1.5,8.0,515.5,843.1,672.46
2016,12,17,13,0,926.0,69.0,1.5,8.0,504.0,826.3,661.04
2016,12,17,13,15,918.0,68.0,1.45,8.0,486.0,803.98,645.14
2016,12,17,13,30,910.0,67.0,1.4,8.0,468.0,778.6,627.09
2016,12,17,13,45,896.5,65.5,1.4,8.0,442.5,745.65,604.03
2016,12,17,14,0,883.0,64.0,1.4,8.0,417.0,710.28,579.01
2016,12,17,14,15,864.0,62.0,1.3,8.0,385.5,673.53,551.69
2016,12,17,14,30,845.0,60.0,1.2,8.0,354.0,629.62,517.31
2016,12,17,14,45,817.0,57.5,1.2,8.0,317.0,578.33,476.83
2016,12,17,15,0,789.0,55.0,1.2,8.0,280.0,526.71,434.79
2016,12,17,15,15,747.0,51.0,1.2,7.0,239.5,466.04,385.47
2016,12,17,15,30,705.0,47.0,1.2,6.0,199.0,407.03,335.33
2016,12,17,15,45,637.5,41.5,1.2,5.5,156.5,337.44,274.12
2016,12,17,16,0,570.0,36.0,1.2,5.0,114.0,272.83,215.11
2016,12,17,16,15,285.0,36.0,1.25,4.5,75.0,150.87,110.43
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,43.44,5.06
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,17.16,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,126.5,6.5,1.3,-0.5,10.0,0.0,0.0
2016,12,18,7,30,253.0,13.0,1.3,0.0,20.0,75.22,0.0
2016,12,18,7,45,398.0,22.0,1.35,0.5,56.5,155.17,91.63
2016,12,18,8,0,543.0,31.0,1.4,1.0,93.0,240.31,186.44
2016,12,18,8,15,619.5,36.5,1.4,1.5,135.5,305.85,249.01
2016,12,18,8,30,696.0,42.0,1.4,2.0,178.0,377.53,314.21
2016,12,18,8,45,745.0,45.5,1.45,2.5,220.0,438.87,369.32
2016,12,18,9,0,794.0,49.0,1.5,3.0,262.0,502.68,424.49
2016,12,18,9,15,824.5,51.5,1.5,3.5,300.5,556.52,469.45
2016,12,18,9,30,855.0,54.0,1.5,4.0,339.0,605.8,509.35
2016,12,18,9,45,874.5,56.5,1.5,5.0,372.0,651.72,544.15
2016,12,18,10,0,894.0,59.0,1.5,6.0,405.0,696.24,575.07
2016,12,18,10,15,908.5,60.5,1.45,6.5,432.5,734.17,600.74
2016,12,18,10,30,923.0,62.0,1.4,7.0,460.0,769.81,624.22
2016,12,18,10,45,933.0,63.0,1.4,7.5,480.5,798.82,643.08
2016,12,18,11,0,943.0,64.0,1.4,8.0,501.0,824.88,659.69
2016,12,18,11,15,948.5,64.5,1.4,8.0,514.0,843.55,672.18
2016,12,18,11,30,954.0,65.0,1.4,8.0,527.0,858.82,682.39
2016,12,18,11,45,956.5,65.0,1.4,8.5,532.0,867.47,686.81
2016,12,18,12,0,959.0,65.0,1.4,9.0,537.0,872.48,688.88
2016,12,18,12,15,957.5,65.0,1.4,9.0,534.0,870.55,687.48
2016,12,18,12,30,956.0,65.0,1.4,9.0,531.0,864.95,683.73
2016,12,18,12,45,952.0,64.5,1.4,9.0,520.5,853.07,675.74
2016,12,18,13,0,948.0,64.0,1.4,9.0,510.0,837.67,665.42
2016,12,18,13,15,939.5,63.0,1.4,9.0,491.5,814.72,649.8
2016,12,18,13,30,931.0,62.0,1.4,9.0,473.0,788.64,631.99
2016,12,18,13,45,918.0,61.0,1.4,9.0,447.5,756.31,609.55
2016,12,18,14,0,905.0,60.0,1.4,9.0,422.0,721.44,585.08
2016,12,18,14,15,886.0,58.0,1.35,8.5,390.5,678.96,555.12
2016,12,18,14,30,867.0,56.0,1.3,8.0,359.0,634.84,522.55
2016,12,18,14,45,839.0,54.0,1.3,8.0,321.5,588.34,485.51
2016,12,18,15,0,811.0,52.0,1.3,8.0,284.0,536.6,443.27
2016,12,18,15,15,770.0,48.5,1.25,7.0,243.0,476.21,393.87
2016,12,18,15,30,729.0,45.0,1.2,6.0,202.0,417.33,343.62
2016,12,18,15,45,662.5,39.5,1.2,5.5,159.0,347.12,281.92
2016,12,18,16,0,596.0,34.0,1.2,5.0,116.0,281.83,222.29
2016,12,18,16,15,477.0,26.5,1.2,4.0,77.0,202.64,148.35
2016,12,18,16,30,358.0,19.0,1.2,3.0,38.0,129.36,29.34
2016,12,18,16,45,179.0,9.5,1.3,2.5,19.0,50.02,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,112.0,6.5,1.35,0.5,9.5,0.0,0.0
2016,12,19,7,30,224.0,13.0,1.3,1.0,19.0,67.63,0.0
2016,12,19,7,45,367.5,22.0,1.3,1.5,54.0,144.9,82.43
2016,12,19,8,0,511.0,31.0,1.3,2.0,89.0,228.02,175.82
2016,12,19,8,15,588.5,37.0,1.3,2.5,130.5,292.82,237.37
2016,12,19,8,30,666.0,43.0,1.3,3.0,172.0,363.95,301.76
2016,12,19,8,45,713.5,47.0,1.3,3.5,213.5,423.79,355.2
2016,12,19,9,0,761.0,51.0,1.3,4.0,255.0,486.05,408.63
2016,12,19,9,15,791.5,54.0,1.3,4.5,292.5,539.23,452.83
2016,12,19,9,30,822.0,57.0,1.3,5.0,330.0,592.55,495.53
2016,12,19,9,45,845.5,58.5,1.3,6.0,363.0,639.2,530.69
2016,12,19,10,0,869.0,60.0,1.3,7.0,396.0,679.37,558.6
2016,12,19,10,15,882.5,61.5,1.3,7.5,422.5,715.94,583.72
2016,12,19,10,30,896.0,63.0,1.3,8.0,449.0,750.26,606.78
2016,12,19,10,45,904.0,64.5,1.3,8.5,468.5,777.89,624.66
2016,12,19,11,0,912.0,66.0,1.3,9.0,488.0,802.58,640.35
2016,12,19,11,15,917.0,66.5,1.25,9.0,500.5,820.52,651.66
2016,12,19,11,30,922.0,67.0,1.2,9.0,513.0,835.15,660.71
2016,12,19,11,45,923.0,67.5,1.2,9.5,518.0,843.11,664.66
2016,12,19,12,0,924.0,68.0,1.2,10.0,523.0,847.54,666.35
2016,12,19,12,15,922.5,68.0,1.15,10.0,520.0,845.75,664.32
2016,12,19,12,30,921.0,68.0,1.1,10.0,517.0,840.43,660.03
2016,12,19,12,45,916.0,67.5,1.1,10.5,506.5,828.16,650.62
2016,12,19,13,0,911.0,67.0,1.1,11.0,496.0,812.52,639.06
2016,12,19,13,15,750.0,95.0,1.1,11.0,439.5,717.39,571.69
2016,12,19,13,30,589.0,123.0,1.1,11.0,383.0,612.91,495.37
