Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,45,726.5,93.5,1.1,11.0,396.5,665.49,537.36
2016,12,19,14,0,864.0,64.0,1.1,11.0,410.0,703.85,565.8
2016,12,19,14,15,845.0,62.0,1.05,10.5,379.0,662.31,535.9
2016,12,19,14,30,826.0,60.0,1.0,10.0,348.0,619.19,504.0
2016,12,19,14,45,798.0,57.0,0.95,9.5,312.0,568.1,464.58
2016,12,19,15,0,770.0,54.0,0.9,9.0,276.0,516.75,423.67
2016,12,19,15,15,728.0,50.5,0.9,8.0,236.0,457.53,376.05
2016,12,19,15,30,686.0,47.0,0.9,7.0,196.0,399.97,327.66
2016,12,19,15,45,619.0,41.5,0.95,6.5,154.5,331.42,268.16
2016,12,19,16,0,552.0,36.0,1.0,6.0,113.0,267.84,210.78
2016,12,19,16,15,433.5,28.0,1.0,5.5,75.0,190.25,139.16
2016,12,19,16,30,315.0,20.0,1.0,5.0,37.0,121.64,32.75
2016,12,19,16,45,157.5,10.0,1.05,5.0,18.5,45.82,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,1.5,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,2.0,17.0,16.2,0.0
2016,12,20,7,45,244.0,24.0,1.6,2.5,51.0,112.32,61.38
2016,12,20,8,0,488.0,31.0,1.6,3.0,85.0,219.01,168.16
2016,12,20,8,15,566.0,37.0,1.55,3.5,126.0,282.79,228.69
2016,12,20,8,30,644.0,43.0,1.5,4.0,167.0,353.0,292.22
2016,12,20,8,45,691.0,47.0,1.45,4.5,207.0,411.56,344.55
2016,12,20,9,0,738.0,51.0,1.4,5.0,247.0,472.56,396.86
2016,12,20,9,15,769.0,54.0,1.3,5.5,284.0,525.11,440.1
2016,12,20,9,30,800.0,57.0,1.2,6.0,321.0,577.92,481.68
2016,12,20,9,45,822.5,58.5,1.15,7.0,353.5,623.19,515.3
2016,12,20,10,0,845.0,60.0,1.1,8.0,386.0,662.01,541.8
2016,12,20,10,15,859.0,61.5,1.05,8.5,412.0,698.33,566.08
2016,12,20,10,30,873.0,63.0,1.0,9.0,438.0,732.51,588.28
2016,12,20,10,45,882.0,64.5,0.95,9.5,457.5,760.49,605.59
2016,12,20,11,0,891.0,66.0,0.9,10.0,477.0,785.66,620.7
2016,12,20,11,15,896.0,66.5,0.85,10.5,489.5,803.4,630.43
2016,12,20,11,30,901.0,67.0,0.8,11.0,502.0,817.91,637.95
2016,12,20,11,45,902.0,67.5,0.8,11.5,506.5,825.83,641.8
2016,12,20,12,0,903.0,68.0,0.8,12.0,511.0,830.31,643.49
2016,12,20,12,15,901.5,67.5,0.75,12.0,508.5,828.02,640.99
2016,12,20,12,30,900.0,67.0,0.7,12.0,506.0,822.27,636.35
2016,12,20,12,45,892.5,67.5,0.7,12.0,495.5,809.54,627.93
2016,12,20,13,0,885.0,68.0,0.7,12.0,485.0,793.59,617.48
2016,12,20,13,15,876.5,67.0,0.7,12.0,467.5,771.86,603.07
2016,12,20,13,30,868.0,66.0,0.7,12.0,450.0,747.22,586.67
2016,12,20,13,45,855.0,64.5,0.75,12.0,425.5,715.9,566.17
2016,12,20,14,0,842.0,63.0,0.8,12.0,401.0,687.84,547.79
2016,12,20,14,15,822.5,61.0,0.8,11.5,371.0,646.7,519.77
2016,12,20,14,30,803.0,59.0,0.8,11.0,341.0,604.09,489.0
2016,12,20,14,45,775.5,56.5,0.8,11.0,305.5,554.81,450.83
2016,12,20,15,0,748.0,54.0,0.8,11.0,270.0,505.27,411.25
2016,12,20,15,15,706.5,50.0,0.8,10.0,231.0,446.67,364.53
2016,12,20,15,30,665.0,46.0,0.8,9.0,192.0,389.78,317.14
2016,12,20,15,45,600.5,40.5,0.8,8.5,151.5,323.31,259.71
2016,12,20,16,0,536.0,35.0,0.8,8.0,111.0,261.66,204.43
2016,12,20,16,15,420.0,27.0,0.85,7.5,73.5,185.68,135.3
2016,12,20,16,30,304.0,19.0,0.9,7.0,36.0,118.36,36.64
2016,12,20,16,45,152.0,9.5,0.95,6.5,18.0,44.33,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,15,78.5,6.0,1.15,5.5,7.5,0.0,0.0
2016,12,21,7,30,157.0,12.0,1.1,6.0,15.0,49.61,0.0
2016,12,21,7,45,295.5,22.0,1.05,6.5,47.5,124.75,64.58
2016,12,21,8,0,434.0,32.0,1.0,7.0,80.0,204.35,154.04
2016,12,21,8,15,514.5,38.5,0.95,7.5,119.5,266.27,211.49
2016,12,21,8,30,595.0,45.0,0.9,8.0,159.0,332.17,269.92
2016,12,21,8,45,642.0,50.0,0.9,8.5,198.0,389.7,320.2
2016,12,21,9,0,689.0,55.0,0.9,9.0,237.0,449.8,370.71
2016,12,21,9,15,601.5,76.5,0.85,9.5,252.0,456.69,376.58
2016,12,21,9,30,514.0,98.0,0.8,10.0,267.0,447.3,368.87
2016,12,21,9,45,531.0,105.5,0.8,10.5,295.0,485.93,399.22
2016,12,21,10,0,548.0,113.0,0.8,11.0,323.0,524.09,427.88
2016,12,21,10,15,560.5,118.0,0.75,11.5,345.5,559.98,453.53
2016,12,21,10,30,573.0,123.0,0.7,12.0,368.0,590.3,474.47
2016,12,21,10,45,461.0,153.5,0.7,12.5,357.0,549.2,440.42
2016,12,21,11,0,349.0,184.0,0.7,13.0,346.0,493.87,396.18
2016,12,21,11,15,431.0,172.0,0.7,13.0,377.0,563.1,449.83
2016,12,21,11,30,513.0,160.0,0.7,13.0,408.0,620.4,492.63
2016,12,21,11,45,692.5,116.0,0.7,13.5,454.0,725.08,568.01
2016,12,21,12,0,872.0,72.0,0.7,14.0,500.0,810.02,624.64
2016,12,21,12,15,871.0,71.5,0.7,14.0,497.5,808.27,622.19
2016,12,21,12,30,870.0,71.0,0.7,14.0,495.0,803.17,618.86
2016,12,21,12,45,866.0,70.5,0.7,14.0,485.5,792.35,611.76
2016,12,21,13,0,862.0,70.0,0.7,14.0,476.0,778.32,602.62
2016,12,21,13,15,854.0,69.0,0.7,14.0,459.0,757.45,588.81
2016,12,21,13,30,846.0,68.0,0.7,14.0,442.0,739.9,577.43
2016,12,21,13,45,834.5,66.0,0.7,14.0,418.5,709.37,556.76
2016,12,21,14,0,823.0,64.0,0.7,14.0,395.0,676.46,534.35
2016,12,21,14,15,804.0,62.0,0.65,13.5,365.5,636.29,506.68
2016,12,21,14,30,785.0,60.0,0.6,13.0,336.0,594.67,476.32
2016,12,21,14,45,760.5,57.0,0.6,13.0,301.5,547.3,440.09
2016,12,21,15,0,736.0,54.0,0.6,13.0,267.0,499.49,402.37
2016,12,21,15,15,695.0,50.0,0.6,12.0,228.5,441.66,356.86
2016,12,21,15,30,654.0,46.0,0.6,11.0,190.0,385.52,310.71
2016,12,21,15,45,592.0,40.5,0.65,10.5,150.0,320.62,255.46
2016,12,21,16,0,530.0,35.0,0.7,10.0,110.0,260.31,202.02
2016,12,21,16,15,418.0,27.0,0.75,9.5,73.5,185.82,134.93
2016,12,21,16,30,306.0,19.0,0.8,9.0,37.0,117.38,40.77
2016,12,21,16,45,153.0,9.5,0.85,8.5,18.5,44.82,0.0
2016,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,90.5,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,181.0,12.0,1.0,5.0,16.0,55.15,0.0
2016,12,22,7,45,327.5,22.0,1.0,5.5,49.5,133.33,66.72
2016,12,22,8,0,474.0,32.0,1.0,6.0,83.0,217.44,163.88
2016,12,22,8,15,556.0,38.5,1.0,6.5,124.5,278.35,221.37
2016,12,22,8,30,638.0,45.0,1.0,7.0,166.0,350.37,285.28
2016,12,22,8,45,688.5,49.0,1.0,7.5,207.0,410.52,338.0
2016,12,22,9,0,739.0,53.0,1.0,8.0,248.0,473.38,390.94
2016,12,22,9,15,771.0,56.5,0.9,8.5,286.0,527.27,434.14
2016,12,22,9,30,803.0,60.0,0.8,9.0,324.0,581.51,475.63
2016,12,22,9,45,825.0,62.0,0.75,9.5,356.5,627.37,509.56
2016,12,22,10,0,847.0,64.0,0.7,10.0,389.0,672.09,540.74
2016,12,22,10,15,861.0,65.5,0.6,10.5,415.5,709.03,563.81
2016,12,22,10,30,875.0,67.0,0.5,11.0,442.0,737.83,580.48
2016,12,22,10,45,884.0,68.5,0.45,12.0,462.0,766.05,596.18
2016,12,22,11,0,893.0,70.0,0.4,13.0,482.0,791.46,609.61
2016,12,22,11,15,898.0,70.5,0.4,13.0,494.5,809.45,620.98
2016,12,22,11,30,903.0,71.0,0.4,13.0,507.0,824.21,630.32
2016,12,22,11,45,904.0,71.5,0.4,13.5,512.0,832.37,634.18
2016,12,22,12,0,905.0,72.0,0.4,14.0,517.0,837.09,635.92
2016,12,22,12,15,904.0,72.0,0.5,14.0,514.5,836.07,637.09
2016,12,22,12,30,903.0,72.0,0.6,14.0,512.0,831.58,636.1
2016,12,22,12,45,900.5,70.5,0.7,14.0,502.5,820.56,630.75
2016,12,22,13,0,898.0,69.0,0.8,14.0,493.0,806.16,623.13
2016,12,22,13,15,890.0,68.0,0.8,14.0,475.5,784.83,609.08
2016,12,22,13,30,882.0,67.0,0.8,14.0,458.0,760.51,593.03
2016,12,22,13,45,870.0,65.5,0.8,14.0,434.0,729.78,572.39
2016,12,22,14,0,858.0,64.0,0.8,14.0,410.0,702.21,553.9
2016,12,22,14,15,839.5,62.0,0.7,13.5,379.5,661.41,525.25
2016,12,22,14,30,821.0,60.0,0.6,13.0,349.0,619.0,494.11
2016,12,22,14,45,794.0,57.5,0.55,13.0,313.5,569.45,455.94
2016,12,22,15,0,767.0,55.0,0.5,13.0,278.0,519.52,416.42
2016,12,22,15,15,725.5,51.0,0.6,12.5,238.0,460.11,370.26
2016,12,22,15,30,684.0,47.0,0.7,12.0,198.0,402.33,323.14
2016,12,22,15,45,615.0,42.0,0.8,11.5,156.5,333.39,265.1
2016,12,22,16,0,546.0,37.0,0.9,11.0,115.0,269.51,209.05
2016,12,22,16,15,432.0,28.5,0.95,10.5,77.0,192.75,140.32
2016,12,22,16,30,318.0,20.0,1.0,10.0,39.0,125.25,48.73
2016,12,22,16,45,159.0,10.0,1.05,10.0,19.5,46.97,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,7.0,2.6,7.0,7.0,0.0,0.0
2016,12,23,7,30,0.0,14.0,2.6,7.0,14.0,13.34,0.0
2016,12,23,7,45,203.5,23.0,2.65,7.0,45.0,97.2,45.77
2016,12,23,8,0,407.0,32.0,2.7,7.0,76.0,193.59,145.95
2016,12,23,8,15,489.0,38.5,2.7,7.0,114.5,254.58,203.93
2016,12,23,8,30,571.0,45.0,2.7,7.0,153.0,322.94,266.25
2016,12,23,8,45,622.0,49.5,2.7,7.5,192.0,377.51,315.75
2016,12,23,9,0,673.0,54.0,2.7,8.0,231.0,438.29,368.74
2016,12,23,9,15,404.0,96.0,2.55,8.5,206.5,360.3,304.29
2016,12,23,9,30,135.0,138.0,2.4,9.0,182.0,241.92,203.1
2016,12,23,9,45,140.5,151.5,2.3,9.5,201.5,265.39,222.79
2016,12,23,10,0,146.0,165.0,2.2,10.0,221.0,289.0,241.72
2016,12,23,10,15,100.5,172.0,2.1,10.0,211.5,257.37,214.37
2016,12,23,10,30,55.0,179.0,2.0,10.0,202.0,233.4,193.15
2016,12,23,10,45,27.5,115.5,1.9,10.0,127.0,138.04,113.09
2016,12,23,11,0,0.0,52.0,1.8,10.0,52.0,48.34,36.05
2016,12,23,11,15,24.0,127.0,1.9,10.0,138.5,148.46,121.92
2016,12,23,11,30,48.0,202.0,2.0,10.0,225.0,255.9,211.09
2016,12,23,11,45,35.0,195.0,2.15,10.5,212.0,236.72,194.23
2016,12,23,12,0,22.0,188.0,2.3,11.0,199.0,205.79,168.2
2016,12,23,12,15,82.0,205.0,2.35,11.0,245.0,287.33,237.02
2016,12,23,12,30,142.0,222.0,2.4,11.0,291.0,369.97,304.94
2016,12,23,12,45,111.0,214.5,2.5,11.0,268.0,322.22,265.71
2016,12,23,13,0,80.0,207.0,2.6,11.0,245.0,287.67,237.2
2016,12,23,13,15,168.0,198.0,2.6,10.5,274.0,356.87,296.67
2016,12,23,13,30,256.0,189.0,2.6,10.0,303.0,422.35,351.87
2016,12,23,13,45,252.0,179.0,2.6,10.0,286.0,401.73,335.18
2016,12,23,14,0,248.0,169.0,2.6,10.0,269.0,380.52,318.29
2016,12,23,14,15,124.0,87.0,2.5,9.5,137.0,188.77,158.96
2016,12,23,14,30,0.0,5.0,2.4,9.0,5.0,4.63,0.0
2016,12,23,14,45,0.0,4.5,2.35,9.0,4.5,4.17,0.0
2016,12,23,15,0,0.0,4.0,2.3,9.0,4.0,3.7,0.0
2016,12,23,15,15,0.0,3.0,2.2,8.5,3.0,2.78,0.0
2016,12,23,15,30,0.0,2.0,2.1,8.0,2.0,1.85,0.0
2016,12,23,15,45,0.0,1.5,2.05,8.0,1.5,1.39,0.0
2016,12,23,16,0,0.0,1.0,2.0,8.0,1.0,0.92,0.0
2016,12,23,16,15,0.0,0.5,1.95,7.5,0.5,0.46,0.0
2016,12,23,16,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,60.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,120.0,12.0,2.0,4.0,14.0,40.04,0.0
2016,12,24,7,45,281.5,22.0,2.05,4.5,46.5,118.3,54.4
2016,12,24,8,0,443.0,32.0,2.1,5.0,79.0,205.27,155.18
2016,12,24,8,15,528.0,38.5,2.15,5.0,119.5,269.19,216.4
2016,12,24,8,30,613.0,45.0,2.2,5.0,160.0,337.43,279.1
2016,12,24,8,45,671.0,48.5,2.25,5.5,201.5,399.53,335.08
2016,12,24,9,0,729.0,52.0,2.3,6.0,243.0,465.04,392.12
2016,12,24,9,15,762.0,55.0,2.3,6.0,280.5,518.55,438.28
2016,12,24,9,30,795.0,58.0,2.3,6.0,318.0,572.53,483.41
2016,12,24,9,45,821.5,59.5,2.35,6.5,351.5,620.51,521.86
2016,12,24,10,0,848.0,61.0,2.4,7.0,385.0,667.68,557.85
2016,12,24,10,15,863.0,62.5,2.35,7.0,412.0,699.87,581.2
2016,12,24,10,30,878.0,64.0,2.3,7.0,439.0,735.27,606.78
2016,12,24,10,45,889.5,64.5,2.3,7.5,460.0,764.4,626.55
2016,12,24,11,0,901.0,65.0,2.3,8.0,481.0,790.82,644.17
2016,12,24,11,15,907.0,65.5,2.3,8.0,494.0,809.95,657.5
2016,12,24,11,30,913.0,66.0,2.3,8.0,507.0,825.85,668.57
2016,12,24,11,45,559.5,143.5,2.3,8.0,415.0,642.6,529.68
2016,12,24,12,0,206.0,221.0,2.3,8.0,323.0,421.49,349.36
2016,12,24,12,15,206.5,220.0,2.3,8.0,322.0,420.65,349.98
2016,12,24,12,30,207.0,219.0,2.3,8.0,321.0,419.19,348.88
2016,12,24,12,45,300.0,201.5,2.3,8.0,345.0,484.4,403.33
2016,12,24,13,0,393.0,184.0,2.3,8.0,369.0,533.69,444.26
2016,12,24,13,15,395.5,175.5,2.25,8.0,356.5,532.13,442.6
2016,12,24,13,30,398.0,167.0,2.2,8.0,344.0,516.27,430.33
2016,12,24,13,45,243.5,170.5,2.2,8.0,277.0,385.23,322.97
2016,12,24,14,0,89.0,174.0,2.2,8.0,210.0,251.64,210.58
2016,12,24,14,15,456.5,117.0,2.15,7.5,281.0,465.24,394.14
2016,12,24,14,30,824.0,60.0,2.1,7.0,352.0,623.23,522.73
2016,12,24,14,45,799.0,57.0,2.05,7.0,317.0,574.28,481.2
2016,12,24,15,0,774.0,54.0,2.0,7.0,282.0,524.79,439.86
2016,12,24,15,15,733.5,50.5,1.9,6.5,242.0,466.23,390.42
2016,12,24,15,30,693.0,47.0,1.8,6.0,202.0,409.16,340.54
2016,12,24,15,45,630.5,42.0,1.7,5.5,161.0,342.55,281.27
2016,12,24,16,0,568.0,37.0,1.6,5.0,120.0,280.37,224.1
2016,12,24,16,15,454.5,29.0,1.55,4.5,81.0,202.77,152.76
2016,12,24,16,30,341.0,21.0,1.5,4.0,42.0,132.14,62.71
2016,12,24,16,45,170.5,10.5,1.5,3.5,21.0,50.8,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,2.5,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,3.0,13.0,12.39,0.0
2016,12,25,7,45,212.0,22.5,0.95,3.5,45.0,97.97,42.79
2016,12,25,8,0,424.0,32.0,0.9,4.0,77.0,198.09,149.39
2016,12,25,8,15,509.5,39.0,0.9,4.5,117.0,261.74,209.22
2016,12,25,8,30,595.0,46.0,0.9,5.0,157.0,333.12,272.85
2016,12,25,8,45,650.0,50.5,0.95,5.5,198.0,390.6,324.01
2016,12,25,9,0,705.0,55.0,1.0,6.0,239.0,454.81,378.84
2016,12,25,9,15,739.0,58.0,1.05,6.0,276.5,508.05,423.9
2016,12,25,9,30,773.0,61.0,1.1,6.0,314.0,561.87,468.11
2016,12,25,9,45,794.5,64.0,1.15,6.5,346.5,607.76,504.04
2016,12,25,10,0,816.0,67.0,1.2,7.0,379.0,652.61,537.86
2016,12,25,10,15,831.5,68.5,1.2,7.5,405.5,690.02,563.75
2016,12,25,10,30,847.0,70.0,1.2,8.0,432.0,725.41,587.76
2016,12,25,10,45,859.0,71.0,1.2,8.5,452.5,755.27,607.38
2016,12,25,11,0,871.0,72.0,1.2,9.0,473.0,782.49,624.95
2016,12,25,11,15,876.0,72.5,1.2,9.0,486.0,794.05,632.33
2016,12,25,11,30,881.0,73.0,1.2,9.0,499.0,808.9,642.37
2016,12,25,11,45,650.0,130.0,1.25,9.0,446.0,706.75,568.45
2016,12,25,12,0,419.0,187.0,1.3,9.0,393.0,580.95,471.78
2016,12,25,12,15,651.5,130.0,1.25,9.0,449.0,710.87,574.03
2016,12,25,12,30,884.0,73.0,1.2,9.0,505.0,818.67,650.12
2016,12,25,12,45,879.0,72.5,1.2,9.0,495.5,807.36,640.91
2016,12,25,13,0,874.0,72.0,1.2,9.0,486.0,792.81,631.07
2016,12,25,13,15,865.5,71.0,1.2,9.0,469.0,778.2,621.31
2016,12,25,13,30,857.0,70.0,1.2,9.0,452.0,754.01,604.64
2016,12,25,13,45,845.0,68.0,1.2,9.0,428.5,723.2,583.17
2016,12,25,14,0,833.0,66.0,1.2,9.0,405.0,689.96,559.78
2016,12,25,14,15,814.5,64.0,1.15,9.0,375.0,650.08,530.63
2016,12,25,14,30,796.0,62.0,1.1,9.0,345.0,608.63,498.98
2016,12,25,14,45,771.5,58.5,1.1,9.0,310.5,560.4,461.18
2016,12,25,15,0,747.0,55.0,1.1,9.0,276.0,511.68,421.83
2016,12,25,15,15,706.5,51.5,1.05,8.0,237.0,454.21,375.25
2016,12,25,15,30,666.0,48.0,1.0,7.0,198.0,398.28,328.07
2016,12,25,15,45,606.0,42.5,1.0,6.5,157.5,333.4,271.53
2016,12,25,16,0,546.0,37.0,1.0,6.0,117.0,272.81,216.77
2016,12,25,16,15,436.5,29.0,1.05,5.5,79.5,197.52,148.54
2016,12,25,16,30,327.0,21.0,1.1,5.0,42.0,132.08,66.79
2016,12,25,16,45,163.5,10.5,1.15,4.5,21.0,49.42,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,242.0,14.0,1.55,1.5,39.5,94.92,39.27
2016,12,26,8,0,484.0,28.0,1.6,2.0,79.0,210.02,159.13
2016,12,26,8,15,564.5,34.0,1.55,2.5,119.5,273.8,220.77
2016,12,26,8,30,645.0,40.0,1.5,3.0,160.0,344.52,285.24
2016,12,26,8,45,694.0,44.0,1.5,4.0,200.5,403.94,338.35
2016,12,26,9,0,743.0,48.0,1.5,5.0,241.0,466.11,391.6
2016,12,26,9,15,775.0,50.5,1.45,5.5,278.5,519.0,435.83
2016,12,26,9,30,807.0,53.0,1.4,6.0,316.0,572.28,478.62
2016,12,26,9,45,826.0,56.0,1.35,6.5,349.0,612.83,510.05
2016,12,26,10,0,845.0,59.0,1.3,7.0,382.0,656.69,541.83
2016,12,26,10,15,860.0,60.5,1.25,7.5,409.0,694.25,567.38
2016,12,26,10,30,875.0,62.0,1.2,8.0,436.0,729.76,590.91
2016,12,26,10,45,883.5,63.5,1.15,8.5,456.5,758.03,608.71
2016,12,26,11,0,892.0,65.0,1.1,9.0,477.0,783.48,624.3
2016,12,26,11,15,898.0,65.5,1.0,9.0,490.0,802.71,635.69
2016,12,26,11,30,904.0,66.0,0.9,9.0,503.0,818.73,644.77
2016,12,26,11,45,904.5,67.0,0.85,9.5,508.5,827.6,648.46
2016,12,26,12,0,905.0,68.0,0.8,10.0,514.0,833.02,649.92
2016,12,26,12,15,904.5,68.0,0.7,10.0,512.5,832.87,647.95
2016,12,26,12,30,904.0,68.0,0.6,10.0,511.0,829.24,643.74
2016,12,26,12,45,898.0,68.0,0.55,10.5,501.0,817.71,634.02
2016,12,26,13,0,892.0,68.0,0.5,11.0,491.0,802.88,622.31
2016,12,26,13,15,884.0,67.0,0.45,11.0,474.5,782.03,607.72
2016,12,26,13,30,876.0,66.0,0.4,11.0,458.0,758.2,591.18
2016,12,26,13,45,863.0,64.5,0.4,11.0,434.0,727.21,570.46
2016,12,26,14,0,850.0,63.0,0.4,11.0,410.0,693.82,547.93
2016,12,26,14,15,831.5,61.5,0.4,10.5,380.0,659.81,525.62
2016,12,26,14,30,813.0,60.0,0.4,10.0,350.0,618.51,496.72
2016,12,26,14,45,786.5,57.0,0.4,10.0,315.0,569.1,459.21
2016,12,26,15,0,760.0,54.0,0.4,10.0,280.0,519.28,420.23
2016,12,26,15,15,720.0,50.5,0.55,9.5,241.0,461.56,375.67
2016,12,26,15,30,680.0,47.0,0.7,9.0,202.0,405.3,329.86
2016,12,26,15,45,618.0,42.0,0.85,8.5,161.0,339.4,274.02
2016,12,26,16,0,556.0,37.0,1.0,8.0,120.0,277.91,219.51
2016,12,26,16,15,449.5,29.0,1.1,7.5,82.0,202.99,152.19
2016,12,26,16,30,343.0,21.0,1.2,7.0,44.0,135.07,71.6
2016,12,26,16,45,171.5,10.5,1.3,6.5,22.0,51.67,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,216.5,15.5,1.1,3.0,38.0,90.29,35.4
2016,12,27,8,0,433.0,31.0,1.0,4.0,76.0,198.81,149.26
2016,12,27,8,15,517.5,38.0,0.95,4.5,116.0,262.29,209.31
2016,12,27,8,30,602.0,45.0,0.9,5.0,156.0,330.13,270.15
2016,12,27,8,45,656.5,49.0,0.85,5.5,197.0,390.58,323.36
2016,12,27,9,0,711.0,53.0,0.8,6.0,238.0,454.21,377.08
2016,12,27,9,15,744.5,56.5,0.8,6.5,275.5,508.02,421.29
2016,12,27,9,30,778.0,60.0,0.8,7.0,313.0,562.41,464.32
2016,12,27,9,45,803.5,61.5,0.8,8.0,346.5,609.4,499.34
2016,12,27,10,0,829.0,63.0,0.8,9.0,380.0,655.58,532.0
2016,12,27,10,15,844.5,64.5,0.8,9.5,407.0,693.5,557.6
2016,12,27,10,30,860.0,66.0,0.8,10.0,434.0,723.49,577.09
2016,12,27,10,45,869.5,67.5,0.8,10.5,454.5,752.27,595.54
2016,12,27,11,0,879.0,69.0,0.8,11.0,475.0,778.34,611.88
2016,12,27,11,15,884.5,70.0,0.8,11.0,488.0,797.71,624.57
2016,12,27,11,30,890.0,71.0,0.8,11.0,501.0,813.92,635.18
2016,12,27,11,45,891.0,71.5,0.85,11.5,506.5,822.56,640.32
2016,12,27,12,0,892.0,72.0,0.9,12.0,512.0,827.81,643.33
2016,12,27,12,15,891.0,72.0,0.9,12.0,510.5,827.36,642.93
2016,12,27,12,30,890.0,72.0,0.9,12.0,509.0,823.48,640.37
2016,12,27,12,45,884.0,72.0,0.9,12.0,499.5,812.15,632.82
2016,12,27,13,0,878.0,72.0,0.9,12.0,490.0,797.57,623.2
2016,12,27,13,15,870.0,71.0,0.9,12.0,473.0,777.03,609.49
2016,12,27,13,30,862.0,70.0,0.9,12.0,456.0,759.79,598.21
2016,12,27,13,45,851.0,68.0,0.9,12.0,433.0,729.77,577.74
2016,12,27,14,0,840.0,66.0,0.9,12.0,410.0,697.25,555.43
2016,12,27,14,15,821.5,64.0,0.85,11.5,380.0,657.27,527.77
2016,12,27,14,30,803.0,62.0,0.8,11.0,350.0,615.7,497.73
2016,12,27,14,45,775.5,59.5,0.75,11.0,315.0,566.63,459.54
2016,12,27,15,0,748.0,57.0,0.7,11.0,280.0,517.22,420.07
2016,12,27,15,15,708.0,53.0,0.7,10.0,241.0,459.33,374.54
2016,12,27,15,30,668.0,49.0,0.7,9.0,202.0,402.92,328.21
2016,12,27,15,45,604.0,44.0,0.7,8.5,161.5,336.52,271.48
2016,12,27,16,0,540.0,39.0,0.7,8.0,121.0,274.66,216.68
2016,12,27,16,15,433.0,30.5,0.75,7.0,82.5,203.13,152.99
2016,12,27,16,30,326.0,22.0,0.8,6.0,44.0,135.13,75.67
2016,12,27,16,45,163.0,11.0,0.9,5.5,22.0,50.41,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,249.0,14.0,1.5,2.0,40.0,95.96,36.21
2016,12,28,8,0,498.0,28.0,1.5,3.0,80.0,213.31,160.22
2016,12,28,8,15,579.5,34.0,1.45,3.5,121.0,278.12,222.83
2016,12,28,8,30,661.0,40.0,1.4,4.0,162.0,349.93,288.0
2016,12,28,8,45,711.5,44.0,1.4,5.0,203.5,410.87,342.12
2016,12,28,9,0,762.0,48.0,1.4,6.0,245.0,474.67,396.38
2016,12,28,9,15,793.5,50.5,1.35,6.5,283.5,528.18,440.79
2016,12,28,9,30,825.0,53.0,1.3,7.0,322.0,577.51,480.31
2016,12,28,9,45,849.5,54.0,1.3,8.0,355.5,624.39,515.83
2016,12,28,10,0,874.0,55.0,1.3,9.0,389.0,670.38,548.15
2016,12,28,10,15,888.5,56.5,1.3,9.5,416.5,708.66,574.36
2016,12,28,10,30,903.0,58.0,1.3,10.0,444.0,744.78,598.59
2016,12,28,10,45,912.5,59.0,1.35,10.5,465.0,774.04,618.09
2016,12,28,11,0,922.0,60.0,1.4,11.0,486.0,800.43,635.47
2016,12,28,11,15,927.5,60.5,1.3,11.0,499.5,819.96,647.22
2016,12,28,11,30,933.0,61.0,1.2,11.0,513.0,836.18,656.59
2016,12,28,11,45,935.5,61.0,1.15,11.5,519.0,845.88,660.93
2016,12,28,12,0,938.0,61.0,1.1,12.0,525.0,852.04,662.95
2016,12,28,12,15,937.5,61.0,1.1,12.0,523.5,852.13,662.9
2016,12,28,12,30,937.0,61.0,1.1,12.0,522.0,848.62,660.6
2016,12,28,12,45,932.0,61.0,1.1,12.5,512.5,837.88,652.26
2016,12,28,13,0,927.0,61.0,1.1,13.0,503.0,823.68,641.74
2016,12,28,13,15,920.0,60.5,1.1,13.0,486.5,803.92,628.65
2016,12,28,13,30,913.0,60.0,1.1,13.0,470.0,781.0,613.4
2016,12,28,13,45,901.0,58.5,1.1,13.0,446.5,750.07,592.43
2016,12,28,14,0,889.0,57.0,1.1,13.0,423.0,716.55,569.49
2016,12,28,14,15,872.0,55.5,1.0,12.5,393.0,677.23,541.94
2016,12,28,14,30,855.0,54.0,0.9,12.0,363.0,636.12,512.66
2016,12,28,14,45,830.0,52.0,0.85,12.0,327.5,587.89,475.25
2016,12,28,15,0,805.0,50.0,0.8,12.0,292.0,543.3,439.43
2016,12,28,15,15,768.0,47.0,0.8,11.0,252.5,485.99,394.57
2016,12,28,15,30,731.0,44.0,0.8,10.0,213.0,429.78,348.58
2016,12,28,15,45,672.0,39.5,0.8,9.5,171.0,363.39,291.95
2016,12,28,16,0,613.0,35.0,0.8,9.0,129.0,301.07,236.64
2016,12,28,16,15,512.0,28.0,0.85,8.0,89.5,225.95,169.8
2016,12,28,16,30,411.0,21.0,0.9,7.0,50.0,157.9,91.84
2016,12,28,16,45,205.5,10.5,0.95,6.5,25.0,60.74,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,233.0,15.0,1.5,5.5,39.0,93.43,33.23
2016,12,29,8,0,466.0,30.0,1.5,6.0,78.0,203.51,151.04
2016,12,29,8,15,551.5,37.0,1.5,6.5,119.5,269.53,213.75
2016,12,29,8,30,637.0,44.0,1.5,7.0,161.0,342.95,279.54
2016,12,29,8,45,687.5,48.5,1.5,7.5,202.5,403.61,333.5
2016,12,29,9,0,738.0,53.0,1.5,8.0,244.0,467.12,387.85
2016,12,29,9,15,771.5,56.0,1.4,8.5,282.5,521.59,432.57
2016,12,29,9,30,805.0,59.0,1.3,9.0,321.0,576.57,475.76
2016,12,29,9,45,814.5,64.5,1.2,10.0,353.0,619.15,506.6
2016,12,29,10,0,824.0,70.0,1.1,11.0,385.0,659.84,534.49
2016,12,29,10,15,840.0,72.0,1.0,11.5,412.5,698.87,559.9
2016,12,29,10,30,856.0,74.0,0.9,12.0,440.0,735.92,583.11
2016,12,29,10,45,867.0,75.0,0.8,12.5,461.0,765.69,600.52
2016,12,29,11,0,878.0,76.0,0.7,13.0,482.0,792.76,615.68
2016,12,29,11,15,884.0,77.0,0.6,13.5,496.0,812.96,625.79
2016,12,29,11,30,890.0,78.0,0.5,14.0,510.0,829.96,633.62
2016,12,29,11,45,892.0,78.5,0.45,14.5,515.5,839.77,637.53
2016,12,29,12,0,894.0,79.0,0.4,15.0,521.0,846.13,639.31
2016,12,29,12,15,892.5,78.5,0.35,15.0,519.5,844.88,637.37
2016,12,29,12,30,891.0,78.0,0.3,15.0,518.0,840.14,633.4
2016,12,29,12,45,894.5,75.5,0.3,15.5,510.0,826.67,623.57
2016,12,29,13,0,898.0,73.0,0.3,16.0,502.0,816.65,616.33
2016,12,29,13,15,889.5,72.0,0.25,16.0,485.0,795.6,601.98
2016,12,29,13,30,881.0,71.0,0.2,16.0,468.0,777.81,590.11
2016,12,29,13,45,866.5,69.5,0.2,16.0,444.0,745.53,569.11
2016,12,29,14,0,852.0,68.0,0.2,16.0,420.0,710.84,546.44
2016,12,29,14,15,767.5,71.5,0.2,15.5,371.5,631.63,492.87
2016,12,29,14,30,683.0,75.0,0.2,15.0,323.0,557.96,440.53
2016,12,29,14,45,643.0,75.5,0.2,15.0,290.5,508.91,404.05
2016,12,29,15,0,603.0,76.0,0.2,15.0,258.0,460.59,366.73
2016,12,29,15,15,569.0,69.5,0.35,14.0,222.5,408.75,328.05
2016,12,29,15,30,535.0,63.0,0.5,13.0,187.0,358.28,288.33
2016,12,29,15,45,474.0,55.5,0.65,12.5,149.5,296.21,236.88
2016,12,29,16,0,413.0,48.0,0.8,12.0,112.0,238.84,187.39
2016,12,29,16,15,330.0,36.5,0.85,11.5,77.5,174.98,131.2
2016,12,29,16,30,247.0,25.0,0.9,11.0,43.0,116.84,69.5
2016,12,29,16,45,123.5,12.5,0.95,10.5,21.5,42.64,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,15.0,0.95,7.5,15.0,13.92,0.44
2016,12,30,8,0,0.0,30.0,0.9,8.0,30.0,28.94,18.15
2016,12,30,8,15,0.5,47.0,0.85,8.5,47.5,46.87,34.38
2016,12,30,8,30,1.0,64.0,0.8,9.0,65.0,64.58,50.05
2016,12,30,8,45,7.5,80.0,0.8,9.5,82.5,83.94,66.94
2016,12,30,9,0,14.0,96.0,0.8,10.0,100.0,103.9,84.15
2016,12,30,9,15,18.5,110.5,0.8,10.0,116.5,121.58,99.31
2016,12,30,9,30,23.0,125.0,0.8,10.0,133.0,139.7,114.66
2016,12,30,9,45,27.5,138.0,0.8,10.5,148.5,165.04,135.58
2016,12,30,10,0,32.0,151.0,0.8,11.0,164.0,183.06,150.1
2016,12,30,10,15,34.5,161.5,0.8,11.5,176.0,196.96,161.04
2016,12,30,10,30,37.0,172.0,0.8,12.0,188.0,211.1,172.06
2016,12,30,10,45,37.5,180.5,0.8,12.5,197.5,221.47,179.87
2016,12,30,11,0,38.0,189.0,0.8,13.0,207.0,231.93,187.71
2016,12,30,11,15,38.5,194.5,0.8,13.0,213.0,238.81,193.01
2016,12,30,11,30,39.0,200.0,0.8,13.0,219.0,245.76,198.4
2016,12,30,11,45,257.0,189.0,0.85,13.5,316.5,436.49,353.53
2016,12,30,12,0,475.0,178.0,0.9,14.0,414.0,617.56,490.92
2016,12,30,12,15,480.5,175.0,0.9,14.0,413.0,619.01,490.05
2016,12,30,12,30,486.0,172.0,0.9,14.0,412.0,618.47,489.85
2016,12,30,12,45,419.0,182.5,0.9,14.0,387.0,572.58,454.87
2016,12,30,13,0,352.0,193.0,0.9,14.0,362.0,513.72,410.5
2016,12,30,13,15,336.0,189.0,0.9,14.0,346.0,491.29,394.14
2016,12,30,13,30,320.0,185.0,0.9,14.0,330.0,468.21,376.78
2016,12,30,13,45,565.0,129.0,0.9,14.0,369.5,590.09,473.61
2016,12,30,14,0,810.0,73.0,0.9,14.0,409.0,687.96,546.26
2016,12,30,14,15,791.5,71.0,0.9,13.5,379.5,648.94,518.36
2016,12,30,14,30,773.0,69.0,0.9,13.0,350.0,608.35,489.54
2016,12,30,14,45,744.0,66.0,0.9,13.0,315.5,558.76,451.64
2016,12,30,15,0,715.0,63.0,0.9,13.0,281.0,508.98,412.53
2016,12,30,15,15,674.5,59.0,0.85,12.0,242.5,451.97,367.54
2016,12,30,15,30,634.0,55.0,0.8,11.0,204.0,399.76,324.53
2016,12,30,15,45,567.0,49.5,0.75,10.5,163.5,332.78,267.7
2016,12,30,16,0,500.0,44.0,0.7,10.0,123.0,270.87,213.49
2016,12,30,16,15,396.5,34.5,0.7,9.5,85.0,197.3,149.07
2016,12,30,16,30,293.0,25.0,0.7,9.0,47.0,131.99,81.76
2016,12,30,16,45,146.5,12.5,0.75,8.5,23.5,48.67,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
